Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,7,15,38.5,4.5,0.8,10.55,4.5,0.0,0.0
2018,1,1,7,30,77.0,9.0,0.8,10.7,9.0,26.53,0.0
2018,1,1,7,45,214.5,19.0,0.75,10.85,34.0,84.15,0.0
2018,1,1,8,0,352.0,29.0,0.7,11.0,59.0,151.71,96.05
2018,1,1,8,15,401.0,37.0,0.8,11.25,89.5,187.55,139.23
2018,1,1,8,30,450.0,45.0,0.9,11.5,120.0,225.35,174.18
2018,1,1,8,45,457.5,56.5,1.0,11.75,150.0,252.65,199.87
2018,1,1,9,0,465.0,68.0,1.1,12.0,180.0,279.04,223.84
2018,1,1,9,15,480.0,77.5,1.1,12.3,210.0,305.52,246.73
2018,1,1,9,30,495.0,87.0,1.1,12.6,240.0,331.12,268.12
2018,1,1,9,45,495.0,98.0,1.1,12.85,265.0,347.93,281.97
2018,1,1,10,0,495.0,109.0,1.1,13.1,290.0,365.36,295.82
2018,1,1,10,15,504.0,117.0,1.1,13.4,313.5,382.33,308.89
2018,1,1,10,30,513.0,125.0,1.1,13.7,337.0,397.76,320.43
2018,1,1,10,45,507.0,134.0,1.1,13.95,352.5,404.94,325.31
2018,1,1,11,0,501.0,143.0,1.1,14.2,368.0,410.28,328.66
2018,1,1,11,15,481.0,153.5,1.05,14.45,375.0,408.22,325.9
2018,1,1,11,30,461.0,164.0,1.0,14.7,382.0,404.52,321.85
2018,1,1,11,45,441.0,171.0,0.95,14.95,382.5,395.9,314.02
2018,1,1,12,0,421.0,178.0,0.9,15.2,383.0,386.11,305.29
2018,1,1,12,15,446.0,172.5,0.85,15.45,389.5,384.42,302.85
2018,1,1,12,30,471.0,167.0,0.8,15.7,396.0,380.67,298.53
2018,1,1,12,45,501.0,157.0,0.75,15.9,397.0,372.52,290.67
2018,1,1,13,0,531.0,147.0,0.7,16.1,398.0,361.8,280.49
2018,1,1,13,15,524.5,143.5,0.7,16.25,385.0,340.36,262.28
2018,1,1,13,30,518.0,140.0,0.7,16.4,372.0,317.92,243.05
2018,1,1,13,45,481.0,139.5,0.7,16.5,347.0,287.39,217.83
2018,1,1,14,0,444.0,139.0,0.7,16.6,322.0,258.03,193.49
2018,1,1,14,15,420.0,132.5,0.65,16.55,296.0,228.1,168.38
2018,1,1,14,30,396.0,126.0,0.6,16.5,270.0,199.1,144.09
2018,1,1,14,45,377.0,116.0,0.6,16.45,243.0,169.04,119.11
2018,1,1,15,0,358.0,106.0,0.6,16.4,216.0,139.96,95.55
2018,1,1,15,15,280.0,88.0,0.6,16.4,167.0,99.4,66.2
2018,1,1,15,30,202.0,70.0,0.6,16.4,118.0,69.4,46.54
2018,1,1,15,45,169.5,53.0,0.7,15.8,88.5,44.48,33.66
2018,1,1,16,0,137.0,36.0,0.8,15.2,59.0,26.26,17.43
2018,1,1,16,15,129.5,34.0,0.85,14.95,50.5,28.21,18.58
2018,1,1,16,30,122.0,32.0,0.9,14.7,42.0,26.48,14.09
2018,1,1,16,45,69.5,19.0,0.95,14.4,24.0,18.68,0.0
2018,1,1,17,0,17.0,6.0,1.0,14.1,6.0,5.9,0.0
2018,1,1,17,15,8.5,3.0,1.05,13.95,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,2,7,15,13.0,3.5,2.45,10.5,3.5,0.0,0.0
2018,1,2,7,30,26.0,7.0,2.5,10.7,7.0,12.85,0.0
2018,1,2,7,45,55.0,12.5,2.55,10.9,16.0,30.72,0.0
2018,1,2,8,0,84.0,18.0,2.6,11.1,25.0,55.72,33.13
2018,1,2,8,15,82.0,21.5,2.55,11.3,31.5,54.29,37.85
2018,1,2,8,30,80.0,25.0,2.5,11.5,38.0,59.01,43.28
2018,1,2,8,45,147.5,42.0,2.5,11.7,74.5,112.64,88.89
2018,1,2,9,0,215.0,59.0,2.5,11.9,111.0,163.2,131.99
2018,1,2,9,15,273.5,84.0,2.4,12.2,161.0,220.89,180.53
2018,1,2,9,30,332.0,109.0,2.3,12.5,211.0,279.19,228.68
2018,1,2,9,45,261.5,128.0,2.25,12.75,214.0,265.34,217.38
2018,1,2,10,0,191.0,147.0,2.2,13.0,217.0,248.86,203.64
2018,1,2,10,15,192.0,159.5,2.15,13.3,234.5,263.23,215.07
2018,1,2,10,30,193.0,172.0,2.1,13.6,252.0,276.9,225.62
2018,1,2,10,45,178.0,179.5,2.05,13.9,256.0,276.37,224.51
2018,1,2,11,0,163.0,187.0,2.0,14.2,260.0,275.14,222.85
2018,1,2,11,15,126.5,195.5,1.95,14.45,253.5,263.36,212.56
2018,1,2,11,30,90.0,204.0,1.9,14.7,247.0,248.29,199.73
2018,1,2,11,45,80.0,204.0,1.85,14.9,242.5,241.33,193.74
2018,1,2,12,0,70.0,204.0,1.8,15.1,238.0,234.39,187.77
2018,1,2,12,15,38.5,184.0,1.8,15.25,202.5,197.77,157.99
2018,1,2,12,30,7.0,164.0,1.8,15.4,167.0,161.63,128.59
2018,1,2,12,45,4.0,154.0,1.8,15.55,155.5,150.23,119.34
2018,1,2,13,0,1.0,144.0,1.8,15.7,144.0,139.04,110.21
2018,1,2,13,15,1.0,138.0,1.75,15.7,138.0,133.02,105.38
2018,1,2,13,30,1.0,132.0,1.7,15.7,132.0,127.02,100.55
2018,1,2,13,45,0.5,120.0,1.7,15.75,120.0,115.26,90.97
2018,1,2,14,0,0.0,108.0,1.7,15.8,108.0,103.6,81.44
2018,1,2,14,15,0.0,104.5,1.6,15.65,104.5,100.04,78.65
2018,1,2,14,30,0.0,101.0,1.5,15.5,101.0,96.42,75.78
2018,1,2,14,45,0.0,90.0,1.4,15.4,90.0,85.93,67.12
2018,1,2,15,0,0.0,79.0,1.3,15.3,79.0,75.48,58.42
2018,1,2,15,15,0.0,61.5,1.3,15.3,61.5,59.22,44.7
2018,1,2,15,30,0.0,44.0,1.3,15.3,44.0,42.5,30.49
2018,1,2,15,45,0.0,34.0,1.2,14.55,34.0,32.82,22.23
2018,1,2,16,0,0.0,24.0,1.1,13.8,24.0,23.16,14.83
2018,1,2,16,15,0.0,19.0,1.15,13.55,19.0,18.33,10.22
2018,1,2,16,30,0.0,14.0,1.2,13.3,14.0,13.5,4.7
2018,1,2,16,45,0.0,8.5,1.25,13.05,8.5,8.2,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.8,3.0,2.95,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.8,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.35,10.45,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.3,10.5,1.0,0.98,0.0
2018,1,3,7,45,0.0,2.5,2.25,10.6,2.5,2.41,0.0
2018,1,3,8,0,0.0,4.0,2.2,10.7,4.0,3.85,0.0
2018,1,3,8,15,0.0,5.0,2.15,10.8,5.0,4.82,0.0
2018,1,3,8,30,0.0,6.0,2.1,10.9,6.0,5.78,0.0
2018,1,3,8,45,0.0,7.5,2.05,11.0,7.5,7.23,0.57
2018,1,3,9,0,0.0,9.0,2.0,11.1,9.0,8.67,1.86
2018,1,3,9,15,0.0,18.0,2.0,11.25,18.0,17.36,9.41
2018,1,3,9,30,0.0,27.0,2.0,11.4,27.0,26.05,16.94
2018,1,3,9,45,0.0,22.0,2.0,11.55,22.0,21.23,12.75
2018,1,3,10,0,0.0,17.0,2.0,11.7,17.0,16.4,8.55
2018,1,3,10,15,0.0,19.0,2.15,11.8,19.0,18.33,10.2
2018,1,3,10,30,0.0,21.0,2.3,11.9,21.0,20.27,11.83
2018,1,3,10,45,0.0,22.5,2.45,12.0,22.5,21.72,13.05
2018,1,3,11,0,0.0,24.0,2.6,12.1,24.0,23.17,14.27
2018,1,3,11,15,0.0,35.0,2.75,12.15,35.0,33.8,23.34
2018,1,3,11,30,0.0,46.0,2.9,12.2,46.0,44.44,32.38
2018,1,3,11,45,0.0,50.5,3.0,12.3,50.5,48.8,36.05
2018,1,3,12,0,0.0,55.0,3.1,12.4,55.0,53.15,39.71
2018,1,3,12,15,0.0,62.0,3.2,12.4,62.0,59.93,45.45
2018,1,3,12,30,0.0,69.0,3.3,12.4,69.0,66.71,51.19
2018,1,3,12,45,0.0,73.0,3.4,12.4,73.0,70.59,54.48
2018,1,3,13,0,0.0,77.0,3.5,12.4,77.0,74.46,57.78
2018,1,3,13,15,0.0,69.5,3.45,12.45,69.5,67.19,51.66
2018,1,3,13,30,0.0,62.0,3.4,12.5,62.0,59.92,45.55
2018,1,3,13,45,0.0,77.5,3.4,12.55,77.5,74.94,58.34
2018,1,3,14,0,0.0,93.0,3.4,12.6,93.0,89.57,70.77
2018,1,3,14,15,0.0,84.5,3.3,12.6,84.5,81.44,63.97
2018,1,3,14,30,0.0,76.0,3.2,12.6,76.0,73.33,57.17
2018,1,3,14,45,0.0,72.5,3.1,12.65,72.5,69.9,54.31
2018,1,3,15,0,0.0,69.0,3.0,12.7,69.0,66.42,51.36
2018,1,3,15,15,0.0,60.5,3.0,12.7,60.5,58.34,44.44
2018,1,3,15,30,0.0,52.0,3.0,12.7,52.0,50.25,37.43
2018,1,3,15,45,0.0,42.5,2.75,12.55,42.5,41.05,29.42
2018,1,3,16,0,0.0,33.0,2.5,12.4,33.0,31.86,22.63
2018,1,3,16,15,0.0,25.0,2.5,12.4,25.0,24.13,15.33
2018,1,3,16,30,0.0,17.0,2.5,12.4,17.0,16.4,7.18
2018,1,3,16,45,0.0,10.0,2.45,12.35,10.0,9.64,0.0
2018,1,3,17,0,0.0,3.0,2.4,12.3,3.0,2.95,0.0
2018,1,3,17,15,0.0,1.5,2.5,12.35,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.5,2.3,12.4,1.5,0.0,0.0
2018,1,4,7,30,0.0,3.0,2.3,12.5,3.0,2.95,0.0
2018,1,4,7,45,0.0,9.5,2.35,12.6,9.5,9.16,0.0
2018,1,4,8,0,0.0,16.0,2.4,12.7,16.0,15.44,5.53
2018,1,4,8,15,44.5,20.0,2.35,12.85,27.5,40.05,26.62
2018,1,4,8,30,89.0,24.0,2.3,13.0,39.0,66.1,48.86
2018,1,4,8,45,68.5,25.5,2.3,13.15,39.0,56.53,41.92
2018,1,4,9,0,48.0,27.0,2.3,13.3,39.0,50.86,37.71
2018,1,4,9,15,34.5,52.5,2.25,13.55,61.5,67.13,51.79
2018,1,4,9,30,21.0,78.0,2.2,13.8,84.0,88.17,69.62
2018,1,4,9,45,10.5,87.5,2.2,14.05,90.5,90.57,71.5
2018,1,4,10,0,0.0,97.0,2.2,14.3,97.0,94.88,74.91
2018,1,4,10,15,0.5,111.0,2.25,14.6,111.0,109.0,86.52
2018,1,4,10,30,1.0,125.0,2.3,14.9,125.0,123.05,97.97
2018,1,4,10,45,1.0,130.5,2.35,15.15,130.5,128.2,101.99
2018,1,4,11,0,1.0,136.0,2.4,15.4,136.0,133.36,106.02
2018,1,4,11,15,3.5,140.5,2.5,15.55,142.0,138.81,110.37
2018,1,4,11,30,6.0,145.0,2.6,15.7,148.0,144.22,114.69
2018,1,4,11,45,10.5,157.0,2.7,15.9,162.0,157.95,125.8
2018,1,4,12,0,15.0,169.0,2.8,16.1,176.0,171.45,136.66
2018,1,4,12,15,33.0,183.5,2.85,16.2,199.5,194.86,155.62
2018,1,4,12,30,51.0,198.0,2.9,16.3,223.0,215.7,172.32
2018,1,4,12,45,42.5,190.5,2.95,16.35,211.0,202.68,161.66
2018,1,4,13,0,34.0,183.0,3.0,16.4,199.0,190.01,151.4
2018,1,4,13,15,22.5,159.0,3.0,16.45,169.5,161.35,128.17
2018,1,4,13,30,11.0,135.0,3.0,16.5,140.0,133.54,105.58
2018,1,4,13,45,5.5,97.5,3.05,16.5,100.0,95.8,74.61
2018,1,4,14,0,0.0,60.0,3.1,16.5,60.0,57.98,43.27
2018,1,4,14,15,91.0,59.5,3.0,16.4,93.5,79.45,58.69
2018,1,4,14,30,182.0,59.0,2.9,16.3,127.0,93.72,66.93
2018,1,4,14,45,354.0,61.0,2.8,16.2,177.5,118.5,79.78
2018,1,4,15,0,526.0,63.0,2.7,16.1,228.0,129.63,80.55
2018,1,4,15,15,492.5,56.5,2.7,16.1,196.0,96.36,54.79
2018,1,4,15,30,459.0,50.0,2.7,16.1,164.0,65.36,34.14
2018,1,4,15,45,443.0,47.0,2.45,15.6,141.0,40.05,23.09
2018,1,4,16,0,427.0,44.0,2.2,15.1,118.0,31.69,22.23
2018,1,4,16,15,334.0,35.5,2.2,14.85,83.5,26.3,17.06
2018,1,4,16,30,241.0,27.0,2.2,14.6,49.0,20.7,10.67
2018,1,4,16,45,145.5,17.5,2.2,14.35,28.5,13.7,0.0
2018,1,4,17,0,50.0,8.0,2.2,14.1,8.0,7.86,0.0
2018,1,4,17,15,25.0,4.0,2.25,14.05,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.2,14.1,1.0,0.98,0.0
2018,1,5,7,45,0.0,4.5,2.25,14.25,4.5,4.33,0.0
2018,1,5,8,0,0.0,8.0,2.3,14.4,8.0,7.71,0.0
2018,1,5,8,15,0.0,12.5,2.25,14.45,12.5,12.05,4.25
2018,1,5,8,30,0.0,17.0,2.2,14.5,17.0,16.39,8.14
2018,1,5,8,45,0.0,22.5,2.15,14.55,22.5,21.7,12.8
2018,1,5,9,0,0.0,28.0,2.1,14.6,28.0,27.02,17.43
2018,1,5,9,15,0.0,34.5,2.05,14.65,34.5,33.3,22.84
2018,1,5,9,30,0.0,41.0,2.0,14.7,41.0,39.59,28.21
2018,1,5,9,45,0.0,62.0,1.95,14.75,62.0,59.92,45.45
2018,1,5,10,0,0.0,83.0,1.9,14.8,83.0,80.67,62.87
2018,1,5,10,15,0.0,89.0,1.85,14.8,89.0,86.51,67.65
2018,1,5,10,30,0.0,95.0,1.8,14.8,95.0,92.34,72.42
2018,1,5,10,45,0.0,92.0,1.8,14.8,92.0,89.23,69.72
2018,1,5,11,0,0.0,89.0,1.8,14.8,89.0,86.2,67.11
2018,1,5,11,15,0.0,100.5,1.75,14.8,100.5,97.45,76.41
2018,1,5,11,30,0.0,112.0,1.7,14.8,112.0,108.66,85.62
2018,1,5,11,45,0.0,107.5,1.65,14.8,107.5,104.16,81.82
2018,1,5,12,0,0.0,103.0,1.6,14.8,103.0,99.71,78.1
2018,1,5,12,15,0.0,105.5,1.65,14.75,105.5,102.08,80.08
2018,1,5,12,30,0.0,108.0,1.7,14.7,108.0,104.44,82.06
2018,1,5,12,45,0.5,103.0,1.7,14.6,103.0,99.77,78.25
2018,1,5,13,0,1.0,98.0,1.7,14.5,98.0,95.11,74.45
2018,1,5,13,15,1.5,97.0,1.7,14.4,97.5,94.27,73.84
2018,1,5,13,30,2.0,96.0,1.7,14.3,97.0,93.38,73.19
2018,1,5,13,45,1.0,76.5,1.7,14.2,77.0,74.31,57.34
2018,1,5,14,0,0.0,57.0,1.7,14.1,57.0,55.08,41.26
2018,1,5,14,15,0.0,59.5,1.7,13.95,59.5,57.5,43.41
2018,1,5,14,30,0.0,62.0,1.7,13.8,62.0,59.92,45.55
2018,1,5,14,45,6.0,65.0,1.7,13.7,67.0,63.98,48.82
2018,1,5,15,0,12.0,68.0,1.7,13.6,72.0,67.35,51.44
2018,1,5,15,15,22.0,73.0,1.7,13.6,79.0,70.78,53.89
2018,1,5,15,30,32.0,78.0,1.7,13.6,86.0,73.34,55.76
2018,1,5,15,45,23.5,61.5,1.75,13.25,67.0,56.76,42.34
2018,1,5,16,0,15.0,45.0,1.8,12.9,48.0,41.94,31.53
2018,1,5,16,15,8.0,32.0,1.85,12.8,33.5,30.91,21.28
2018,1,5,16,30,1.0,19.0,1.9,12.7,19.0,18.34,9.12
2018,1,5,16,45,0.5,11.5,1.95,12.55,11.5,11.09,0.0
2018,1,5,17,0,0.0,4.0,2.0,12.4,4.0,3.93,0.0
2018,1,5,17,15,0.0,2.0,2.1,12.35,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.5,2.0,10.4,2.5,0.0,0.0
2018,1,6,7,30,0.0,5.0,2.1,10.7,5.0,4.91,0.0
2018,1,6,7,45,92.0,17.5,2.15,10.95,25.5,50.55,0.0
2018,1,6,8,0,184.0,30.0,2.2,11.2,46.0,103.42,65.45
2018,1,6,8,15,246.0,42.5,2.2,11.4,76.5,142.67,106.92
2018,1,6,8,30,308.0,55.0,2.2,11.6,107.0,185.3,144.84
2018,1,6,8,45,414.5,58.5,2.2,11.85,148.0,239.67,191.31
2018,1,6,9,0,521.0,62.0,2.2,12.1,189.0,297.88,240.52
2018,1,6,9,15,452.0,82.5,2.2,12.3,205.5,298.87,243.38
2018,1,6,9,30,383.0,103.0,2.2,12.5,222.0,297.63,243.52
2018,1,6,9,45,368.5,117.0,2.25,12.75,242.0,311.11,254.92
2018,1,6,10,0,354.0,131.0,2.3,13.0,262.0,322.74,264.33
2018,1,6,10,15,493.5,118.5,2.35,13.2,316.0,382.1,312.53
2018,1,6,10,30,633.0,106.0,2.4,13.4,370.0,445.49,362.81
2018,1,6,10,45,752.0,86.5,2.45,13.6,416.5,487.45,395.62
2018,1,6,11,0,871.0,67.0,2.5,13.8,463.0,527.52,426.5
2018,1,6,11,15,880.0,67.0,2.5,13.95,478.5,530.33,427.64
2018,1,6,11,30,889.0,67.0,2.5,14.1,494.0,530.31,426.61
2018,1,6,11,45,894.5,67.0,2.45,14.25,502.5,525.6,421.61
2018,1,6,12,0,900.0,67.0,2.4,14.4,511.0,518.01,414.18
2018,1,6,12,15,899.5,68.0,2.3,14.45,512.0,505.63,402.81
2018,1,6,12,30,899.0,69.0,2.2,14.5,513.0,490.52,389.08
2018,1,6,12,45,894.0,69.5,2.1,14.55,506.0,470.24,371.07
2018,1,6,13,0,889.0,70.0,2.0,14.6,499.0,447.58,350.86
2018,1,6,13,15,882.5,69.0,1.95,14.6,484.5,420.61,327.09
2018,1,6,13,30,876.0,68.0,1.9,14.6,470.0,391.62,301.23
2018,1,6,13,45,866.0,66.5,1.85,14.6,448.5,359.12,272.1
2018,1,6,14,0,856.0,65.0,1.8,14.6,427.0,325.14,241.27
2018,1,6,14,15,840.0,63.5,1.85,14.5,399.5,286.03,206.28
2018,1,6,14,30,824.0,62.0,1.9,14.4,372.0,248.31,172.13
2018,1,6,14,45,801.0,59.5,1.95,14.25,338.5,207.91,136.33
2018,1,6,15,0,778.0,57.0,2.0,14.1,305.0,167.94,102.01
2018,1,6,15,15,742.5,54.0,2.0,14.1,267.5,126.83,69.75
2018,1,6,15,30,707.0,51.0,2.0,14.1,230.0,87.77,43.82
2018,1,6,15,45,656.0,46.5,1.95,13.35,190.0,49.38,26.36
2018,1,6,16,0,605.0,42.0,1.9,12.6,150.0,32.52,23.27
2018,1,6,16,15,517.5,36.5,1.9,12.25,111.5,26.99,17.97
2018,1,6,16,30,430.0,31.0,1.9,11.9,73.0,24.33,14.24
2018,1,6,16,45,267.0,21.0,1.95,11.55,42.5,17.05,0.0
2018,1,6,17,0,104.0,11.0,2.0,11.2,12.0,10.81,0.0
2018,1,6,17,15,52.0,5.5,2.0,11.1,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,7,7,15,0.5,2.5,2.2,8.9,2.5,0.0,0.0
2018,1,7,7,30,1.0,5.0,2.2,9.0,5.0,5.15,0.0
2018,1,7,7,45,24.5,18.5,2.2,9.1,20.5,28.71,0.0
2018,1,7,8,0,48.0,32.0,2.2,9.2,36.0,55.35,34.04
2018,1,7,8,15,79.0,47.5,2.2,9.3,58.5,83.57,62.47
2018,1,7,8,30,110.0,63.0,2.2,9.4,81.0,113.15,88.86
2018,1,7,8,45,132.5,78.5,2.2,9.5,106.5,140.85,113.48
2018,1,7,9,0,155.0,94.0,2.2,9.6,132.0,169.32,138.45
2018,1,7,9,15,207.5,100.0,2.25,9.75,159.5,205.62,169.59
2018,1,7,9,30,260.0,106.0,2.3,9.9,187.0,238.92,197.93
2018,1,7,9,45,140.0,112.0,2.3,10.05,156.0,185.97,153.69
2018,1,7,10,0,20.0,118.0,2.3,10.2,125.0,126.37,102.83
2018,1,7,10,15,33.5,135.5,2.3,10.45,149.0,154.19,126.27
2018,1,7,10,30,47.0,153.0,2.3,10.7,173.0,178.84,146.64
2018,1,7,10,45,43.5,155.0,2.3,10.95,174.0,178.27,145.76
2018,1,7,11,0,40.0,157.0,2.3,11.2,175.0,177.66,144.91
2018,1,7,11,15,20.0,127.5,2.25,11.45,136.5,136.49,110.23
2018,1,7,11,30,0.0,98.0,2.2,11.7,98.0,94.93,75.09
2018,1,7,11,45,0.0,85.0,2.15,11.95,85.0,82.22,64.33
2018,1,7,12,0,0.0,72.0,2.1,12.2,72.0,69.62,53.64
2018,1,7,12,15,0.0,72.0,2.0,12.35,72.0,69.62,53.61
2018,1,7,12,30,0.0,72.0,1.9,12.5,72.0,69.62,53.58
2018,1,7,12,45,0.0,67.0,1.85,12.65,67.0,64.77,49.48
2018,1,7,13,0,0.0,62.0,1.8,12.8,62.0,59.93,45.39
2018,1,7,13,15,0.0,64.5,1.7,12.8,64.5,62.35,47.48
2018,1,7,13,30,0.0,67.0,1.6,12.8,67.0,64.77,49.57
2018,1,7,13,45,0.0,71.0,1.5,12.8,71.0,68.64,52.9
2018,1,7,14,0,0.0,75.0,1.4,12.8,75.0,72.52,56.25
2018,1,7,14,15,0.0,79.0,1.35,12.65,79.0,76.31,59.56
2018,1,7,14,30,0.0,83.0,1.3,12.5,83.0,79.92,62.73
2018,1,7,14,45,0.0,69.5,1.2,12.35,69.5,67.16,52.01
2018,1,7,15,0,0.0,56.0,1.1,12.2,56.0,54.11,40.95
2018,1,7,15,15,0.0,41.0,1.1,12.2,41.0,39.59,28.52
2018,1,7,15,30,0.0,26.0,1.1,12.2,26.0,25.09,16.01
2018,1,7,15,45,0.0,22.0,1.2,11.8,22.0,21.22,12.63
2018,1,7,16,0,0.0,18.0,1.3,11.4,18.0,17.36,9.91
2018,1,7,16,15,0.0,14.5,1.3,11.3,14.5,13.98,6.68
2018,1,7,16,30,0.0,11.0,1.3,11.2,11.0,10.6,3.15
2018,1,7,16,45,0.0,6.5,1.3,11.05,6.5,6.26,0.0
2018,1,7,17,0,0.0,2.0,1.3,10.9,2.0,1.97,0.0
2018,1,7,17,15,0.0,1.0,1.3,10.85,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,3.0,11.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,3.1,11.2,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.5,3.2,11.35,3.5,3.37,0.0
2018,1,8,8,0,0.0,6.0,3.3,11.5,6.0,5.78,0.0
2018,1,8,8,15,0.0,8.5,3.35,11.65,8.5,8.19,1.15
2018,1,8,8,30,0.0,11.0,3.4,11.8,11.0,10.6,3.35
2018,1,8,8,45,0.0,13.5,3.5,12.0,13.5,13.01,5.51
2018,1,8,9,0,0.0,16.0,3.6,12.2,16.0,15.43,7.64
2018,1,8,9,15,0.0,15.0,3.6,12.35,15.0,14.46,6.84
2018,1,8,9,30,0.0,14.0,3.6,12.5,14.0,13.5,6.01
2018,1,8,9,45,0.0,21.5,3.6,12.65,21.5,20.74,12.24
2018,1,8,10,0,0.0,29.0,3.6,12.8,29.0,27.99,18.44
2018,1,8,10,15,0.0,48.5,3.5,12.9,48.5,46.85,34.53
2018,1,8,10,30,0.0,68.0,3.4,13.0,68.0,65.73,50.51
2018,1,8,10,45,0.0,57.5,3.3,13.1,57.5,55.57,41.78
2018,1,8,11,0,0.0,47.0,3.2,13.2,47.0,45.41,33.1
2018,1,8,11,15,0.0,42.0,3.25,13.3,42.0,40.57,28.95
2018,1,8,11,30,0.0,37.0,3.3,13.4,37.0,35.74,24.81
2018,1,8,11,45,0.0,35.0,3.3,13.5,35.0,33.81,23.14
2018,1,8,12,0,0.0,33.0,3.3,13.6,33.0,31.87,21.48
2018,1,8,12,15,0.0,40.0,3.3,13.7,40.0,38.64,27.2
2018,1,8,12,30,0.0,47.0,3.3,13.8,47.0,45.41,32.92
2018,1,8,12,45,0.0,51.0,3.35,13.85,51.0,49.28,36.19
2018,1,8,13,0,0.0,55.0,3.4,13.9,55.0,53.15,39.47
2018,1,8,13,15,0.0,53.0,3.3,13.95,53.0,51.22,37.85
2018,1,8,13,30,0.0,51.0,3.2,14.0,51.0,49.28,36.25
2018,1,8,13,45,0.0,41.0,3.1,14.05,41.0,39.6,28.09
2018,1,8,14,0,0.0,31.0,3.0,14.1,31.0,29.93,19.9
2018,1,8,14,15,0.0,28.0,2.9,14.05,28.0,27.03,17.47
2018,1,8,14,30,0.0,25.0,2.8,14.0,25.0,24.13,15.03
2018,1,8,14,45,0.0,24.0,2.75,13.95,24.0,23.16,14.23
2018,1,8,15,0,0.0,23.0,2.7,13.9,23.0,22.19,13.41
2018,1,8,15,15,0.0,20.0,2.7,13.9,20.0,19.29,10.92
2018,1,8,15,30,0.0,17.0,2.7,13.9,17.0,16.39,8.41
2018,1,8,15,45,0.0,13.5,2.75,13.8,13.5,13.02,5.47
2018,1,8,16,0,0.0,10.0,2.8,13.7,10.0,9.64,2.91
2018,1,8,16,15,0.0,8.5,2.85,13.65,8.5,8.19,1.51
2018,1,8,16,30,0.0,7.0,2.9,13.6,7.0,6.74,0.0
2018,1,8,16,45,7.5,5.5,2.9,13.6,5.5,5.32,0.0
2018,1,8,17,0,15.0,4.0,2.9,13.6,4.0,3.93,0.0
2018,1,8,17,15,7.5,2.0,2.9,13.6,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.5,2.8,12.75,2.5,0.0,0.0
2018,1,9,7,30,0.0,5.0,3.0,12.8,5.0,4.91,0.0
2018,1,9,7,45,8.5,17.5,3.2,12.9,18.0,20.99,0.0
2018,1,9,8,0,17.0,30.0,3.4,13.0,31.0,38.81,22.38
2018,1,9,8,15,22.0,37.0,3.55,13.0,40.0,46.23,32.11
2018,1,9,8,30,27.0,44.0,3.7,13.0,49.0,54.97,40.35
2018,1,9,8,45,16.0,43.5,3.8,13.05,46.5,49.69,36.56
2018,1,9,9,0,5.0,43.0,3.9,13.1,44.0,43.63,31.72
2018,1,9,9,15,11.0,66.0,3.85,13.15,69.0,69.15,53.6
2018,1,9,9,30,17.0,89.0,3.8,13.2,94.0,95.55,76.06
2018,1,9,9,45,71.5,121.5,3.75,13.25,147.5,159.22,129.87
2018,1,9,10,0,126.0,154.0,3.7,13.3,201.0,226.19,185.56
2018,1,9,10,15,163.0,165.0,3.55,13.35,230.5,256.55,210.43
2018,1,9,10,30,200.0,176.0,3.4,13.4,260.0,287.09,235.25
2018,1,9,10,45,200.0,184.5,3.3,13.5,272.5,295.43,241.52
2018,1,9,11,0,200.0,193.0,3.2,13.6,285.0,303.08,247.21
2018,1,9,11,15,279.0,188.0,3.2,13.65,321.0,341.2,278.11
2018,1,9,11,30,358.0,183.0,3.2,13.7,357.0,374.23,304.45
2018,1,9,11,45,255.0,202.0,3.2,13.75,327.0,336.1,272.61
2018,1,9,12,0,152.0,221.0,3.2,13.8,297.0,296.08,239.48
2018,1,9,12,15,117.0,210.0,3.25,13.8,268.5,264.36,213.69
2018,1,9,12,30,82.0,199.0,3.3,13.8,240.0,232.13,187.38
2018,1,9,12,45,106.0,195.5,3.4,13.85,248.0,238.01,192.09
2018,1,9,13,0,130.0,192.0,3.5,13.9,256.0,241.14,194.32
2018,1,9,13,15,132.0,189.5,3.5,13.9,252.5,234.78,188.76
2018,1,9,13,30,134.0,187.0,3.5,13.9,249.0,227.91,182.74
2018,1,9,13,45,179.5,184.0,3.5,13.9,263.5,235.18,187.47
2018,1,9,14,0,225.0,181.0,3.5,13.9,278.0,237.94,187.95
2018,1,9,14,15,218.5,169.5,3.5,13.9,259.0,217.13,170.04
2018,1,9,14,30,212.0,158.0,3.5,13.9,240.0,195.33,151.3
2018,1,9,14,45,222.5,143.0,3.5,13.85,222.0,172.02,130.7
2018,1,9,15,0,233.0,128.0,3.5,13.8,204.0,149.44,110.77
2018,1,9,15,15,325.0,104.0,3.5,13.8,196.5,125.23,86.44
2018,1,9,15,30,417.0,80.0,3.5,13.8,189.0,95.21,59.58
2018,1,9,15,45,424.5,68.5,3.7,13.6,163.5,64.73,40.78
2018,1,9,16,0,432.0,57.0,3.9,13.4,138.0,42.77,32.3
2018,1,9,16,15,358.0,48.0,4.0,13.3,103.5,37.35,27.02
2018,1,9,16,30,284.0,39.0,4.1,13.2,69.0,30.31,19.65
2018,1,9,16,45,183.0,27.0,4.2,13.05,43.0,21.44,2.64
2018,1,9,17,0,82.0,15.0,4.3,12.9,17.0,14.74,0.0
2018,1,9,17,15,41.0,7.5,4.4,12.8,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,2.35,11.25,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,2.3,11.4,3.0,2.95,0.0
2018,1,10,7,45,0.0,9.0,2.2,11.5,9.0,8.68,0.0
2018,1,10,8,0,0.0,15.0,2.1,11.6,15.0,14.47,5.06
2018,1,10,8,15,0.0,22.5,2.15,11.7,22.5,21.71,12.41
2018,1,10,8,30,0.0,30.0,2.2,11.8,30.0,28.96,18.94
2018,1,10,8,45,0.0,38.5,2.2,11.95,38.5,37.18,26.21
2018,1,10,9,0,0.0,47.0,2.2,12.1,47.0,45.4,33.41
2018,1,10,9,15,0.0,54.0,2.3,12.15,54.0,52.18,39.29
2018,1,10,9,30,0.0,61.0,2.4,12.2,61.0,58.95,45.1
2018,1,10,9,45,0.0,70.5,2.5,12.3,70.5,68.25,52.98
2018,1,10,10,0,0.0,80.0,2.6,12.4,80.0,77.62,60.86
2018,1,10,10,15,0.5,101.5,2.65,12.5,101.5,99.32,79.09
2018,1,10,10,30,1.0,123.0,2.7,12.6,123.0,120.99,97.12
2018,1,10,10,45,4.0,140.5,2.75,12.75,142.0,139.85,112.67
2018,1,10,11,0,7.0,158.0,2.8,12.9,161.0,158.62,128.03
2018,1,10,11,15,12.5,165.0,2.75,13.0,171.0,168.03,135.64
2018,1,10,11,30,18.0,172.0,2.7,13.1,181.0,177.35,143.16
2018,1,10,11,45,29.0,184.5,2.6,13.2,199.0,196.99,159.13
2018,1,10,12,0,40.0,197.0,2.5,13.3,217.0,213.72,172.59
2018,1,10,12,15,71.5,207.0,2.4,13.4,243.0,237.45,191.76
2018,1,10,12,30,103.0,217.0,2.3,13.5,269.0,259.8,209.5
2018,1,10,12,45,233.0,202.0,2.2,13.6,317.5,303.56,244.19
2018,1,10,13,0,363.0,187.0,2.1,13.7,366.0,338.46,270.49
2018,1,10,13,15,319.5,175.0,2.0,13.75,329.0,298.33,237.54
2018,1,10,13,30,276.0,163.0,1.9,13.8,292.0,259.86,206.14
2018,1,10,13,45,212.0,158.0,1.85,13.9,254.5,222.65,176.01
2018,1,10,14,0,148.0,153.0,1.8,14.0,217.0,190.29,150.09
2018,1,10,14,15,255.0,133.5,1.7,14.0,235.5,194.7,150.21
2018,1,10,14,30,362.0,114.0,1.6,14.0,254.0,190.3,141.7
2018,1,10,14,45,507.5,93.5,1.55,14.0,271.5,185.91,130.66
2018,1,10,15,0,653.0,73.0,1.5,14.0,289.0,168.73,108.38
2018,1,10,15,15,519.0,76.0,1.5,14.0,235.0,125.64,77.96
2018,1,10,15,30,385.0,79.0,1.5,14.0,181.0,93.23,58.73
2018,1,10,15,45,353.5,66.0,1.3,13.65,147.5,61.78,39.16
2018,1,10,16,0,322.0,53.0,1.1,13.3,114.0,38.93,28.98
2018,1,10,16,15,340.5,44.0,1.15,13.15,94.0,33.18,23.49
2018,1,10,16,30,359.0,35.0,1.2,13.0,74.0,27.46,17.5
2018,1,10,16,45,247.0,25.5,1.2,12.85,46.5,20.94,4.32
2018,1,10,17,0,135.0,16.0,1.2,12.7,19.0,15.73,0.0
2018,1,10,17,15,67.5,8.0,1.2,12.65,9.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,7,15,0.5,2.0,0.55,12.0,2.0,0.0,0.0
2018,1,11,7,30,1.0,4.0,0.6,12.1,4.0,4.17,0.0
2018,1,11,7,45,24.5,17.0,0.7,12.2,19.0,26.66,0.0
2018,1,11,8,0,48.0,30.0,0.8,12.3,34.0,52.31,32.14
2018,1,11,8,15,91.5,47.0,0.9,12.45,60.5,87.16,64.61
2018,1,11,8,30,135.0,64.0,1.0,12.6,87.0,128.88,100.47
2018,1,11,8,45,139.0,74.0,1.15,12.75,103.0,143.45,114.11
2018,1,11,9,0,143.0,84.0,1.3,12.9,119.0,158.18,127.47
2018,1,11,9,15,104.0,95.0,1.35,13.0,123.0,149.61,121.07
2018,1,11,9,30,65.0,106.0,1.4,13.1,127.0,139.49,112.86
2018,1,11,9,45,65.0,128.0,1.45,13.2,150.5,163.45,132.8
2018,1,11,10,0,65.0,150.0,1.5,13.3,174.0,186.95,151.98
2018,1,11,10,15,46.0,155.5,1.45,13.4,173.0,182.27,147.67
2018,1,11,10,30,27.0,161.0,1.4,13.5,172.0,177.22,143.07
2018,1,11,10,45,67.5,180.0,1.35,13.65,210.5,217.5,176.0
2018,1,11,11,0,108.0,199.0,1.3,13.8,249.0,261.51,211.2
2018,1,11,11,15,144.5,208.0,1.2,13.85,277.5,288.31,232.18
2018,1,11,11,30,181.0,217.0,1.1,13.9,306.0,314.36,252.29
2018,1,11,11,45,173.0,221.0,1.05,14.0,307.0,311.17,249.01
2018,1,11,12,0,165.0,225.0,1.0,14.1,308.0,307.53,245.56
2018,1,11,12,15,125.0,217.5,1.0,14.15,280.5,276.39,220.59
2018,1,11,12,30,85.0,210.0,1.0,14.2,253.0,244.73,195.3
2018,1,11,12,45,108.0,209.0,1.0,14.2,263.0,252.54,201.51
2018,1,11,13,0,131.0,208.0,1.0,14.2,273.0,257.54,205.15
2018,1,11,13,15,223.5,199.0,1.0,14.2,306.0,282.2,223.76
2018,1,11,13,30,316.0,190.0,1.0,14.2,339.0,301.16,236.84
2018,1,11,13,45,357.0,172.5,1.0,14.2,334.0,287.92,224.46
2018,1,11,14,0,398.0,155.0,1.0,14.2,329.0,270.51,208.32
2018,1,11,14,15,497.0,125.0,1.0,14.15,328.5,255.36,191.83
