Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,596.0,95.0,1.0,14.1,328.0,232.4,167.68
2018,1,11,14,45,668.0,77.5,1.0,14.05,317.5,206.37,140.92
2018,1,11,15,0,740.0,60.0,1.0,14.0,307.0,175.88,110.43
2018,1,11,15,15,686.0,59.5,1.0,14.0,267.5,135.85,79.0
2018,1,11,15,30,632.0,59.0,1.0,14.0,228.0,96.75,51.77
2018,1,11,15,45,432.5,63.5,0.85,13.6,170.5,63.47,38.2
2018,1,11,16,0,233.0,68.0,0.7,13.2,113.0,54.16,42.49
2018,1,11,16,15,190.0,53.0,0.8,12.95,83.5,42.9,32.06
2018,1,11,16,30,147.0,38.0,0.9,12.7,54.0,31.29,20.91
2018,1,11,16,45,141.5,26.5,0.95,12.45,36.5,20.83,5.79
2018,1,11,17,0,136.0,15.0,1.0,12.2,19.0,14.74,0.0
2018,1,11,17,15,68.0,7.5,1.05,12.15,9.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,7,15,49.0,4.5,1.4,11.25,5.0,0.0,0.0
2018,1,12,7,30,98.0,9.0,1.4,11.5,10.0,31.86,0.0
2018,1,12,7,45,257.0,18.5,1.35,11.8,37.5,97.27,0.0
2018,1,12,8,0,416.0,28.0,1.3,12.1,65.0,173.63,113.37
2018,1,12,8,15,507.0,33.5,1.4,12.35,103.5,220.26,164.22
2018,1,12,8,30,598.0,39.0,1.5,12.6,142.0,275.55,213.3
2018,1,12,8,45,652.5,42.5,1.6,12.8,182.0,317.97,251.4
2018,1,12,9,0,707.0,46.0,1.7,13.0,222.0,361.6,289.48
2018,1,12,9,15,741.0,49.5,1.75,13.25,260.5,396.79,319.78
2018,1,12,9,30,775.0,53.0,1.8,13.5,299.0,431.38,348.67
2018,1,12,9,45,796.5,56.0,1.85,13.75,333.5,458.32,370.78
2018,1,12,10,0,818.0,59.0,1.9,14.0,368.0,483.55,390.93
2018,1,12,10,15,835.5,60.5,1.85,14.15,397.0,501.03,404.44
2018,1,12,10,30,853.0,62.0,1.8,14.3,426.0,518.44,417.45
2018,1,12,10,45,865.5,63.5,1.8,14.5,449.5,530.77,426.33
2018,1,12,11,0,878.0,65.0,1.8,14.7,473.0,540.43,432.94
2018,1,12,11,15,885.5,65.5,1.8,14.8,489.0,543.57,434.56
2018,1,12,11,30,893.0,66.0,1.8,14.9,505.0,543.85,433.86
2018,1,12,11,45,858.5,76.0,1.8,15.05,504.0,529.93,421.93
2018,1,12,12,0,824.0,86.0,1.8,15.2,503.0,512.65,407.41
2018,1,12,12,15,862.0,77.0,1.85,15.25,514.0,510.14,404.59
2018,1,12,12,30,900.0,68.0,1.9,15.3,525.0,504.21,398.66
2018,1,12,12,45,894.0,69.5,1.95,15.4,519.0,484.72,381.87
2018,1,12,13,0,888.0,71.0,2.0,15.5,513.0,462.83,362.9
2018,1,12,13,15,866.5,73.5,2.0,15.5,495.0,433.22,337.63
2018,1,12,13,30,845.0,76.0,2.0,15.5,477.0,400.97,309.87
2018,1,12,13,45,835.0,74.0,2.05,15.5,456.0,368.59,281.46
2018,1,12,14,0,825.0,72.0,2.1,15.5,435.0,334.83,251.3
2018,1,12,14,15,795.5,72.5,2.05,15.4,404.5,296.6,217.49
2018,1,12,14,30,766.0,73.0,2.0,15.3,374.0,258.77,183.86
2018,1,12,14,45,717.0,73.5,1.95,15.2,336.5,217.55,148.4
2018,1,12,15,0,668.0,74.0,1.9,15.1,299.0,176.31,113.87
2018,1,12,15,15,601.0,74.0,1.9,15.1,258.5,137.61,83.97
2018,1,12,15,30,534.0,74.0,1.9,15.1,218.0,103.97,61.15
2018,1,12,15,45,521.0,62.5,1.65,14.35,184.0,67.33,38.51
2018,1,12,16,0,508.0,51.0,1.4,13.6,150.0,36.55,26.88
2018,1,12,16,15,473.5,43.0,1.4,13.3,117.5,31.88,22.41
2018,1,12,16,30,439.0,35.0,1.4,13.0,85.0,27.05,17.4
2018,1,12,16,45,307.5,26.0,1.45,12.7,53.5,21.02,7.11
2018,1,12,17,0,176.0,17.0,1.5,12.4,22.0,16.71,0.0
2018,1,12,17,15,88.0,8.5,1.5,12.25,11.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,13,7,15,4.5,3.0,3.15,8.75,3.0,0.0,0.0
2018,1,13,7,30,9.0,6.0,3.3,9.1,6.0,8.02,0.0
2018,1,13,7,45,67.0,20.0,3.4,9.45,25.5,45.03,0.0
2018,1,13,8,0,125.0,34.0,3.5,9.8,45.0,86.73,57.19
2018,1,13,8,15,196.5,47.0,3.6,10.1,75.5,133.39,101.66
2018,1,13,8,30,268.0,60.0,3.7,10.4,106.0,179.13,141.96
2018,1,13,8,45,309.5,71.0,3.75,10.75,138.0,214.33,173.44
2018,1,13,9,0,351.0,82.0,3.8,11.1,170.0,251.08,205.68
2018,1,13,9,15,371.5,94.0,3.8,11.45,200.5,280.58,231.31
2018,1,13,9,30,392.0,106.0,3.8,11.8,231.0,309.81,256.07
2018,1,13,9,45,469.0,106.5,3.75,12.15,272.5,353.64,292.37
2018,1,13,10,0,546.0,107.0,3.7,12.5,314.0,401.13,330.93
2018,1,13,10,15,671.0,91.5,3.65,12.9,365.5,454.73,374.01
2018,1,13,10,30,796.0,76.0,3.6,13.3,417.0,507.6,415.67
2018,1,13,10,45,839.5,70.0,3.55,13.65,447.0,527.81,430.74
2018,1,13,11,0,883.0,64.0,3.5,14.0,477.0,544.23,442.7
2018,1,13,11,15,890.5,64.5,3.4,14.25,493.0,547.47,443.95
2018,1,13,11,30,898.0,65.0,3.3,14.5,509.0,547.83,442.81
2018,1,13,11,45,901.0,65.0,3.25,14.8,517.0,542.36,437.05
2018,1,13,12,0,904.0,65.0,3.2,15.1,525.0,534.0,428.87
2018,1,13,12,15,862.0,75.0,3.15,15.25,514.5,510.44,408.84
2018,1,13,12,30,820.0,85.0,3.1,15.4,504.0,485.11,387.35
2018,1,13,12,45,751.0,99.5,3.05,15.5,479.5,449.56,357.84
2018,1,13,13,0,682.0,114.0,3.0,15.6,455.0,414.87,328.9
2018,1,13,13,15,730.5,100.5,3.0,15.6,457.0,403.2,317.52
2018,1,13,13,30,779.0,87.0,3.0,15.6,459.0,388.56,302.93
2018,1,13,13,45,820.5,75.5,2.95,15.6,452.0,367.46,282.41
2018,1,13,14,0,862.0,64.0,2.9,15.6,445.0,343.94,259.04
2018,1,13,14,15,794.5,72.5,2.85,15.5,407.0,298.85,220.32
2018,1,13,14,30,727.0,81.0,2.8,15.4,369.0,256.67,184.19
2018,1,13,14,45,675.0,79.5,2.75,15.3,329.5,213.99,147.64
2018,1,13,15,0,623.0,78.0,2.7,15.2,290.0,174.25,114.39
2018,1,13,15,15,591.5,72.5,2.7,15.2,255.0,136.95,83.9
2018,1,13,15,30,560.0,67.0,2.7,15.2,220.0,101.59,57.84
2018,1,13,15,45,505.0,61.5,2.45,14.5,182.5,67.41,38.26
2018,1,13,16,0,450.0,56.0,2.2,13.8,145.0,40.84,30.67
2018,1,13,16,15,381.0,47.5,2.3,13.4,110.5,35.86,25.91
2018,1,13,16,30,312.0,39.0,2.4,13.0,76.0,30.75,20.64
2018,1,13,16,45,223.0,27.5,2.45,12.6,48.0,22.32,8.97
2018,1,13,17,0,134.0,16.0,2.5,12.2,20.0,15.73,0.0
2018,1,13,17,15,67.0,8.0,2.6,12.05,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,1,14,7,15,10.5,3.5,3.75,9.4,3.5,0.0,0.0
2018,1,14,7,30,21.0,7.0,3.7,9.5,7.0,11.86,0.0
2018,1,14,7,45,82.0,20.5,3.65,9.55,27.0,49.95,0.0
2018,1,14,8,0,143.0,34.0,3.6,9.6,47.0,97.94,65.75
2018,1,14,8,15,185.5,47.5,3.55,9.75,74.0,130.54,99.76
2018,1,14,8,30,228.0,61.0,3.5,9.9,101.0,165.87,131.78
2018,1,14,8,45,267.0,74.5,3.45,10.1,133.0,201.86,163.85
2018,1,14,9,0,306.0,88.0,3.4,10.3,165.0,239.28,196.61
2018,1,14,9,15,348.5,98.0,3.3,10.55,199.0,275.4,227.65
2018,1,14,9,30,391.0,108.0,3.2,10.8,233.0,312.38,258.8
2018,1,14,9,45,429.0,114.0,3.15,11.05,265.5,343.22,284.41
2018,1,14,10,0,467.0,120.0,3.1,11.3,298.0,373.99,309.49
2018,1,14,10,15,405.5,141.5,3.0,11.6,304.5,369.1,304.6
2018,1,14,10,30,344.0,163.0,2.9,11.9,311.0,356.25,293.19
2018,1,14,10,45,280.5,179.5,2.8,12.15,304.5,339.98,278.93
2018,1,14,11,0,217.0,196.0,2.7,12.4,298.0,317.83,259.87
2018,1,14,11,15,132.5,197.0,2.6,12.6,260.0,271.7,221.34
2018,1,14,11,30,48.0,198.0,2.5,12.8,222.0,222.33,180.03
2018,1,14,11,45,42.5,200.0,2.45,13.0,221.5,220.0,177.88
2018,1,14,12,0,37.0,202.0,2.4,13.2,221.0,217.64,175.62
2018,1,14,12,15,78.0,214.5,2.3,13.35,254.5,249.0,201.03
2018,1,14,12,30,119.0,227.0,2.2,13.5,288.0,280.17,225.73
2018,1,14,12,45,181.5,221.5,2.15,13.65,313.5,300.04,241.19
2018,1,14,13,0,244.0,216.0,2.1,13.8,339.0,317.56,254.31
2018,1,14,13,15,217.0,209.0,2.05,13.85,316.0,291.06,232.53
2018,1,14,13,30,190.0,202.0,2.0,13.9,293.0,266.15,212.18
2018,1,14,13,45,136.5,194.0,2.0,14.0,258.0,231.83,184.64
2018,1,14,14,0,83.0,186.0,2.0,14.1,223.0,201.63,160.69
2018,1,14,14,15,108.0,175.5,2.05,14.0,220.5,193.76,153.56
2018,1,14,14,30,133.0,165.0,2.1,13.9,218.0,184.93,145.22
2018,1,14,14,45,136.0,149.5,2.15,13.85,200.0,164.92,128.12
2018,1,14,15,0,139.0,134.0,2.2,13.8,182.0,144.58,110.71
2018,1,14,15,15,165.0,120.0,2.2,13.8,170.5,128.21,95.73
2018,1,14,15,30,191.0,106.0,2.2,13.8,159.0,106.42,76.94
2018,1,14,15,45,175.0,91.0,2.3,13.3,133.5,82.22,59.46
2018,1,14,16,0,159.0,76.0,2.4,12.8,108.0,59.97,47.77
2018,1,14,16,15,129.0,60.0,2.3,12.55,82.0,48.13,36.82
2018,1,14,16,30,99.0,44.0,2.2,12.3,56.0,35.91,25.24
2018,1,14,16,45,66.5,29.0,2.1,12.05,35.5,24.09,11.12
2018,1,14,17,0,34.0,14.0,2.0,11.8,15.0,13.76,0.0
2018,1,14,17,15,17.0,7.0,1.85,11.65,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,15,7,15,20.5,4.0,2.5,10.0,4.0,0.0,0.0
2018,1,15,7,30,41.0,8.0,2.5,10.2,8.0,17.63,0.0
2018,1,15,7,45,132.5,20.5,2.55,10.4,31.0,67.16,0.0
2018,1,15,8,0,224.0,33.0,2.6,10.6,54.0,121.73,82.22
2018,1,15,8,15,289.5,44.0,2.5,10.8,85.5,162.03,123.35
2018,1,15,8,30,355.0,55.0,2.4,11.0,117.0,206.56,163.13
2018,1,15,8,45,380.5,66.0,2.35,11.25,148.5,238.25,192.01
2018,1,15,9,0,406.0,77.0,2.3,11.5,180.0,270.38,220.43
2018,1,15,9,15,476.5,82.0,2.2,11.75,221.5,318.56,260.98
2018,1,15,9,30,547.0,87.0,2.1,12.0,263.0,366.78,300.65
2018,1,15,9,45,499.5,105.5,2.0,12.25,280.0,369.75,303.07
2018,1,15,10,0,452.0,124.0,1.9,12.5,297.0,371.8,304.34
2018,1,15,10,15,423.5,140.5,1.85,12.75,312.5,378.48,309.09
2018,1,15,10,30,395.0,157.0,1.8,13.0,328.0,382.85,311.69
2018,1,15,10,45,343.0,173.0,1.75,13.25,327.0,367.46,298.46
2018,1,15,11,0,291.0,189.0,1.7,13.5,326.0,355.24,287.66
2018,1,15,11,15,211.0,206.0,1.65,13.55,307.0,323.75,261.56
2018,1,15,11,30,131.0,223.0,1.6,13.6,288.0,295.72,238.14
2018,1,15,11,45,162.0,225.5,1.6,13.7,307.5,311.94,251.04
2018,1,15,12,0,193.0,228.0,1.6,13.8,327.0,327.11,262.74
2018,1,15,12,15,178.5,229.0,1.55,13.85,321.0,316.41,253.64
2018,1,15,12,30,164.0,230.0,1.5,13.9,315.0,305.56,244.57
2018,1,15,12,45,117.0,223.5,1.45,13.95,283.5,272.19,217.67
2018,1,15,13,0,70.0,217.0,1.4,14.0,252.0,239.89,191.75
2018,1,15,13,15,51.5,199.5,1.4,14.0,225.0,212.58,169.95
2018,1,15,13,30,33.0,182.0,1.4,14.0,198.0,186.39,148.98
2018,1,15,13,45,18.5,159.5,1.35,14.05,168.5,159.11,126.98
2018,1,15,14,0,4.0,137.0,1.3,14.1,139.0,132.27,105.3
2018,1,15,14,15,14.5,131.5,1.3,14.15,137.5,129.69,103.1
2018,1,15,14,30,25.0,126.0,1.3,14.2,136.0,124.89,98.87
2018,1,15,14,45,93.5,119.5,1.25,14.25,152.5,130.38,100.89
2018,1,15,15,0,162.0,113.0,1.2,14.3,169.0,131.74,98.78
2018,1,15,15,15,204.0,109.0,1.2,14.3,171.5,122.45,88.9
2018,1,15,15,30,246.0,105.0,1.2,14.3,174.0,111.56,78.64
2018,1,15,15,45,178.0,89.0,1.1,14.05,135.0,81.59,58.39
2018,1,15,16,0,110.0,73.0,1.0,13.8,96.0,61.37,48.85
2018,1,15,16,15,95.5,59.5,0.95,13.7,76.0,50.42,38.72
2018,1,15,16,30,81.0,46.0,0.9,13.6,56.0,39.34,28.17
2018,1,15,16,45,50.0,30.5,0.85,13.45,36.0,26.54,13.6
2018,1,15,17,0,19.0,15.0,0.8,13.3,16.0,14.74,0.0
2018,1,15,17,15,9.5,7.5,0.8,13.25,8.0,7.37,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.75,12.45,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.6,2.0,1.97,0.0
2018,1,16,7,45,0.0,7.5,0.7,12.7,7.5,7.23,0.0
2018,1,16,8,0,0.0,13.0,0.7,12.8,13.0,12.54,3.98
2018,1,16,8,15,0.0,18.5,0.75,13.0,18.5,17.84,9.24
2018,1,16,8,30,0.0,24.0,0.8,13.2,24.0,23.16,14.02
2018,1,16,8,45,0.0,31.5,0.9,13.35,31.5,30.4,20.37
2018,1,16,9,0,0.0,39.0,1.0,13.5,39.0,37.66,26.67
2018,1,16,9,15,0.0,60.5,0.85,13.8,60.5,58.51,44.46
2018,1,16,9,30,0.0,82.0,0.7,14.1,82.0,80.22,62.71
2018,1,16,9,45,3.0,108.0,0.55,14.4,109.0,108.11,85.83
2018,1,16,10,0,6.0,134.0,0.4,14.7,136.0,136.04,108.49
2018,1,16,10,15,17.5,140.0,0.5,14.8,147.5,147.53,117.77
2018,1,16,10,30,29.0,146.0,0.6,14.9,159.0,162.65,130.05
2018,1,16,10,45,56.0,162.5,0.65,15.05,188.5,193.67,155.16
2018,1,16,11,0,83.0,179.0,0.7,15.2,218.0,224.57,179.78
2018,1,16,11,15,77.5,181.0,0.65,15.25,218.5,222.53,177.59
2018,1,16,11,30,72.0,183.0,0.6,15.3,219.0,220.34,175.47
2018,1,16,11,45,91.5,206.0,0.6,15.4,252.5,252.39,200.62
2018,1,16,12,0,111.0,229.0,0.6,15.5,286.0,283.41,224.41
2018,1,16,12,15,78.0,184.0,0.6,15.5,224.0,219.6,173.94
2018,1,16,12,30,45.0,139.0,0.6,15.5,162.0,157.49,124.47
2018,1,16,12,45,41.5,136.0,0.6,15.55,157.0,151.61,119.87
2018,1,16,13,0,38.0,133.0,0.6,15.6,152.0,145.78,115.07
2018,1,16,13,15,20.5,118.0,0.65,15.55,128.0,122.63,96.3
2018,1,16,13,30,3.0,103.0,0.7,15.5,104.0,100.6,78.46
2018,1,16,13,45,65.5,140.5,0.75,15.45,170.0,158.23,125.04
2018,1,16,14,0,128.0,178.0,0.8,15.4,236.0,209.36,164.72
2018,1,16,14,15,96.0,171.5,0.8,15.35,213.5,188.97,148.37
2018,1,16,14,30,64.0,165.0,0.8,15.3,191.0,169.58,133.38
2018,1,16,14,45,40.0,127.5,0.8,15.2,143.5,127.65,99.92
2018,1,16,15,0,16.0,90.0,0.8,15.1,96.0,88.93,68.9
2018,1,16,15,15,19.0,74.5,0.8,15.1,80.5,73.02,55.53
2018,1,16,15,30,22.0,59.0,0.8,15.1,65.0,58.16,42.94
2018,1,16,15,45,39.5,56.5,0.75,14.6,65.5,55.21,40.17
2018,1,16,16,0,57.0,54.0,0.7,14.1,66.0,47.44,36.59
2018,1,16,16,15,36.5,41.5,0.75,13.85,48.5,38.94,28.73
2018,1,16,16,30,16.0,29.0,0.8,13.6,31.0,27.69,18.28
2018,1,16,16,45,8.0,19.0,0.85,13.35,20.0,18.39,8.19
2018,1,16,17,0,0.0,9.0,0.9,13.1,9.0,8.85,0.0
2018,1,16,17,15,0.0,4.5,0.9,13.0,4.5,4.42,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,7,15,4.5,3.0,1.55,10.75,3.0,0.0,0.0
2018,1,17,7,30,9.0,6.0,1.5,11.0,6.0,8.07,0.0
2018,1,17,7,45,49.0,20.0,1.45,11.3,24.0,40.62,0.0
2018,1,17,8,0,89.0,34.0,1.4,11.6,42.0,75.64,50.84
2018,1,17,8,15,138.5,49.5,1.35,11.85,70.5,111.98,84.87
2018,1,17,8,30,188.0,65.0,1.3,12.1,99.0,151.14,118.97
2018,1,17,8,45,207.0,80.5,1.25,12.35,126.5,180.34,144.72
2018,1,17,9,0,226.0,96.0,1.2,12.6,154.0,209.94,170.21
2018,1,17,9,15,195.0,113.5,1.25,12.95,169.5,219.12,178.41
2018,1,17,9,30,164.0,131.0,1.3,13.3,185.0,220.8,179.97
2018,1,17,9,45,133.5,143.5,1.3,13.65,190.5,220.44,179.42
2018,1,17,10,0,103.0,156.0,1.3,14.0,196.0,218.59,177.39
2018,1,17,10,15,87.0,166.0,1.35,14.15,201.5,215.71,174.7
2018,1,17,10,30,71.0,176.0,1.4,14.3,207.0,217.08,175.36
2018,1,17,10,45,114.5,185.5,1.5,14.5,238.5,254.03,205.32
2018,1,17,11,0,158.0,195.0,1.6,14.7,270.0,286.4,231.16
2018,1,17,11,15,223.0,203.0,1.6,14.85,313.0,328.46,264.47
2018,1,17,11,30,288.0,211.0,1.6,15.0,356.0,372.92,298.96
2018,1,17,11,45,292.0,214.5,1.65,15.15,364.0,374.59,299.53
2018,1,17,12,0,296.0,218.0,1.7,15.3,372.0,375.2,299.47
2018,1,17,12,15,367.0,204.5,1.65,15.35,396.0,392.32,312.52
2018,1,17,12,30,438.0,191.0,1.6,15.4,420.0,408.41,324.23
2018,1,17,12,45,446.0,187.0,1.55,15.5,417.5,397.67,314.7
2018,1,17,13,0,454.0,183.0,1.5,15.6,415.0,385.33,303.89
2018,1,17,13,15,376.0,192.5,1.5,15.6,381.5,346.62,272.97
2018,1,17,13,30,298.0,202.0,1.5,15.6,348.0,311.59,245.12
2018,1,17,13,45,251.5,196.5,1.45,15.55,316.0,277.97,218.26
2018,1,17,14,0,205.0,191.0,1.4,15.5,284.0,247.7,194.11
2018,1,17,14,15,297.5,168.5,1.35,15.4,295.0,245.3,189.35
2018,1,17,14,30,390.0,146.0,1.3,15.3,306.0,235.21,177.1
2018,1,17,14,45,356.5,137.5,1.3,15.15,274.5,202.43,149.89
2018,1,17,15,0,323.0,129.0,1.3,15.0,243.0,174.14,126.76
2018,1,17,15,15,343.5,113.0,1.3,15.0,222.0,144.7,100.94
2018,1,17,15,30,364.0,97.0,1.3,15.0,201.0,115.58,76.62
2018,1,17,15,45,335.5,84.5,1.15,14.4,169.0,84.6,55.47
2018,1,17,16,0,307.0,72.0,1.0,13.8,137.0,55.96,44.14
2018,1,17,16,15,265.5,59.0,1.0,13.55,106.0,44.32,33.51
2018,1,17,16,30,224.0,46.0,1.0,13.3,75.0,35.24,24.89
2018,1,17,16,45,152.0,32.0,1.05,13.1,48.5,24.94,13.65
2018,1,17,17,0,80.0,18.0,1.1,12.9,22.0,15.2,0.0
2018,1,17,17,15,40.0,9.0,1.1,12.85,11.0,8.85,0.0
2018,1,17,17,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.65,12.4,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.7,12.5,1.0,0.98,0.0
2018,1,18,7,45,0.0,3.5,1.75,12.6,3.5,3.37,0.0
2018,1,18,8,0,0.0,6.0,1.8,12.7,6.0,5.78,0.0
2018,1,18,8,15,0.0,7.0,1.8,12.8,7.0,6.74,0.0
2018,1,18,8,30,0.0,8.0,1.8,12.9,8.0,7.71,0.9
2018,1,18,8,45,0.0,14.5,1.85,13.0,14.5,13.98,6.34
2018,1,18,9,0,0.0,21.0,1.9,13.1,21.0,20.26,11.79
2018,1,18,9,15,0.0,36.0,1.95,13.2,36.0,34.75,24.26
2018,1,18,9,30,0.0,51.0,2.0,13.3,51.0,49.27,36.65
2018,1,18,9,45,0.0,55.0,2.1,13.35,55.0,53.14,39.9
2018,1,18,10,0,0.0,59.0,2.2,13.4,59.0,57.01,43.12
2018,1,18,10,15,24.5,108.5,2.25,13.45,119.5,121.62,97.75
2018,1,18,10,30,49.0,158.0,2.3,13.5,180.0,186.21,151.23
2018,1,18,10,45,35.0,136.5,2.4,13.6,152.5,155.49,125.43
2018,1,18,11,0,21.0,115.0,2.5,13.7,125.0,125.41,100.24
2018,1,18,11,15,10.5,115.5,2.55,13.75,120.5,117.95,93.8
2018,1,18,11,30,0.0,116.0,2.6,13.8,116.0,112.57,89.06
2018,1,18,11,45,3.0,124.0,2.65,13.85,125.5,121.91,96.78
2018,1,18,12,0,6.0,132.0,2.7,13.9,135.0,131.15,104.38
2018,1,18,12,15,7.5,148.0,2.75,13.9,152.0,147.25,117.61
2018,1,18,12,30,9.0,164.0,2.8,13.9,169.0,163.13,130.62
2018,1,18,12,45,4.5,135.0,2.9,13.95,137.5,132.59,105.46
2018,1,18,13,0,0.0,106.0,3.0,14.0,106.0,102.43,80.52
2018,1,18,13,15,4.5,104.5,3.0,13.9,106.5,102.88,81.02
2018,1,18,13,30,9.0,103.0,3.0,13.8,107.0,103.08,81.25
2018,1,18,13,45,14.5,136.5,3.05,13.75,143.0,136.4,108.98
2018,1,18,14,0,20.0,170.0,3.1,13.7,179.0,168.4,135.37
2018,1,18,14,15,16.5,149.0,3.1,13.6,156.0,146.65,117.54
2018,1,18,14,30,13.0,128.0,3.1,13.5,133.0,125.27,100.0
2018,1,18,14,45,12.5,104.0,3.05,13.35,108.5,102.2,80.83
2018,1,18,15,0,12.0,80.0,3.0,13.2,84.0,79.2,61.53
2018,1,18,15,15,10.5,68.5,3.0,13.2,72.0,67.6,51.79
2018,1,18,15,30,9.0,57.0,3.0,13.2,60.0,56.01,42.0
2018,1,18,15,45,4.5,38.5,2.85,12.9,40.0,37.43,26.34
2018,1,18,16,0,0.0,20.0,2.7,12.6,20.0,19.29,10.88
2018,1,18,16,15,0.0,15.0,2.75,12.4,15.0,14.46,7.23
2018,1,18,16,30,0.0,10.0,2.8,12.2,10.0,9.64,2.76
2018,1,18,16,45,0.0,6.0,2.85,12.05,6.0,5.78,0.0
2018,1,18,17,0,0.0,2.0,2.9,11.9,2.0,1.93,0.0
2018,1,18,17,15,0.0,1.0,3.0,11.8,1.0,0.98,0.0
2018,1,18,17,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,7,15,22.5,4.0,2.15,9.4,4.5,0.0,0.0
2018,1,19,7,30,45.0,8.0,2.1,9.8,9.0,18.85,0.0
2018,1,19,7,45,168.5,22.0,2.1,10.15,37.0,80.86,0.0
2018,1,19,8,0,292.0,36.0,2.1,10.5,65.0,147.06,102.92
2018,1,19,8,15,398.0,44.5,2.15,10.7,105.0,203.41,156.04
2018,1,19,8,30,504.0,53.0,2.2,10.9,145.0,265.58,210.27
2018,1,19,8,45,566.5,58.0,2.25,11.1,186.0,311.23,250.81
2018,1,19,9,0,629.0,63.0,2.3,11.3,227.0,358.75,291.99
2018,1,19,9,15,669.0,67.0,2.3,11.5,266.0,396.13,324.02
2018,1,19,9,30,709.0,71.0,2.3,11.7,305.0,433.39,355.05
2018,1,19,9,45,737.5,73.5,2.3,11.85,340.5,461.17,377.91
2018,1,19,10,0,766.0,76.0,2.3,12.0,376.0,489.38,400.5
2018,1,19,10,15,786.0,78.5,2.3,12.1,406.5,511.41,417.78
2018,1,19,10,30,806.0,81.0,2.3,12.2,437.0,531.33,433.06
2018,1,19,10,45,781.5,90.5,2.3,12.3,451.0,531.91,432.81
2018,1,19,11,0,757.0,100.0,2.3,12.4,465.0,530.34,430.81
2018,1,19,11,15,599.5,133.0,2.35,12.45,428.0,476.0,387.0
2018,1,19,11,30,442.0,166.0,2.4,12.5,391.0,417.28,339.47
2018,1,19,11,45,278.0,178.0,2.45,12.55,320.5,332.08,270.47
2018,1,19,12,0,114.0,190.0,2.5,12.6,250.0,249.87,202.72
2018,1,19,12,15,200.0,173.5,2.6,12.6,279.0,277.44,225.96
2018,1,19,12,30,286.0,157.0,2.7,12.6,308.0,299.71,244.1
2018,1,19,12,45,441.5,152.0,2.8,12.6,382.5,364.76,295.84
2018,1,19,13,0,597.0,147.0,2.9,12.6,457.0,421.35,339.05
2018,1,19,13,15,633.5,135.0,3.0,12.55,456.5,408.87,327.32
2018,1,19,13,30,670.0,123.0,3.1,12.5,456.0,392.88,312.49
2018,1,19,13,45,717.0,108.0,3.15,12.45,451.0,374.35,294.72
2018,1,19,14,0,764.0,93.0,3.2,12.4,446.0,351.35,272.4
2018,1,19,14,15,647.5,108.0,3.3,12.3,395.0,300.58,230.25
2018,1,19,14,30,531.0,123.0,3.4,12.2,344.0,256.14,193.91
2018,1,19,14,45,542.0,110.5,3.45,12.05,320.5,225.13,165.24
2018,1,19,15,0,553.0,98.0,3.5,11.9,297.0,191.72,134.51
2018,1,19,15,15,610.5,81.0,3.5,11.9,278.5,159.56,103.39
2018,1,19,15,30,668.0,64.0,3.5,11.9,260.0,121.87,69.73
2018,1,19,15,45,618.5,59.0,3.35,11.45,219.5,82.34,43.87
2018,1,19,16,0,569.0,54.0,3.2,11.0,179.0,46.73,28.42
2018,1,19,16,15,502.5,47.0,3.15,10.75,139.5,34.04,24.81
2018,1,19,16,30,436.0,40.0,3.1,10.5,100.0,30.28,20.97
2018,1,19,16,45,314.5,31.0,3.05,10.25,66.0,24.46,14.24
2018,1,19,17,0,193.0,22.0,3.0,10.0,32.0,18.37,0.0
2018,1,19,17,15,96.5,11.0,3.0,9.9,16.0,10.81,0.0
2018,1,19,17,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,20,7,15,48.5,5.5,3.1,7.65,6.0,0.0,0.0
2018,1,20,7,30,97.0,11.0,3.1,8.1,12.0,34.67,0.0
2018,1,20,7,45,255.5,21.5,3.1,8.55,42.5,105.22,0.76
2018,1,20,8,0,414.0,32.0,3.1,9.0,73.0,183.02,129.81
2018,1,20,8,15,506.5,38.0,3.1,9.35,113.5,235.69,181.97
2018,1,20,8,30,599.0,44.0,3.1,9.7,154.0,290.71,231.53
2018,1,20,8,45,656.5,47.5,3.15,10.05,196.0,335.94,272.45
2018,1,20,9,0,714.0,51.0,3.2,10.4,238.0,382.5,313.33
2018,1,20,9,15,749.5,54.0,3.25,10.7,278.0,419.16,345.25
2018,1,20,9,30,785.0,57.0,3.3,11.0,318.0,455.28,375.76
2018,1,20,9,45,809.5,59.0,3.35,11.35,354.0,483.77,399.31
2018,1,20,10,0,834.0,61.0,3.4,11.7,390.0,510.64,420.92
2018,1,20,10,15,849.5,63.0,3.4,11.9,420.0,528.59,435.14
2018,1,20,10,30,865.0,65.0,3.4,12.1,450.0,546.52,448.91
2018,1,20,10,45,875.0,67.0,3.4,12.25,474.0,558.89,458.08
2018,1,20,11,0,885.0,69.0,3.4,12.4,498.0,568.51,464.89
2018,1,20,11,15,891.5,70.0,3.45,12.5,514.5,572.28,467.18
2018,1,20,11,30,898.0,71.0,3.5,12.6,531.0,573.13,467.06
2018,1,20,11,45,900.5,72.0,3.5,12.75,540.5,568.83,462.55
2018,1,20,12,0,903.0,73.0,3.5,12.9,550.0,561.6,455.62
2018,1,20,12,15,851.5,87.0,3.5,12.95,538.0,536.74,434.65
2018,1,20,12,30,800.0,101.0,3.5,13.0,526.0,509.79,411.98
2018,1,20,12,45,794.5,101.0,3.5,13.05,519.5,490.46,395.3
2018,1,20,13,0,789.0,101.0,3.5,13.1,513.0,469.01,376.57
2018,1,20,13,15,834.5,87.5,3.45,13.1,513.5,454.84,363.05
2018,1,20,13,30,880.0,74.0,3.4,13.1,514.0,437.55,346.26
2018,1,20,13,45,871.0,73.0,3.4,13.1,493.5,405.64,317.66
2018,1,20,14,0,862.0,72.0,3.4,13.1,473.0,370.18,285.67
2018,1,20,14,15,848.5,69.5,3.35,13.05,445.5,332.12,251.06
2018,1,20,14,30,835.0,67.0,3.3,13.0,418.0,293.18,215.25
2018,1,20,14,45,805.0,66.5,3.3,12.9,383.0,251.5,177.59
2018,1,20,15,0,775.0,66.0,3.3,12.8,348.0,210.72,141.11
2018,1,20,15,15,745.0,62.5,3.3,12.8,310.0,168.38,104.59
2018,1,20,15,30,715.0,59.0,3.3,12.8,272.0,127.58,72.07
2018,1,20,15,45,628.5,55.5,3.1,12.2,222.5,82.13,42.56
2018,1,20,16,0,542.0,52.0,2.9,11.6,173.0,46.48,27.07
2018,1,20,16,15,524.5,45.5,2.85,11.2,141.5,32.49,23.42
2018,1,20,16,30,507.0,39.0,2.8,10.8,110.0,29.14,20.01
2018,1,20,16,45,358.5,31.0,2.8,10.4,72.0,24.23,14.34
2018,1,20,17,0,210.0,23.0,2.8,10.0,34.0,19.19,0.0
2018,1,20,17,15,105.0,11.5,2.8,9.9,17.0,11.3,0.0
2018,1,20,17,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,21,7,15,30.5,4.5,0.9,9.7,5.0,0.0,0.0
2018,1,21,7,30,61.0,9.0,0.9,9.8,10.0,23.96,0.0
2018,1,21,7,45,79.5,17.5,0.9,9.9,23.0,50.6,1.76
2018,1,21,8,0,98.0,26.0,0.9,10.0,36.0,66.83,45.65
2018,1,21,8,15,60.0,41.5,0.95,10.15,48.5,69.12,51.62
2018,1,21,8,30,22.0,57.0,1.0,10.3,61.0,68.4,52.58
2018,1,21,8,45,23.5,63.0,1.1,10.45,68.5,74.63,58.44
2018,1,21,9,0,25.0,69.0,1.2,10.6,76.0,81.31,64.46
2018,1,21,9,15,18.0,85.0,1.3,10.8,90.5,95.16,76.34
2018,1,21,9,30,11.0,101.0,1.4,11.0,105.0,105.3,84.82
2018,1,21,9,45,11.5,118.0,1.5,11.15,122.5,122.76,99.42
2018,1,21,10,0,12.0,135.0,1.6,11.3,140.0,140.1,113.75
2018,1,21,10,15,9.0,142.5,1.7,11.5,146.5,145.6,118.01
2018,1,21,10,30,6.0,150.0,1.8,11.7,153.0,151.05,122.23
2018,1,21,10,45,30.0,175.0,1.9,11.9,189.5,193.03,156.95
2018,1,21,11,0,54.0,200.0,2.0,12.1,226.0,231.37,188.16
2018,1,21,11,15,75.0,213.5,2.1,12.25,251.5,255.7,207.74
2018,1,21,11,30,96.0,227.0,2.2,12.4,277.0,279.53,226.8
2018,1,21,11,45,92.5,230.0,2.25,12.5,278.5,278.59,225.63
2018,1,21,12,0,89.0,233.0,2.3,12.6,280.0,277.42,224.39
2018,1,21,12,15,97.5,236.0,2.35,12.7,288.0,282.34,228.17
2018,1,21,12,30,106.0,239.0,2.4,12.8,296.0,286.66,231.42
2018,1,21,12,45,120.5,236.5,2.4,12.85,300.5,289.11,233.19
2018,1,21,13,0,135.0,234.0,2.4,12.9,305.0,288.97,232.82
2018,1,21,13,15,146.5,226.0,2.45,12.95,301.5,281.28,226.38
2018,1,21,13,30,158.0,218.0,2.5,13.0,298.0,272.69,219.07
2018,1,21,13,45,146.0,210.0,2.5,13.0,281.5,253.99,203.65
2018,1,21,14,0,134.0,202.0,2.5,13.0,265.0,235.71,188.58
2018,1,21,14,15,158.0,190.5,2.45,13.0,260.5,226.35,180.0
2018,1,21,14,30,182.0,179.0,2.4,13.0,256.0,214.99,169.36
2018,1,21,14,45,134.0,157.0,2.35,12.95,211.5,175.09,137.33
2018,1,21,15,0,86.0,135.0,2.3,12.9,167.0,141.44,110.81
2018,1,21,15,15,53.0,116.0,2.3,12.9,135.0,114.79,89.78
2018,1,21,15,30,20.0,97.0,2.3,12.9,103.0,91.18,71.38
2018,1,21,15,45,19.5,85.5,2.1,12.5,90.5,79.02,61.29
2018,1,21,16,0,19.0,74.0,1.9,12.1,78.0,66.83,51.22
2018,1,21,16,15,14.5,58.5,2.0,11.9,61.0,52.83,41.43
2018,1,21,16,30,10.0,43.0,2.1,11.7,44.0,40.49,29.92
2018,1,21,16,45,6.0,29.0,2.15,11.55,29.5,27.63,17.32
2018,1,21,17,0,2.0,15.0,2.2,11.4,15.0,14.48,0.0
2018,1,21,17,15,1.0,7.5,2.35,11.4,7.5,7.37,0.0
2018,1,21,17,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
