Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,22,7,15,27.0,5.0,2.15,11.1,5.5,0.0,0.0
2018,1,22,7,30,54.0,10.0,2.2,11.3,11.0,23.31,0.0
2018,1,22,7,45,173.5,24.0,2.25,11.55,39.5,86.73,13.35
2018,1,22,8,0,293.0,38.0,2.3,11.8,68.0,152.85,109.15
2018,1,22,8,15,400.5,46.0,2.35,11.9,109.0,208.79,160.7
2018,1,22,8,30,508.0,54.0,2.4,12.0,150.0,271.99,215.62
2018,1,22,8,45,568.5,59.5,2.5,12.1,191.5,318.06,256.5
2018,1,22,9,0,629.0,65.0,2.6,12.2,233.0,365.95,297.99
2018,1,22,9,15,647.5,71.5,2.6,12.3,268.0,396.48,324.54
2018,1,22,9,30,666.0,78.0,2.6,12.4,303.0,425.93,349.38
2018,1,22,9,45,662.5,87.0,2.65,12.55,331.0,445.51,365.64
2018,1,22,10,0,659.0,96.0,2.7,12.7,359.0,462.78,379.55
2018,1,22,10,15,732.0,89.0,2.7,12.8,402.0,501.88,410.72
2018,1,22,10,30,805.0,82.0,2.7,12.9,445.0,539.38,440.02
2018,1,22,10,45,786.5,90.5,2.7,12.95,460.5,542.19,441.47
2018,1,22,11,0,768.0,99.0,2.7,13.0,476.0,542.86,441.27
2018,1,22,11,15,810.5,92.5,2.65,13.1,502.5,557.92,452.37
2018,1,22,11,30,853.0,86.0,2.6,13.2,529.0,571.0,461.58
2018,1,22,11,45,859.0,86.5,2.55,13.25,539.5,568.08,458.16
2018,1,22,12,0,865.0,87.0,2.5,13.3,550.0,562.29,452.48
2018,1,22,12,15,867.0,86.5,2.4,13.3,552.0,550.47,441.93
2018,1,22,12,30,869.0,86.0,2.3,13.3,554.0,535.89,429.08
2018,1,22,12,45,824.0,96.0,2.25,13.35,536.0,505.82,404.04
2018,1,22,13,0,779.0,106.0,2.2,13.4,518.0,474.92,378.23
2018,1,22,13,15,776.0,104.0,2.1,13.35,506.0,450.84,357.42
2018,1,22,13,30,773.0,102.0,2.0,13.3,494.0,423.42,333.53
2018,1,22,13,45,808.0,91.0,1.9,13.3,486.0,403.1,314.25
2018,1,22,14,0,843.0,80.0,1.8,13.3,478.0,377.32,289.8
2018,1,22,14,15,806.0,82.0,1.75,13.2,445.0,336.43,254.11
2018,1,22,14,30,769.0,84.0,1.7,13.1,412.0,296.41,218.87
2018,1,22,14,45,732.5,82.5,1.6,13.0,375.5,252.08,180.03
2018,1,22,15,0,696.0,81.0,1.5,12.9,339.0,211.43,144.51
2018,1,22,15,15,691.5,74.0,1.5,12.9,307.5,172.93,110.44
2018,1,22,15,30,687.0,67.0,1.5,12.9,276.0,133.84,77.97
2018,1,22,15,45,653.0,61.5,1.4,12.5,237.0,93.51,50.01
2018,1,22,16,0,619.0,56.0,1.3,12.1,198.0,55.64,31.15
2018,1,22,16,15,549.0,49.5,1.4,11.85,156.0,35.63,26.22
2018,1,22,16,30,479.0,43.0,1.5,11.6,114.0,32.42,22.95
2018,1,22,16,45,364.5,35.0,1.55,11.35,78.0,27.73,17.66
2018,1,22,17,0,250.0,27.0,1.6,11.1,42.0,23.0,1.64
2018,1,22,17,15,141.5,16.0,1.65,11.0,23.0,15.73,0.0
2018,1,22,17,30,33.0,5.0,1.7,10.9,4.0,0.0,0.0
2018,1,22,17,45,16.5,2.5,1.75,10.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,23,7,15,39.0,7.0,1.4,8.45,7.5,0.0,0.0
2018,1,23,7,30,78.0,14.0,1.3,8.7,15.0,33.39,0.0
2018,1,23,7,45,165.0,25.5,1.25,8.95,39.5,86.94,19.98
2018,1,23,8,0,252.0,37.0,1.2,9.2,64.0,138.8,100.49
2018,1,23,8,15,303.0,48.5,1.25,9.45,95.5,176.96,137.52
2018,1,23,8,30,354.0,60.0,1.3,9.7,127.0,218.28,174.61
2018,1,23,8,45,470.5,65.0,1.3,9.95,177.5,284.22,230.61
2018,1,23,9,0,587.0,70.0,1.3,10.2,228.0,354.36,288.98
2018,1,23,9,15,630.0,74.5,1.35,10.5,268.0,393.39,321.64
2018,1,23,9,30,673.0,79.0,1.4,10.8,308.0,432.51,353.66
2018,1,23,9,45,734.5,76.5,1.45,11.1,351.0,473.07,386.16
2018,1,23,10,0,796.0,74.0,1.5,11.4,394.0,512.41,417.01
2018,1,23,10,15,814.5,76.0,1.5,11.6,425.0,533.94,433.29
2018,1,23,10,30,833.0,78.0,1.5,11.8,456.0,553.26,447.6
2018,1,23,10,45,845.0,79.5,1.55,12.05,480.0,565.97,456.8
2018,1,23,11,0,857.0,81.0,1.6,12.3,504.0,576.01,463.81
2018,1,23,11,15,859.5,83.0,1.5,12.4,519.5,578.44,464.22
2018,1,23,11,30,862.0,85.0,1.4,12.5,535.0,578.01,462.36
2018,1,23,11,45,865.5,85.0,1.35,12.65,544.0,573.19,457.36
2018,1,23,12,0,869.0,85.0,1.3,12.8,553.0,565.52,450.1
2018,1,23,12,15,855.0,87.5,1.2,12.9,549.5,548.23,435.17
2018,1,23,12,30,841.0,90.0,1.1,13.0,546.0,528.62,418.38
2018,1,23,12,45,809.5,96.0,0.95,13.1,531.0,501.63,395.48
2018,1,23,13,0,778.0,102.0,0.8,13.2,516.0,473.4,371.5
2018,1,23,13,15,769.5,101.0,0.8,13.25,502.5,447.86,350.35
2018,1,23,13,30,761.0,100.0,0.8,13.3,489.0,420.66,327.42
2018,1,23,13,45,808.0,88.5,0.8,13.4,486.5,403.7,311.25
2018,1,23,14,0,855.0,77.0,0.8,13.5,484.0,381.93,290.32
2018,1,23,14,15,807.5,79.0,0.85,13.45,446.0,337.06,252.57
2018,1,23,14,30,760.0,81.0,0.9,13.4,408.0,293.81,215.77
2018,1,23,14,45,715.0,79.5,0.95,13.35,368.5,247.7,176.4
2018,1,23,15,0,670.0,78.0,1.0,13.3,329.0,205.87,140.64
2018,1,23,15,15,666.0,70.0,1.0,13.3,297.5,167.68,106.94
2018,1,23,15,30,662.0,62.0,1.0,13.3,266.0,128.94,74.61
2018,1,23,15,45,618.0,58.0,1.0,12.85,227.0,90.19,47.87
2018,1,23,16,0,574.0,54.0,1.0,12.4,188.0,54.82,30.08
2018,1,23,16,15,497.5,49.0,1.05,12.15,148.0,34.92,25.6
2018,1,23,16,30,421.0,44.0,1.1,11.9,108.0,33.09,23.57
2018,1,23,16,45,326.5,35.0,1.15,11.65,74.5,27.44,17.6
2018,1,23,17,0,232.0,26.0,1.2,11.4,41.0,21.59,3.76
2018,1,23,17,15,139.5,16.5,1.2,11.3,23.0,16.22,0.0
2018,1,23,17,30,47.0,7.0,1.2,11.2,5.0,0.0,0.0
2018,1,23,17,45,23.5,3.5,1.25,11.05,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,24,7,15,14.5,4.0,3.05,10.8,4.5,0.0,0.0
2018,1,24,7,30,29.0,8.0,3.1,11.1,9.0,15.22,0.0
2018,1,24,7,45,14.5,15.0,3.2,11.35,15.5,18.84,1.33
2018,1,24,8,0,0.0,22.0,3.3,11.6,22.0,21.23,11.46
2018,1,24,8,15,0.0,32.0,3.45,11.8,32.0,30.9,20.36
2018,1,24,8,30,0.0,42.0,3.6,12.0,42.0,40.57,28.95
2018,1,24,8,45,0.0,54.5,3.7,12.2,54.5,53.02,39.82
2018,1,24,9,0,0.0,67.0,3.8,12.4,67.0,65.51,50.6
2018,1,24,9,15,5.0,85.0,3.95,12.5,86.5,86.11,68.21
2018,1,24,9,30,10.0,103.0,4.1,12.6,106.0,106.85,85.77
2018,1,24,9,45,9.5,95.5,4.25,12.75,99.0,98.36,78.46
2018,1,24,10,0,9.0,88.0,4.4,12.9,92.0,90.33,71.53
2018,1,24,10,15,4.5,90.5,4.45,12.95,92.5,90.31,71.32
2018,1,24,10,30,0.0,93.0,4.5,13.0,93.0,90.21,71.02
2018,1,24,10,45,0.0,101.0,4.6,13.1,101.0,98.05,77.47
2018,1,24,11,0,0.0,109.0,4.7,13.2,109.0,105.86,83.86
2018,1,24,11,15,0.0,98.5,4.7,13.2,98.5,95.44,75.04
2018,1,24,11,30,0.0,88.0,4.7,13.2,88.0,85.14,66.34
2018,1,24,11,45,0.0,84.5,4.7,13.2,84.5,81.74,63.45
2018,1,24,12,0,0.0,81.0,4.7,13.2,81.0,78.35,60.58
2018,1,24,12,15,0.0,64.5,4.7,13.15,64.5,62.36,47.14
2018,1,24,12,30,0.0,48.0,4.7,13.1,48.0,46.39,33.69
2018,1,24,12,45,0.0,42.5,4.7,13.1,42.5,41.07,29.2
2018,1,24,13,0,0.0,37.0,4.7,13.1,37.0,35.75,24.72
2018,1,24,13,15,0.0,38.5,4.6,13.0,38.5,37.2,25.98
2018,1,24,13,30,0.0,40.0,4.5,12.9,40.0,38.65,27.25
2018,1,24,13,45,0.0,38.0,4.45,12.85,38.0,36.71,25.65
2018,1,24,14,0,0.0,36.0,4.4,12.8,36.0,34.77,24.04
2018,1,24,14,15,1.0,41.0,4.3,12.65,41.5,39.93,28.49
2018,1,24,14,30,2.0,46.0,4.2,12.5,47.0,45.02,32.87
2018,1,24,14,45,2.0,44.5,4.1,12.35,45.5,43.49,31.63
2018,1,24,15,0,2.0,43.0,4.0,12.2,44.0,41.95,30.38
2018,1,24,15,15,1.0,35.0,4.0,12.2,35.5,33.96,23.59
2018,1,24,15,30,0.0,27.0,4.0,12.2,27.0,26.05,16.85
2018,1,24,15,45,0.0,23.5,4.05,11.7,23.5,22.67,13.95
2018,1,24,16,0,0.0,20.0,4.1,11.2,20.0,19.29,11.01
2018,1,24,16,15,0.0,17.0,3.9,10.95,17.0,16.39,9.1
2018,1,24,16,30,0.0,14.0,3.7,10.7,14.0,13.5,6.34
2018,1,24,16,45,9.5,10.0,3.5,10.4,10.5,9.72,2.67
2018,1,24,17,0,19.0,6.0,3.3,10.1,7.0,5.25,0.0
2018,1,24,17,15,19.0,4.0,3.15,10.05,4.0,3.93,0.0
2018,1,24,17,30,19.0,2.0,3.0,10.0,1.0,0.0,0.0
2018,1,24,17,45,9.5,1.0,2.85,9.9,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,25,7,15,34.0,7.5,2.35,9.6,8.5,0.0,0.0
2018,1,25,7,30,68.0,15.0,2.3,9.9,17.0,32.15,0.0
2018,1,25,7,45,182.0,29.0,2.25,10.2,46.0,97.93,35.15
2018,1,25,8,0,296.0,43.0,2.2,10.5,75.0,162.0,118.91
2018,1,25,8,15,392.5,51.5,2.3,10.75,115.0,214.63,167.25
2018,1,25,8,30,489.0,60.0,2.4,11.0,155.0,274.99,220.0
2018,1,25,8,45,553.0,65.5,2.5,11.2,197.5,322.83,262.19
2018,1,25,9,0,617.0,71.0,2.6,11.4,240.0,372.64,305.06
2018,1,25,9,15,644.0,76.0,2.7,11.6,276.5,405.63,333.53
2018,1,25,9,30,671.0,81.0,2.8,11.8,313.0,437.93,360.67
2018,1,25,9,45,725.0,79.5,2.9,12.0,354.5,476.15,392.0
2018,1,25,10,0,779.0,78.0,3.0,12.2,396.0,512.79,421.48
2018,1,25,10,15,793.0,81.0,3.15,12.3,425.5,532.92,437.57
2018,1,25,10,30,807.0,84.0,3.3,12.4,455.0,550.78,451.64
2018,1,25,10,45,813.5,87.5,3.4,12.5,478.0,562.46,460.49
2018,1,25,11,0,820.0,91.0,3.5,12.6,501.0,571.49,467.1
2018,1,25,11,15,766.5,98.0,3.6,12.6,491.5,547.09,447.46
2018,1,25,11,30,713.0,105.0,3.7,12.6,482.0,520.61,426.12
2018,1,25,11,45,435.5,101.0,3.8,12.6,332.5,354.1,292.06
2018,1,25,12,0,158.0,97.0,3.9,12.6,183.0,185.85,152.19
2018,1,25,12,15,149.5,133.5,3.9,12.55,215.0,214.85,175.77
2018,1,25,12,30,141.0,170.0,3.9,12.5,247.0,241.25,196.73
2018,1,25,12,45,203.0,164.5,3.95,12.45,274.5,264.53,215.87
2018,1,25,13,0,265.0,159.0,4.0,12.4,302.0,283.27,230.87
2018,1,25,13,15,164.5,152.0,4.0,12.35,240.0,222.35,180.37
2018,1,25,13,30,64.0,145.0,4.0,12.3,178.0,166.83,134.48
2018,1,25,13,45,299.5,130.5,4.0,12.25,276.5,243.47,195.99
2018,1,25,14,0,535.0,116.0,4.0,12.2,375.0,305.52,242.03
2018,1,25,14,15,652.0,102.0,3.95,12.1,400.0,310.9,241.32
2018,1,25,14,30,769.0,88.0,3.9,12.0,425.0,308.79,233.0
2018,1,25,14,45,748.5,85.0,3.85,11.95,392.5,266.66,194.66
2018,1,25,15,0,728.0,82.0,3.8,11.9,360.0,226.96,158.53
2018,1,25,15,15,695.5,78.5,3.8,11.9,322.0,185.25,122.01
2018,1,25,15,30,663.0,75.0,3.8,11.9,284.0,145.34,89.01
2018,1,25,15,45,619.0,70.0,3.5,11.55,243.5,105.26,60.07
2018,1,25,16,0,575.0,65.0,3.2,11.2,203.0,68.67,39.91
2018,1,25,16,15,503.0,58.5,3.1,10.95,161.5,43.07,33.04
2018,1,25,16,30,431.0,52.0,3.0,10.7,120.0,40.32,30.15
2018,1,25,16,45,317.0,41.5,2.9,10.45,83.0,33.5,23.16
2018,1,25,17,0,203.0,31.0,2.8,10.2,46.0,24.63,9.2
2018,1,25,17,15,112.5,19.0,2.75,10.1,26.0,18.68,0.0
2018,1,25,17,30,22.0,7.0,2.7,10.0,6.0,0.0,0.0
2018,1,25,17,45,11.0,3.5,2.7,9.9,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,26,7,15,60.0,7.5,1.15,8.9,9.0,0.0,0.0
2018,1,26,7,30,120.0,15.0,1.1,9.1,18.0,45.75,0.0
2018,1,26,7,45,218.0,25.5,1.1,9.3,44.5,104.42,43.11
2018,1,26,8,0,316.0,36.0,1.1,9.5,71.0,160.87,118.49
2018,1,26,8,15,373.0,46.5,1.15,9.75,106.5,203.78,159.04
2018,1,26,8,30,430.0,57.0,1.2,10.0,142.0,249.77,200.05
2018,1,26,8,45,548.5,58.0,1.2,10.3,193.0,314.33,254.8
2018,1,26,9,0,667.0,59.0,1.2,10.6,244.0,383.96,312.42
2018,1,26,9,15,724.5,60.0,1.2,10.8,288.5,426.97,347.99
2018,1,26,9,30,782.0,61.0,1.2,11.0,333.0,472.44,384.59
2018,1,26,9,45,806.0,62.5,1.15,11.15,369.0,500.86,406.84
2018,1,26,10,0,830.0,64.0,1.1,11.3,405.0,527.65,427.24
2018,1,26,10,15,846.0,65.5,1.05,11.45,435.5,545.8,440.56
2018,1,26,10,30,862.0,67.0,1.0,11.6,466.0,564.05,453.55
2018,1,26,10,45,872.0,68.5,1.0,11.75,490.0,576.38,462.14
2018,1,26,11,0,882.0,70.0,1.0,11.9,514.0,585.96,468.52
2018,1,26,11,15,888.5,70.5,1.0,12.0,531.0,589.62,470.44
2018,1,26,11,30,895.0,71.0,1.0,12.1,548.0,590.36,470.11
2018,1,26,11,45,898.0,71.5,0.95,12.15,557.5,586.14,465.63
2018,1,26,12,0,901.0,72.0,0.9,12.2,567.0,578.98,458.85
2018,1,26,12,15,900.0,72.5,0.95,12.2,568.5,566.7,449.07
2018,1,26,12,30,899.0,73.0,1.0,12.2,570.0,551.62,436.97
2018,1,26,12,45,895.0,74.0,1.05,12.15,564.5,532.78,421.79
2018,1,26,13,0,891.0,75.0,1.1,12.1,559.0,511.4,404.3
2018,1,26,13,15,797.5,96.5,1.15,12.05,522.0,465.25,367.54
2018,1,26,13,30,704.0,118.0,1.2,12.0,485.0,420.49,331.67
2018,1,26,13,45,626.0,129.0,1.25,11.9,446.0,376.2,295.91
2018,1,26,14,0,548.0,140.0,1.3,11.8,407.0,334.43,261.86
2018,1,26,14,15,426.5,148.5,1.3,11.7,349.5,279.89,218.28
2018,1,26,14,30,305.0,157.0,1.3,11.6,292.0,234.71,182.78
2018,1,26,14,45,225.0,154.5,1.35,11.5,250.0,197.52,153.49
2018,1,26,15,0,145.0,152.0,1.4,11.4,208.0,168.69,131.71
2018,1,26,15,15,175.5,139.0,1.4,11.4,200.0,154.58,118.25
2018,1,26,15,30,206.0,126.0,1.4,11.4,192.0,134.54,99.95
2018,1,26,15,45,162.0,108.0,1.4,11.05,155.5,107.2,79.68
2018,1,26,16,0,118.0,90.0,1.4,10.7,119.0,81.01,60.99
2018,1,26,16,15,80.5,70.0,1.5,10.45,88.0,59.05,47.44
2018,1,26,16,30,43.0,50.0,1.6,10.2,57.0,45.55,34.92
2018,1,26,16,45,23.0,34.0,1.65,10.0,37.5,31.65,21.78
2018,1,26,17,0,3.0,18.0,1.7,9.8,18.0,17.38,5.85
2018,1,26,17,15,2.0,10.0,1.75,9.6,10.0,9.83,0.0
2018,1,26,17,30,1.0,2.0,1.8,9.4,2.0,0.0,0.0
2018,1,26,17,45,0.5,1.0,1.85,9.25,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,27,7,15,35.0,6.5,0.6,9.95,7.5,0.0,0.0
2018,1,27,7,30,70.0,13.0,0.6,10.1,15.0,31.03,0.0
2018,1,27,7,45,136.0,27.5,0.65,10.3,40.0,84.12,38.1
2018,1,27,8,0,202.0,42.0,0.7,10.5,65.0,130.57,96.54
2018,1,27,8,15,384.5,45.0,0.7,10.75,113.5,207.6,161.45
2018,1,27,8,30,567.0,48.0,0.7,11.0,162.0,296.38,234.98
2018,1,27,8,45,635.0,50.0,0.65,11.25,205.5,342.35,274.23
2018,1,27,9,0,703.0,52.0,0.6,11.5,249.0,393.0,316.08
2018,1,27,9,15,696.5,60.5,0.65,11.8,280.5,416.25,335.87
2018,1,27,9,30,690.0,69.0,0.7,12.1,312.0,437.02,353.06
2018,1,27,9,45,711.0,74.5,0.7,12.4,347.5,466.61,376.07
2018,1,27,10,0,732.0,80.0,0.7,12.7,383.0,494.67,397.16
2018,1,27,10,15,787.0,74.0,0.75,12.9,421.5,527.5,422.25
2018,1,27,10,30,842.0,68.0,0.8,13.1,460.0,556.84,444.31
2018,1,27,10,45,852.0,69.5,0.85,13.35,484.0,569.1,452.92
2018,1,27,11,0,862.0,71.0,0.9,13.6,508.0,578.68,459.53
2018,1,27,11,15,869.0,71.5,1.0,13.75,525.0,582.67,462.48
2018,1,27,11,30,876.0,72.0,1.1,13.9,542.0,583.81,463.19
2018,1,27,11,45,806.0,94.0,1.15,14.05,532.5,561.44,445.14
2018,1,27,12,0,736.0,116.0,1.2,14.2,523.0,535.66,424.63
2018,1,27,12,15,664.5,138.5,1.25,14.3,507.0,507.94,402.58
2018,1,27,12,30,593.0,161.0,1.3,14.4,491.0,479.5,379.83
2018,1,27,12,45,563.5,168.0,1.35,14.5,479.0,456.44,361.41
2018,1,27,13,0,534.0,175.0,1.4,14.6,467.0,434.2,343.35
2018,1,27,13,15,599.0,152.5,1.45,14.65,473.0,428.75,338.2
2018,1,27,13,30,664.0,130.0,1.5,14.7,479.0,417.17,327.53
2018,1,27,13,45,759.5,100.0,1.5,14.7,485.0,407.3,317.0
2018,1,27,14,0,855.0,70.0,1.5,14.7,491.0,390.26,299.59
2018,1,27,14,15,812.5,75.5,1.55,14.65,458.0,347.73,263.21
2018,1,27,14,30,770.0,81.0,1.6,14.6,425.0,308.33,228.97
2018,1,27,14,45,700.5,86.5,1.65,14.55,381.5,261.01,189.02
2018,1,27,15,0,631.0,92.0,1.7,14.5,338.0,219.86,154.46
2018,1,27,15,15,603.0,86.5,1.7,14.5,302.5,180.98,120.98
2018,1,27,15,30,575.0,81.0,1.7,14.5,267.0,143.71,90.27
2018,1,27,15,45,497.0,78.0,1.55,13.95,223.0,106.1,64.23
2018,1,27,16,0,419.0,75.0,1.4,13.4,179.0,74.94,47.08
2018,1,27,16,15,352.5,66.0,1.45,13.0,141.5,48.51,37.66
2018,1,27,16,30,286.0,57.0,1.5,12.6,104.0,42.94,32.34
2018,1,27,16,45,244.5,42.0,1.55,12.15,73.5,32.2,22.16
2018,1,27,17,0,203.0,27.0,1.6,11.7,43.0,21.02,9.09
2018,1,27,17,15,125.0,17.0,1.7,11.6,24.5,16.71,0.0
2018,1,27,17,30,47.0,7.0,1.8,11.5,6.0,0.0,0.0
2018,1,27,17,45,23.5,3.5,1.85,11.35,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,28,7,15,52.0,7.5,2.15,9.2,9.0,0.0,0.0
2018,1,28,7,30,104.0,15.0,2.2,9.7,18.0,42.13,0.0
2018,1,28,7,45,245.5,27.0,2.25,10.2,51.0,116.61,58.7
2018,1,28,8,0,387.0,39.0,2.3,10.7,84.0,189.73,141.26
2018,1,28,8,15,489.5,43.5,2.35,11.05,126.0,246.34,192.71
2018,1,28,8,30,592.0,48.0,2.4,11.4,168.0,308.28,246.89
2018,1,28,8,45,644.5,53.5,2.4,11.8,212.0,352.34,285.9
2018,1,28,9,0,697.0,59.0,2.4,12.2,256.0,400.27,326.79
2018,1,28,9,15,750.0,59.0,2.4,12.6,300.0,443.13,362.51
2018,1,28,9,30,803.0,59.0,2.4,13.0,344.0,486.2,397.36
2018,1,28,9,45,829.5,60.0,2.35,13.4,381.0,516.06,420.79
2018,1,28,10,0,856.0,61.0,2.3,13.8,418.0,541.87,440.51
2018,1,28,10,15,872.0,62.5,2.25,14.1,449.5,563.03,456.18
2018,1,28,10,30,888.0,64.0,2.2,14.4,481.0,581.81,469.63
2018,1,28,10,45,901.0,64.5,2.2,14.75,506.5,595.16,478.8
2018,1,28,11,0,914.0,65.0,2.2,15.1,532.0,605.73,485.67
2018,1,28,11,15,921.5,66.5,2.2,15.35,550.5,611.23,488.7
2018,1,28,11,30,929.0,68.0,2.2,15.6,569.0,613.68,489.31
2018,1,28,11,45,933.0,68.0,2.2,15.85,579.0,609.43,484.83
2018,1,28,12,0,937.0,68.0,2.2,16.1,589.0,602.1,477.95
2018,1,28,12,15,937.5,68.5,2.2,16.25,591.5,590.27,467.71
2018,1,28,12,30,938.0,69.0,2.2,16.4,594.0,575.48,455.04
2018,1,28,12,45,935.0,69.0,2.2,16.6,588.5,555.45,438.12
2018,1,28,13,0,932.0,69.0,2.2,16.8,583.0,532.75,418.86
2018,1,28,13,15,927.0,69.0,2.15,16.9,570.0,506.52,396.52
2018,1,28,13,30,922.0,69.0,2.1,17.0,557.0,477.95,371.91
2018,1,28,13,45,912.5,68.0,2.1,17.05,536.0,444.36,343.15
2018,1,28,14,0,903.0,67.0,2.1,17.1,515.0,409.02,312.39
2018,1,28,14,15,888.5,65.5,2.05,17.05,486.5,369.95,278.11
2018,1,28,14,30,874.0,64.0,2.0,17.0,458.0,329.9,242.42
2018,1,28,14,45,825.5,65.5,1.95,16.95,415.5,280.02,199.45
2018,1,28,15,0,777.0,67.0,1.9,16.9,373.0,234.95,160.46
2018,1,28,15,15,642.5,80.0,1.9,16.9,316.0,184.65,121.5
2018,1,28,15,30,508.0,93.0,1.9,16.9,259.0,147.51,95.49
2018,1,28,15,45,409.5,90.5,1.7,16.05,212.5,110.57,70.71
2018,1,28,16,0,311.0,88.0,1.5,15.2,166.0,82.26,55.25
2018,1,28,16,15,274.0,74.0,1.5,14.8,133.0,54.66,42.82
2018,1,28,16,30,237.0,60.0,1.5,14.4,100.0,45.21,34.13
2018,1,28,16,45,184.5,45.0,1.5,14.0,70.5,34.54,24.08
2018,1,28,17,0,132.0,30.0,1.5,13.6,41.0,23.42,11.47
2018,1,28,17,15,77.5,17.5,1.5,13.45,23.0,17.2,0.0
2018,1,28,17,30,23.0,5.0,1.5,13.3,5.0,4.91,0.0
2018,1,28,17,45,11.5,2.5,1.55,13.1,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.0,2.9,10.25,2.0,0.0,0.0
2018,1,29,7,30,0.0,4.0,2.9,10.5,4.0,3.93,0.0
2018,1,29,7,45,0.0,9.0,2.95,10.7,9.0,8.67,0.0
2018,1,29,8,0,0.0,14.0,3.0,10.9,14.0,13.5,5.49
2018,1,29,8,15,0.0,18.5,2.95,11.2,18.5,17.84,9.5
2018,1,29,8,30,0.0,23.0,2.9,11.5,23.0,22.19,13.4
2018,1,29,8,45,0.0,33.5,2.9,11.75,33.5,32.34,22.24
2018,1,29,9,0,0.0,44.0,2.9,12.0,44.0,42.49,31.01
2018,1,29,9,15,0.0,67.5,2.8,12.4,67.5,65.39,50.56
2018,1,29,9,30,0.0,91.0,2.7,12.8,91.0,89.1,70.54
2018,1,29,9,45,31.0,128.0,2.55,13.2,141.0,147.37,119.57
2018,1,29,10,0,62.0,165.0,2.4,13.6,191.0,203.86,166.08
2018,1,29,10,15,64.0,178.5,2.35,13.95,207.0,218.74,177.61
2018,1,29,10,30,66.0,192.0,2.3,14.3,223.0,233.39,188.91
2018,1,29,10,45,42.0,189.0,2.25,14.6,209.0,215.21,173.27
2018,1,29,11,0,18.0,186.0,2.2,14.9,195.0,193.36,154.76
2018,1,29,11,15,34.5,206.0,2.15,15.0,224.5,226.12,181.22
2018,1,29,11,30,51.0,226.0,2.1,15.1,254.0,254.85,204.02
2018,1,29,11,45,46.5,221.0,2.05,15.2,247.0,245.59,196.19
2018,1,29,12,0,42.0,216.0,2.0,15.3,240.0,236.45,188.62
2018,1,29,12,15,66.5,233.0,1.9,15.2,270.5,265.19,211.67
2018,1,29,12,30,91.0,250.0,1.8,15.1,301.0,292.68,233.3
2018,1,29,12,45,102.5,244.5,1.7,15.05,301.5,290.21,231.12
2018,1,29,13,0,114.0,239.0,1.6,15.0,302.0,287.85,229.1
2018,1,29,13,15,156.0,227.5,1.6,15.05,312.0,292.27,232.52
2018,1,29,13,30,198.0,216.0,1.6,15.1,322.0,294.23,233.62
2018,1,29,13,45,220.5,215.5,1.6,15.15,329.0,295.3,233.66
2018,1,29,14,0,243.0,215.0,1.6,15.2,336.0,293.23,230.94
2018,1,29,14,15,257.0,201.5,1.6,15.2,323.5,274.97,215.31
2018,1,29,14,30,271.0,188.0,1.6,15.2,311.0,255.29,198.21
2018,1,29,14,45,220.0,178.0,1.6,15.2,273.0,221.58,171.3
2018,1,29,15,0,169.0,168.0,1.6,15.2,235.0,189.73,146.29
2018,1,29,15,15,112.5,148.0,1.6,15.2,191.0,152.65,117.66
2018,1,29,15,30,56.0,128.0,1.6,15.2,147.0,123.46,95.91
2018,1,29,15,45,31.0,104.0,1.45,14.7,114.5,96.86,75.13
2018,1,29,16,0,6.0,80.0,1.3,14.2,82.0,75.0,57.94
2018,1,29,16,15,3.5,65.0,1.3,13.9,66.0,60.66,48.32
2018,1,29,16,30,1.0,50.0,1.3,13.6,50.0,47.11,35.96
2018,1,29,16,45,0.5,36.0,1.35,13.3,36.0,34.26,24.02
2018,1,29,17,0,0.0,22.0,1.4,13.0,22.0,21.24,10.51
2018,1,29,17,15,0.0,13.0,1.4,12.9,13.0,12.78,0.0
2018,1,29,17,30,0.0,4.0,1.4,12.8,4.0,3.93,0.0
2018,1,29,17,45,0.0,2.0,1.4,12.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,30,7,15,21.5,7.0,1.85,10.15,7.5,0.0,0.0
2018,1,30,7,30,43.0,14.0,1.9,10.5,15.0,25.31,0.0
2018,1,30,7,45,71.0,29.5,1.95,10.85,36.0,64.23,35.36
2018,1,30,8,0,99.0,45.0,2.0,11.2,57.0,94.51,70.39
2018,1,30,8,15,130.0,61.5,2.0,11.5,84.5,126.98,99.63
2018,1,30,8,30,161.0,78.0,2.0,11.8,112.0,161.15,129.68
2018,1,30,8,45,196.5,94.0,2.0,12.05,144.5,198.17,161.68
2018,1,30,9,0,232.0,110.0,2.0,12.3,177.0,236.64,194.35
2018,1,30,9,15,323.0,115.5,1.95,12.65,223.5,291.74,240.14
2018,1,30,9,30,414.0,121.0,1.9,13.0,270.0,357.03,293.1
2018,1,30,9,45,465.0,124.5,1.8,13.3,308.5,394.87,323.0
2018,1,30,10,0,516.0,128.0,1.7,13.6,347.0,433.1,352.66
2018,1,30,10,15,568.5,127.0,1.65,13.9,384.5,469.89,380.74
2018,1,30,10,30,621.0,126.0,1.6,14.2,422.0,503.68,406.0
2018,1,30,10,45,730.0,106.0,1.6,14.5,471.0,549.28,440.72
2018,1,30,11,0,839.0,86.0,1.6,14.8,520.0,592.82,473.14
2018,1,30,11,15,870.5,80.0,1.5,15.1,544.0,602.57,478.64
2018,1,30,11,30,902.0,74.0,1.4,15.4,568.0,611.38,483.43
2018,1,30,11,45,876.0,83.0,1.35,15.65,569.5,599.19,472.46
2018,1,30,12,0,850.0,92.0,1.3,15.9,571.0,585.16,460.22
2018,1,30,12,15,887.5,82.5,1.3,16.1,584.5,583.99,458.42
2018,1,30,12,30,925.0,73.0,1.3,16.3,598.0,579.92,454.06
2018,1,30,12,45,924.0,72.0,1.25,16.55,592.5,560.14,437.24
2018,1,30,13,0,923.0,71.0,1.2,16.8,587.0,537.63,418.23
2018,1,30,13,15,906.5,72.0,1.25,16.9,569.5,507.03,393.67
2018,1,30,13,30,890.0,73.0,1.3,17.0,552.0,474.72,367.3
2018,1,30,13,45,865.0,74.0,1.35,17.15,525.0,437.33,336.46
2018,1,30,14,0,840.0,75.0,1.4,17.3,498.0,397.33,303.0
2018,1,30,14,15,849.5,70.5,1.45,17.2,479.0,367.83,276.64
2018,1,30,14,30,859.0,66.0,1.5,17.1,460.0,333.83,245.85
2018,1,30,14,45,834.5,67.0,1.6,17.0,426.5,290.26,207.72
2018,1,30,15,0,810.0,68.0,1.7,16.9,393.0,249.54,171.59
2018,1,30,15,15,777.0,65.0,1.7,16.9,352.0,204.17,132.32
2018,1,30,15,30,744.0,62.0,1.7,16.9,311.0,160.52,95.97
2018,1,30,15,45,641.5,65.0,1.75,16.15,259.5,114.46,63.86
2018,1,30,16,0,539.0,68.0,1.8,15.4,208.0,79.77,45.28
2018,1,30,16,15,420.5,63.5,1.9,14.95,160.5,47.89,36.88
2018,1,30,16,30,302.0,59.0,2.0,14.5,113.0,44.12,33.26
2018,1,30,16,45,251.5,45.0,2.1,14.05,81.0,34.31,24.05
2018,1,30,17,0,201.0,31.0,2.2,13.6,49.0,24.07,13.12
2018,1,30,17,15,132.0,20.0,2.25,13.4,29.0,15.93,0.0
2018,1,30,17,30,63.0,9.0,2.3,13.2,9.0,8.85,0.0
2018,1,30,17,45,31.5,4.5,2.35,12.95,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,31,7,15,110.0,9.5,1.95,10.55,13.5,0.0,0.0
2018,1,31,7,30,220.0,19.0,1.8,11.0,27.0,78.39,0.0
2018,1,31,7,45,351.0,27.0,1.7,11.4,61.0,153.97,92.37
2018,1,31,8,0,482.0,35.0,1.6,11.8,95.0,222.42,166.71
2018,1,31,8,15,542.0,42.5,1.5,12.05,136.0,269.98,210.94
2018,1,31,8,30,602.0,50.0,1.4,12.3,177.0,320.52,255.61
2018,1,31,8,45,656.5,53.5,1.35,12.5,221.0,364.26,293.71
2018,1,31,9,0,711.0,57.0,1.3,12.7,265.0,411.93,333.58
2018,1,31,9,15,734.5,61.5,1.3,12.95,303.5,446.04,361.69
2018,1,31,9,30,758.0,66.0,1.3,13.2,342.0,479.07,388.09
2018,1,31,9,45,778.0,70.5,1.35,13.5,379.0,508.87,411.37
2018,1,31,10,0,798.0,75.0,1.4,13.8,416.0,536.91,432.72
2018,1,31,10,15,844.0,70.0,1.45,14.1,454.0,567.42,455.81
2018,1,31,10,30,890.0,65.0,1.5,14.4,492.0,594.1,475.63
2018,1,31,10,45,899.5,66.5,1.5,14.75,517.0,606.75,483.93
2018,1,31,11,0,909.0,68.0,1.5,15.1,542.0,616.56,490.03
2018,1,31,11,15,916.0,69.0,1.5,15.35,560.0,621.39,492.48
2018,1,31,11,30,923.0,70.0,1.5,15.6,578.0,623.18,492.6
2018,1,31,11,45,914.0,73.0,1.5,15.85,584.0,614.58,484.9
2018,1,31,12,0,905.0,76.0,1.5,16.1,590.0,603.08,475.03
2018,1,31,12,15,811.5,103.5,1.5,16.3,566.0,566.49,445.78
2018,1,31,12,30,718.0,131.0,1.5,16.5,542.0,528.06,415.24
2018,1,31,12,45,726.5,126.0,1.55,16.7,538.5,512.14,402.48
2018,1,31,13,0,735.0,121.0,1.6,16.9,535.0,493.77,387.36
2018,1,31,13,15,750.0,111.5,1.55,17.0,526.0,471.71,368.89
2018,1,31,13,30,765.0,102.0,1.5,17.1,517.0,448.23,348.84
2018,1,31,13,45,778.0,94.0,1.5,17.2,502.5,421.44,325.87
2018,1,31,14,0,791.0,86.0,1.5,17.3,488.0,391.96,300.13
2018,1,31,14,15,800.5,78.5,1.5,17.25,467.0,359.03,271.14
2018,1,31,14,30,810.0,71.0,1.5,17.2,446.0,323.71,239.43
2018,1,31,14,45,794.0,68.0,1.5,17.2,413.5,283.1,203.39
2018,1,31,15,0,778.0,65.0,1.5,17.2,381.0,242.28,166.93
2018,1,31,15,15,769.0,62.0,1.5,17.2,349.0,202.83,131.59
2018,1,31,15,30,760.0,59.0,1.5,17.2,317.0,162.97,97.2
2018,1,31,15,45,678.0,60.5,1.6,16.4,268.0,119.46,66.14
2018,1,31,16,0,596.0,62.0,1.7,15.6,219.0,79.62,42.6
2018,1,31,16,15,512.0,57.0,1.75,15.2,174.0,44.2,33.61
2018,1,31,16,30,428.0,52.0,1.8,14.8,129.0,38.45,28.28
2018,1,31,16,45,370.5,42.5,1.9,14.35,95.5,32.65,22.68
2018,1,31,17,0,313.0,33.0,2.0,13.9,62.0,26.63,15.56
2018,1,31,17,15,186.0,21.0,2.05,13.65,35.5,17.55,0.0
2018,1,31,17,30,59.0,9.0,2.1,13.4,9.0,8.85,0.0
2018,1,31,17,45,29.5,4.5,2.15,13.2,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
