Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,7,15,24.0,8.0,1.45,11.7,9.0,0.0,0.0
2018,2,1,7,30,48.0,16.0,1.5,12.1,18.0,28.9,0.0
2018,2,1,7,45,147.0,30.0,1.5,12.5,47.0,95.47,58.84
2018,2,1,8,0,246.0,44.0,1.5,12.9,76.0,150.81,113.6
2018,2,1,8,15,302.0,56.0,1.45,13.2,110.5,193.08,151.46
2018,2,1,8,30,358.0,68.0,1.4,13.5,145.0,238.74,191.17
2018,2,1,8,45,390.0,80.0,1.3,13.8,181.0,276.34,223.5
2018,2,1,9,0,422.0,92.0,1.2,14.1,217.0,314.74,255.46
2018,2,1,9,15,516.0,91.5,1.2,14.45,266.0,373.48,302.94
2018,2,1,9,30,610.0,91.0,1.2,14.8,315.0,433.26,350.01
2018,2,1,9,45,699.5,82.0,1.15,15.15,364.0,483.03,388.24
2018,2,1,10,0,789.0,73.0,1.1,15.5,413.0,532.69,425.47
2018,2,1,10,15,705.0,100.0,1.15,15.9,420.0,524.45,417.61
2018,2,1,10,30,621.0,127.0,1.2,16.3,427.0,509.66,405.07
2018,2,1,10,45,646.0,127.5,1.25,16.7,453.5,527.86,418.37
2018,2,1,11,0,671.0,128.0,1.3,17.1,480.0,544.11,429.72
2018,2,1,11,15,697.5,123.5,1.35,17.35,500.5,553.89,436.52
2018,2,1,11,30,724.0,119.0,1.4,17.6,521.0,561.29,441.48
2018,2,1,11,45,732.5,119.5,1.45,17.9,532.5,560.63,440.09
2018,2,1,12,0,741.0,120.0,1.5,18.2,544.0,557.42,436.77
2018,2,1,12,15,741.0,120.5,1.5,18.35,546.0,546.78,427.79
2018,2,1,12,30,741.0,121.0,1.5,18.5,548.0,533.76,416.96
2018,2,1,12,45,782.5,106.5,1.55,18.65,554.0,526.32,410.68
2018,2,1,13,0,824.0,92.0,1.6,18.8,560.0,514.65,400.78
2018,2,1,13,15,816.5,91.5,1.6,18.85,546.5,488.71,379.53
2018,2,1,13,30,809.0,91.0,1.6,18.9,533.0,460.87,356.49
2018,2,1,13,45,788.5,92.0,1.65,18.95,509.5,427.16,328.72
2018,2,1,14,0,768.0,93.0,1.7,19.0,486.0,392.7,299.81
2018,2,1,14,15,755.5,90.5,1.65,18.9,460.5,357.34,269.47
2018,2,1,14,30,743.0,88.0,1.6,18.8,435.0,321.2,237.94
2018,2,1,14,45,742.0,81.0,1.6,18.65,406.5,283.54,204.53
2018,2,1,15,0,741.0,74.0,1.6,18.5,378.0,244.62,169.64
2018,2,1,15,15,704.0,73.5,1.6,18.5,340.0,203.41,134.25
2018,2,1,15,30,667.0,73.0,1.6,18.5,302.0,161.51,99.59
2018,2,1,15,45,590.0,72.5,1.5,17.65,255.5,120.29,69.95
2018,2,1,16,0,513.0,72.0,1.4,16.8,209.0,85.74,49.52
2018,2,1,16,15,455.0,63.0,1.5,16.35,168.0,50.77,33.51
2018,2,1,16,30,397.0,54.0,1.6,15.9,127.0,40.01,29.56
2018,2,1,16,45,381.5,43.5,1.65,15.4,97.5,33.34,23.24
2018,2,1,17,0,366.0,33.0,1.7,14.9,68.0,26.35,15.63
2018,2,1,17,15,218.0,21.0,1.7,14.8,39.0,17.29,0.0
2018,2,1,17,30,70.0,9.0,1.7,14.7,10.0,8.85,0.0
2018,2,1,17,45,35.0,4.5,1.7,14.55,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,2,7,15,96.5,9.0,1.05,14.2,13.0,8.85,0.0
2018,2,2,7,30,193.0,18.0,1.1,14.4,26.0,71.22,0.0
2018,2,2,7,45,256.0,29.5,1.1,14.65,54.5,130.31,82.79
2018,2,2,8,0,319.0,41.0,1.1,14.9,83.0,174.33,130.53
2018,2,2,8,15,340.0,55.0,1.25,15.05,115.5,207.57,161.81
2018,2,2,8,30,361.0,69.0,1.4,15.2,148.0,242.38,193.09
2018,2,2,8,45,503.0,67.5,1.5,15.4,203.5,317.22,255.22
2018,2,2,9,0,645.0,66.0,1.6,15.6,259.0,397.31,320.39
2018,2,2,9,15,651.0,74.0,1.7,15.75,292.5,424.82,343.25
2018,2,2,9,30,657.0,82.0,1.8,15.9,326.0,450.6,364.3
2018,2,2,9,45,621.5,99.5,1.85,16.05,349.0,462.06,373.14
2018,2,2,10,0,586.0,117.0,1.9,16.2,372.0,469.74,378.67
2018,2,2,10,15,568.5,131.5,1.95,16.45,393.5,481.36,386.95
2018,2,2,10,30,551.0,146.0,2.0,16.7,415.0,488.1,391.28
2018,2,2,10,45,509.5,166.5,2.0,16.9,425.0,486.98,389.02
2018,2,2,11,0,468.0,187.0,2.0,17.1,435.0,483.21,384.7
2018,2,2,11,15,521.5,177.0,2.0,17.35,461.5,503.36,399.89
2018,2,2,11,30,575.0,167.0,2.0,17.6,488.0,521.75,413.36
2018,2,2,11,45,636.0,151.0,2.0,17.85,512.0,538.4,425.46
2018,2,2,12,0,697.0,135.0,2.0,18.1,536.0,549.99,433.59
2018,2,2,12,15,706.5,133.0,2.0,18.25,541.0,542.7,427.05
2018,2,2,12,30,716.0,131.0,2.0,18.4,546.0,532.9,418.62
2018,2,2,12,45,792.5,107.5,2.0,18.6,563.5,535.93,420.05
2018,2,2,13,0,869.0,84.0,2.0,18.8,581.0,533.9,417.08
2018,2,2,13,15,862.0,85.0,2.0,18.8,568.5,508.03,395.73
2018,2,2,13,30,855.0,86.0,2.0,18.8,556.0,480.65,372.9
2018,2,2,13,45,846.5,83.5,2.0,18.85,535.0,447.31,345.03
2018,2,2,14,0,838.0,81.0,2.0,18.9,514.0,412.37,315.29
2018,2,2,14,15,843.5,74.5,1.9,18.9,490.5,377.33,284.47
2018,2,2,14,30,849.0,68.0,1.8,18.9,467.0,342.59,253.05
2018,2,2,14,45,825.5,68.5,1.7,18.9,434.0,298.84,214.64
2018,2,2,15,0,802.0,69.0,1.6,18.9,401.0,257.87,178.24
2018,2,2,15,15,777.0,66.5,1.6,18.9,363.0,214.43,140.34
2018,2,2,15,30,752.0,64.0,1.6,18.9,325.0,171.98,104.43
2018,2,2,15,45,724.5,58.0,1.4,18.25,283.0,127.35,69.69
2018,2,2,16,0,697.0,52.0,1.2,17.6,241.0,84.5,41.47
2018,2,2,16,15,624.0,48.0,1.3,17.15,194.5,44.8,25.42
2018,2,2,16,30,551.0,44.0,1.4,16.7,148.0,30.84,21.47
2018,2,2,16,45,443.0,39.0,1.45,16.25,108.0,28.84,19.34
2018,2,2,17,0,335.0,34.0,1.5,15.8,68.0,27.07,16.45
2018,2,2,17,15,201.0,22.0,1.5,15.55,39.5,18.08,0.0
2018,2,2,17,30,67.0,10.0,1.5,15.3,11.0,9.83,0.0
2018,2,2,17,45,33.5,5.0,1.55,15.05,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,3,7,15,114.5,10.0,2.2,13.4,15.0,37.67,0.0
2018,2,3,7,30,229.0,20.0,2.2,13.8,30.0,93.49,0.0
2018,2,3,7,45,371.5,28.0,2.25,14.2,67.5,167.06,109.7
2018,2,3,8,0,514.0,36.0,2.3,14.6,105.0,239.78,180.66
2018,2,3,8,15,589.0,41.0,2.25,14.95,149.0,289.61,226.06
2018,2,3,8,30,664.0,46.0,2.2,15.3,193.0,346.46,275.53
2018,2,3,8,45,710.0,50.0,2.2,15.65,237.5,391.96,314.84
2018,2,3,9,0,756.0,54.0,2.2,16.0,282.0,438.23,353.41
2018,2,3,9,15,786.0,56.5,2.25,16.4,323.5,474.93,383.4
2018,2,3,9,30,816.0,59.0,2.3,16.8,365.0,510.77,411.8
2018,2,3,9,45,836.5,61.0,2.4,17.15,402.0,536.89,432.31
2018,2,3,10,0,857.0,63.0,2.5,17.5,439.0,563.95,452.96
2018,2,3,10,15,872.0,65.0,2.45,17.85,471.0,585.73,468.57
2018,2,3,10,30,887.0,67.0,2.4,18.2,503.0,605.06,481.97
2018,2,3,10,45,897.5,68.0,2.4,18.5,528.0,617.95,490.61
2018,2,3,11,0,908.0,69.0,2.4,18.8,553.0,628.01,496.98
2018,2,3,11,15,914.0,69.5,2.4,19.05,570.5,631.84,498.72
2018,2,3,11,30,920.0,70.0,2.4,19.3,588.0,632.65,498.15
2018,2,3,11,45,923.0,70.5,2.35,19.55,598.0,628.58,493.65
2018,2,3,12,0,926.0,71.0,2.3,19.8,608.0,621.44,486.82
2018,2,3,12,15,926.0,71.5,2.25,19.9,610.5,609.51,476.61
2018,2,3,12,30,926.0,72.0,2.2,20.0,613.0,594.64,464.09
2018,2,3,12,45,924.0,71.5,2.15,20.15,607.5,574.78,447.62
2018,2,3,13,0,922.0,71.0,2.1,20.3,602.0,552.22,428.88
2018,2,3,13,15,917.5,70.5,2.05,20.35,589.0,525.81,407.1
2018,2,3,13,30,913.0,70.0,2.0,20.4,576.0,497.04,383.09
2018,2,3,13,45,904.5,69.5,1.95,20.45,555.5,464.3,355.58
2018,2,3,14,0,896.0,69.0,1.9,20.5,535.0,429.75,326.09
2018,2,3,14,15,883.5,67.0,1.85,20.4,507.0,390.68,292.72
2018,2,3,14,30,871.0,65.0,1.8,20.3,479.0,350.49,257.77
2018,2,3,14,45,854.0,63.5,1.7,20.2,445.5,308.55,220.83
2018,2,3,15,0,837.0,62.0,1.6,20.1,412.0,266.28,183.31
2018,2,3,15,15,813.0,60.0,1.6,20.1,373.5,218.92,142.22
2018,2,3,15,30,789.0,58.0,1.6,20.1,335.0,175.35,105.23
2018,2,3,15,45,755.0,54.5,1.35,19.5,292.5,130.4,70.34
2018,2,3,16,0,721.0,51.0,1.1,18.9,250.0,87.76,42.37
2018,2,3,16,15,668.5,46.5,1.15,18.65,205.5,46.48,24.44
2018,2,3,16,30,616.0,42.0,1.2,18.4,161.0,31.66,22.05
2018,2,3,16,45,528.0,36.5,1.2,18.15,119.0,28.83,19.22
2018,2,3,17,0,440.0,31.0,1.2,17.9,77.0,23.86,13.91
2018,2,3,17,15,273.0,21.0,1.15,17.8,45.0,16.82,0.0
2018,2,3,17,30,106.0,11.0,1.1,17.7,13.0,10.81,0.0
2018,2,3,17,45,53.0,5.5,1.1,17.65,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,4,7,15,25.5,9.5,1.5,13.4,10.5,15.61,0.0
2018,2,4,7,30,51.0,19.0,1.5,13.7,21.0,40.43,0.0
2018,2,4,7,45,105.5,34.0,1.5,14.0,46.0,83.27,55.11
2018,2,4,8,0,160.0,49.0,1.5,14.3,71.0,122.09,92.32
2018,2,4,8,15,196.0,65.0,1.55,14.55,102.0,158.72,124.73
2018,2,4,8,30,232.0,81.0,1.6,14.8,133.0,197.31,158.21
2018,2,4,8,45,246.0,97.5,1.65,15.05,163.0,227.99,184.65
2018,2,4,9,0,260.0,114.0,1.7,15.3,193.0,258.69,210.4
2018,2,4,9,15,247.5,129.0,1.75,15.55,213.0,273.86,222.89
2018,2,4,9,30,235.0,144.0,1.8,15.8,233.0,287.56,233.77
2018,2,4,9,45,239.5,163.5,1.85,16.05,262.0,314.36,254.83
2018,2,4,10,0,244.0,183.0,1.9,16.3,291.0,340.27,274.75
2018,2,4,10,15,285.5,190.5,1.9,16.55,325.5,374.0,301.01
2018,2,4,10,30,327.0,198.0,1.9,16.8,360.0,407.8,326.9
2018,2,4,10,45,373.5,200.0,1.9,17.0,394.0,438.43,350.21
2018,2,4,11,0,420.0,202.0,1.9,17.2,428.0,473.25,376.31
2018,2,4,11,15,482.5,191.0,1.9,17.4,458.5,498.28,395.15
2018,2,4,11,30,545.0,180.0,1.9,17.6,489.0,521.63,412.53
2018,2,4,11,45,676.5,144.5,1.9,17.75,535.0,561.64,443.11
2018,2,4,12,0,808.0,109.0,1.9,17.9,581.0,595.17,468.17
2018,2,4,12,15,864.5,93.0,1.9,18.05,600.0,600.11,470.92
2018,2,4,12,30,921.0,77.0,1.9,18.2,619.0,600.75,470.44
2018,2,4,12,45,917.5,77.0,1.9,18.3,613.0,580.61,453.96
2018,2,4,13,0,914.0,77.0,1.9,18.4,607.0,557.82,435.35
2018,2,4,13,15,911.0,76.0,1.85,18.55,594.5,531.77,413.67
2018,2,4,13,30,908.0,75.0,1.8,18.7,582.0,503.31,389.74
2018,2,4,13,45,902.5,73.0,1.75,18.8,562.0,470.49,362.11
2018,2,4,14,0,897.0,71.0,1.7,18.9,542.0,435.71,332.36
2018,2,4,14,15,886.0,69.5,1.65,18.95,514.5,397.53,299.44
2018,2,4,14,30,875.0,68.0,1.6,19.0,487.0,358.1,264.85
2018,2,4,14,45,860.0,65.5,1.55,19.05,453.5,315.54,227.29
2018,2,4,15,0,845.0,63.0,1.5,19.1,420.0,272.49,188.96
2018,2,4,15,15,821.0,61.0,1.5,19.1,381.0,224.65,147.3
2018,2,4,15,30,797.0,59.0,1.5,19.1,342.0,180.57,109.64
2018,2,4,15,45,762.0,56.0,1.3,18.65,299.0,135.39,74.2
2018,2,4,16,0,727.0,53.0,1.1,18.2,256.0,92.63,45.62
2018,2,4,16,15,674.0,48.5,1.15,18.0,211.0,50.82,26.56
2018,2,4,16,30,621.0,44.0,1.2,17.8,166.0,33.34,23.6
2018,2,4,16,45,533.5,38.0,1.25,17.55,123.0,30.1,20.41
2018,2,4,17,0,446.0,32.0,1.3,17.3,80.0,24.59,14.73
2018,2,4,17,15,303.5,23.5,1.3,17.1,49.0,19.15,0.94
2018,2,4,17,30,161.0,15.0,1.3,16.9,18.0,14.74,0.0
2018,2,4,17,45,80.5,7.5,1.35,16.7,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,7,15,103.0,11.0,0.9,14.55,16.0,36.44,0.0
2018,2,5,7,30,206.0,22.0,0.9,14.7,32.0,91.52,0.0
2018,2,5,7,45,319.5,31.0,0.95,14.9,66.5,155.72,106.17
2018,2,5,8,0,433.0,40.0,1.0,15.1,101.0,218.37,165.04
2018,2,5,8,15,400.5,55.5,1.05,15.35,128.0,237.21,185.48
2018,2,5,8,30,368.0,71.0,1.1,15.6,155.0,251.54,200.48
2018,2,5,8,45,489.5,73.0,1.15,15.85,209.5,322.71,259.27
2018,2,5,9,0,611.0,75.0,1.2,16.1,264.0,398.08,319.9
2018,2,5,9,15,691.0,71.0,1.2,16.35,313.0,449.72,360.77
2018,2,5,9,30,771.0,67.0,1.2,16.6,362.0,501.84,401.14
2018,2,5,9,45,701.5,88.5,1.2,16.85,377.0,502.46,400.69
2018,2,5,10,0,632.0,110.0,1.2,17.1,392.0,496.16,394.98
2018,2,5,10,15,540.5,144.0,1.3,17.45,397.0,482.51,383.41
2018,2,5,10,30,449.0,178.0,1.4,17.8,402.0,467.15,370.17
2018,2,5,10,45,435.0,191.0,1.45,18.1,417.0,473.38,374.05
2018,2,5,11,0,421.0,204.0,1.5,18.4,432.0,477.73,376.28
2018,2,5,11,15,359.5,225.0,1.5,18.65,424.0,455.0,357.45
2018,2,5,11,30,298.0,246.0,1.5,18.9,416.0,435.63,341.22
2018,2,5,11,45,370.5,232.0,1.55,19.1,447.5,461.32,361.2
2018,2,5,12,0,443.0,218.0,1.6,19.3,479.0,488.2,381.39
2018,2,5,12,15,557.5,183.5,1.65,19.35,513.0,513.07,400.74
2018,2,5,12,30,672.0,149.0,1.7,19.4,547.0,534.8,417.24
2018,2,5,12,45,767.5,118.0,1.7,19.5,569.0,541.99,422.08
2018,2,5,13,0,863.0,87.0,1.7,19.6,591.0,544.55,423.0
2018,2,5,13,15,792.5,106.5,1.8,19.5,561.5,504.86,391.96
2018,2,5,13,30,722.0,126.0,1.9,19.4,532.0,465.3,360.9
2018,2,5,13,45,706.0,123.5,1.95,19.35,509.0,431.91,333.95
2018,2,5,14,0,690.0,121.0,2.0,19.3,486.0,397.75,305.79
2018,2,5,14,15,772.0,94.5,2.0,19.2,483.5,379.52,288.13
2018,2,5,14,30,854.0,68.0,2.0,19.1,481.0,354.5,263.68
2018,2,5,14,45,841.5,66.5,2.05,18.95,449.5,314.34,228.1
2018,2,5,15,0,829.0,65.0,2.1,18.8,418.0,270.56,189.21
2018,2,5,15,15,805.0,62.0,2.1,18.8,379.0,225.3,149.34
2018,2,5,15,30,781.0,59.0,2.1,18.8,340.0,180.91,111.12
2018,2,5,15,45,747.0,56.5,1.95,18.1,298.0,136.87,76.21
2018,2,5,16,0,713.0,54.0,1.8,17.4,256.0,95.16,47.8
2018,2,5,16,15,661.0,49.5,1.85,17.0,211.5,53.83,28.0
2018,2,5,16,30,609.0,45.0,1.9,16.6,167.0,34.05,24.36
2018,2,5,16,45,521.5,39.0,1.95,16.2,124.0,28.21,18.93
2018,2,5,17,0,434.0,33.0,2.0,15.8,81.0,25.31,15.58
2018,2,5,17,15,295.0,24.5,2.0,15.6,50.0,19.93,3.54
2018,2,5,17,30,156.0,16.0,2.0,15.4,19.0,15.73,0.0
2018,2,5,17,45,78.0,8.0,2.05,15.25,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,2,6,7,15,144.0,11.5,2.5,13.9,19.0,47.57,0.0
2018,2,6,7,30,288.0,23.0,2.5,14.3,38.0,117.7,0.0
2018,2,6,7,45,440.0,29.0,2.55,14.75,79.0,190.26,132.18
2018,2,6,8,0,592.0,35.0,2.6,15.2,120.0,269.78,205.12
2018,2,6,8,15,660.5,39.0,2.65,15.45,166.0,322.89,253.38
2018,2,6,8,30,729.0,43.0,2.7,15.7,212.0,378.97,302.58
2018,2,6,8,45,771.0,46.5,2.75,15.95,258.0,424.62,342.19
2018,2,6,9,0,813.0,50.0,2.8,16.2,304.0,467.88,378.65
2018,2,6,9,15,840.5,52.5,2.9,16.4,347.0,505.18,409.48
2018,2,6,9,30,868.0,55.0,3.0,16.6,390.0,541.45,438.62
2018,2,6,9,45,886.5,57.5,3.05,16.85,428.5,571.23,461.78
2018,2,6,10,0,905.0,60.0,3.1,17.1,467.0,598.95,482.82
2018,2,6,10,15,919.5,61.0,3.1,17.3,499.5,620.3,498.54
2018,2,6,10,30,934.0,62.0,3.1,17.5,532.0,639.06,512.01
2018,2,6,10,45,943.5,62.5,3.1,17.7,557.5,651.4,520.42
2018,2,6,11,0,953.0,63.0,3.1,17.9,583.0,660.74,526.46
2018,2,6,11,15,958.0,63.5,3.05,18.05,600.5,664.19,527.87
2018,2,6,11,30,963.0,64.0,3.0,18.2,618.0,664.44,526.84
2018,2,6,11,45,966.5,64.0,3.0,18.35,628.5,660.02,522.47
2018,2,6,12,0,970.0,64.0,3.0,18.5,639.0,652.39,515.63
2018,2,6,12,15,969.5,64.5,3.0,18.6,641.5,639.69,504.98
2018,2,6,12,30,969.0,65.0,3.0,18.7,644.0,623.9,491.88
2018,2,6,12,45,963.5,66.5,2.95,18.75,638.0,603.34,474.87
2018,2,6,13,0,958.0,68.0,2.9,18.8,632.0,580.02,455.53
2018,2,6,13,15,952.5,67.5,2.85,18.8,618.0,552.13,432.52
2018,2,6,13,30,947.0,67.0,2.8,18.8,604.0,521.82,407.22
2018,2,6,13,45,939.0,66.5,2.75,18.8,583.5,488.12,378.78
2018,2,6,14,0,931.0,66.0,2.7,18.8,563.0,452.48,348.19
2018,2,6,14,15,920.0,65.0,2.6,18.7,535.0,413.46,314.34
2018,2,6,14,30,909.0,64.0,2.5,18.6,507.0,373.11,278.72
2018,2,6,14,45,891.5,62.5,2.45,18.5,472.0,329.21,239.83
2018,2,6,15,0,874.0,61.0,2.4,18.4,437.0,284.93,200.18
2018,2,6,15,15,850.5,59.0,2.4,18.4,397.5,238.78,159.22
2018,2,6,15,30,827.0,57.0,2.4,18.4,358.0,190.03,117.06
2018,2,6,15,45,793.5,54.0,2.05,17.75,314.0,143.29,79.51
2018,2,6,16,0,760.0,51.0,1.7,17.1,270.0,98.77,48.48
2018,2,6,16,15,709.0,47.5,1.65,16.65,224.0,55.81,27.42
2018,2,6,16,30,658.0,44.0,1.6,16.2,178.0,32.92,23.44
2018,2,6,16,45,572.5,38.5,1.6,15.75,133.5,30.14,20.7
2018,2,6,17,0,487.0,33.0,1.6,15.3,89.0,27.47,17.59
2018,2,6,17,15,339.5,25.0,1.55,15.2,55.5,20.19,5.45
2018,2,6,17,30,192.0,17.0,1.5,15.1,22.0,16.71,0.0
2018,2,6,17,45,96.0,8.5,1.5,15.05,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,7,7,15,99.5,11.5,3.0,11.45,17.0,36.68,0.0
2018,2,7,7,30,199.0,23.0,3.1,11.8,34.0,93.55,0.0
2018,2,7,7,45,361.0,31.0,3.2,12.15,75.0,171.99,122.82
2018,2,7,8,0,523.0,39.0,3.3,12.5,116.0,253.95,196.56
2018,2,7,8,15,593.5,44.5,3.25,12.9,161.0,304.1,242.4
2018,2,7,8,30,664.0,50.0,3.2,13.3,206.0,361.01,292.35
2018,2,7,8,45,708.0,53.5,3.15,13.7,250.5,405.91,331.36
2018,2,7,9,0,752.0,57.0,3.1,14.1,295.0,451.44,369.51
2018,2,7,9,15,781.5,60.0,3.0,14.5,337.0,488.98,400.01
2018,2,7,9,30,811.0,63.0,2.9,14.9,379.0,525.64,428.81
2018,2,7,9,45,832.5,65.0,2.75,15.3,417.0,555.38,451.22
2018,2,7,10,0,854.0,67.0,2.6,15.7,455.0,580.63,469.58
2018,2,7,10,15,869.0,69.0,2.55,16.05,487.5,602.7,485.37
2018,2,7,10,30,884.0,71.0,2.5,16.4,520.0,622.32,498.95
2018,2,7,10,45,893.5,72.5,2.45,16.75,545.0,635.35,507.31
2018,2,7,11,0,903.0,74.0,2.4,17.1,570.0,645.52,513.39
2018,2,7,11,15,909.5,75.0,2.3,17.35,588.5,650.32,515.29
2018,2,7,11,30,916.0,76.0,2.2,17.6,607.0,652.07,514.85
2018,2,7,11,45,919.5,76.5,2.15,17.8,617.5,648.34,510.67
2018,2,7,12,0,923.0,77.0,2.1,18.0,628.0,641.54,504.17
2018,2,7,12,15,922.5,77.5,2.05,18.15,630.5,629.28,493.66
2018,2,7,12,30,922.0,78.0,2.0,18.3,633.0,614.08,480.87
2018,2,7,12,45,917.0,79.0,1.95,18.5,627.0,593.99,464.19
2018,2,7,13,0,912.0,80.0,1.9,18.7,621.0,571.28,445.35
2018,2,7,13,15,907.0,79.5,1.85,18.75,608.0,544.62,423.54
2018,2,7,13,30,902.0,79.0,1.8,18.8,595.0,515.64,399.58
2018,2,7,13,45,893.5,78.0,1.8,18.9,574.0,482.41,372.04
2018,2,7,14,0,885.0,77.0,1.8,19.0,553.0,447.39,342.51
2018,2,7,14,15,873.0,76.0,1.7,19.0,525.5,409.42,309.9
2018,2,7,14,30,861.0,75.0,1.6,19.0,498.0,367.81,273.85
2018,2,7,14,45,786.0,85.0,1.55,19.0,451.0,318.39,232.55
2018,2,7,15,0,711.0,95.0,1.5,19.0,404.0,270.78,192.87
2018,2,7,15,15,717.5,84.5,1.5,19.0,372.0,230.03,156.42
2018,2,7,15,30,724.0,74.0,1.5,19.0,340.0,190.51,121.26
2018,2,7,15,45,715.0,66.5,1.2,18.5,302.5,147.41,85.73
2018,2,7,16,0,706.0,59.0,0.9,18.0,265.0,104.39,54.35
2018,2,7,16,15,653.0,54.5,0.95,17.65,220.0,62.94,33.1
2018,2,7,16,30,600.0,50.0,1.0,17.3,175.0,34.95,25.13
2018,2,7,16,45,514.0,43.5,1.0,16.95,131.5,31.81,22.09
2018,2,7,17,0,428.0,37.0,1.0,16.6,88.0,28.68,18.64
2018,2,7,17,15,291.5,27.0,1.0,16.45,54.5,21.98,7.87
2018,2,7,17,30,155.0,17.0,1.0,16.3,21.0,16.71,0.0
2018,2,7,17,45,77.5,8.5,1.0,16.15,10.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,8,7,15,118.5,12.0,1.3,12.3,19.0,42.4,0.0
2018,2,8,7,30,237.0,24.0,1.3,12.7,38.0,107.34,16.16
2018,2,8,7,45,377.0,32.5,1.35,13.1,78.5,180.32,129.48
2018,2,8,8,0,517.0,41.0,1.4,13.5,119.0,255.94,196.87
2018,2,8,8,15,588.0,46.5,1.3,13.8,164.5,309.14,243.98
2018,2,8,8,30,659.0,52.0,1.2,14.1,210.0,363.62,290.61
2018,2,8,8,45,704.5,56.0,1.1,14.4,255.0,409.89,329.23
2018,2,8,9,0,750.0,60.0,1.0,14.7,300.0,456.88,366.8
2018,2,8,9,15,783.0,62.0,0.95,15.1,343.0,495.27,396.54
2018,2,8,9,30,816.0,64.0,0.9,15.5,386.0,532.92,424.68
2018,2,8,9,45,842.5,65.0,0.85,15.9,425.0,564.62,447.46
2018,2,8,10,0,869.0,66.0,0.8,16.3,464.0,591.97,466.46
2018,2,8,10,15,884.0,67.0,0.8,16.8,496.0,613.24,480.74
2018,2,8,10,30,899.0,68.0,0.8,17.3,528.0,632.04,492.93
2018,2,8,10,45,909.0,69.5,0.8,17.8,554.0,645.58,501.1
2018,2,8,11,0,919.0,71.0,0.8,18.3,580.0,656.22,507.06
2018,2,8,11,15,925.5,71.5,0.8,18.65,598.0,660.57,508.77
2018,2,8,11,30,932.0,72.0,0.8,19.0,616.0,661.82,508.28
2018,2,8,11,45,936.0,72.5,0.75,19.35,627.0,658.37,503.83
2018,2,8,12,0,940.0,73.0,0.7,19.7,638.0,651.77,497.14
2018,2,8,12,15,941.5,73.0,0.7,19.9,641.0,640.02,487.63
2018,2,8,12,30,943.0,73.0,0.7,20.1,644.0,625.21,475.86
2018,2,8,12,45,942.5,72.0,0.7,20.25,639.0,605.27,460.39
2018,2,8,13,0,942.0,71.0,0.7,20.4,634.0,582.49,442.64
2018,2,8,13,15,937.5,70.5,0.75,20.45,620.5,555.39,422.04
2018,2,8,13,30,933.0,70.0,0.8,20.5,607.0,525.85,399.11
2018,2,8,13,45,926.0,69.0,0.85,20.55,586.5,492.39,372.66
2018,2,8,14,0,919.0,68.0,0.9,20.6,566.0,456.96,343.97
2018,2,8,14,15,908.0,66.5,1.0,20.5,538.0,417.72,311.99
2018,2,8,14,30,897.0,65.0,1.1,20.4,510.0,377.17,277.98
2018,2,8,14,45,881.5,63.5,1.15,20.35,476.0,334.13,240.96
2018,2,8,15,0,866.0,62.0,1.2,20.3,442.0,290.58,202.86
2018,2,8,15,15,844.0,59.5,1.2,20.3,402.5,244.39,162.55
2018,2,8,15,30,822.0,57.0,1.2,20.3,363.0,198.75,123.3
2018,2,8,15,45,790.0,54.5,1.25,19.5,319.5,149.24,83.63
2018,2,8,16,0,758.0,52.0,1.3,18.7,276.0,105.1,52.33
2018,2,8,16,15,710.5,48.0,1.45,18.2,230.5,61.44,29.27
2018,2,8,16,30,663.0,44.0,1.6,17.7,185.0,32.49,22.95
2018,2,8,16,45,585.0,38.5,1.7,17.15,140.0,29.69,20.25
2018,2,8,17,0,507.0,33.0,1.8,16.6,95.0,26.95,17.26
2018,2,8,17,15,361.0,25.0,1.8,16.35,59.5,19.7,7.48
2018,2,8,17,30,215.0,17.0,1.8,16.1,24.0,16.71,0.0
2018,2,8,17,45,107.5,8.5,1.85,15.8,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,1.0,12.55,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,1.0,12.6,2.0,0.0,0.0
2018,2,9,7,15,174.5,13.5,0.95,12.95,23.0,58.91,0.0
2018,2,9,7,30,317.0,24.0,0.9,13.3,44.0,133.36,37.36
2018,2,9,7,45,449.0,30.5,0.8,13.7,85.5,204.16,147.17
2018,2,9,8,0,581.0,37.0,0.7,14.1,127.0,274.68,209.88
2018,2,9,8,15,647.0,41.5,0.65,14.4,173.0,327.83,256.46
2018,2,9,8,30,713.0,46.0,0.6,14.7,219.0,383.87,303.58
2018,2,9,8,45,755.0,48.5,0.5,15.0,264.5,428.5,339.91
2018,2,9,9,0,797.0,51.0,0.4,15.3,310.0,470.67,372.78
2018,2,9,9,15,825.0,53.5,0.35,15.7,353.0,508.29,401.04
2018,2,9,9,30,853.0,56.0,0.3,16.1,396.0,544.94,427.49
2018,2,9,9,45,871.0,58.5,0.3,16.5,434.0,574.46,448.38
2018,2,9,10,0,889.0,61.0,0.3,16.9,472.0,601.95,467.27
2018,2,9,10,15,902.0,62.5,0.45,17.25,504.0,622.99,483.11
2018,2,9,10,30,915.0,64.0,0.6,17.6,536.0,641.42,496.95
2018,2,9,10,45,923.0,65.5,0.75,18.0,561.5,653.94,506.27
2018,2,9,11,0,931.0,67.0,0.9,18.4,587.0,663.48,513.31
2018,2,9,11,15,931.0,69.5,1.0,18.6,603.5,665.94,514.97
2018,2,9,11,30,931.0,72.0,1.1,18.8,620.0,665.25,514.33
2018,2,9,11,45,885.0,87.5,1.25,18.95,615.5,646.2,500.45
2018,2,9,12,0,839.0,103.0,1.4,19.1,611.0,625.55,485.25
2018,2,9,12,15,811.0,110.5,1.45,19.2,603.5,604.24,469.02
2018,2,9,12,30,783.0,118.0,1.5,19.3,596.0,580.95,451.15
2018,2,9,12,45,786.0,115.5,1.6,19.4,592.0,563.75,438.11
2018,2,9,13,0,789.0,113.0,1.7,19.5,588.0,544.05,422.82
2018,2,9,13,15,795.0,108.5,1.75,19.55,578.5,521.53,404.92
2018,2,9,13,30,801.0,104.0,1.8,19.6,569.0,496.49,384.67
2018,2,9,13,45,771.0,107.0,1.85,19.6,542.0,459.56,355.03
2018,2,9,14,0,741.0,110.0,1.9,19.6,515.0,420.7,323.45
2018,2,9,14,15,683.0,119.5,1.95,19.5,478.5,378.55,289.11
2018,2,9,14,30,625.0,129.0,2.0,19.4,442.0,339.01,256.48
2018,2,9,14,45,574.0,130.5,2.05,19.3,403.0,297.43,222.04
2018,2,9,15,0,523.0,132.0,2.1,19.2,364.0,258.5,189.67
2018,2,9,15,15,542.0,115.5,2.1,19.2,337.0,223.5,158.25
2018,2,9,15,30,561.0,99.0,2.1,19.2,310.0,185.66,124.51
2018,2,9,15,45,598.5,83.5,2.1,18.35,284.5,148.97,92.25
2018,2,9,16,0,636.0,68.0,2.1,17.5,259.0,108.29,59.68
2018,2,9,16,15,583.0,61.0,2.15,16.9,214.0,67.31,36.37
2018,2,9,16,30,530.0,54.0,2.2,16.3,169.0,37.88,27.86
2018,2,9,16,45,478.5,46.0,2.3,15.75,130.5,33.58,23.8
2018,2,9,17,0,427.0,38.0,2.4,15.2,92.0,29.12,19.31
2018,2,9,17,15,292.5,28.5,2.45,15.0,58.0,22.97,10.66
2018,2,9,17,30,158.0,19.0,2.5,14.8,24.0,18.68,0.0
2018,2,9,17,45,79.0,9.5,2.55,14.55,12.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,10,6,45,29.0,3.5,2.8,10.85,2.5,0.0,0.0
2018,2,10,7,0,58.0,7.0,2.8,11.0,5.0,0.0,0.0
2018,2,10,7,15,196.5,16.5,2.85,11.35,26.5,68.29,0.0
2018,2,10,7,30,335.0,26.0,2.9,11.7,48.0,142.72,54.71
2018,2,10,7,45,452.5,33.0,2.95,12.1,89.0,209.85,154.84
2018,2,10,8,0,570.0,40.0,3.0,12.5,130.0,275.87,215.46
2018,2,10,8,15,636.0,44.5,3.0,12.85,176.0,329.15,263.78
2018,2,10,8,30,702.0,49.0,3.0,13.2,222.0,385.21,312.93
2018,2,10,8,45,744.0,52.0,2.95,13.6,267.5,430.34,351.77
2018,2,10,9,0,786.0,55.0,2.9,14.0,313.0,475.92,389.58
2018,2,10,9,15,813.0,57.5,3.0,14.4,355.5,512.88,419.73
2018,2,10,9,30,840.0,60.0,3.1,14.8,398.0,545.86,446.02
2018,2,10,9,45,848.0,65.0,3.15,15.2,433.5,572.18,466.13
2018,2,10,10,0,856.0,70.0,3.2,15.6,469.0,596.09,483.87
2018,2,10,10,15,711.0,112.0,3.2,15.8,459.0,567.73,459.46
2018,2,10,10,30,566.0,154.0,3.2,16.0,449.0,524.71,423.84
2018,2,10,10,45,500.0,183.0,3.2,16.2,452.5,515.75,415.15
2018,2,10,11,0,434.0,212.0,3.2,16.4,456.0,503.56,403.73
2018,2,10,11,15,425.0,221.5,3.25,16.5,467.0,505.46,404.46
2018,2,10,11,30,416.0,231.0,3.3,16.6,478.0,505.73,403.85
2018,2,10,11,45,490.5,211.5,3.3,16.75,507.5,528.02,421.39
2018,2,10,12,0,565.0,192.0,3.3,16.9,537.0,547.69,436.54
2018,2,10,12,15,695.0,150.5,3.4,16.9,576.5,577.62,460.55
2018,2,10,12,30,825.0,109.0,3.5,16.9,616.0,600.19,478.45
2018,2,10,12,45,808.0,113.5,3.6,16.95,607.0,577.76,460.15
2018,2,10,13,0,791.0,118.0,3.7,17.0,598.0,553.46,440.39
2018,2,10,13,15,813.5,109.5,3.8,16.95,594.0,535.61,425.7
2018,2,10,13,30,836.0,101.0,3.9,16.9,590.0,514.37,407.82
2018,2,10,13,45,841.0,95.0,3.95,16.85,572.5,483.89,382.11
2018,2,10,14,0,846.0,89.0,4.0,16.8,555.0,451.01,353.84
2018,2,10,14,15,858.5,80.0,3.95,16.7,533.0,415.94,322.93
2018,2,10,14,30,871.0,71.0,3.9,16.6,511.0,380.67,290.89
2018,2,10,14,45,862.0,67.5,3.85,16.5,478.5,338.64,252.98
2018,2,10,15,0,853.0,64.0,3.8,16.4,446.0,295.65,213.69
2018,2,10,15,15,842.0,61.0,3.8,16.4,410.0,251.87,173.54
2018,2,10,15,30,831.0,58.0,3.8,16.4,374.0,207.66,133.59
2018,2,10,15,45,811.0,55.5,3.55,15.95,333.5,159.04,92.42
2018,2,10,16,0,791.0,53.0,3.3,15.5,293.0,114.66,58.87
2018,2,10,16,15,748.5,48.5,3.25,15.1,246.0,68.7,32.42
2018,2,10,16,30,706.0,44.0,3.2,14.7,199.0,32.12,22.95
2018,2,10,16,45,631.5,39.0,3.2,14.35,153.0,29.76,20.63
2018,2,10,17,0,557.0,34.0,3.2,14.0,107.0,27.5,18.1
2018,2,10,17,15,403.5,27.5,3.3,13.8,68.5,21.72,10.52
2018,2,10,17,30,250.0,21.0,3.4,13.6,30.0,20.64,0.0
2018,2,10,17,45,125.0,10.5,3.5,13.4,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,11,6,45,36.0,4.0,1.7,10.4,3.0,0.0,0.0
2018,2,11,7,0,72.0,8.0,1.9,10.4,6.0,0.0,0.0
2018,2,11,7,15,156.0,16.5,1.95,10.7,24.0,58.1,0.0
2018,2,11,7,30,240.0,25.0,2.0,11.0,42.0,115.01,52.54
2018,2,11,7,45,345.0,35.0,2.05,11.35,80.0,176.29,131.44
2018,2,11,8,0,450.0,45.0,2.1,11.7,118.0,240.62,189.16
2018,2,11,8,15,366.5,61.5,2.5,11.95,133.5,237.35,191.76
2018,2,11,8,30,283.0,78.0,2.9,12.2,149.0,229.22,188.04
2018,2,11,8,45,170.5,88.0,3.25,12.5,133.0,185.65,152.89
2018,2,11,9,0,58.0,98.0,3.6,12.8,117.0,130.72,106.33
2018,2,11,9,15,110.0,131.5,3.8,12.85,174.0,202.06,166.7
2018,2,11,9,30,162.0,165.0,4.0,12.9,231.0,269.83,223.01
2018,2,11,9,45,168.5,183.5,4.25,13.0,257.5,295.25,243.54
2018,2,11,10,0,175.0,202.0,4.5,13.1,284.0,320.18,263.56
2018,2,11,10,15,114.5,187.0,4.45,13.0,242.0,266.79,218.87
2018,2,11,10,30,54.0,172.0,4.4,12.9,200.0,207.31,168.84
2018,2,11,10,45,40.5,176.5,4.35,12.85,198.0,202.82,164.68
2018,2,11,11,0,27.0,181.0,4.3,12.8,196.0,198.07,160.23
2018,2,11,11,15,54.0,222.0,4.4,12.7,253.5,256.42,208.22
2018,2,11,11,30,81.0,263.0,4.5,12.6,311.0,314.06,254.93
2018,2,11,11,45,116.0,275.5,4.55,12.5,346.0,350.27,284.32
2018,2,11,12,0,151.0,288.0,4.6,12.4,381.0,381.34,309.45
2018,2,11,12,15,120.0,280.5,4.85,12.35,354.5,350.86,284.64
2018,2,11,12,30,89.0,273.0,5.1,12.3,328.0,319.09,258.82
2018,2,11,12,45,51.0,224.5,5.35,12.25,256.0,247.18,200.34
