Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,13.0,176.0,5.6,12.2,184.0,177.05,142.55
2018,2,11,13,15,131.0,146.0,5.75,12.2,223.5,210.78,172.05
2018,2,11,13,30,249.0,116.0,5.9,12.2,263.0,236.52,193.9
2018,2,11,13,45,531.5,108.0,6.1,12.25,407.5,352.81,288.53
2018,2,11,14,0,814.0,100.0,6.3,12.3,552.0,451.03,364.15
2018,2,11,14,15,822.5,94.5,6.3,12.3,532.0,418.72,334.2
2018,2,11,14,30,831.0,89.0,6.3,12.3,512.0,383.97,301.75
2018,2,11,14,45,816.0,86.0,6.3,12.3,478.5,341.57,262.72
2018,2,11,15,0,801.0,83.0,6.3,12.3,445.0,298.84,222.95
2018,2,11,15,15,775.5,80.5,6.3,12.3,405.5,253.98,181.66
2018,2,11,15,30,750.0,78.0,6.3,12.3,366.0,210.21,141.98
2018,2,11,15,45,721.5,72.5,6.2,12.05,323.0,161.57,100.24
2018,2,11,16,0,693.0,67.0,6.1,11.8,280.0,117.65,66.1
2018,2,11,16,15,647.5,61.0,6.0,11.6,235.0,74.62,39.75
2018,2,11,16,30,602.0,55.0,5.9,11.4,190.0,38.3,28.84
2018,2,11,16,45,525.5,48.0,5.75,11.2,145.5,34.92,25.52
2018,2,11,17,0,449.0,41.0,5.6,11.0,101.0,31.49,21.89
2018,2,11,17,15,311.0,31.0,5.6,10.9,64.5,24.99,13.75
2018,2,11,17,30,173.0,21.0,5.6,10.8,28.0,20.64,0.0
2018,2,11,17,45,86.5,10.5,5.55,10.7,14.0,10.32,0.0
2018,2,11,18,0,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.45,10.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.3,10.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,12,6,45,37.0,4.0,3.35,8.25,3.0,0.0,0.0
2018,2,12,7,0,74.0,8.0,3.3,8.4,6.0,0.0,0.0
2018,2,12,7,15,201.0,17.0,3.3,8.75,28.0,71.41,0.0
2018,2,12,7,30,328.0,26.0,3.3,9.1,50.0,145.5,76.9
2018,2,12,7,45,467.0,32.0,3.35,9.5,94.5,217.41,164.65
2018,2,12,8,0,606.0,38.0,3.4,9.9,139.0,292.74,232.51
2018,2,12,8,15,669.0,42.5,3.45,10.25,186.0,346.35,281.67
2018,2,12,8,30,732.0,47.0,3.5,10.6,233.0,402.66,331.58
2018,2,12,8,45,772.0,50.0,3.6,10.95,279.5,448.11,371.34
2018,2,12,9,0,812.0,53.0,3.7,11.3,326.0,490.89,407.72
2018,2,12,9,15,837.0,56.0,3.65,11.6,369.5,528.29,438.41
2018,2,12,9,30,862.0,59.0,3.6,11.9,413.0,564.51,467.22
2018,2,12,9,45,876.5,62.5,3.5,12.15,451.0,593.57,489.52
2018,2,12,10,0,891.0,66.0,3.4,12.4,489.0,620.4,509.52
2018,2,12,10,15,905.0,67.5,3.35,12.65,522.0,642.27,525.45
2018,2,12,10,30,919.0,69.0,3.3,12.9,555.0,661.53,539.08
2018,2,12,10,45,928.5,70.0,3.25,13.1,581.0,674.58,547.85
2018,2,12,11,0,938.0,71.0,3.2,13.3,607.0,684.64,554.22
2018,2,12,11,15,944.0,71.5,3.15,13.45,625.5,688.81,556.16
2018,2,12,11,30,950.0,72.0,3.1,13.6,644.0,689.8,555.66
2018,2,12,11,45,952.5,73.0,3.05,13.75,655.0,685.87,551.37
2018,2,12,12,0,955.0,74.0,3.0,13.9,666.0,678.72,544.62
2018,2,12,12,15,955.0,74.5,2.95,14.0,668.5,666.32,533.96
2018,2,12,12,30,955.0,75.0,2.9,14.1,671.0,650.85,520.87
2018,2,12,12,45,951.0,76.0,2.8,14.15,665.5,630.53,503.84
2018,2,12,13,0,947.0,77.0,2.7,14.2,660.0,607.44,484.47
2018,2,12,13,15,942.5,76.5,2.7,14.25,646.5,579.95,461.87
2018,2,12,13,30,938.0,76.0,2.7,14.3,633.0,550.0,436.92
2018,2,12,13,45,931.0,75.0,2.65,14.3,612.0,516.06,408.29
2018,2,12,14,0,924.0,74.0,2.6,14.3,591.0,480.14,377.47
2018,2,12,14,15,913.0,72.5,2.65,14.25,562.5,440.3,343.18
2018,2,12,14,30,902.0,71.0,2.7,14.2,534.0,399.15,306.96
2018,2,12,14,45,886.0,69.5,2.7,14.15,499.5,355.25,267.72
2018,2,12,15,0,870.0,68.0,2.7,14.1,465.0,310.86,227.44
2018,2,12,15,15,840.5,67.0,2.7,14.1,423.0,260.27,182.25
2018,2,12,15,30,811.0,66.0,2.7,14.1,381.0,213.98,141.03
2018,2,12,15,45,755.0,65.0,2.55,13.75,331.5,165.37,100.86
2018,2,12,16,0,699.0,64.0,2.4,13.4,282.0,121.25,67.93
2018,2,12,16,15,674.5,57.0,2.4,12.9,240.0,78.07,40.69
2018,2,12,16,30,650.0,50.0,2.4,12.4,198.0,37.15,27.74
2018,2,12,16,45,556.5,44.5,2.4,11.9,150.5,31.57,22.54
2018,2,12,17,0,463.0,39.0,2.4,11.4,103.0,29.31,20.06
2018,2,12,17,15,318.5,28.0,2.5,11.2,64.0,21.71,11.64
2018,2,12,17,30,174.0,17.0,2.6,11.0,25.0,13.59,0.0
2018,2,12,17,45,87.0,8.5,2.7,10.8,12.5,8.36,0.0
2018,2,12,18,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,3.1,7.45,3.5,0.0,0.0
2018,2,13,7,0,75.0,9.0,3.1,7.6,7.0,0.0,0.0
2018,2,13,7,15,199.5,18.0,3.15,8.0,29.5,72.72,0.0
2018,2,13,7,30,324.0,27.0,3.2,8.4,52.0,147.62,85.58
2018,2,13,7,45,374.0,38.5,3.25,8.8,87.0,193.18,147.9
2018,2,13,8,0,424.0,50.0,3.3,9.2,122.0,239.53,191.95
2018,2,13,8,15,545.0,54.5,3.3,9.65,176.5,311.77,255.2
2018,2,13,8,30,666.0,59.0,3.3,10.1,231.0,390.95,323.03
2018,2,13,8,45,736.5,59.0,3.3,10.55,282.5,444.05,368.43
2018,2,13,9,0,807.0,59.0,3.3,11.0,334.0,501.71,416.16
2018,2,13,9,15,835.5,61.0,3.2,11.45,378.0,539.91,446.78
2018,2,13,9,30,864.0,63.0,3.1,11.9,422.0,574.05,473.36
2018,2,13,9,45,883.5,65.0,3.0,12.3,461.0,604.45,496.2
2018,2,13,10,0,903.0,67.0,2.9,12.7,500.0,632.84,516.84
2018,2,13,10,15,914.5,68.5,2.75,12.95,532.0,653.37,531.04
2018,2,13,10,30,926.0,70.0,2.6,13.2,564.0,671.2,542.83
2018,2,13,10,45,934.0,71.5,2.45,13.5,590.0,683.91,550.37
2018,2,13,11,0,942.0,73.0,2.3,13.8,616.0,693.59,555.44
2018,2,13,11,15,947.5,74.0,2.15,14.0,634.5,697.97,556.62
2018,2,13,11,30,953.0,75.0,2.0,14.2,653.0,699.15,555.34
2018,2,13,11,45,956.0,75.5,1.85,14.35,664.0,694.96,550.13
2018,2,13,12,0,959.0,76.0,1.7,14.5,675.0,687.55,542.49
2018,2,13,12,15,959.5,76.5,1.55,14.65,677.5,675.37,531.26
2018,2,13,12,30,960.0,77.0,1.4,14.8,680.0,660.08,517.65
2018,2,13,12,45,958.5,77.0,1.25,14.95,675.0,640.06,500.44
2018,2,13,13,0,957.0,77.0,1.1,15.1,670.0,617.16,480.92
2018,2,13,13,15,952.5,76.5,1.0,15.2,656.5,589.37,458.09
2018,2,13,13,30,948.0,76.0,0.9,15.3,643.0,559.08,433.07
2018,2,13,13,45,940.0,75.0,0.8,15.4,621.5,524.29,404.28
2018,2,13,14,0,932.0,74.0,0.7,15.5,600.0,487.54,373.48
2018,2,13,14,15,920.5,73.5,0.65,15.5,572.0,448.06,340.45
2018,2,13,14,30,909.0,73.0,0.6,15.5,544.0,407.26,305.62
2018,2,13,14,45,892.5,71.5,0.55,15.45,508.5,362.78,267.33
2018,2,13,15,0,876.0,70.0,0.5,15.4,473.0,317.84,227.97
2018,2,13,15,15,854.0,67.5,0.5,15.4,432.5,267.29,184.1
2018,2,13,15,30,832.0,65.0,0.5,15.4,392.0,220.35,143.19
2018,2,13,15,45,800.0,62.0,0.55,15.05,347.0,172.32,103.32
2018,2,13,16,0,768.0,59.0,0.6,14.7,302.0,126.4,68.32
2018,2,13,16,15,720.0,55.0,0.75,14.25,254.5,81.12,40.63
2018,2,13,16,30,672.0,51.0,0.9,13.8,207.0,40.16,30.29
2018,2,13,16,45,596.0,45.5,1.0,13.35,160.5,32.25,23.06
2018,2,13,17,0,520.0,40.0,1.1,12.9,114.0,30.03,20.64
2018,2,13,17,15,374.5,31.5,1.2,12.6,74.0,24.95,14.54
2018,2,13,17,30,229.0,23.0,1.3,12.3,34.0,19.75,0.0
2018,2,13,17,45,114.5,11.5,1.4,12.0,17.0,11.3,0.0
2018,2,13,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,14,6,45,17.0,3.5,1.4,9.45,3.0,0.0,0.0
2018,2,14,7,0,34.0,7.0,1.4,9.5,6.0,0.0,0.0
2018,2,14,7,15,154.5,19.0,1.4,9.85,29.5,61.87,0.0
2018,2,14,7,30,275.0,31.0,1.4,10.2,53.0,137.76,84.54
2018,2,14,7,45,296.5,43.0,1.4,10.6,81.5,171.34,130.71
2018,2,14,8,0,318.0,55.0,1.4,11.0,110.0,203.32,161.63
2018,2,14,8,15,426.0,64.5,1.5,11.3,162.0,273.11,221.61
2018,2,14,8,30,534.0,74.0,1.6,11.6,214.0,348.46,285.07
2018,2,14,8,45,440.0,85.5,1.7,11.9,215.0,327.38,269.8
2018,2,14,9,0,346.0,97.0,1.8,12.2,216.0,301.8,249.75
2018,2,14,9,15,179.0,121.5,2.0,12.5,183.5,236.49,195.21
2018,2,14,9,30,12.0,146.0,2.2,12.8,151.0,152.55,123.24
2018,2,14,9,45,20.0,165.5,2.4,13.15,175.0,177.0,143.39
2018,2,14,10,0,28.0,185.0,2.6,13.5,199.0,206.85,167.49
2018,2,14,10,15,121.5,202.0,2.65,13.7,267.0,288.68,235.17
2018,2,14,10,30,215.0,219.0,2.7,13.9,335.0,366.4,297.96
2018,2,14,10,45,332.5,217.0,2.75,14.1,405.5,445.79,361.3
2018,2,14,11,0,450.0,215.0,2.8,14.3,476.0,525.06,423.08
2018,2,14,11,15,407.5,234.5,2.85,14.4,476.5,510.43,410.05
2018,2,14,11,30,365.0,254.0,2.9,14.5,477.0,499.31,400.14
2018,2,14,11,45,412.5,244.5,2.95,14.6,500.5,519.46,415.9
2018,2,14,12,0,460.0,235.0,3.0,14.7,524.0,533.74,426.92
2018,2,14,12,15,453.0,235.5,3.05,14.65,521.0,521.34,416.95
2018,2,14,12,30,446.0,236.0,3.1,14.6,518.0,507.62,406.05
2018,2,14,12,45,451.0,233.0,3.2,14.6,516.5,496.4,397.18
2018,2,14,13,0,456.0,230.0,3.3,14.6,515.0,483.61,386.92
2018,2,14,13,15,637.5,170.5,3.45,14.45,560.0,512.15,410.42
2018,2,14,13,30,819.0,111.0,3.6,14.3,605.0,529.52,423.87
2018,2,14,13,45,866.0,94.5,3.7,14.2,601.0,509.63,406.55
2018,2,14,14,0,913.0,78.0,3.8,14.1,597.0,486.66,386.02
2018,2,14,14,15,903.5,76.5,3.95,13.85,569.5,447.62,352.39
2018,2,14,14,30,894.0,75.0,4.1,13.6,542.0,407.17,316.75
2018,2,14,14,45,881.5,72.5,4.2,13.4,508.0,363.58,277.66
2018,2,14,15,0,869.0,70.0,4.3,13.2,474.0,319.26,237.16
2018,2,14,15,15,847.5,67.5,4.3,13.2,433.5,268.98,191.4
2018,2,14,15,30,826.0,65.0,4.3,13.2,393.0,222.31,148.92
2018,2,14,15,45,795.5,62.0,4.35,12.65,348.5,174.62,107.73
2018,2,14,16,0,765.0,59.0,4.4,12.1,304.0,128.91,71.5
2018,2,14,16,15,718.0,55.5,4.25,11.7,257.0,84.06,42.83
2018,2,14,16,30,671.0,52.0,4.1,11.3,210.0,43.45,33.55
2018,2,14,16,45,582.0,47.0,3.95,10.95,162.0,33.33,24.25
2018,2,14,17,0,493.0,42.0,3.8,10.6,114.0,31.65,22.3
2018,2,14,17,15,338.0,32.5,3.85,10.4,73.0,25.67,15.57
2018,2,14,17,30,183.0,23.0,3.9,10.2,32.0,18.33,0.0
2018,2,14,17,45,91.5,11.5,3.95,10.0,16.0,11.3,0.0
2018,2,14,18,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.5,3.4,7.8,4.5,0.0,0.0
2018,2,15,7,0,98.0,11.0,3.4,8.0,9.0,0.0,0.0
2018,2,15,7,15,269.0,20.5,3.55,8.35,38.0,96.41,0.0
2018,2,15,7,30,440.0,30.0,3.7,8.7,67.0,193.18,126.01
2018,2,15,7,45,546.0,35.5,3.85,9.05,112.0,252.16,194.93
2018,2,15,8,0,652.0,41.0,4.0,9.4,157.0,322.35,259.09
2018,2,15,8,15,712.5,45.0,4.05,9.8,206.5,376.94,309.14
2018,2,15,8,30,773.0,49.0,4.1,10.2,256.0,433.91,359.51
2018,2,15,8,45,815.0,51.5,4.1,10.6,305.0,481.7,400.78
2018,2,15,9,0,857.0,54.0,4.1,11.0,354.0,526.74,438.5
2018,2,15,9,15,882.5,57.0,4.05,11.4,399.5,566.03,470.16
2018,2,15,9,30,908.0,60.0,4.0,11.8,445.0,604.01,499.92
2018,2,15,9,45,924.0,62.5,3.95,12.25,484.5,634.02,522.51
2018,2,15,10,0,940.0,65.0,3.9,12.7,524.0,661.73,542.76
2018,2,15,10,15,953.0,66.5,3.8,12.95,558.0,683.89,558.54
2018,2,15,10,30,966.0,68.0,3.7,13.2,592.0,703.25,571.89
2018,2,15,10,45,975.5,68.0,3.6,13.5,618.5,715.71,579.55
2018,2,15,11,0,985.0,68.0,3.5,13.8,645.0,725.03,584.6
2018,2,15,11,15,991.0,69.0,3.45,14.0,664.5,729.86,586.8
2018,2,15,11,30,997.0,70.0,3.4,14.2,684.0,731.34,586.65
2018,2,15,11,45,1000.0,70.5,3.35,14.4,695.0,726.93,582.18
2018,2,15,12,0,1003.0,71.0,3.3,14.6,706.0,719.15,574.89
2018,2,15,12,15,1001.0,71.0,3.25,14.7,707.0,704.34,562.51
2018,2,15,12,30,999.0,71.0,3.2,14.8,708.0,686.35,547.66
2018,2,15,12,45,995.0,71.0,3.2,14.9,701.5,664.1,529.62
2018,2,15,13,0,991.0,71.0,3.2,15.0,695.0,638.93,509.13
2018,2,15,13,15,987.0,71.0,3.15,15.05,681.5,611.0,486.1
2018,2,15,13,30,983.0,71.0,3.1,15.1,668.0,580.42,460.61
2018,2,15,13,45,975.0,70.5,3.1,15.1,646.0,544.93,431.05
2018,2,15,14,0,967.0,70.0,3.1,15.1,624.0,507.38,399.21
2018,2,15,14,15,955.0,68.5,3.05,15.05,594.0,465.35,363.1
2018,2,15,14,30,943.0,67.0,3.0,15.0,564.0,421.97,325.08
2018,2,15,14,45,927.5,65.5,2.95,14.95,528.0,376.3,284.43
2018,2,15,15,0,912.0,64.0,2.9,14.9,492.0,330.02,242.55
2018,2,15,15,15,892.0,62.0,2.9,14.9,451.0,281.8,198.8
2018,2,15,15,30,872.0,60.0,2.9,14.9,410.0,233.87,155.51
2018,2,15,15,45,842.5,57.5,2.6,14.4,364.5,184.53,112.99
2018,2,15,16,0,813.0,55.0,2.3,13.9,319.0,133.47,72.34
2018,2,15,16,15,769.5,51.5,2.3,13.3,270.5,86.21,41.74
2018,2,15,16,30,726.0,48.0,2.3,12.7,222.0,42.73,25.22
2018,2,15,16,45,654.5,43.5,2.3,12.1,174.0,32.97,23.86
2018,2,15,17,0,583.0,39.0,2.3,11.5,126.0,31.39,22.05
2018,2,15,17,15,430.0,31.5,2.3,11.25,82.5,24.45,14.76
2018,2,15,17,30,277.0,24.0,2.3,11.0,39.0,20.23,0.0
2018,2,15,17,45,138.5,12.0,2.3,10.8,19.5,11.8,0.0
2018,2,15,18,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,6,45,40.5,4.5,1.25,10.0,4.5,0.0,0.0
2018,2,16,7,0,81.0,9.0,1.2,10.0,9.0,8.85,0.0
2018,2,16,7,15,232.5,19.5,1.25,10.3,36.5,85.99,0.0
2018,2,16,7,30,384.0,30.0,1.3,10.6,64.0,177.45,118.76
2018,2,16,7,45,487.0,37.0,1.3,10.9,108.0,238.17,182.76
2018,2,16,8,0,590.0,44.0,1.3,11.2,152.0,303.05,240.45
2018,2,16,8,15,651.0,49.0,1.35,11.6,199.5,357.15,288.24
2018,2,16,8,30,712.0,54.0,1.4,12.0,247.0,413.78,336.45
2018,2,16,8,45,750.5,57.5,1.45,12.35,293.5,459.28,374.45
2018,2,16,9,0,789.0,61.0,1.5,12.7,340.0,505.01,411.35
2018,2,16,9,15,816.5,63.5,1.55,13.0,383.5,543.19,441.41
2018,2,16,9,30,844.0,66.0,1.6,13.3,427.0,580.28,469.83
2018,2,16,9,45,863.5,68.0,1.6,13.6,466.0,607.52,489.92
2018,2,16,10,0,883.0,70.0,1.6,13.9,505.0,635.84,510.29
2018,2,16,10,15,896.0,71.0,1.6,14.15,537.5,656.65,524.77
2018,2,16,10,30,909.0,72.0,1.6,14.4,570.0,674.87,537.13
2018,2,16,10,45,917.5,74.0,1.55,14.65,596.0,688.42,545.43
2018,2,16,11,0,926.0,76.0,1.5,14.9,622.0,698.97,551.25
2018,2,16,11,15,932.5,76.5,1.45,15.1,641.0,703.49,552.9
2018,2,16,11,30,939.0,77.0,1.4,15.3,660.0,704.86,552.43
2018,2,16,11,45,942.5,77.5,1.35,15.5,671.0,701.05,548.15
2018,2,16,12,0,946.0,78.0,1.3,15.7,682.0,694.05,541.48
2018,2,16,12,15,947.5,78.5,1.3,15.85,685.5,682.58,532.13
2018,2,16,12,30,949.0,79.0,1.3,16.0,689.0,668.0,520.44
2018,2,16,12,45,948.5,78.5,1.3,16.1,684.0,648.15,504.91
2018,2,16,13,0,948.0,78.0,1.3,16.2,679.0,625.41,487.05
2018,2,16,13,15,943.0,78.0,1.4,16.25,665.5,597.88,466.13
2018,2,16,13,30,938.0,78.0,1.5,16.3,652.0,567.88,442.8
2018,2,16,13,45,930.0,76.5,1.55,16.35,630.0,532.67,414.64
2018,2,16,14,0,922.0,75.0,1.6,16.4,608.0,495.53,384.29
2018,2,16,14,15,911.5,73.5,1.65,16.35,579.5,455.6,351.1
2018,2,16,14,30,901.0,72.0,1.7,16.3,551.0,414.32,315.89
2018,2,16,14,45,886.0,71.0,1.75,16.25,516.5,370.8,278.06
2018,2,16,15,0,871.0,70.0,1.8,16.2,482.0,326.71,238.92
2018,2,16,15,15,850.0,67.5,1.8,16.2,441.5,276.17,194.21
2018,2,16,15,30,829.0,65.0,1.8,16.2,401.0,229.21,152.4
2018,2,16,15,45,800.0,62.0,1.8,15.7,356.5,181.29,111.5
2018,2,16,16,0,771.0,59.0,1.8,15.2,312.0,135.2,74.93
2018,2,16,16,15,727.0,55.0,1.9,14.7,264.5,89.34,44.78
2018,2,16,16,30,683.0,51.0,2.0,14.2,217.0,47.38,27.57
2018,2,16,16,45,612.0,45.5,2.1,13.7,170.0,34.62,25.18
2018,2,16,17,0,541.0,40.0,2.2,13.2,123.0,29.33,20.13
2018,2,16,17,15,395.5,31.5,2.3,12.85,80.5,24.2,14.63
2018,2,16,17,30,250.0,23.0,2.4,12.5,38.0,18.87,0.0
2018,2,16,17,45,125.0,11.5,2.5,12.15,19.0,11.3,0.0
2018,2,16,18,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,17,6,45,38.5,5.0,0.8,10.95,5.0,0.0,0.0
2018,2,17,7,0,77.0,10.0,0.8,11.0,10.0,29.2,0.0
2018,2,17,7,15,224.0,21.0,0.8,11.25,38.5,96.24,0.0
2018,2,17,7,30,371.0,32.0,0.8,11.5,67.0,176.7,121.14
2018,2,17,7,45,474.0,39.0,0.8,11.7,110.5,237.65,182.2
2018,2,17,8,0,577.0,46.0,0.8,11.9,154.0,305.63,241.52
2018,2,17,8,15,639.0,51.0,0.85,12.4,201.5,356.86,286.21
2018,2,17,8,30,701.0,56.0,0.9,12.9,249.0,413.89,333.89
2018,2,17,8,45,741.5,59.5,0.9,13.35,296.0,460.29,371.51
2018,2,17,9,0,782.0,63.0,0.9,13.8,343.0,507.05,408.03
2018,2,17,9,15,810.0,65.0,0.9,14.25,386.5,544.9,436.61
2018,2,17,9,30,838.0,67.0,0.9,14.7,430.0,581.7,463.55
2018,2,17,9,45,859.0,68.0,0.9,15.2,468.5,608.68,482.52
2018,2,17,10,0,880.0,69.0,0.9,15.7,507.0,636.85,501.84
2018,2,17,10,15,893.5,70.5,0.85,15.95,540.0,658.58,515.93
2018,2,17,10,30,907.0,72.0,0.8,16.2,573.0,677.71,527.87
2018,2,17,10,45,917.0,72.5,0.75,16.45,598.5,690.65,534.93
2018,2,17,11,0,927.0,73.0,0.7,16.7,624.0,700.63,539.85
2018,2,17,11,15,933.0,74.0,0.8,16.85,643.0,705.4,543.43
2018,2,17,11,30,939.0,75.0,0.9,17.0,662.0,707.01,544.93
2018,2,17,11,45,942.5,75.0,0.95,17.2,672.5,702.69,541.69
2018,2,17,12,0,946.0,75.0,1.0,17.4,683.0,695.19,535.95
2018,2,17,12,15,946.5,74.5,1.15,17.4,685.0,682.07,527.49
2018,2,17,12,30,947.0,74.0,1.3,17.4,687.0,665.89,516.51
2018,2,17,12,45,946.0,73.5,1.45,17.45,681.5,645.79,502.2
2018,2,17,13,0,945.0,73.0,1.6,17.5,676.0,622.82,485.33
2018,2,17,13,15,940.5,72.5,1.7,17.4,662.5,595.14,464.41
2018,2,17,13,30,936.0,72.0,1.8,17.3,649.0,564.99,441.06
2018,2,17,13,45,928.5,71.0,1.9,17.25,627.5,530.54,413.72
2018,2,17,14,0,921.0,70.0,2.0,17.2,606.0,494.14,384.08
2018,2,17,14,15,910.0,69.5,2.15,17.0,578.0,454.93,351.74
2018,2,17,14,30,899.0,69.0,2.3,16.8,550.0,414.4,317.3
2018,2,17,14,45,883.5,67.5,2.4,16.65,515.5,370.25,278.93
2018,2,17,15,0,868.0,66.0,2.5,16.5,481.0,325.6,239.27
2018,2,17,15,15,847.5,64.0,2.5,16.5,441.0,278.92,197.34
2018,2,17,15,30,827.0,62.0,2.5,16.5,401.0,229.24,153.08
2018,2,17,15,45,796.0,60.0,2.6,15.85,356.5,181.83,112.46
2018,2,17,16,0,765.0,58.0,2.7,15.2,312.0,136.42,76.16
2018,2,17,16,15,719.0,54.5,2.7,14.7,265.0,90.96,45.72
2018,2,17,16,30,673.0,51.0,2.7,14.2,218.0,49.6,27.8
2018,2,17,16,45,599.5,46.5,2.75,13.7,171.0,35.34,25.83
2018,2,17,17,0,526.0,42.0,2.8,13.2,124.0,30.92,21.56
2018,2,17,17,15,384.5,33.5,2.9,12.9,82.0,25.89,16.22
2018,2,17,17,30,243.0,25.0,3.0,12.6,40.0,20.71,1.7
2018,2,17,17,45,121.5,12.5,3.15,12.35,20.0,12.29,0.0
2018,2,17,18,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,18,6,45,26.0,5.0,4.2,10.1,5.0,0.0,0.0
2018,2,18,7,0,52.0,10.0,4.3,10.2,10.0,23.1,0.0
2018,2,18,7,15,174.0,24.5,4.55,10.35,39.0,88.76,0.0
2018,2,18,7,30,296.0,39.0,4.8,10.5,68.0,162.2,115.4
2018,2,18,7,45,404.5,48.5,5.05,10.65,112.0,223.18,175.16
2018,2,18,8,0,513.0,58.0,5.3,10.8,156.0,294.67,239.15
2018,2,18,8,15,580.5,64.0,5.35,10.95,204.0,350.52,289.68
2018,2,18,8,30,648.0,70.0,5.4,11.1,252.0,409.44,341.57
2018,2,18,8,45,671.5,77.0,5.5,11.25,294.0,449.25,376.56
2018,2,18,9,0,695.0,84.0,5.6,11.4,336.0,488.55,410.11
2018,2,18,9,15,730.0,87.0,5.65,11.55,380.5,529.18,443.93
2018,2,18,9,30,765.0,90.0,5.7,11.7,425.0,569.3,476.6
2018,2,18,9,45,687.0,109.0,5.75,11.85,429.5,556.26,464.97
2018,2,18,10,0,609.0,128.0,5.8,12.0,434.0,537.49,448.53
2018,2,18,10,15,733.5,111.5,5.85,12.1,503.5,607.68,505.79
2018,2,18,10,30,858.0,95.0,5.9,12.2,573.0,677.21,561.38
2018,2,18,10,45,883.0,92.5,5.95,12.3,603.5,696.24,575.67
2018,2,18,11,0,908.0,90.0,6.0,12.4,634.0,710.25,586.14
2018,2,18,11,15,914.5,91.5,6.1,12.4,653.5,715.7,589.96
2018,2,18,11,30,921.0,93.0,6.2,12.4,673.0,718.02,591.42
2018,2,18,11,45,924.0,94.0,6.3,12.4,684.0,714.33,588.06
2018,2,18,12,0,927.0,95.0,6.4,12.4,695.0,707.48,582.19
2018,2,18,12,15,929.0,95.0,6.5,12.35,698.5,695.85,572.61
2018,2,18,12,30,931.0,95.0,6.6,12.3,702.0,681.16,560.47
2018,2,18,12,45,929.5,94.5,6.7,12.2,696.5,660.82,543.79
2018,2,18,13,0,928.0,94.0,6.8,12.1,691.0,637.67,524.6
2018,2,18,13,15,839.5,119.5,6.85,12.0,651.0,587.82,482.93
2018,2,18,13,30,751.0,145.0,6.9,11.9,611.0,538.72,441.66
2018,2,18,13,45,786.0,129.5,6.95,11.75,603.5,516.13,422.18
2018,2,18,14,0,821.0,114.0,7.0,11.6,596.0,491.24,399.95
2018,2,18,14,15,751.0,124.0,7.05,11.4,549.0,437.22,353.75
2018,2,18,14,30,681.0,134.0,7.1,11.2,502.0,388.29,311.4
2018,2,18,14,45,705.5,119.5,7.1,11.05,479.5,353.99,279.43
2018,2,18,15,0,730.0,105.0,7.1,10.9,457.0,316.49,243.79
2018,2,18,15,15,764.0,92.5,7.1,10.9,433.5,280.1,207.79
2018,2,18,15,30,798.0,80.0,7.1,10.9,410.0,242.37,170.19
2018,2,18,15,45,764.5,77.0,7.0,10.5,365.0,194.82,128.02
2018,2,18,16,0,731.0,74.0,6.9,10.1,320.0,146.26,87.74
2018,2,18,16,15,680.5,70.0,6.75,9.85,272.0,101.23,56.29
2018,2,18,16,30,630.0,66.0,6.6,9.6,224.0,60.82,37.14
2018,2,18,16,45,550.5,59.0,6.5,9.35,176.0,43.08,33.29
2018,2,18,17,0,471.0,52.0,6.4,9.1,128.0,40.18,30.22
2018,2,18,17,15,344.0,42.0,6.35,8.95,87.0,34.25,23.82
2018,2,18,17,30,217.0,32.0,6.3,8.8,46.0,25.72,6.56
2018,2,18,17,45,118.5,19.0,6.25,8.6,25.5,18.68,0.0
2018,2,18,18,0,20.0,6.0,6.2,8.4,5.0,0.0,0.0
2018,2,18,18,15,10.0,3.0,6.15,8.3,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.1,8.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.05,8.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.0,7.95,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.0,7.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.95,7.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.9,7.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.85,7.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.8,7.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.8,7.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.7,7.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.6,7.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.55,7.25,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.5,7.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.25,6.95,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.2,6.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.15,6.85,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.05,6.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.0,6.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.0,6.65,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.0,6.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.0,6.6,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.0,6.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.0,6.6,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.0,6.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.05,6.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.15,6.55,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.25,6.45,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.35,6.35,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.4,6.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.4,6.25,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.4,6.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.4,6.15,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.4,6.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.25,5.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.2,5.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.2,5.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.2,5.9,0.0,0.0,0.0
2018,2,19,6,45,29.0,5.5,5.2,6.0,5.5,0.0,0.0
2018,2,19,7,0,58.0,11.0,5.2,6.1,11.0,25.84,0.0
2018,2,19,7,15,189.5,25.0,5.25,6.3,41.5,95.51,0.0
2018,2,19,7,30,321.0,39.0,5.3,6.5,72.0,169.05,124.3
2018,2,19,7,45,434.0,47.0,5.35,6.7,117.0,235.05,188.06
2018,2,19,8,0,547.0,55.0,5.4,6.9,162.0,308.26,254.42
2018,2,19,8,15,613.0,60.5,5.35,7.1,210.5,364.2,305.68
2018,2,19,8,30,679.0,66.0,5.3,7.3,259.0,423.15,358.12
2018,2,19,8,45,723.5,69.5,5.2,7.5,307.0,468.75,398.08
2018,2,19,9,0,768.0,73.0,5.1,7.7,355.0,517.69,439.52
2018,2,19,9,15,799.0,75.0,5.0,7.9,399.5,557.27,472.2
2018,2,19,9,30,830.0,77.0,4.9,8.1,444.0,595.91,503.25
2018,2,19,9,45,855.0,78.0,4.8,8.25,484.5,628.42,528.75
2018,2,19,10,0,880.0,79.0,4.7,8.4,525.0,659.11,552.26
2018,2,19,10,15,894.5,80.5,4.65,8.55,558.5,678.5,566.68
2018,2,19,10,30,909.0,82.0,4.6,8.7,592.0,698.32,581.11
2018,2,19,10,45,920.0,82.5,4.5,8.85,618.5,711.92,589.84
2018,2,19,11,0,931.0,83.0,4.4,9.0,645.0,722.56,596.32
2018,2,19,11,15,938.0,83.0,4.4,9.15,664.0,726.87,598.53
2018,2,19,11,30,945.0,83.0,4.4,9.3,683.0,728.0,598.47
2018,2,19,11,45,949.0,83.5,4.35,9.4,694.0,724.4,594.79
2018,2,19,12,0,953.0,84.0,4.3,9.5,705.0,717.56,588.56
2018,2,19,12,15,954.0,83.5,4.35,9.6,707.5,704.53,577.74
2018,2,19,12,30,955.0,83.0,4.4,9.7,710.0,688.39,564.39
2018,2,19,12,45,953.0,83.0,4.4,9.8,704.5,667.85,547.2
2018,2,19,13,0,951.0,83.0,4.4,9.9,699.0,644.44,527.54
2018,2,19,13,15,946.5,83.0,4.45,9.95,685.5,616.87,504.58
2018,2,19,13,30,942.0,83.0,4.5,10.0,672.0,586.79,479.19
2018,2,19,13,45,935.0,82.0,4.55,10.1,650.5,552.14,449.56
2018,2,19,14,0,928.0,81.0,4.6,10.2,629.0,515.48,417.65
2018,2,19,14,15,918.0,80.0,4.6,10.15,601.0,475.68,382.59
2018,2,19,14,30,908.0,79.0,4.6,10.1,573.0,434.46,345.54
2018,2,19,14,45,894.5,77.0,4.6,10.1,538.0,389.87,304.91
2018,2,19,15,0,881.0,75.0,4.6,10.1,503.0,344.58,262.93
2018,2,19,15,15,860.0,72.0,4.6,10.1,461.5,292.73,215.25
2018,2,19,15,30,839.0,69.0,4.6,10.1,420.0,244.43,170.53
2018,2,19,15,45,810.5,66.0,4.45,9.9,374.5,195.63,126.78
2018,2,19,16,0,782.0,63.0,4.3,9.7,329.0,148.61,87.29
2018,2,19,16,15,740.0,59.0,4.15,9.35,281.0,101.74,53.88
2018,2,19,16,30,698.0,55.0,4.0,9.0,233.0,58.6,32.74
2018,2,19,16,45,630.5,49.5,3.9,8.6,184.5,37.76,28.64
2018,2,19,17,0,563.0,44.0,3.8,8.2,136.0,32.29,23.36
2018,2,19,17,15,442.0,36.5,3.8,8.0,93.5,28.33,18.99
2018,2,19,17,30,321.0,29.0,3.8,7.8,51.0,24.45,8.16
2018,2,19,17,45,186.5,18.0,3.8,7.55,28.0,17.69,0.0
2018,2,19,18,0,52.0,7.0,3.8,7.3,5.0,0.0,0.0
2018,2,19,18,15,26.0,3.5,3.8,7.25,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.65,6.85,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.55,6.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,20,6,45,51.0,6.0,1.9,5.4,6.5,0.0,0.0
2018,2,20,7,0,102.0,12.0,1.8,5.6,13.0,38.61,0.0
2018,2,20,7,15,266.0,23.0,1.7,6.0,46.0,117.03,11.89
2018,2,20,7,30,430.0,34.0,1.6,6.4,79.0,204.35,151.52
2018,2,20,7,45,419.0,43.0,1.55,6.8,106.5,227.13,180.62
2018,2,20,8,0,408.0,52.0,1.5,7.2,134.0,248.23,203.1
2018,2,20,8,15,247.5,83.5,1.35,7.45,137.0,214.96,178.44
2018,2,20,8,30,87.0,115.0,1.2,7.7,140.0,172.62,143.24
2018,2,20,8,45,145.0,132.5,1.1,8.0,183.0,223.66,186.76
2018,2,20,9,0,203.0,150.0,1.0,8.3,226.0,277.77,231.53
2018,2,20,9,15,416.0,133.5,1.05,8.5,312.0,400.57,332.76
2018,2,20,9,30,629.0,117.0,1.1,8.7,398.0,523.42,430.13
2018,2,20,9,45,753.0,97.5,1.15,8.9,462.5,591.48,482.35
2018,2,20,10,0,877.0,78.0,1.2,9.1,527.0,657.14,532.31
2018,2,20,10,15,889.0,80.0,1.3,9.25,559.5,678.47,547.72
2018,2,20,10,30,901.0,82.0,1.4,9.4,592.0,697.16,561.27
2018,2,20,10,45,909.0,84.0,1.5,9.55,618.0,710.32,570.45
2018,2,20,11,0,917.0,86.0,1.6,9.7,644.0,720.49,577.57
2018,2,20,11,15,923.0,86.5,1.65,9.75,662.5,724.61,580.14
2018,2,20,11,30,929.0,87.0,1.7,9.8,681.0,725.6,580.6
2018,2,20,11,45,932.0,87.5,1.75,9.9,691.5,721.38,577.29
2018,2,20,12,0,935.0,88.0,1.8,10.0,702.0,713.98,571.64
2018,2,20,12,15,936.5,88.0,1.9,10.05,705.0,701.95,562.62
2018,2,20,12,30,938.0,88.0,2.0,10.1,708.0,686.82,551.14
2018,2,20,12,45,937.5,87.5,2.1,10.1,703.0,666.94,535.97
2018,2,20,13,0,937.0,87.0,2.2,10.1,698.0,644.18,518.29
2018,2,20,13,15,921.5,89.0,2.25,10.1,680.0,612.56,493.13
2018,2,20,13,30,906.0,91.0,2.3,10.1,662.0,579.04,466.07
2018,2,20,13,45,839.5,104.0,2.4,10.1,619.5,527.04,424.23
2018,2,20,14,0,773.0,117.0,2.5,10.1,577.0,478.07,384.12
2018,2,20,14,15,611.0,152.5,2.6,10.05,505.5,408.54,327.57
2018,2,20,14,30,449.0,188.0,2.7,10.0,434.0,350.08,280.02
2018,2,20,14,45,314.0,200.5,2.75,9.9,367.5,294.13,234.93
2018,2,20,15,0,179.0,213.0,2.8,9.8,301.0,248.9,199.49
2018,2,20,15,15,149.5,194.0,2.8,9.8,263.5,214.17,171.02
2018,2,20,15,30,120.0,175.0,2.8,9.8,226.0,182.06,144.83
2018,2,20,15,45,107.0,152.5,2.9,9.55,194.0,152.88,120.74
2018,2,20,16,0,94.0,130.0,3.0,9.3,162.0,125.12,97.96
2018,2,20,16,15,50.0,109.5,2.95,9.0,126.5,101.54,80.27
2018,2,20,16,30,6.0,89.0,2.9,8.7,91.0,81.96,65.31
2018,2,20,16,45,3.0,69.0,2.85,8.4,70.0,63.84,52.23
2018,2,20,17,0,0.0,49.0,2.8,8.1,49.0,46.12,35.8
2018,2,20,17,15,15.5,32.0,2.8,7.9,33.0,30.06,20.63
2018,2,20,17,30,31.0,15.0,2.8,7.7,17.0,13.92,3.16
2018,2,20,17,45,31.0,9.0,2.8,7.5,9.5,8.85,0.0
2018,2,20,18,0,31.0,3.0,2.8,7.3,2.0,0.0,0.0
2018,2,20,18,15,15.5,1.5,2.8,7.15,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,21,6,45,28.0,4.5,1.85,6.75,5.0,0.0,0.0
2018,2,21,7,0,56.0,9.0,1.9,6.8,10.0,23.79,0.0
2018,2,21,7,15,196.0,23.5,2.0,7.0,42.5,98.26,25.75
2018,2,21,7,30,336.0,38.0,2.1,7.2,75.0,177.17,133.0
2018,2,21,7,45,445.5,45.5,2.15,7.35,120.5,242.16,193.47
2018,2,21,8,0,555.0,53.0,2.2,7.5,166.0,314.56,257.79
2018,2,21,8,15,617.0,58.0,2.2,7.75,214.5,368.82,306.15
2018,2,21,8,30,679.0,63.0,2.2,8.0,263.0,425.9,355.33
2018,2,21,8,45,721.5,66.5,2.2,8.25,310.5,471.17,393.56
2018,2,21,9,0,764.0,70.0,2.2,8.5,358.0,519.3,432.81
2018,2,21,9,15,794.5,72.5,2.2,8.8,402.5,559.3,464.44
2018,2,21,9,30,825.0,75.0,2.2,9.1,447.0,598.37,494.53
2018,2,21,9,45,849.0,75.5,2.2,9.45,487.0,629.81,517.99
2018,2,21,10,0,873.0,76.0,2.2,9.8,527.0,656.4,537.39
2018,2,21,10,15,887.0,78.0,2.05,10.05,560.5,679.08,552.56
2018,2,21,10,30,901.0,80.0,1.9,10.3,594.0,699.16,564.84
2018,2,21,10,45,909.5,81.5,1.8,10.5,620.0,712.18,572.19
2018,2,21,11,0,918.0,83.0,1.7,10.7,646.0,722.2,577.39
2018,2,21,11,15,923.5,84.5,1.45,10.9,665.0,727.08,577.47
2018,2,21,11,30,929.0,86.0,1.2,11.1,684.0,728.79,575.07
2018,2,21,11,45,931.0,87.0,1.0,11.25,694.5,724.4,568.83
2018,2,21,12,0,933.0,88.0,0.8,11.4,705.0,716.84,560.33
2018,2,21,12,15,933.0,88.5,0.8,11.5,707.5,704.32,550.53
2018,2,21,12,30,933.0,89.0,0.8,11.6,710.0,688.76,538.44
2018,2,21,12,45,930.0,89.0,0.75,11.7,704.0,667.87,521.77
2018,2,21,13,0,927.0,89.0,0.7,11.8,698.0,644.21,502.96
2018,2,21,13,15,921.5,89.0,0.8,11.85,684.5,616.48,482.69
2018,2,21,13,30,916.0,89.0,0.9,11.9,671.0,586.38,460.03
2018,2,21,13,45,907.0,88.5,1.0,11.9,649.0,551.77,433.36
2018,2,21,14,0,898.0,88.0,1.1,11.9,627.0,515.34,404.43
2018,2,21,14,15,884.5,87.5,1.2,11.85,598.0,475.29,371.84
2018,2,21,14,30,871.0,87.0,1.3,11.8,569.0,431.68,335.46
2018,2,21,14,45,850.5,86.5,1.4,11.75,533.0,386.9,297.11
2018,2,21,15,0,830.0,86.0,1.5,11.7,497.0,342.15,257.77
2018,2,21,15,15,808.0,83.0,1.5,11.7,456.0,294.99,215.61
2018,2,21,15,30,786.0,80.0,1.5,11.7,415.0,248.56,173.86
2018,2,21,15,45,750.0,77.5,1.8,11.45,369.5,201.06,132.75
2018,2,21,16,0,714.0,75.0,2.1,11.2,324.0,152.86,92.95
2018,2,21,16,15,671.0,69.5,2.2,10.75,276.5,107.32,59.85
2018,2,21,16,30,628.0,64.0,2.3,10.3,229.0,65.63,37.37
2018,2,21,16,45,569.0,56.0,2.35,9.85,182.5,39.54,30.15
2018,2,21,17,0,510.0,48.0,2.4,9.4,136.0,35.45,26.16
