Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,15,401.5,39.0,2.55,9.1,94.0,30.24,20.79
2018,2,21,17,30,293.0,30.0,2.7,8.8,52.0,24.88,11.33
2018,2,21,17,45,173.5,18.5,2.85,8.55,29.0,18.18,0.0
2018,2,21,18,0,54.0,7.0,3.0,8.3,6.0,0.0,0.0
2018,2,21,18,15,27.0,3.5,3.0,8.2,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,22,6,45,56.0,8.0,4.05,6.9,9.0,0.0,0.0
2018,2,22,7,0,112.0,16.0,4.1,7.1,18.0,46.06,0.0
2018,2,22,7,15,247.5,27.0,4.2,7.45,50.0,119.3,47.05
2018,2,22,7,30,383.0,38.0,4.3,7.8,82.0,195.64,148.59
2018,2,22,7,45,481.5,45.5,4.35,8.1,128.0,258.52,207.77
2018,2,22,8,0,580.0,53.0,4.4,8.4,174.0,328.01,270.39
2018,2,22,8,15,639.0,58.5,4.45,8.7,223.0,382.64,319.71
2018,2,22,8,30,698.0,64.0,4.5,9.0,272.0,439.85,369.72
2018,2,22,8,45,737.5,67.5,4.55,9.3,319.5,484.31,407.99
2018,2,22,9,0,777.0,71.0,4.6,9.6,367.0,531.41,447.23
2018,2,22,9,15,803.5,73.5,4.65,9.8,411.0,569.52,478.4
2018,2,22,9,30,830.0,76.0,4.7,10.0,455.0,606.47,507.95
2018,2,22,9,45,848.0,78.5,4.7,10.2,494.0,636.53,531.26
2018,2,22,10,0,866.0,81.0,4.7,10.4,533.0,664.52,552.51
2018,2,22,10,15,690.0,134.5,4.8,10.5,508.5,617.14,511.85
2018,2,22,10,30,514.0,188.0,4.9,10.6,484.0,556.59,460.6
2018,2,22,10,45,446.5,220.0,5.0,10.7,485.0,545.18,449.68
2018,2,22,11,0,379.0,252.0,5.1,10.8,486.0,525.74,432.26
2018,2,22,11,15,472.0,229.5,5.25,10.8,530.0,569.77,468.8
2018,2,22,11,30,565.0,207.0,5.4,10.8,574.0,607.15,499.7
2018,2,22,11,45,706.0,163.5,5.55,10.85,629.0,655.63,539.97
2018,2,22,12,0,847.0,120.0,5.7,10.9,684.0,697.04,574.25
2018,2,22,12,15,862.0,115.5,5.8,10.85,691.5,689.79,568.29
2018,2,22,12,30,877.0,111.0,5.9,10.8,699.0,679.35,559.88
2018,2,22,12,45,800.0,136.5,6.05,10.75,669.5,637.85,525.66
2018,2,22,13,0,723.0,162.0,6.2,10.7,640.0,595.89,490.89
2018,2,22,13,15,543.0,213.0,6.25,10.65,568.0,519.25,426.88
2018,2,22,13,30,363.0,264.0,6.3,10.6,496.0,450.25,368.87
2018,2,22,13,45,529.0,207.0,6.4,10.5,533.0,468.83,384.78
2018,2,22,14,0,695.0,150.0,6.5,10.4,570.0,475.97,389.78
2018,2,22,14,15,634.5,151.5,6.5,10.35,521.5,423.0,344.57
2018,2,22,14,30,574.0,153.0,6.5,10.3,473.0,373.13,301.72
2018,2,22,14,45,383.5,175.0,6.55,10.2,383.0,297.26,239.12
2018,2,22,15,0,193.0,197.0,6.6,10.1,293.0,241.47,194.64
2018,2,22,15,15,427.0,150.5,6.6,10.1,340.5,249.57,193.96
2018,2,22,15,30,661.0,104.0,6.6,10.1,388.0,240.99,175.81
2018,2,22,15,45,694.5,88.5,6.45,9.85,359.0,200.2,136.59
2018,2,22,16,0,728.0,73.0,6.3,9.6,330.0,158.81,98.45
2018,2,22,16,15,686.0,68.0,6.15,9.4,282.5,109.72,61.33
2018,2,22,16,30,644.0,63.0,6.0,9.2,235.0,67.53,37.68
2018,2,22,16,45,579.0,56.5,5.85,9.05,187.5,39.73,30.41
2018,2,22,17,0,514.0,50.0,5.7,8.9,140.0,37.05,27.65
2018,2,22,17,15,398.0,41.0,5.6,8.75,97.5,31.94,22.36
2018,2,22,17,30,282.0,32.0,5.5,8.6,55.0,26.72,13.65
2018,2,22,17,45,163.0,20.0,5.4,8.4,31.0,19.66,0.0
2018,2,22,18,0,44.0,8.0,5.3,8.2,7.0,0.0,0.0
2018,2,22,18,15,22.0,4.0,5.25,8.1,3.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.15,6.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.05,6.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.9,5.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.85,5.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.8,5.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.7,5.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.55,4.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.5,4.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.5,4.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.45,3.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,23,6,45,93.0,9.0,3.4,4.8,11.0,0.0,0.0
2018,2,23,7,0,186.0,18.0,3.4,5.1,22.0,68.83,0.0
2018,2,23,7,15,281.0,27.5,3.5,5.55,52.0,132.96,65.62
2018,2,23,7,30,376.0,37.0,3.6,6.0,82.0,194.07,149.5
2018,2,23,7,45,461.5,47.0,3.75,6.4,128.0,254.41,206.24
2018,2,23,8,0,547.0,57.0,3.9,6.8,174.0,320.71,266.16
2018,2,23,8,15,666.0,56.5,3.95,7.15,234.0,393.62,330.46
2018,2,23,8,30,785.0,56.0,4.0,7.5,294.0,476.36,401.29
2018,2,23,8,45,819.5,59.0,4.1,7.85,343.0,522.75,440.88
2018,2,23,9,0,854.0,62.0,4.2,8.2,392.0,568.95,479.23
2018,2,23,9,15,877.0,65.0,4.15,8.5,437.5,604.42,507.59
2018,2,23,9,30,900.0,68.0,4.1,8.8,483.0,641.67,536.45
2018,2,23,9,45,915.5,70.5,4.05,9.05,523.0,671.76,559.05
2018,2,23,10,0,931.0,73.0,4.0,9.3,563.0,699.52,579.41
2018,2,23,10,15,940.5,74.5,4.0,9.5,595.5,719.58,593.07
2018,2,23,10,30,950.0,76.0,4.0,9.7,628.0,736.75,604.55
2018,2,23,10,45,956.0,77.5,3.95,9.95,653.5,748.48,611.63
2018,2,23,11,0,962.0,79.0,3.9,10.2,679.0,757.03,616.41
2018,2,23,11,15,968.0,79.5,3.9,10.35,698.0,761.26,618.49
2018,2,23,11,30,974.0,80.0,3.9,10.5,717.0,762.19,618.24
2018,2,23,11,45,976.5,81.0,3.85,10.65,728.0,757.87,614.02
2018,2,23,12,0,979.0,82.0,3.8,10.8,739.0,750.23,607.47
2018,2,23,12,15,978.0,82.5,3.75,10.9,741.0,736.43,596.56
2018,2,23,12,30,977.0,83.0,3.7,11.0,743.0,719.47,582.66
2018,2,23,12,45,972.5,84.5,3.65,11.1,737.0,698.21,565.09
2018,2,23,13,0,968.0,86.0,3.6,11.2,731.0,674.09,545.15
2018,2,23,13,15,962.0,85.5,3.55,11.25,716.0,644.42,520.84
2018,2,23,13,30,956.0,85.0,3.5,11.3,701.0,612.29,494.25
2018,2,23,13,45,946.5,84.0,3.4,11.35,677.5,575.56,463.46
2018,2,23,14,0,937.0,83.0,3.3,11.4,654.0,536.95,430.62
2018,2,23,14,15,926.0,82.0,3.25,11.4,624.5,495.98,395.4
2018,2,23,14,30,915.0,81.0,3.2,11.4,595.0,453.65,358.26
2018,2,23,14,45,900.0,79.5,3.1,11.35,559.0,408.23,317.84
2018,2,23,15,0,885.0,78.0,3.0,11.3,523.0,362.23,276.12
2018,2,23,15,15,864.5,75.5,3.0,11.3,481.5,310.21,229.1
2018,2,23,15,30,844.0,73.0,3.0,11.3,440.0,261.73,184.67
2018,2,23,15,45,815.0,70.0,2.85,11.0,393.5,211.95,140.22
2018,2,23,16,0,786.0,67.0,2.7,10.7,347.0,164.02,99.4
2018,2,23,16,15,744.0,63.0,2.7,10.2,298.0,116.16,63.68
2018,2,23,16,30,702.0,59.0,2.7,9.7,249.0,72.07,38.93
2018,2,23,16,45,635.0,53.0,2.65,9.15,199.0,36.51,27.54
2018,2,23,17,0,568.0,47.0,2.6,8.6,149.0,34.06,25.08
2018,2,23,17,15,454.5,39.5,2.7,8.35,104.5,30.21,21.01
2018,2,23,17,30,341.0,32.0,2.8,8.1,60.0,26.4,14.32
2018,2,23,17,45,201.5,20.5,2.85,7.8,34.0,20.15,0.0
2018,2,23,18,0,62.0,9.0,2.9,7.5,8.0,0.0,0.0
2018,2,23,18,15,31.0,4.5,2.9,7.4,4.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,24,6,45,63.0,8.5,2.9,6.1,10.5,0.0,0.0
2018,2,24,7,0,126.0,17.0,2.9,6.5,21.0,51.88,0.0
2018,2,24,7,15,238.5,29.5,3.0,6.95,53.0,123.59,69.04
2018,2,24,7,30,351.0,42.0,3.1,7.4,85.0,191.62,148.09
2018,2,24,7,45,457.0,49.5,3.15,7.8,132.5,257.48,208.19
2018,2,24,8,0,563.0,57.0,3.2,8.2,180.0,330.42,272.82
2018,2,24,8,15,520.5,73.0,3.3,8.6,208.0,347.88,290.69
2018,2,24,8,30,478.0,89.0,3.4,9.0,236.0,358.28,301.16
2018,2,24,8,45,468.5,106.5,3.55,9.4,270.0,386.86,325.46
2018,2,24,9,0,459.0,124.0,3.7,9.8,304.0,413.23,346.98
2018,2,24,9,15,539.5,123.5,3.75,10.1,358.0,471.77,395.03
2018,2,24,9,30,620.0,123.0,3.8,10.4,412.0,536.29,446.66
2018,2,24,9,45,677.5,118.5,3.9,10.7,458.0,579.99,481.06
2018,2,24,10,0,735.0,114.0,4.0,11.0,504.0,623.45,514.85
2018,2,24,10,15,676.5,137.0,4.1,11.15,513.0,617.2,508.11
2018,2,24,10,30,618.0,160.0,4.2,11.3,522.0,606.49,498.17
2018,2,24,10,45,623.5,167.0,4.25,11.45,545.5,620.18,508.09
2018,2,24,11,0,629.0,174.0,4.3,11.6,569.0,631.62,516.08
2018,2,24,11,15,562.0,205.0,4.35,11.65,565.5,612.22,499.0
2018,2,24,11,30,495.0,236.0,4.4,11.7,562.0,592.88,482.02
2018,2,24,11,45,526.5,229.0,4.45,11.75,580.5,601.87,489.24
2018,2,24,12,0,558.0,222.0,4.5,11.8,599.0,608.64,494.53
2018,2,24,12,15,590.0,210.5,4.6,11.8,610.5,608.8,495.04
2018,2,24,12,30,622.0,199.0,4.7,11.8,622.0,607.6,494.37
2018,2,24,12,45,620.0,197.5,4.75,11.8,616.5,590.13,480.26
2018,2,24,13,0,618.0,196.0,4.8,11.8,611.0,570.85,464.62
2018,2,24,13,15,577.5,205.0,4.85,11.85,586.5,536.45,436.41
2018,2,24,13,30,537.0,214.0,4.9,11.9,562.0,503.38,409.04
2018,2,24,13,45,662.5,164.0,4.9,11.9,579.5,503.53,409.17
2018,2,24,14,0,788.0,114.0,4.9,11.9,597.0,495.14,401.19
2018,2,24,14,15,779.0,111.0,4.95,11.85,570.5,457.95,369.0
2018,2,24,14,30,770.0,108.0,5.0,11.8,544.0,419.68,335.27
2018,2,24,14,45,746.0,108.0,5.0,11.8,509.0,375.21,295.87
2018,2,24,15,0,722.0,108.0,5.0,11.8,474.0,333.42,258.05
2018,2,24,15,15,739.0,97.5,5.0,11.8,446.5,294.8,221.39
2018,2,24,15,30,756.0,87.0,5.0,11.8,419.0,256.49,184.39
2018,2,24,15,45,725.0,84.0,4.95,11.5,375.0,207.18,140.51
2018,2,24,16,0,694.0,81.0,4.9,11.2,331.0,162.91,102.69
2018,2,24,16,15,603.0,80.5,4.7,10.85,276.0,117.72,70.39
2018,2,24,16,30,512.0,80.0,4.5,10.5,221.0,81.55,50.94
2018,2,24,16,45,442.0,69.0,4.3,10.2,173.5,50.41,39.94
2018,2,24,17,0,372.0,58.0,4.1,9.9,126.0,43.15,33.07
2018,2,24,17,15,308.5,47.0,4.05,9.65,91.5,35.93,25.96
2018,2,24,17,30,245.0,36.0,4.0,9.4,57.0,28.4,16.42
2018,2,24,17,45,140.0,22.0,3.95,9.1,32.0,21.63,0.0
2018,2,24,18,0,35.0,8.0,3.9,8.8,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,3.85,8.7,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,6,45,57.0,8.0,1.6,6.6,10.0,0.0,0.0
2018,2,25,7,0,114.0,16.0,1.5,6.9,20.0,48.03,0.0
2018,2,25,7,15,240.0,29.5,1.45,7.25,55.0,126.85,77.33
2018,2,25,7,30,366.0,43.0,1.4,7.6,90.0,199.97,154.91
2018,2,25,7,45,468.0,50.0,1.4,7.95,137.0,264.75,213.24
2018,2,25,8,0,570.0,57.0,1.4,8.3,184.0,336.24,275.59
2018,2,25,8,15,649.5,60.5,1.45,8.85,238.0,399.06,329.37
2018,2,25,8,30,729.0,64.0,1.5,9.4,292.0,463.65,382.91
2018,2,25,8,45,764.5,67.0,1.6,9.9,339.5,509.25,420.07
2018,2,25,9,0,800.0,70.0,1.7,10.4,387.0,554.78,456.12
2018,2,25,9,15,826.0,72.5,1.75,10.7,431.5,593.55,486.03
2018,2,25,9,30,852.0,75.0,1.8,11.0,476.0,631.08,514.27
2018,2,25,9,45,873.0,76.0,1.85,11.3,516.0,658.85,534.73
2018,2,25,10,0,894.0,77.0,1.9,11.6,556.0,687.96,555.46
2018,2,25,10,15,908.0,78.5,1.9,11.8,590.0,710.59,570.39
2018,2,25,10,30,922.0,80.0,1.9,12.0,624.0,730.56,583.35
2018,2,25,10,45,931.5,81.0,1.9,12.15,651.0,743.96,591.67
2018,2,25,11,0,941.0,82.0,1.9,12.3,678.0,754.32,597.9
2018,2,25,11,15,946.5,82.5,2.0,12.35,696.5,758.15,600.58
2018,2,25,11,30,952.0,83.0,2.1,12.4,715.0,758.74,601.09
2018,2,25,11,45,956.0,83.5,2.15,12.5,726.0,755.0,598.11
2018,2,25,12,0,960.0,84.0,2.2,12.6,737.0,747.98,592.91
2018,2,25,12,15,959.5,84.5,2.35,12.65,739.5,734.65,584.0
2018,2,25,12,30,959.0,85.0,2.5,12.7,742.0,718.19,572.47
2018,2,25,12,45,955.5,86.0,2.6,12.75,736.0,697.27,556.48
2018,2,25,13,0,952.0,87.0,2.7,12.8,730.0,673.5,538.07
2018,2,25,13,15,948.5,86.0,2.85,12.8,716.0,645.06,516.13
2018,2,25,13,30,945.0,85.0,3.0,12.8,702.0,614.08,491.68
2018,2,25,13,45,939.0,83.5,3.15,12.8,680.0,578.88,463.35
2018,2,25,14,0,933.0,82.0,3.3,12.8,658.0,541.61,432.61
2018,2,25,14,15,922.5,81.0,3.45,12.7,629.0,500.83,398.4
2018,2,25,14,30,912.0,80.0,3.6,12.6,600.0,458.66,362.09
2018,2,25,14,45,896.5,78.5,3.75,12.5,564.0,412.97,322.0
2018,2,25,15,0,881.0,77.0,3.9,12.4,528.0,366.75,280.5
2018,2,25,15,15,861.0,75.0,3.9,12.4,486.5,315.2,233.84
2018,2,25,15,30,841.0,73.0,3.9,12.4,445.0,267.2,189.72
2018,2,25,15,45,808.0,70.5,4.05,11.95,398.0,216.92,145.02
2018,2,25,16,0,775.0,68.0,4.2,11.5,351.0,168.89,103.96
2018,2,25,16,15,716.0,66.5,4.05,11.15,299.5,121.84,68.72
2018,2,25,16,30,657.0,65.0,3.9,10.8,248.0,76.55,41.7
2018,2,25,16,45,558.0,60.0,3.75,10.45,194.5,42.01,32.36
2018,2,25,17,0,459.0,55.0,3.6,10.1,141.0,40.87,31.06
2018,2,25,17,15,368.0,45.0,3.5,9.85,100.5,35.02,25.22
2018,2,25,17,30,277.0,35.0,3.4,9.6,60.0,28.96,17.42
2018,2,25,17,45,157.5,21.5,3.35,9.4,34.0,21.13,0.0
2018,2,25,18,0,38.0,8.0,3.3,9.2,8.0,7.86,0.0
2018,2,25,18,15,19.0,4.0,3.25,9.2,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,26,6,45,34.5,9.5,4.35,9.35,11.0,0.0,0.0
2018,2,26,7,0,69.0,19.0,4.4,9.3,22.0,38.53,0.0
2018,2,26,7,15,175.5,35.0,4.5,9.25,55.0,116.08,75.05
2018,2,26,7,30,282.0,51.0,4.6,9.2,88.0,180.31,140.8
2018,2,26,7,45,351.0,61.0,4.7,9.15,127.5,229.83,186.89
2018,2,26,8,0,420.0,71.0,4.8,9.1,167.0,284.65,236.65
2018,2,26,8,15,494.0,78.5,4.85,9.2,217.0,345.88,290.78
2018,2,26,8,30,568.0,86.0,4.9,9.3,267.0,409.62,345.92
2018,2,26,8,45,621.5,90.0,4.9,9.35,316.0,461.29,389.99
2018,2,26,9,0,675.0,94.0,4.9,9.4,365.0,514.32,434.19
2018,2,26,9,15,739.0,90.5,4.9,9.45,417.0,566.21,476.87
2018,2,26,9,30,803.0,87.0,4.9,9.5,469.0,617.33,518.17
2018,2,26,9,45,834.5,86.0,4.9,9.6,511.0,652.12,545.44
2018,2,26,10,0,866.0,85.0,4.9,9.7,553.0,685.37,571.12
2018,2,26,10,15,882.0,85.5,4.95,9.85,587.0,704.64,584.74
2018,2,26,10,30,898.0,86.0,5.0,10.0,621.0,724.61,598.96
2018,2,26,10,45,910.5,86.5,5.0,10.15,648.5,739.38,608.97
2018,2,26,11,0,923.0,87.0,5.0,10.3,676.0,751.21,616.81
2018,2,26,11,15,930.0,87.5,5.0,10.45,695.0,756.03,619.39
2018,2,26,11,30,937.0,88.0,5.0,10.6,714.0,757.67,619.71
2018,2,26,11,45,940.0,89.0,5.0,10.75,725.0,753.77,615.94
2018,2,26,12,0,943.0,90.0,5.0,10.9,736.0,746.65,609.89
2018,2,26,12,15,943.0,90.0,4.95,10.95,738.0,733.26,599.19
2018,2,26,12,30,943.0,90.0,4.9,11.0,740.0,716.79,585.94
2018,2,26,12,45,941.0,90.0,4.9,11.05,734.5,696.04,568.89
2018,2,26,13,0,939.0,90.0,4.9,11.1,729.0,672.44,549.43
2018,2,26,13,15,934.5,90.0,4.9,11.1,715.5,644.62,526.49
2018,2,26,13,30,930.0,90.0,4.9,11.1,702.0,614.32,501.21
2018,2,26,13,45,919.5,90.5,4.85,11.1,679.5,578.98,471.31
2018,2,26,14,0,909.0,91.0,4.8,11.1,657.0,541.85,439.44
2018,2,26,14,15,895.5,90.5,4.75,11.05,627.0,500.84,403.93
2018,2,26,14,30,882.0,90.0,4.7,11.0,597.0,456.24,364.83
2018,2,26,14,45,860.5,89.5,4.65,10.95,559.5,409.94,323.58
2018,2,26,15,0,839.0,89.0,4.6,10.9,522.0,363.74,281.66
2018,2,26,15,15,817.0,86.5,4.6,10.9,480.5,315.95,237.89
2018,2,26,15,30,795.0,84.0,4.6,10.9,439.0,268.89,194.47
2018,2,26,15,45,740.5,84.0,4.4,10.65,388.0,215.52,147.65
2018,2,26,16,0,686.0,84.0,4.2,10.4,337.0,169.26,108.7
2018,2,26,16,15,606.5,82.0,4.0,10.1,283.0,123.59,74.83
2018,2,26,16,30,527.0,80.0,3.8,9.8,229.0,85.72,52.7
2018,2,26,16,45,421.0,71.0,3.6,9.5,175.5,51.29,40.89
2018,2,26,17,0,315.0,62.0,3.4,9.2,122.0,46.03,35.84
2018,2,26,17,15,235.5,48.5,3.4,9.0,86.0,36.87,27.02
2018,2,26,17,30,156.0,35.0,3.4,8.8,50.0,27.27,16.57
2018,2,26,17,45,85.0,20.5,3.35,8.55,28.0,17.18,0.0
2018,2,26,18,0,14.0,6.0,3.3,8.3,6.0,5.9,0.0
2018,2,26,18,15,7.0,3.0,3.35,8.25,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.4,7.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.75,7.65,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.75,7.35,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.7,7.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.7,7.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.75,7.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.9,6.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.85,6.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.65,6.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.55,6.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.45,6.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.45,6.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,27,6,45,76.5,10.0,4.5,6.6,13.0,0.0,0.0
2018,2,27,7,0,153.0,20.0,4.5,6.8,26.0,64.36,0.0
2018,2,27,7,15,277.0,31.5,4.6,7.05,62.0,146.01,99.75
2018,2,27,7,30,401.0,43.0,4.7,7.3,98.0,217.09,171.54
2018,2,27,7,45,487.5,51.5,4.75,7.6,146.0,279.13,228.85
2018,2,27,8,0,574.0,60.0,4.8,7.9,194.0,346.94,289.87
2018,2,27,8,15,685.5,59.5,4.75,8.2,255.0,419.45,353.56
2018,2,27,8,30,797.0,59.0,4.7,8.5,316.0,501.16,423.13
2018,2,27,8,45,827.5,62.5,4.65,8.75,365.0,546.94,461.57
2018,2,27,9,0,858.0,66.0,4.6,9.0,414.0,592.24,498.49
2018,2,27,9,15,880.5,69.0,4.5,9.3,460.0,627.81,526.42
2018,2,27,9,30,903.0,72.0,4.4,9.6,506.0,665.21,554.87
2018,2,27,9,45,918.0,74.5,4.3,9.85,546.0,695.24,576.87
2018,2,27,10,0,933.0,77.0,4.2,10.1,586.0,722.9,595.68
2018,2,27,10,15,944.0,79.0,4.1,10.35,620.0,744.64,609.74
2018,2,27,10,30,955.0,81.0,4.0,10.6,654.0,763.5,621.83
2018,2,27,10,45,962.5,82.0,3.9,10.85,680.5,775.74,628.93
2018,2,27,11,0,970.0,83.0,3.8,11.1,707.0,784.79,633.74
2018,2,27,11,15,974.5,84.0,3.75,11.35,725.5,788.42,634.85
2018,2,27,11,30,979.0,85.0,3.7,11.6,744.0,788.69,633.64
2018,2,27,11,45,979.0,86.5,3.65,11.8,754.0,782.92,628.23
2018,2,27,12,0,979.0,88.0,3.6,12.0,764.0,773.83,620.56
2018,2,27,12,15,976.5,88.0,3.5,12.15,764.0,758.23,608.11
2018,2,27,12,30,974.0,88.0,3.4,12.3,764.0,739.52,593.52
2018,2,27,12,45,971.5,88.0,3.3,12.45,758.0,717.79,575.72
2018,2,27,13,0,969.0,88.0,3.2,12.6,752.0,693.14,555.48
2018,2,27,13,15,963.0,87.5,3.05,12.65,736.5,663.11,530.94
2018,2,27,13,30,957.0,87.0,2.9,12.7,721.0,630.62,504.2
2018,2,27,13,45,949.0,86.0,2.8,12.75,698.0,594.27,474.29
2018,2,27,14,0,941.0,85.0,2.7,12.8,675.0,555.93,442.27
2018,2,27,14,15,925.5,83.5,2.65,12.8,642.0,511.84,405.39
2018,2,27,14,30,910.0,82.0,2.6,12.8,609.0,466.74,366.89
2018,2,27,14,45,893.0,80.0,2.6,12.75,571.5,419.85,326.24
2018,2,27,15,0,876.0,78.0,2.6,12.7,534.0,372.59,284.34
2018,2,27,15,15,860.5,76.0,2.6,12.7,494.5,322.33,239.17
2018,2,27,15,30,845.0,74.0,2.6,12.7,455.0,275.23,196.01
2018,2,27,15,45,791.0,75.5,2.6,12.4,403.0,223.76,151.19
2018,2,27,16,0,737.0,77.0,2.6,12.1,351.0,173.46,109.07
2018,2,27,16,15,606.5,76.0,2.6,11.55,281.0,120.45,71.41
2018,2,27,16,30,476.0,75.0,2.6,11.0,211.0,80.34,48.72
2018,2,27,16,45,453.0,60.0,2.65,10.45,169.5,41.41,31.86
2018,2,27,17,0,430.0,45.0,2.7,9.9,128.0,31.35,22.62
2018,2,27,17,15,375.5,41.0,2.75,9.55,98.0,30.6,21.5
2018,2,27,17,30,321.0,37.0,2.8,9.2,68.0,30.45,19.52
2018,2,27,17,45,182.5,22.5,2.9,8.85,38.0,17.97,0.0
2018,2,27,18,0,44.0,8.0,3.0,8.5,8.0,7.86,0.0
2018,2,27,18,15,22.0,4.0,2.95,8.4,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.05,7.55,4.0,3.93,0.0
2018,2,28,7,0,0.0,8.0,2.0,7.9,8.0,7.71,0.0
2018,2,28,7,15,0.0,16.0,2.1,8.25,16.0,15.43,6.36
2018,2,28,7,30,0.0,24.0,2.2,8.6,24.0,23.16,14.0
2018,2,28,7,45,0.0,34.0,2.3,8.95,34.0,32.83,22.68
2018,2,28,8,0,0.0,44.0,2.4,9.3,44.0,42.5,31.25
2018,2,28,8,15,0.0,63.5,2.45,9.55,63.5,61.74,47.97
2018,2,28,8,30,0.0,83.0,2.5,9.8,83.0,81.52,64.93
2018,2,28,8,45,4.5,112.0,2.55,10.05,114.0,113.88,92.42
2018,2,28,9,0,9.0,141.0,2.6,10.3,145.0,146.44,119.64
2018,2,28,9,15,35.0,168.5,2.6,10.55,185.5,196.66,161.63
2018,2,28,9,30,61.0,196.0,2.6,10.8,226.0,242.73,199.47
2018,2,28,9,45,129.0,217.0,2.65,11.0,286.5,316.85,260.46
2018,2,28,10,0,197.0,238.0,2.7,11.2,347.0,386.23,316.38
2018,2,28,10,15,202.5,257.0,2.75,11.3,374.5,411.0,335.0
2018,2,28,10,30,208.0,276.0,2.8,11.4,402.0,434.97,353.04
2018,2,28,10,45,171.0,287.0,2.85,11.5,393.5,419.2,339.08
2018,2,28,11,0,134.0,298.0,2.9,11.6,385.0,402.33,324.45
2018,2,28,11,15,88.5,286.0,2.9,11.65,344.0,350.09,282.01
2018,2,28,11,30,43.0,274.0,2.9,11.7,303.0,303.39,243.7
2018,2,28,11,45,33.0,268.0,2.95,11.75,290.5,288.57,231.61
2018,2,28,12,0,23.0,262.0,3.0,11.8,278.0,271.19,217.41
2018,2,28,12,15,21.0,252.0,3.0,11.75,266.5,259.11,207.73
2018,2,28,12,30,19.0,242.0,3.0,11.7,255.0,247.14,198.16
2018,2,28,12,45,22.5,244.0,3.0,11.7,259.5,250.43,200.92
2018,2,28,13,0,26.0,246.0,3.0,11.7,264.0,253.89,203.8
2018,2,28,13,15,33.0,260.5,3.0,11.6,283.0,269.99,216.92
2018,2,28,13,30,40.0,275.0,3.0,11.5,302.0,285.22,229.28
2018,2,28,13,45,25.5,232.0,2.95,11.45,249.0,234.69,188.72
2018,2,28,14,0,11.0,189.0,2.9,11.4,196.0,186.65,149.91
2018,2,28,14,15,24.0,198.5,2.85,11.3,213.0,199.02,160.41
2018,2,28,14,30,37.0,208.0,2.8,11.2,230.0,211.1,170.4
2018,2,28,14,45,38.0,205.0,2.8,11.15,226.0,205.82,166.19
2018,2,28,15,0,39.0,202.0,2.8,11.1,222.0,200.18,161.69
2018,2,28,15,15,24.5,161.5,2.8,11.1,174.0,157.24,126.68
2018,2,28,15,30,10.0,121.0,2.8,11.1,126.0,117.78,94.36
2018,2,28,15,45,5.0,106.0,2.7,11.0,108.5,102.09,81.55
2018,2,28,16,0,0.0,91.0,2.6,10.9,91.0,86.93,69.11
2018,2,28,16,15,0.5,86.5,2.6,10.8,86.5,82.25,65.24
2018,2,28,16,30,1.0,82.0,2.6,10.7,82.0,77.26,60.99
2018,2,28,16,45,0.5,66.5,2.6,10.6,66.5,62.72,51.03
2018,2,28,17,0,0.0,51.0,2.6,10.5,51.0,48.55,37.98
2018,2,28,17,15,0.0,36.0,2.65,10.45,36.0,34.68,25.05
2018,2,28,17,30,0.0,21.0,2.7,10.4,21.0,20.27,11.25
2018,2,28,17,45,0.0,12.0,2.75,10.35,12.0,11.58,0.0
2018,2,28,18,0,0.0,3.0,2.8,10.3,3.0,2.95,0.0
2018,2,28,18,15,0.0,1.5,2.85,10.3,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.95,10.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.25,11.05,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.45,11.25,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.5,11.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,4.85,11.45,2.5,2.46,0.0
2018,3,1,7,0,0.0,5.0,4.7,11.5,5.0,4.82,0.0
2018,3,1,7,15,0.0,10.5,4.6,11.5,10.5,10.12,2.29
2018,3,1,7,30,0.0,16.0,4.5,11.5,16.0,15.43,7.33
2018,3,1,7,45,0.0,23.5,4.35,11.5,23.5,22.67,13.76
2018,3,1,8,0,0.0,31.0,4.2,11.5,31.0,29.92,20.15
2018,3,1,8,15,6.0,47.0,4.25,11.55,49.0,48.43,36.24
2018,3,1,8,30,12.0,63.0,4.3,11.6,67.0,67.38,52.61
2018,3,1,8,45,12.0,86.0,4.3,11.6,90.5,90.8,72.54
2018,3,1,9,0,12.0,109.0,4.3,11.6,114.0,114.39,92.36
2018,3,1,9,15,7.0,110.5,4.35,11.65,113.5,112.57,90.45
2018,3,1,9,30,2.0,112.0,4.4,11.7,113.0,110.63,88.44
2018,3,1,9,45,4.5,144.0,4.4,11.7,146.5,144.5,116.6
2018,3,1,10,0,7.0,176.0,4.4,11.7,180.0,178.45,144.47
2018,3,1,10,15,73.0,209.5,4.45,11.75,254.0,263.84,216.02
2018,3,1,10,30,139.0,243.0,4.5,11.8,328.0,351.56,287.88
2018,3,1,10,45,340.0,231.0,4.55,11.8,450.0,488.57,400.99
2018,3,1,11,0,541.0,219.0,4.6,11.8,572.0,626.61,511.2
2018,3,1,11,15,505.5,224.0,4.65,11.8,561.0,603.75,491.91
2018,3,1,11,30,470.0,229.0,4.7,11.8,550.0,579.12,471.96
2018,3,1,11,45,447.5,252.0,4.8,11.75,561.0,580.39,472.04
2018,3,1,12,0,425.0,275.0,4.9,11.7,572.0,579.94,470.7
2018,3,1,12,15,347.0,298.0,4.95,11.7,541.0,537.22,435.5
2018,3,1,12,30,269.0,321.0,5.0,11.7,510.0,498.45,403.33
2018,3,1,12,45,237.0,321.0,5.05,11.75,486.5,467.63,378.46
2018,3,1,13,0,205.0,321.0,5.1,11.8,463.0,439.48,355.56
2018,3,1,13,15,160.5,299.0,5.15,11.8,409.0,384.02,311.03
2018,3,1,13,30,116.0,277.0,5.2,11.8,355.0,330.93,268.1
2018,3,1,13,45,266.0,252.5,5.25,11.85,423.5,383.33,311.9
2018,3,1,14,0,416.0,228.0,5.3,11.9,492.0,424.89,345.25
2018,3,1,14,15,569.0,181.5,5.3,11.95,525.5,436.98,353.77
2018,3,1,14,30,722.0,135.0,5.3,12.0,559.0,436.36,350.4
2018,3,1,14,45,621.0,144.5,5.35,12.05,494.0,373.57,297.4
2018,3,1,15,0,520.0,154.0,5.4,12.1,429.0,317.99,250.52
2018,3,1,15,15,326.5,168.5,5.4,12.1,336.5,249.26,195.57
2018,3,1,15,30,133.0,183.0,5.4,12.1,244.0,197.44,156.76
2018,3,1,15,45,172.0,165.5,5.35,12.05,236.0,182.09,142.01
2018,3,1,16,0,211.0,148.0,5.3,12.0,228.0,158.94,120.44
2018,3,1,16,15,232.5,125.5,5.25,11.85,203.0,129.71,95.18
2018,3,1,16,30,254.0,103.0,5.2,11.7,178.0,98.48,70.38
2018,3,1,16,45,227.5,87.0,5.2,11.55,144.5,69.76,57.15
2018,3,1,17,0,201.0,71.0,5.2,11.4,111.0,56.34,44.8
2018,3,1,17,15,149.5,54.0,5.25,11.3,79.0,43.63,32.87
2018,3,1,17,30,98.0,37.0,5.3,11.2,47.0,30.47,19.89
2018,3,1,17,45,55.0,22.0,5.4,11.1,27.0,18.44,0.0
2018,3,1,18,0,12.0,7.0,5.5,11.0,7.0,6.88,0.0
2018,3,1,18,15,6.0,3.5,5.6,11.0,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.9,10.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.5,9.75,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,2,6,45,24.0,10.0,2.2,7.85,11.5,16.15,0.0
2018,3,2,7,0,48.0,20.0,2.2,8.2,23.0,42.85,0.0
2018,3,2,7,15,117.5,37.5,2.3,8.5,53.0,95.0,68.77
2018,3,2,7,30,187.0,55.0,2.4,8.8,83.0,145.86,115.59
2018,3,2,7,45,236.0,71.0,2.55,9.1,120.0,191.31,156.5
2018,3,2,8,0,285.0,87.0,2.7,9.4,157.0,247.27,205.55
2018,3,2,8,15,393.5,95.0,2.85,9.55,214.5,320.69,268.67
2018,3,2,8,30,502.0,103.0,3.0,9.7,272.0,400.98,336.3
2018,3,2,8,45,607.0,100.0,3.15,9.9,334.5,476.09,398.46
2018,3,2,9,0,712.0,97.0,3.3,10.1,397.0,553.22,461.0
2018,3,2,9,15,663.0,115.5,3.5,10.2,417.5,560.21,465.82
2018,3,2,9,30,614.0,134.0,3.7,10.3,438.0,562.25,466.68
2018,3,2,9,45,437.0,176.5,3.9,10.45,401.5,496.2,411.17
2018,3,2,10,0,260.0,219.0,4.1,10.6,365.0,417.63,344.79
2018,3,2,10,15,166.5,244.0,4.25,10.65,339.5,373.23,306.83
2018,3,2,10,30,73.0,269.0,4.4,10.7,314.0,326.28,266.15
2018,3,2,10,45,68.0,272.0,4.5,10.8,315.0,324.45,264.25
2018,3,2,11,0,63.0,275.0,4.6,10.9,316.0,322.46,262.14
2018,3,2,11,15,34.5,224.5,4.7,10.85,247.0,248.62,201.68
2018,3,2,11,30,6.0,174.0,4.8,10.8,178.0,173.69,139.6
2018,3,2,11,45,3.5,134.0,4.85,10.8,136.5,132.51,105.56
2018,3,2,12,0,1.0,94.0,4.9,10.8,95.0,91.73,71.58
2018,3,2,12,15,3.5,131.5,4.95,10.75,134.0,129.85,103.38
2018,3,2,12,30,6.0,169.0,5.0,10.7,173.0,167.74,134.73
2018,3,2,12,45,43.5,188.0,5.05,10.65,218.5,211.3,171.52
2018,3,2,13,0,81.0,207.0,5.1,10.6,264.0,252.73,206.16
2018,3,2,13,15,174.5,242.5,5.1,10.55,361.5,340.01,278.33
2018,3,2,13,30,268.0,278.0,5.1,10.5,459.0,420.27,343.13
2018,3,2,13,45,221.5,257.0,5.05,10.45,403.5,364.13,297.18
2018,3,2,14,0,175.0,236.0,5.0,10.4,348.0,312.36,254.84
2018,3,2,14,15,188.0,218.0,4.95,10.3,333.5,293.95,239.73
2018,3,2,14,30,201.0,200.0,4.9,10.2,319.0,271.9,221.25
2018,3,2,14,45,100.5,139.0,4.8,10.1,198.5,169.78,137.07
2018,3,2,15,0,0.0,78.0,4.7,10.0,78.0,75.44,58.86
2018,3,2,15,15,0.0,73.5,4.7,10.0,73.5,71.07,55.35
2018,3,2,15,30,0.0,69.0,4.7,10.0,69.0,66.71,51.77
2018,3,2,15,45,58.5,86.5,4.5,9.8,109.0,91.83,71.21
2018,3,2,16,0,117.0,104.0,4.3,9.6,149.0,112.46,86.16
2018,3,2,16,15,201.5,101.5,4.2,9.45,166.5,108.04,78.8
2018,3,2,16,30,286.0,99.0,4.1,9.3,184.0,98.43,69.58
2018,3,2,16,45,280.5,85.0,4.05,9.15,155.5,65.03,48.58
2018,3,2,17,0,275.0,71.0,4.0,9.0,127.0,52.59,41.9
2018,3,2,17,15,209.0,56.0,3.95,8.85,91.5,45.17,34.65
2018,3,2,17,30,143.0,41.0,3.9,8.7,56.0,33.56,22.98
2018,3,2,17,45,79.5,24.5,3.85,8.55,32.0,20.43,0.0
2018,3,2,18,0,16.0,8.0,3.8,8.4,8.0,7.86,0.0
2018,3,2,18,15,8.0,4.0,3.75,8.25,4.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,3,6,45,3.5,7.0,2.0,8.05,7.0,7.82,0.0
2018,3,3,7,0,7.0,14.0,2.0,8.2,14.0,15.79,0.0
2018,3,3,7,15,37.5,28.5,2.05,8.35,34.0,47.62,32.68
2018,3,3,7,30,68.0,43.0,2.1,8.5,54.0,76.97,59.38
2018,3,3,7,45,103.5,57.5,2.15,8.6,80.5,110.65,89.46
2018,3,3,8,0,139.0,72.0,2.2,8.7,107.0,153.0,126.8
2018,3,3,8,15,110.5,85.0,2.25,8.7,116.5,150.5,125.3
2018,3,3,8,30,82.0,98.0,2.3,8.7,126.0,151.84,126.43
2018,3,3,8,45,187.5,118.0,2.35,8.7,194.5,243.7,205.4
2018,3,3,9,0,293.0,138.0,2.4,8.7,263.0,334.67,281.74
2018,3,3,9,15,240.0,114.0,2.45,8.75,223.5,279.91,235.95
2018,3,3,9,30,187.0,90.0,2.5,8.8,184.0,222.71,187.93
2018,3,3,9,45,108.0,102.5,2.5,8.85,157.5,185.44,154.75
2018,3,3,10,0,29.0,115.0,2.5,8.9,131.0,134.99,110.01
2018,3,3,10,15,29.0,137.0,2.55,8.9,154.0,157.55,128.69
2018,3,3,10,30,29.0,159.0,2.6,8.9,177.0,179.89,146.9
2018,3,3,10,45,14.5,114.0,2.65,8.95,123.0,123.43,99.32
2018,3,3,11,0,0.0,69.0,2.7,9.0,69.0,66.76,51.16
2018,3,3,11,15,19.0,129.5,2.7,9.0,142.5,141.75,114.63
2018,3,3,11,30,38.0,190.0,2.7,9.0,216.0,215.59,175.66
2018,3,3,11,45,164.0,250.0,2.75,8.95,366.0,369.43,302.53
2018,3,3,12,0,290.0,310.0,2.8,8.9,516.0,518.93,420.67
2018,3,3,12,15,325.0,307.5,2.85,8.9,539.0,534.17,432.03
2018,3,3,12,30,360.0,305.0,2.9,8.9,562.0,547.33,442.47
2018,3,3,12,45,417.5,284.0,3.0,8.9,579.5,556.72,450.72
2018,3,3,13,0,475.0,263.0,3.1,8.9,597.0,560.72,454.64
2018,3,3,13,15,386.0,275.0,3.15,8.9,543.0,501.43,406.96
2018,3,3,13,30,297.0,287.0,3.2,8.9,489.0,446.72,362.78
2018,3,3,13,45,354.5,270.5,3.25,8.9,504.0,451.07,366.66
2018,3,3,14,0,412.0,254.0,3.3,8.9,519.0,449.94,365.43
2018,3,3,14,15,493.0,217.0,3.35,8.85,520.5,437.15,354.66
2018,3,3,14,30,574.0,180.0,3.4,8.8,522.0,417.59,337.4
2018,3,3,14,45,459.0,187.0,3.4,8.75,450.5,351.61,282.89
2018,3,3,15,0,344.0,194.0,3.4,8.7,379.0,297.11,238.11
2018,3,3,15,15,428.0,166.5,3.4,8.7,378.5,278.37,219.07
2018,3,3,15,30,512.0,139.0,3.4,8.7,378.0,254.44,194.07
2018,3,3,15,45,616.5,108.5,3.3,8.6,368.0,223.37,161.15
2018,3,3,16,0,721.0,78.0,3.2,8.5,358.0,181.95,119.04
2018,3,3,16,15,709.5,69.5,3.1,8.35,314.5,138.5,82.48
2018,3,3,16,30,698.0,61.0,3.0,8.2,271.0,92.59,49.69
2018,3,3,16,45,643.0,55.5,2.85,8.1,221.5,46.2,28.1
2018,3,3,17,0,588.0,50.0,2.7,8.0,172.0,34.93,26.15
2018,3,3,17,15,475.0,44.0,2.7,7.85,125.0,32.5,23.55
2018,3,3,17,30,362.0,38.0,2.7,7.7,78.0,30.25,20.46
2018,3,3,17,45,218.0,24.5,2.7,7.55,45.0,20.16,1.78
2018,3,3,18,0,74.0,11.0,2.7,7.4,12.0,10.81,0.0
2018,3,3,18,15,37.0,5.5,2.7,7.35,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
