Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,0,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,4,6,45,88.5,12.5,0.5,6.95,18.0,36.34,0.0
2018,3,4,7,0,177.0,25.0,0.5,7.1,36.0,96.59,30.04
2018,3,4,7,15,321.5,36.0,0.45,7.45,79.0,173.76,130.76
2018,3,4,7,30,466.0,47.0,0.4,7.8,122.0,257.63,204.33
2018,3,4,7,45,585.5,49.0,0.4,8.15,177.0,331.57,267.89
2018,3,4,8,0,705.0,51.0,0.4,8.5,232.0,411.32,334.32
2018,3,4,8,15,750.0,54.5,0.45,8.9,283.0,464.14,377.94
2018,3,4,8,30,795.0,58.0,0.5,9.3,334.0,518.22,421.08
2018,3,4,8,45,826.0,60.0,0.5,9.75,382.5,563.16,455.2
2018,3,4,9,0,857.0,62.0,0.5,10.2,431.0,604.17,485.35
2018,3,4,9,15,876.0,64.5,0.5,10.5,475.5,640.79,511.45
2018,3,4,9,30,895.0,67.0,0.5,10.8,520.0,675.72,535.14
2018,3,4,9,45,907.0,70.0,0.5,11.1,559.0,704.44,553.29
2018,3,4,10,0,919.0,73.0,0.5,11.4,598.0,730.66,569.54
2018,3,4,10,15,930.5,74.5,0.45,11.45,631.5,752.18,582.12
2018,3,4,10,30,942.0,76.0,0.4,11.5,665.0,770.87,592.7
2018,3,4,10,45,950.5,77.0,0.35,11.55,691.5,783.8,599.37
2018,3,4,11,0,959.0,78.0,0.3,11.6,718.0,793.58,604.04
2018,3,4,11,15,963.5,78.5,0.3,11.75,736.0,796.61,604.93
2018,3,4,11,30,968.0,79.0,0.3,11.9,754.0,796.32,603.83
2018,3,4,11,45,971.0,79.5,0.25,12.0,765.0,791.59,599.16
2018,3,4,12,0,974.0,80.0,0.2,12.1,776.0,783.53,592.5
2018,3,4,12,15,974.0,81.0,0.25,12.15,778.5,770.54,584.38
2018,3,4,12,30,974.0,82.0,0.3,12.2,781.0,754.33,574.25
2018,3,4,12,45,968.5,84.0,0.3,12.3,774.5,732.31,559.31
2018,3,4,13,0,963.0,86.0,0.3,12.4,768.0,707.47,541.42
2018,3,4,13,15,959.5,85.0,0.3,12.4,753.5,678.27,520.19
2018,3,4,13,30,956.0,84.0,0.3,12.4,739.0,646.48,496.74
2018,3,4,13,45,949.5,83.0,0.35,12.4,716.5,610.58,470.45
2018,3,4,14,0,943.0,82.0,0.4,12.4,694.0,572.61,441.87
2018,3,4,14,15,933.0,81.5,0.45,12.35,664.5,531.5,410.14
2018,3,4,14,30,923.0,81.0,0.5,12.3,635.0,488.95,376.25
2018,3,4,14,45,910.0,79.0,0.55,12.25,598.5,442.57,338.33
2018,3,4,15,0,897.0,77.0,0.6,12.2,562.0,395.47,298.59
2018,3,4,15,15,878.0,75.0,0.6,12.2,519.5,345.96,255.63
2018,3,4,15,30,859.0,73.0,0.6,12.2,477.0,293.18,209.32
2018,3,4,15,45,833.0,70.0,0.8,12.0,430.0,241.98,164.71
2018,3,4,16,0,807.0,67.0,1.0,11.8,383.0,192.34,121.8
2018,3,4,16,15,762.0,64.0,1.1,11.45,331.5,142.25,81.85
2018,3,4,16,30,717.0,61.0,1.2,11.1,280.0,96.21,50.76
2018,3,4,16,45,657.5,56.0,1.3,10.75,229.0,52.5,31.44
2018,3,4,17,0,598.0,51.0,1.4,10.4,178.0,35.59,26.51
2018,3,4,17,15,508.5,44.0,1.55,10.1,131.5,32.29,23.2
2018,3,4,17,30,419.0,37.0,1.7,9.8,85.0,28.99,19.34
2018,3,4,17,45,275.5,26.5,1.85,9.5,51.5,22.04,4.77
2018,3,4,18,0,132.0,16.0,2.0,9.2,18.0,15.73,0.0
2018,3,4,18,15,66.0,8.0,2.0,9.05,9.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.75,5.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,5,6,15,20.5,3.5,2.9,5.9,2.5,0.0,0.0
2018,3,5,6,30,41.0,7.0,3.0,6.2,5.0,0.0,0.0
2018,3,5,6,45,132.5,17.5,3.05,6.5,24.0,53.79,0.0
2018,3,5,7,0,224.0,28.0,3.1,6.8,43.0,117.39,52.06
2018,3,5,7,15,344.0,38.5,3.2,7.05,84.5,186.09,142.88
2018,3,5,7,30,464.0,49.0,3.3,7.3,126.0,261.3,211.54
2018,3,5,7,45,556.0,55.0,3.4,7.6,178.5,328.15,271.94
2018,3,5,8,0,648.0,61.0,3.5,7.9,231.0,400.97,335.98
2018,3,5,8,15,715.5,62.5,3.5,8.25,285.5,458.78,386.04
2018,3,5,8,30,783.0,64.0,3.5,8.6,340.0,522.31,439.1
2018,3,5,8,45,814.0,67.5,3.55,9.0,389.5,568.78,476.84
2018,3,5,9,0,845.0,71.0,3.6,9.4,439.0,614.8,513.16
2018,3,5,9,15,868.0,72.5,3.55,9.8,484.0,649.01,539.16
2018,3,5,9,30,891.0,74.0,3.5,10.2,529.0,685.27,565.54
2018,3,5,9,45,909.0,75.0,3.45,10.6,569.5,715.75,586.2
2018,3,5,10,0,927.0,76.0,3.4,11.0,610.0,743.99,604.95
2018,3,5,10,15,938.5,77.0,3.3,11.35,643.5,765.06,618.03
2018,3,5,10,30,950.0,78.0,3.2,11.7,677.0,783.27,628.95
2018,3,5,10,45,959.0,78.5,3.1,12.05,703.5,796.07,635.88
2018,3,5,11,0,968.0,79.0,3.0,12.4,730.0,805.69,640.56
2018,3,5,11,15,973.0,79.5,2.85,12.6,748.5,809.05,640.82
2018,3,5,11,30,978.0,80.0,2.7,12.8,767.0,809.06,638.79
2018,3,5,11,45,981.0,80.5,2.55,13.05,777.5,804.21,633.27
2018,3,5,12,0,984.0,81.0,2.4,13.3,788.0,795.99,625.49
2018,3,5,12,15,985.0,80.5,2.3,13.4,790.0,781.98,614.41
2018,3,5,12,30,986.0,80.0,2.2,13.5,792.0,764.72,601.17
2018,3,5,12,45,986.0,79.0,2.05,13.65,786.0,743.11,584.44
2018,3,5,13,0,986.0,78.0,1.9,13.8,780.0,718.44,565.11
2018,3,5,13,15,982.0,77.5,1.85,13.9,765.5,688.81,541.96
2018,3,5,13,30,978.0,77.0,1.8,14.0,751.0,656.56,516.56
2018,3,5,13,45,972.0,76.0,1.75,14.05,728.5,620.22,487.77
2018,3,5,14,0,966.0,75.0,1.7,14.1,706.0,581.71,456.77
2018,3,5,14,15,957.0,74.0,1.7,14.1,676.0,539.75,422.77
2018,3,5,14,30,948.0,73.0,1.7,14.1,646.0,496.22,386.63
2018,3,5,14,45,935.5,71.5,1.65,14.1,609.5,449.46,346.84
2018,3,5,15,0,923.0,70.0,1.6,14.1,573.0,401.86,305.37
2018,3,5,15,15,905.5,68.0,1.6,14.1,530.5,351.63,261.08
2018,3,5,15,30,888.0,66.0,1.6,14.1,488.0,301.5,216.11
2018,3,5,15,45,863.0,64.0,1.5,13.9,440.5,250.04,170.17
2018,3,5,16,0,838.0,62.0,1.4,13.7,393.0,196.08,123.14
2018,3,5,16,15,768.5,62.5,1.35,13.25,336.0,144.28,82.65
2018,3,5,16,30,699.0,63.0,1.3,12.8,279.0,99.1,52.91
2018,3,5,16,45,656.0,56.5,1.25,12.35,230.5,55.06,31.95
2018,3,5,17,0,613.0,50.0,1.2,11.9,182.0,34.54,25.43
2018,3,5,17,15,517.0,44.0,1.3,11.65,135.0,32.07,22.89
2018,3,5,17,30,421.0,38.0,1.4,11.4,88.0,29.72,19.96
2018,3,5,17,45,269.0,27.0,1.45,11.1,53.0,22.29,6.66
2018,3,5,18,0,117.0,16.0,1.5,10.8,18.0,15.73,0.0
2018,3,5,18,15,58.5,8.0,1.55,10.7,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,6,6,15,25.0,3.5,2.85,7.3,2.5,0.0,0.0
2018,3,6,6,30,50.0,7.0,2.9,7.7,5.0,0.0,0.0
2018,3,6,6,45,135.5,18.0,3.0,8.1,25.0,55.71,0.0
2018,3,6,7,0,221.0,29.0,3.1,8.5,45.0,119.77,63.33
2018,3,6,7,15,347.5,38.5,3.1,8.8,87.0,189.24,145.61
2018,3,6,7,30,474.0,48.0,3.1,9.1,129.0,266.7,215.16
2018,3,6,7,45,557.0,54.0,3.15,9.45,180.0,330.18,272.19
2018,3,6,8,0,640.0,60.0,3.2,9.8,231.0,399.0,332.22
2018,3,6,8,15,691.5,63.5,3.25,10.2,282.0,450.7,376.71
2018,3,6,8,30,743.0,67.0,3.3,10.6,333.0,506.95,423.37
2018,3,6,8,45,630.0,99.5,3.3,11.0,346.5,501.26,417.55
2018,3,6,9,0,517.0,132.0,3.3,11.4,360.0,480.32,399.03
2018,3,6,9,15,530.0,144.0,3.2,11.8,398.0,514.14,424.89
2018,3,6,9,30,543.0,156.0,3.1,12.2,436.0,546.8,448.95
2018,3,6,9,45,591.5,154.5,3.05,12.6,480.5,591.36,482.51
2018,3,6,10,0,640.0,153.0,3.0,13.0,525.0,632.86,513.1
2018,3,6,10,15,671.5,154.0,2.85,13.35,563.0,663.82,534.65
2018,3,6,10,30,703.0,155.0,2.7,13.7,601.0,693.15,554.59
2018,3,6,10,45,769.0,138.0,2.55,14.0,644.0,727.11,578.31
2018,3,6,11,0,835.0,121.0,2.4,14.3,687.0,757.92,598.14
2018,3,6,11,15,895.5,102.5,2.3,14.5,723.5,779.61,611.7
2018,3,6,11,30,956.0,84.0,2.2,14.7,760.0,801.2,625.16
2018,3,6,11,45,958.5,85.0,2.1,14.95,770.5,796.57,619.88
2018,3,6,12,0,961.0,86.0,2.0,15.2,781.0,788.64,612.64
2018,3,6,12,15,961.5,86.0,1.85,15.35,783.0,774.98,601.32
2018,3,6,12,30,962.0,86.0,1.7,15.5,785.0,758.17,587.91
2018,3,6,12,45,961.0,85.0,1.6,15.7,778.5,736.25,571.35
2018,3,6,13,0,960.0,84.0,1.5,15.9,772.0,711.39,552.29
2018,3,6,13,15,941.5,88.0,1.4,16.0,752.0,677.61,525.94
2018,3,6,13,30,923.0,92.0,1.3,16.1,732.0,642.02,498.06
2018,3,6,13,45,843.5,114.5,1.2,16.2,685.5,586.64,454.95
2018,3,6,14,0,764.0,137.0,1.1,16.3,639.0,533.22,413.06
2018,3,6,14,15,719.5,143.0,1.0,16.35,599.5,486.48,376.04
2018,3,6,14,30,675.0,149.0,0.9,16.4,560.0,441.42,339.74
2018,3,6,14,45,712.0,127.0,0.8,16.4,538.0,406.45,310.25
2018,3,6,15,0,749.0,105.0,0.7,16.4,516.0,369.91,278.26
2018,3,6,15,15,698.5,109.0,0.7,16.4,469.5,318.87,235.9
2018,3,6,15,30,648.0,113.0,0.7,16.4,423.0,273.94,198.09
2018,3,6,15,45,576.0,115.5,0.55,16.15,371.0,226.81,159.38
2018,3,6,16,0,504.0,118.0,0.4,15.9,319.0,186.11,127.03
2018,3,6,16,15,455.0,109.0,0.4,15.5,273.0,144.63,95.21
2018,3,6,16,30,406.0,100.0,0.4,15.1,227.0,107.8,69.89
2018,3,6,16,45,356.0,87.0,0.4,14.7,184.0,72.53,49.96
2018,3,6,17,0,306.0,74.0,0.4,14.3,141.0,54.34,42.71
2018,3,6,17,15,241.0,59.0,0.5,13.95,103.0,44.36,33.49
2018,3,6,17,30,176.0,44.0,0.6,13.6,65.0,33.88,23.45
2018,3,6,17,45,128.5,29.0,0.7,13.3,40.5,22.86,8.35
2018,3,6,18,0,81.0,14.0,0.8,13.0,16.0,13.76,0.0
2018,3,6,18,15,40.5,7.0,0.85,12.85,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,7,6,15,2.0,1.0,2.05,10.1,1.0,0.0,0.0
2018,3,7,6,30,4.0,2.0,2.0,10.2,2.0,0.0,0.0
2018,3,7,6,45,4.0,8.5,1.95,10.25,8.5,9.5,0.0
2018,3,7,7,0,4.0,15.0,1.9,10.3,15.0,15.79,4.83
2018,3,7,7,15,2.0,24.0,1.9,10.6,24.0,23.91,14.26
2018,3,7,7,30,0.0,33.0,1.9,10.9,33.0,31.86,21.56
2018,3,7,7,45,0.0,40.5,1.85,11.15,40.5,39.11,28.06
2018,3,7,8,0,0.0,48.0,1.8,11.4,48.0,46.37,34.42
2018,3,7,8,15,0.5,65.0,1.7,11.8,65.0,63.15,48.79
2018,3,7,8,30,1.0,82.0,1.6,12.2,82.0,80.54,63.43
2018,3,7,8,45,202.0,107.0,1.55,12.6,197.0,242.98,202.18
2018,3,7,9,0,403.0,132.0,1.5,13.0,312.0,410.84,338.0
2018,3,7,9,15,491.0,140.0,1.6,13.45,381.0,486.57,396.28
2018,3,7,9,30,579.0,148.0,1.7,13.9,450.0,568.29,458.13
2018,3,7,9,45,566.0,164.5,1.85,14.35,477.5,583.94,468.28
2018,3,7,10,0,553.0,181.0,2.0,14.8,505.0,600.16,479.13
2018,3,7,10,15,685.5,147.0,2.15,15.0,571.0,669.79,532.96
2018,3,7,10,30,818.0,113.0,2.3,15.2,637.0,735.15,580.99
2018,3,7,10,45,868.0,100.5,2.4,15.45,675.5,760.25,597.79
2018,3,7,11,0,918.0,88.0,2.5,15.7,714.0,786.42,615.68
2018,3,7,11,15,923.0,88.5,2.6,15.8,732.0,789.64,617.52
2018,3,7,11,30,928.0,89.0,2.7,15.9,750.0,789.66,617.4
2018,3,7,11,45,940.5,85.5,2.75,16.0,763.0,787.9,615.82
2018,3,7,12,0,953.0,82.0,2.8,16.1,776.0,782.81,612.0
2018,3,7,12,15,954.0,81.0,2.85,16.15,777.5,768.59,601.87
2018,3,7,12,30,955.0,80.0,2.9,16.2,779.0,751.24,589.62
2018,3,7,12,45,954.5,79.0,2.95,16.25,772.5,729.79,574.45
2018,3,7,13,0,954.0,78.0,3.0,16.3,766.0,705.41,557.03
2018,3,7,13,15,949.5,77.5,3.0,16.3,751.0,676.16,534.45
2018,3,7,13,30,945.0,77.0,3.0,16.3,736.0,644.4,509.62
2018,3,7,13,45,938.5,75.5,3.0,16.25,713.0,608.2,481.08
2018,3,7,14,0,932.0,74.0,3.0,16.2,690.0,569.95,450.36
2018,3,7,14,15,921.5,73.0,3.0,16.1,660.0,528.34,416.39
2018,3,7,14,30,911.0,72.0,3.0,16.0,630.0,485.37,380.48
2018,3,7,14,45,897.0,70.5,2.95,15.9,593.5,439.34,341.18
2018,3,7,15,0,883.0,69.0,2.9,15.8,557.0,392.7,300.42
2018,3,7,15,15,832.0,75.5,2.9,15.8,508.0,337.32,252.53
2018,3,7,15,30,781.0,82.0,2.9,15.8,459.0,288.49,209.57
2018,3,7,15,45,613.5,106.5,2.7,15.3,385.0,229.36,162.85
2018,3,7,16,0,446.0,131.0,2.5,14.8,311.0,188.32,133.28
2018,3,7,16,15,348.0,125.5,2.35,14.45,255.0,146.0,102.11
2018,3,7,16,30,250.0,120.0,2.2,14.1,199.0,117.32,84.17
2018,3,7,16,45,215.5,101.5,2.05,13.8,161.0,85.85,63.41
2018,3,7,17,0,181.0,83.0,1.9,13.5,123.0,65.04,52.32
2018,3,7,17,15,135.0,64.5,1.9,13.35,90.0,51.5,39.85
2018,3,7,17,30,89.0,46.0,1.9,13.2,57.0,39.38,28.27
2018,3,7,17,45,71.5,29.5,1.9,13.05,35.5,24.46,10.55
2018,3,7,18,0,54.0,13.0,1.9,12.9,14.0,12.78,0.0
2018,3,7,18,15,27.0,6.5,1.9,12.85,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.9,11.9,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,0.9,12.1,2.0,0.0,0.0
2018,3,8,6,45,98.5,16.5,0.85,12.25,24.5,44.75,0.0
2018,3,8,7,0,197.0,31.0,0.8,12.4,47.0,118.61,74.45
2018,3,8,7,15,340.5,42.0,0.8,12.55,94.0,193.75,148.23
2018,3,8,7,30,484.0,53.0,0.8,12.7,141.0,281.1,222.74
2018,3,8,7,45,337.0,59.0,0.75,12.9,129.5,236.0,190.94
2018,3,8,8,0,190.0,65.0,0.7,13.1,118.0,172.66,141.03
2018,3,8,8,15,95.5,68.5,0.75,13.25,95.0,125.51,102.05
2018,3,8,8,30,1.0,72.0,0.8,13.4,72.0,70.23,54.27
2018,3,8,8,45,0.5,80.0,0.8,13.55,80.0,77.82,60.59
2018,3,8,9,0,0.0,88.0,0.8,13.7,88.0,85.37,66.69
2018,3,8,9,15,2.5,123.5,0.8,13.85,125.0,122.78,97.5
2018,3,8,9,30,5.0,159.0,0.8,14.0,162.0,160.47,127.87
2018,3,8,9,45,12.0,186.0,0.8,14.1,193.0,192.61,153.41
2018,3,8,10,0,19.0,213.0,0.8,14.2,224.0,224.86,178.68
2018,3,8,10,15,24.5,230.5,0.8,14.4,245.5,246.24,194.97
2018,3,8,10,30,30.0,248.0,0.8,14.6,267.0,273.37,215.61
2018,3,8,10,45,51.5,278.5,0.8,14.75,313.0,320.08,251.5
2018,3,8,11,0,73.0,309.0,0.8,14.9,359.0,366.44,286.34
2018,3,8,11,15,170.0,314.0,0.85,15.05,434.5,448.03,349.29
2018,3,8,11,30,267.0,319.0,0.9,15.2,510.0,527.66,408.83
2018,3,8,11,45,403.0,279.5,0.95,15.4,572.5,588.46,455.0
2018,3,8,12,0,539.0,240.0,1.0,15.6,635.0,642.07,495.32
2018,3,8,12,15,408.0,279.0,1.05,15.65,578.5,575.64,444.36
2018,3,8,12,30,277.0,318.0,1.1,15.7,522.0,509.03,393.67
2018,3,8,12,45,215.0,332.0,1.15,15.75,489.5,470.09,364.26
2018,3,8,13,0,153.0,346.0,1.2,15.8,457.0,434.81,337.06
2018,3,8,13,15,188.5,335.0,1.25,15.7,469.0,440.23,342.32
2018,3,8,13,30,224.0,324.0,1.3,15.6,481.0,443.28,345.33
2018,3,8,13,45,210.0,311.0,1.35,15.5,454.5,413.5,322.97
2018,3,8,14,0,196.0,298.0,1.4,15.4,428.0,384.27,300.99
2018,3,8,14,15,262.0,259.5,1.4,15.3,425.5,370.92,291.36
2018,3,8,14,30,328.0,221.0,1.4,15.2,423.0,353.95,278.0
2018,3,8,14,45,322.5,222.0,1.4,15.05,411.5,336.49,263.42
2018,3,8,15,0,317.0,223.0,1.4,14.9,400.0,318.67,248.3
2018,3,8,15,15,277.5,212.5,1.4,14.9,359.0,279.48,216.74
2018,3,8,15,30,238.0,202.0,1.4,14.9,318.0,243.52,187.88
2018,3,8,15,45,316.5,168.5,1.4,14.6,307.0,219.61,165.1
2018,3,8,16,0,395.0,135.0,1.4,14.3,296.0,183.85,131.63
2018,3,8,16,15,499.0,106.0,1.4,13.95,283.0,151.19,99.76
2018,3,8,16,30,603.0,77.0,1.4,13.6,270.0,106.84,61.44
2018,3,8,16,45,513.5,73.0,1.35,13.25,217.5,67.94,41.9
2018,3,8,17,0,424.0,69.0,1.3,12.9,165.0,50.18,39.3
2018,3,8,17,15,245.0,57.0,1.4,12.55,109.0,42.47,32.08
2018,3,8,17,30,66.0,45.0,1.5,12.2,53.0,38.74,27.96
2018,3,8,17,45,51.0,28.5,1.6,11.9,33.0,24.96,11.95
2018,3,8,18,0,36.0,12.0,1.7,11.6,13.0,11.8,0.0
2018,3,8,18,15,18.0,6.0,1.75,11.45,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,6,15,29.5,4.5,1.7,10.15,4.0,0.0,0.0
2018,3,9,6,30,59.0,9.0,1.8,10.4,8.0,0.0,0.0
2018,3,9,6,45,69.0,19.0,1.85,10.65,22.0,38.98,0.0
2018,3,9,7,0,79.0,29.0,1.9,10.9,36.0,70.14,45.18
2018,3,9,7,15,70.5,48.0,1.95,11.15,57.5,85.87,65.22
2018,3,9,7,30,62.0,67.0,2.0,11.4,79.0,105.59,83.69
2018,3,9,7,45,49.0,85.5,2.1,11.65,96.5,115.6,93.17
2018,3,9,8,0,36.0,104.0,2.2,11.9,114.0,129.75,105.47
2018,3,9,8,15,29.0,120.5,2.15,12.15,129.5,143.62,117.05
2018,3,9,8,30,22.0,137.0,2.1,12.4,145.0,151.36,123.15
2018,3,9,8,45,36.5,161.5,2.05,12.7,177.0,192.02,156.67
2018,3,9,9,0,51.0,186.0,2.0,13.0,209.0,227.62,185.39
2018,3,9,9,15,55.0,204.0,1.9,13.25,231.0,249.31,202.19
2018,3,9,9,30,59.0,222.0,1.8,13.5,253.0,270.96,218.74
2018,3,9,9,45,102.0,247.0,1.75,13.8,305.5,327.86,263.9
2018,3,9,10,0,145.0,272.0,1.7,14.1,358.0,392.54,313.84
2018,3,9,10,15,156.5,288.5,1.7,14.3,386.0,418.25,332.54
2018,3,9,10,30,168.0,305.0,1.7,14.5,414.0,443.5,350.94
2018,3,9,10,45,171.0,317.5,1.75,14.7,432.0,457.51,360.71
2018,3,9,11,0,174.0,330.0,1.8,14.9,450.0,470.79,369.99
2018,3,9,11,15,203.5,336.0,1.8,14.95,480.0,496.77,389.53
2018,3,9,11,30,233.0,342.0,1.8,15.0,510.0,521.87,408.18
2018,3,9,11,45,212.0,348.0,1.85,15.1,502.5,507.91,396.78
2018,3,9,12,0,191.0,354.0,1.9,15.2,495.0,493.48,385.33
2018,3,9,12,15,153.5,354.0,1.85,15.2,467.5,460.93,359.85
2018,3,9,12,30,116.0,354.0,1.8,15.2,440.0,429.03,334.9
2018,3,9,12,45,137.0,354.0,1.8,15.2,454.5,438.37,342.52
2018,3,9,13,0,158.0,354.0,1.8,15.2,469.0,446.32,348.77
2018,3,9,13,15,143.0,345.0,1.8,15.2,447.5,421.3,329.58
2018,3,9,13,30,128.0,336.0,1.8,15.2,426.0,396.82,310.93
2018,3,9,13,45,122.0,323.0,1.8,15.2,407.0,374.56,294.06
2018,3,9,14,0,116.0,310.0,1.8,15.2,388.0,352.54,277.25
2018,3,9,14,15,95.5,288.0,1.8,15.1,350.5,317.43,250.22
2018,3,9,14,30,75.0,266.0,1.8,15.0,313.0,282.44,223.16
2018,3,9,14,45,115.0,257.5,1.8,14.95,324.5,283.88,224.37
2018,3,9,15,0,155.0,249.0,1.8,14.9,336.0,283.92,223.76
2018,3,9,15,15,166.5,231.5,1.8,14.9,318.5,262.96,206.41
2018,3,9,15,30,178.0,214.0,1.8,14.9,301.0,240.8,187.78
2018,3,9,15,45,174.0,192.5,1.8,14.55,271.0,210.48,162.98
2018,3,9,16,0,170.0,171.0,1.8,14.2,241.0,180.57,138.41
2018,3,9,16,15,192.5,148.0,1.75,13.9,217.5,153.57,115.23
2018,3,9,16,30,215.0,125.0,1.7,13.6,194.0,120.18,87.7
2018,3,9,16,45,204.5,105.0,1.6,13.3,162.0,89.9,66.42
2018,3,9,17,0,194.0,85.0,1.5,13.0,130.0,66.47,53.75
2018,3,9,17,15,158.0,66.5,1.5,12.75,97.0,53.0,41.37
2018,3,9,17,30,122.0,48.0,1.5,12.5,64.0,39.01,28.25
2018,3,9,17,45,84.5,31.0,1.5,12.3,40.0,25.68,13.24
2018,3,9,18,0,47.0,14.0,1.5,12.1,16.0,13.76,0.0
2018,3,9,18,15,23.5,7.0,1.5,12.0,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.5,0.7,11.0,1.5,0.0,0.0
2018,3,10,6,30,0.0,3.0,0.6,11.1,3.0,2.95,0.0
2018,3,10,6,45,0.0,9.5,0.5,11.15,9.5,9.16,0.0
2018,3,10,7,0,0.0,16.0,0.4,11.2,16.0,15.43,6.25
2018,3,10,7,15,0.0,25.0,0.45,11.35,25.0,24.13,14.7
2018,3,10,7,30,0.0,34.0,0.5,11.5,34.0,32.83,22.51
2018,3,10,7,45,0.5,48.5,0.55,11.6,48.5,47.09,34.97
2018,3,10,8,0,1.0,63.0,0.6,11.7,63.0,61.68,47.56
2018,3,10,8,15,1.0,64.5,0.5,11.85,64.5,62.89,48.55
2018,3,10,8,30,1.0,66.0,0.4,12.0,66.0,64.38,49.7
2018,3,10,8,45,0.5,72.5,0.3,12.2,72.5,70.4,54.61
2018,3,10,9,0,0.0,79.0,0.2,12.4,79.0,76.4,59.41
2018,3,10,9,15,0.0,79.0,0.25,12.55,79.0,76.4,59.19
2018,3,10,9,30,0.0,79.0,0.3,12.7,79.0,76.41,59.0
2018,3,10,9,45,0.0,71.0,0.35,12.85,71.0,68.67,52.36
2018,3,10,10,0,0.0,63.0,0.4,13.0,63.0,60.93,45.77
2018,3,10,10,15,0.0,63.0,0.4,13.1,63.0,60.94,45.67
2018,3,10,10,30,0.0,63.0,0.4,13.2,63.0,60.94,45.57
2018,3,10,10,45,0.0,71.0,0.4,13.3,71.0,68.7,51.9
2018,3,10,11,0,0.0,79.0,0.4,13.4,79.0,76.47,58.19
2018,3,10,11,15,0.0,72.5,0.45,13.4,72.5,70.17,52.92
2018,3,10,11,30,0.0,66.0,0.5,13.4,66.0,63.88,47.69
2018,3,10,11,45,0.0,78.5,0.5,13.45,78.5,76.0,57.65
2018,3,10,12,0,0.0,91.0,0.5,13.5,91.0,88.13,67.52
2018,3,10,12,15,0.5,120.0,0.6,13.55,120.5,116.63,90.69
2018,3,10,12,30,1.0,149.0,0.7,13.6,150.0,145.02,113.52
2018,3,10,12,45,1.0,154.0,0.75,13.6,155.0,149.72,117.24
2018,3,10,13,0,1.0,159.0,0.8,13.6,160.0,154.38,121.03
2018,3,10,13,15,2.0,166.0,0.8,13.6,167.5,161.55,126.86
2018,3,10,13,30,3.0,173.0,0.8,13.6,175.0,168.59,132.59
2018,3,10,13,45,7.5,196.5,0.85,13.65,201.5,193.13,152.36
2018,3,10,14,0,12.0,220.0,0.9,13.7,228.0,216.96,171.38
2018,3,10,14,15,9.5,204.0,0.85,13.7,210.0,199.71,157.74
2018,3,10,14,30,7.0,188.0,0.8,13.7,192.0,182.72,144.46
2018,3,10,14,45,9.0,176.0,0.75,13.65,181.0,171.61,135.86
2018,3,10,15,0,11.0,164.0,0.7,13.6,170.0,160.35,127.05
2018,3,10,15,15,25.5,177.0,0.7,13.6,190.0,172.81,137.15
2018,3,10,15,30,40.0,190.0,0.7,13.6,210.0,185.16,146.86
2018,3,10,15,45,43.0,176.5,0.55,13.5,196.0,170.34,134.69
2018,3,10,16,0,46.0,163.0,0.4,13.4,182.0,155.11,122.21
2018,3,10,16,15,29.5,124.5,0.45,13.25,136.0,116.92,91.83
2018,3,10,16,30,13.0,86.0,0.5,13.1,90.0,82.69,64.34
2018,3,10,16,45,6.5,50.0,0.55,12.95,52.0,48.54,35.88
2018,3,10,17,0,0.0,14.0,0.6,12.8,14.0,13.5,6.53
2018,3,10,17,15,134.5,16.0,0.65,12.65,34.0,9.53,2.88
2018,3,10,17,30,269.0,18.0,0.7,12.5,54.0,12.48,5.28
2018,3,10,17,45,225.0,18.5,0.75,12.35,40.0,13.25,4.46
2018,3,10,18,0,181.0,19.0,0.8,12.2,26.0,18.68,0.0
2018,3,10,18,15,90.5,9.5,0.75,12.15,13.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,6,15,9.0,2.0,1.65,9.1,2.0,0.0,0.0
2018,3,11,6,30,18.0,4.0,1.6,9.5,4.0,8.62,0.0
2018,3,11,6,45,94.0,16.5,1.55,9.85,25.0,55.63,0.0
2018,3,11,7,0,170.0,29.0,1.5,10.2,46.0,108.69,76.9
2018,3,11,7,15,346.5,40.0,1.45,10.55,100.0,199.25,156.59
2018,3,11,7,30,523.0,51.0,1.4,10.9,154.0,303.29,244.96
2018,3,11,7,45,370.5,63.0,1.35,11.2,146.5,261.51,214.89
2018,3,11,8,0,218.0,75.0,1.3,11.5,139.0,201.53,166.87
2018,3,11,8,15,120.5,108.0,1.25,11.9,144.5,185.77,153.22
2018,3,11,8,30,23.0,141.0,1.2,12.3,150.0,156.13,126.73
2018,3,11,8,45,35.5,163.5,1.15,12.7,179.0,193.51,157.29
2018,3,11,9,0,48.0,186.0,1.1,13.1,208.0,225.65,182.8
2018,3,11,9,15,69.0,210.0,1.15,13.45,245.5,265.57,214.44
2018,3,11,9,30,90.0,234.0,1.2,13.8,283.0,306.08,245.97
2018,3,11,9,45,103.5,254.0,1.25,14.1,314.0,337.18,269.55
2018,3,11,10,0,117.0,274.0,1.3,14.4,345.0,375.14,298.1
2018,3,11,10,15,116.0,289.5,1.35,14.75,363.0,390.13,308.39
2018,3,11,10,30,115.0,305.0,1.4,15.1,381.0,398.19,313.57
2018,3,11,10,45,159.0,317.0,1.5,15.4,426.0,449.13,352.48
2018,3,11,11,0,203.0,329.0,1.6,15.7,471.0,493.44,385.71
2018,3,11,11,15,301.0,315.5,1.65,15.95,532.5,557.5,434.48
2018,3,11,11,30,399.0,302.0,1.7,16.2,594.0,614.79,477.33
2018,3,11,11,45,441.0,292.0,1.75,16.5,618.5,634.85,491.54
2018,3,11,12,0,483.0,282.0,1.8,16.8,643.0,648.56,501.49
2018,3,11,12,15,544.5,258.5,1.8,16.95,666.0,660.79,510.92
2018,3,11,12,30,606.0,235.0,1.8,17.1,689.0,670.54,518.38
2018,3,11,12,45,598.0,233.5,1.8,17.25,678.5,648.22,501.44
2018,3,11,13,0,590.0,232.0,1.8,17.4,668.0,623.73,483.09
2018,3,11,13,15,571.5,231.5,1.75,17.5,647.0,592.86,459.61
2018,3,11,13,30,553.0,231.0,1.7,17.6,626.0,561.37,435.52
2018,3,11,13,45,682.0,179.5,1.65,17.7,652.0,568.29,441.23
2018,3,11,14,0,811.0,128.0,1.6,17.8,678.0,566.5,439.24
2018,3,11,14,15,837.5,111.5,1.55,17.8,658.0,532.64,412.11
2018,3,11,14,30,864.0,95.0,1.5,17.8,638.0,497.58,383.36
2018,3,11,14,45,841.5,93.5,1.4,17.8,598.0,446.41,341.49
2018,3,11,15,0,819.0,92.0,1.3,17.8,558.0,398.09,300.92
2018,3,11,15,15,726.5,108.0,1.3,17.8,499.0,339.62,253.19
2018,3,11,15,30,634.0,124.0,1.3,17.8,440.0,290.75,213.03
2018,3,11,15,45,535.5,131.5,1.15,17.6,381.0,241.16,173.15
2018,3,11,16,0,437.0,139.0,1.0,17.4,322.0,199.49,140.92
2018,3,11,16,15,401.0,125.0,1.0,17.0,277.0,158.04,108.15
2018,3,11,16,30,365.0,111.0,1.0,16.6,232.0,120.09,80.15
2018,3,11,16,45,359.5,93.5,0.95,16.25,196.0,84.15,56.29
2018,3,11,17,0,354.0,76.0,0.9,15.9,160.0,55.15,43.23
2018,3,11,17,15,303.5,61.5,1.0,15.4,121.0,45.71,34.66
2018,3,11,17,30,253.0,47.0,1.1,14.9,82.0,35.79,25.36
2018,3,11,17,45,171.5,32.5,1.15,14.45,52.0,25.34,14.0
2018,3,11,18,0,90.0,18.0,1.2,14.0,22.0,17.69,0.0
2018,3,11,18,15,45.0,9.0,1.2,13.8,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,12,6,15,30.0,5.0,2.35,11.9,5.0,0.0,0.0
2018,3,12,6,30,60.0,10.0,2.4,12.1,10.0,25.71,0.0
2018,3,12,6,45,183.5,23.0,2.45,12.35,39.0,93.26,0.0
2018,3,12,7,0,307.0,36.0,2.5,12.6,68.0,166.82,120.86
2018,3,12,7,15,309.5,34.5,2.45,12.85,82.0,179.49,140.53
2018,3,12,7,30,312.0,33.0,2.4,13.1,96.0,189.79,153.33
2018,3,12,7,45,156.0,28.5,2.35,13.35,60.0,114.82,92.95
2018,3,12,8,0,0.0,24.0,2.3,13.6,24.0,23.16,14.24
2018,3,12,8,15,0.0,52.0,2.35,14.05,52.0,50.23,37.35
2018,3,12,8,30,0.0,80.0,2.4,14.5,80.0,77.67,60.37
2018,3,12,8,45,9.5,120.5,2.4,14.95,125.0,124.97,99.75
2018,3,12,9,0,19.0,161.0,2.4,15.4,170.0,173.14,139.0
2018,3,12,9,15,38.0,194.0,2.55,15.7,214.0,226.75,182.26
2018,3,12,9,30,57.0,227.0,2.7,16.0,258.0,275.29,220.72
2018,3,12,9,45,59.5,244.5,2.8,16.3,279.0,295.19,235.63
2018,3,12,10,0,62.0,262.0,2.9,16.6,300.0,314.88,250.34
2018,3,12,10,15,117.0,283.0,3.0,16.7,359.0,384.32,305.24
2018,3,12,10,30,172.0,304.0,3.1,16.8,418.0,447.44,354.23
2018,3,12,10,45,298.0,285.5,3.15,16.9,492.5,529.97,419.28
2018,3,12,11,0,424.0,267.0,3.2,17.0,567.0,612.3,482.66
2018,3,12,11,15,346.0,274.0,3.25,17.05,522.5,550.96,434.57
2018,3,12,11,30,268.0,281.0,3.3,17.1,478.0,494.28,390.11
2018,3,12,11,45,146.5,280.5,3.35,17.1,388.5,392.85,309.95
2018,3,12,12,0,25.0,280.0,3.4,17.1,299.0,291.35,228.1
2018,3,12,12,15,30.5,273.0,3.45,17.15,296.0,289.74,227.26
2018,3,12,12,30,36.0,266.0,3.5,17.2,293.0,285.13,223.82
2018,3,12,12,45,92.5,290.5,3.55,17.2,359.5,346.38,272.86
2018,3,12,13,0,149.0,315.0,3.6,17.2,426.0,405.17,318.96
2018,3,12,13,15,143.5,321.5,3.65,17.15,426.5,401.35,315.64
2018,3,12,13,30,138.0,328.0,3.7,17.1,427.0,397.2,312.31
2018,3,12,13,45,89.0,288.5,3.75,17.05,351.5,325.98,256.79
2018,3,12,14,0,40.0,249.0,3.8,17.0,276.0,257.87,203.2
2018,3,12,14,15,35.0,229.0,3.8,16.9,252.0,234.16,184.79
2018,3,12,14,30,30.0,209.0,3.8,16.8,228.0,210.97,166.59
2018,3,12,14,45,15.5,159.0,3.8,16.7,169.0,158.81,124.94
2018,3,12,15,0,1.0,109.0,3.8,16.6,110.0,105.45,81.84
2018,3,12,15,15,6.0,88.5,3.8,16.6,92.0,87.68,67.37
2018,3,12,15,30,11.0,68.0,3.8,16.6,74.0,68.53,51.5
2018,3,12,15,45,178.0,62.5,3.7,16.25,138.0,96.17,69.25
2018,3,12,16,0,345.0,57.0,3.6,15.9,202.0,112.24,75.03
2018,3,12,16,15,396.5,66.0,3.45,15.65,213.5,108.05,68.17
2018,3,12,16,30,448.0,75.0,3.3,15.4,225.0,98.34,59.09
2018,3,12,16,45,280.5,58.0,3.2,15.15,146.5,54.34,33.08
2018,3,12,17,0,113.0,41.0,3.1,14.9,68.0,33.27,24.04
2018,3,12,17,15,61.0,29.5,3.15,14.75,43.5,24.42,15.98
2018,3,12,17,30,9.0,18.0,3.2,14.6,19.0,17.51,9.58
2018,3,12,17,45,4.5,11.5,3.3,14.4,12.0,11.18,3.19
2018,3,12,18,0,0.0,5.0,3.4,14.2,5.0,4.91,0.0
2018,3,12,18,15,0.0,2.5,3.35,14.15,2.5,2.46,0.0
2018,3,12,18,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.25,13.0,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.2,12.9,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.0,3.2,12.8,3.0,2.89,0.0
2018,3,13,7,0,0.0,5.0,3.2,12.7,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,3.15,12.7,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,3.1,12.7,8.0,7.71,0.94
2018,3,13,7,45,0.0,10.0,3.05,12.65,10.0,9.64,2.65
2018,3,13,8,0,0.0,12.0,3.0,12.6,12.0,11.57,4.34
2018,3,13,8,15,0.0,20.0,3.0,12.7,20.0,19.3,10.99
2018,3,13,8,30,0.0,28.0,3.0,12.8,28.0,27.03,17.59
2018,3,13,8,45,0.0,38.5,3.0,12.85,38.5,37.18,26.21
2018,3,13,9,0,0.0,49.0,3.0,12.9,49.0,47.34,34.75
2018,3,13,9,15,0.0,53.0,3.1,13.1,53.0,51.22,37.88
2018,3,13,9,30,0.0,57.0,3.2,13.3,57.0,55.1,41.0
2018,3,13,9,45,2.5,81.0,3.25,13.45,82.5,80.19,61.94
2018,3,13,10,0,5.0,105.0,3.3,13.6,108.0,105.58,82.9
2018,3,13,10,15,129.0,186.0,3.35,13.75,272.0,290.83,237.11
2018,3,13,10,30,253.0,267.0,3.4,13.9,436.0,477.73,384.97
2018,3,13,10,45,415.0,249.0,3.45,14.0,538.5,590.05,473.09
2018,3,13,11,0,577.0,231.0,3.5,14.1,641.0,696.3,554.66
2018,3,13,11,15,583.0,234.5,3.55,14.2,657.5,701.8,557.47
2018,3,13,11,30,589.0,238.0,3.6,14.3,674.0,705.13,559.35
2018,3,13,11,45,591.5,240.5,3.65,14.4,683.0,702.57,556.9
2018,3,13,12,0,594.0,243.0,3.7,14.5,692.0,697.86,552.9
2018,3,13,12,15,480.5,280.0,3.7,14.5,643.5,638.77,505.97
2018,3,13,12,30,367.0,317.0,3.7,14.5,595.0,578.78,458.3
2018,3,13,12,45,263.0,339.0,3.7,14.55,537.5,516.2,408.58
2018,3,13,13,0,159.0,361.0,3.7,14.6,480.0,456.13,360.39
2018,3,13,13,15,143.0,352.5,3.7,14.55,458.0,430.59,340.78
2018,3,13,13,30,127.0,344.0,3.7,14.5,436.0,405.65,321.42
2018,3,13,13,45,110.0,329.5,3.65,14.5,407.5,376.48,298.62
2018,3,13,14,0,93.0,315.0,3.6,14.5,379.0,347.76,276.14
2018,3,13,14,15,105.0,302.5,3.55,14.45,372.0,337.03,268.02
2018,3,13,14,30,117.0,290.0,3.5,14.4,365.0,322.73,256.86
2018,3,13,14,45,103.0,270.5,3.4,14.35,333.5,294.71,234.64
2018,3,13,15,0,89.0,251.0,3.3,14.3,302.0,265.41,211.37
2018,3,13,15,15,194.5,218.0,3.3,14.3,319.5,264.08,208.65
2018,3,13,15,30,300.0,185.0,3.3,14.3,337.0,252.23,195.66
2018,3,13,15,45,291.0,176.0,3.1,14.05,312.0,225.24,172.33
2018,3,13,16,0,282.0,167.0,2.9,13.8,287.0,198.69,149.57
2018,3,13,16,15,212.0,143.5,2.65,13.55,227.5,151.97,113.35
2018,3,13,16,30,142.0,120.0,2.4,13.3,168.0,117.09,87.91
2018,3,13,16,45,72.5,86.0,2.15,13.05,110.5,77.5,58.56
2018,3,13,17,0,3.0,52.0,1.9,12.8,53.0,50.25,39.46
2018,3,13,17,15,1.5,42.0,1.8,12.5,42.5,40.57,30.58
2018,3,13,17,30,0.0,32.0,1.7,12.2,32.0,30.9,21.51
2018,3,13,17,45,0.0,21.0,1.6,11.9,21.0,20.27,10.82
2018,3,13,18,0,0.0,10.0,1.5,11.6,10.0,9.65,0.0
2018,3,13,18,15,0.0,5.0,1.5,11.55,5.0,4.91,0.0
2018,3,13,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,14,6,15,10.0,3.5,1.95,9.75,3.5,0.0,0.0
2018,3,14,6,30,20.0,7.0,2.0,10.1,7.0,12.35,0.0
2018,3,14,6,45,25.0,21.5,2.05,10.45,23.0,34.81,7.29
2018,3,14,7,0,30.0,36.0,2.1,10.8,39.0,50.64,35.32
2018,3,14,7,15,31.0,56.5,2.2,10.9,61.5,75.0,57.62
