Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,0,300.0,286.0,3.2,11.4,487.0,545.88,440.74
2018,3,24,10,15,476.0,244.0,3.35,11.45,580.0,651.86,525.48
2018,3,24,10,30,652.0,202.0,3.5,11.5,673.0,756.3,606.73
2018,3,24,10,45,766.0,163.5,3.6,11.6,734.5,811.43,647.26
2018,3,24,11,0,880.0,125.0,3.7,11.7,796.0,863.02,683.98
2018,3,24,11,15,924.5,109.5,3.85,11.7,827.5,877.85,694.47
2018,3,24,11,30,969.0,94.0,4.0,11.7,859.0,892.92,705.54
2018,3,24,11,45,970.5,94.5,4.1,11.7,868.0,885.84,700.46
2018,3,24,12,0,972.0,95.0,4.2,11.7,877.0,875.44,693.31
2018,3,24,12,15,787.0,169.0,4.3,11.7,802.5,790.07,631.48
2018,3,24,12,30,602.0,243.0,4.4,11.7,728.0,704.7,564.97
2018,3,24,12,45,360.0,298.0,4.5,11.65,587.5,559.4,449.95
2018,3,24,13,0,118.0,353.0,4.6,11.6,447.0,425.39,340.49
2018,3,24,13,15,217.0,312.5,4.6,11.55,480.5,449.87,362.89
2018,3,24,13,30,316.0,272.0,4.6,11.5,514.0,468.25,379.46
2018,3,24,13,45,607.0,191.0,4.65,11.45,639.0,562.44,457.61
2018,3,24,14,0,898.0,110.0,4.7,11.4,764.0,638.99,518.78
2018,3,24,14,15,763.5,152.0,4.7,11.3,692.0,563.95,457.13
2018,3,24,14,30,629.0,194.0,4.7,11.2,620.0,500.34,404.57
2018,3,24,14,45,618.0,183.5,4.7,11.15,583.5,456.64,368.19
2018,3,24,15,0,607.0,173.0,4.7,11.1,547.0,412.88,330.92
2018,3,24,15,15,734.5,128.0,4.7,11.1,549.5,391.08,308.98
2018,3,24,15,30,862.0,83.0,4.7,11.1,552.0,359.72,276.72
2018,3,24,15,45,834.5,81.5,4.6,10.9,503.0,307.0,228.56
2018,3,24,16,0,807.0,80.0,4.5,10.7,454.0,256.09,181.88
2018,3,24,16,15,711.0,87.0,4.4,10.55,389.0,198.8,133.63
2018,3,24,16,30,615.0,94.0,4.3,10.4,324.0,153.85,98.66
2018,3,24,16,45,455.5,95.5,4.25,10.25,252.0,109.25,70.57
2018,3,24,17,0,296.0,97.0,4.2,10.1,180.0,84.65,61.83
2018,3,24,17,15,249.0,81.0,4.0,9.9,140.5,63.61,51.87
2018,3,24,17,30,202.0,65.0,3.8,9.7,101.0,51.92,40.91
2018,3,24,17,45,146.5,48.0,3.65,9.55,69.5,39.02,28.55
2018,3,24,18,0,91.0,31.0,3.5,9.4,38.0,25.66,12.92
2018,3,24,18,15,54.0,18.0,3.45,9.35,21.5,17.69,0.0
2018,3,24,18,30,17.0,5.0,3.4,9.3,5.0,0.0,0.0
2018,3,24,18,45,8.5,2.5,3.35,9.25,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,25,5,45,6.5,2.0,2.4,8.2,2.0,0.0,0.0
2018,3,25,6,0,13.0,4.0,2.4,8.3,4.0,0.0,0.0
2018,3,25,6,15,101.0,17.5,2.5,8.65,24.0,45.36,0.0
2018,3,25,6,30,189.0,31.0,2.6,9.0,44.0,111.58,51.28
2018,3,25,6,45,317.0,41.5,2.65,9.4,86.0,182.07,139.44
2018,3,25,7,0,445.0,52.0,2.7,9.8,128.0,262.32,211.29
2018,3,25,7,15,525.5,59.5,2.75,9.95,179.0,327.92,270.2
2018,3,25,7,30,606.0,67.0,2.8,10.1,230.0,399.31,332.42
2018,3,25,7,45,661.0,71.0,2.9,10.25,283.0,458.05,382.8
2018,3,25,8,0,716.0,75.0,3.0,10.4,336.0,519.55,433.88
2018,3,25,8,15,750.5,78.5,3.05,10.55,387.5,567.85,472.94
2018,3,25,8,30,785.0,82.0,3.1,10.7,439.0,619.03,513.14
2018,3,25,8,45,790.0,89.5,3.15,10.85,481.5,654.41,539.82
2018,3,25,9,0,795.0,97.0,3.2,11.0,524.0,687.69,563.46
2018,3,25,9,15,815.5,100.5,3.25,11.15,569.0,725.81,590.48
2018,3,25,9,30,836.0,104.0,3.3,11.3,614.0,762.27,615.94
2018,3,25,9,45,876.5,96.5,3.35,11.45,660.5,796.27,639.37
2018,3,25,10,0,917.0,89.0,3.4,11.6,707.0,833.16,664.77
2018,3,25,10,15,927.5,90.0,3.45,11.7,739.5,853.14,677.85
2018,3,25,10,30,938.0,91.0,3.5,11.8,772.0,870.2,689.0
2018,3,25,10,45,946.0,91.5,3.55,11.9,797.5,881.61,696.18
2018,3,25,11,0,954.0,92.0,3.6,12.0,823.0,889.82,701.24
2018,3,25,11,15,958.0,92.5,3.65,12.05,840.0,891.44,701.85
2018,3,25,11,30,962.0,93.0,3.7,12.1,857.0,889.74,700.27
2018,3,25,11,45,965.0,92.5,3.75,12.2,866.0,882.86,695.02
2018,3,25,12,0,968.0,92.0,3.8,12.3,875.0,872.68,687.54
2018,3,25,12,15,968.5,92.0,3.85,12.3,875.5,857.75,677.02
2018,3,25,12,30,969.0,92.0,3.9,12.3,876.0,839.65,664.31
2018,3,25,12,45,968.0,91.5,3.9,12.35,868.5,816.83,647.87
2018,3,25,13,0,967.0,91.0,3.9,12.4,861.0,791.08,629.34
2018,3,25,13,15,962.5,90.5,3.9,12.4,844.5,760.08,607.04
2018,3,25,13,30,958.0,90.0,3.9,12.4,828.0,726.57,582.83
2018,3,25,13,45,950.5,89.5,3.9,12.4,803.5,688.84,553.37
2018,3,25,14,0,943.0,89.0,3.9,12.4,779.0,649.14,521.82
2018,3,25,14,15,934.0,87.5,3.9,12.35,747.5,605.92,486.99
2018,3,25,14,30,925.0,86.0,3.9,12.3,716.0,561.26,450.21
2018,3,25,14,45,912.5,85.0,3.9,12.3,678.5,514.18,410.5
2018,3,25,15,0,900.0,84.0,3.9,12.3,641.0,466.39,369.21
2018,3,25,15,15,883.5,82.0,3.9,12.3,597.5,415.69,324.6
2018,3,25,15,30,867.0,80.0,3.9,12.3,554.0,365.13,279.11
2018,3,25,15,45,844.5,77.5,3.85,12.15,506.0,308.86,228.51
2018,3,25,16,0,822.0,75.0,3.8,12.0,458.0,257.66,181.75
2018,3,25,16,15,790.5,72.0,3.75,11.85,406.5,205.9,135.62
2018,3,25,16,30,759.0,69.0,3.7,11.7,355.0,156.86,94.23
2018,3,25,16,45,713.5,64.5,3.65,11.5,302.0,108.32,58.88
2018,3,25,17,0,668.0,60.0,3.6,11.3,249.0,60.9,33.0
2018,3,25,17,15,598.5,54.5,3.6,11.0,197.5,37.28,28.04
2018,3,25,17,30,529.0,49.0,3.6,10.7,146.0,35.54,26.2
2018,3,25,17,45,412.5,40.0,3.6,10.35,101.0,30.53,21.13
2018,3,25,18,0,296.0,31.0,3.6,10.0,56.0,25.34,13.34
2018,3,25,18,15,171.5,19.5,3.65,9.9,31.5,19.17,0.0
2018,3,25,18,30,47.0,8.0,3.7,9.8,7.0,0.0,0.0
2018,3,25,18,45,23.5,4.0,3.7,9.65,3.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,26,5,45,28.5,4.0,3.2,7.25,3.0,0.0,0.0
2018,3,26,6,0,57.0,8.0,3.2,7.4,6.0,0.0,0.0
2018,3,26,6,15,194.5,18.0,3.25,7.9,29.5,72.8,0.0
2018,3,26,6,30,332.0,28.0,3.3,8.4,53.0,155.68,85.89
2018,3,26,6,45,448.5,35.5,3.4,8.9,97.5,227.47,176.04
2018,3,26,7,0,565.0,43.0,3.5,9.4,142.0,305.37,247.18
2018,3,26,7,15,632.0,48.5,3.55,9.9,194.0,364.75,301.55
2018,3,26,7,30,699.0,54.0,3.6,10.4,246.0,432.02,360.44
2018,3,26,7,45,741.5,58.0,3.7,10.9,299.0,488.06,408.31
2018,3,26,8,0,784.0,62.0,3.8,11.4,352.0,545.73,455.76
2018,3,26,8,15,814.0,65.0,3.85,11.75,404.0,595.61,495.64
2018,3,26,8,30,844.0,68.0,3.9,12.1,456.0,641.48,531.37
2018,3,26,8,45,864.5,70.5,3.95,12.5,504.0,683.73,561.59
2018,3,26,9,0,885.0,73.0,4.0,12.9,552.0,724.74,590.32
2018,3,26,9,15,900.5,74.5,3.95,13.2,595.5,759.35,613.66
2018,3,26,9,30,916.0,76.0,3.9,13.5,639.0,791.93,635.23
2018,3,26,9,45,929.0,76.5,3.9,13.75,677.5,819.14,652.99
2018,3,26,10,0,942.0,77.0,3.9,14.0,716.0,843.79,668.84
2018,3,26,10,15,949.0,78.5,3.85,14.2,747.0,861.88,679.8
2018,3,26,10,30,956.0,80.0,3.8,14.4,778.0,876.9,688.62
2018,3,26,10,45,960.5,81.0,3.75,14.55,802.0,886.12,693.5
2018,3,26,11,0,965.0,82.0,3.7,14.7,826.0,892.06,696.21
2018,3,26,11,15,968.5,82.5,3.65,14.85,842.5,893.3,695.73
2018,3,26,11,30,972.0,83.0,3.6,15.0,859.0,891.19,693.05
2018,3,26,11,45,974.0,83.5,3.6,15.1,868.0,884.49,687.71
2018,3,26,12,0,976.0,84.0,3.6,15.2,877.0,874.45,680.17
2018,3,26,12,15,973.5,85.0,3.55,15.3,876.5,858.05,667.98
2018,3,26,12,30,971.0,86.0,3.5,15.4,876.0,838.55,653.73
2018,3,26,12,45,963.5,89.0,3.45,15.45,866.5,814.25,636.27
2018,3,26,13,0,956.0,92.0,3.4,15.5,857.0,787.26,616.94
2018,3,26,13,15,951.0,91.5,3.4,15.55,840.5,756.13,594.86
2018,3,26,13,30,946.0,91.0,3.4,15.6,824.0,722.58,570.95
2018,3,26,13,45,937.0,91.0,3.4,15.6,799.0,684.69,542.02
2018,3,26,14,0,928.0,91.0,3.4,15.6,774.0,644.97,511.04
2018,3,26,14,15,915.0,91.0,3.45,15.55,741.5,601.39,476.69
2018,3,26,14,30,902.0,91.0,3.5,15.5,709.0,556.71,440.66
2018,3,26,14,45,858.0,99.5,3.5,15.45,662.0,504.02,397.39
2018,3,26,15,0,814.0,108.0,3.5,15.4,615.0,450.28,352.59
2018,3,26,15,15,766.5,112.0,3.5,15.4,563.5,396.55,307.02
2018,3,26,15,30,719.0,116.0,3.5,15.4,512.0,342.81,260.91
2018,3,26,15,45,698.5,108.5,3.45,15.15,465.5,293.3,217.38
2018,3,26,16,0,678.0,101.0,3.4,14.9,419.0,245.15,174.64
2018,3,26,16,15,709.0,85.5,3.35,14.6,385.5,201.46,134.0
2018,3,26,16,30,740.0,70.0,3.3,14.3,352.0,157.41,94.53
2018,3,26,16,45,686.0,67.0,3.25,14.0,298.5,106.99,57.84
2018,3,26,17,0,632.0,64.0,3.2,13.7,245.0,65.07,35.94
2018,3,26,17,15,565.0,57.0,3.25,13.25,194.0,39.18,29.48
2018,3,26,17,30,498.0,50.0,3.3,12.8,143.0,36.22,26.59
2018,3,26,17,45,397.5,41.0,3.35,12.35,100.5,31.27,21.64
2018,3,26,18,0,297.0,32.0,3.4,11.9,58.0,26.14,14.38
2018,3,26,18,15,173.5,20.0,3.4,11.75,32.5,19.66,0.0
2018,3,26,18,30,50.0,8.0,3.4,11.6,7.0,0.0,0.0
2018,3,26,18,45,25.0,4.0,3.45,11.5,3.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,3.05,10.6,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,3.0,10.7,6.0,0.0,0.0
2018,3,27,6,15,168.5,18.5,3.05,11.2,29.5,66.68,0.0
2018,3,27,6,30,291.0,30.0,3.1,11.7,53.0,146.9,88.62
2018,3,27,6,45,405.5,38.5,3.15,12.2,97.0,216.43,166.68
2018,3,27,7,0,520.0,47.0,3.2,12.7,141.0,293.4,235.4
2018,3,27,7,15,588.5,53.0,3.25,13.0,192.0,355.21,290.75
2018,3,27,7,30,657.0,59.0,3.3,13.3,243.0,421.87,348.35
2018,3,27,7,45,700.0,63.5,3.3,13.6,295.0,474.7,393.02
2018,3,27,8,0,743.0,68.0,3.3,13.9,347.0,531.84,439.45
2018,3,27,8,15,685.0,90.5,3.3,14.25,375.5,549.44,452.18
2018,3,27,8,30,627.0,113.0,3.3,14.6,404.0,558.35,457.51
2018,3,27,8,45,524.5,156.0,3.3,14.95,417.0,549.16,447.26
2018,3,27,9,0,422.0,199.0,3.3,15.3,430.0,535.33,432.97
2018,3,27,9,15,541.0,178.5,3.25,15.55,498.5,611.13,492.14
2018,3,27,9,30,660.0,158.0,3.2,15.8,567.0,694.86,555.17
2018,3,27,9,45,778.0,125.0,3.1,16.1,635.5,760.8,601.49
2018,3,27,10,0,896.0,92.0,3.0,16.4,704.0,826.93,646.16
2018,3,27,10,15,906.0,93.0,2.95,16.65,735.5,846.17,657.18
2018,3,27,10,30,916.0,94.0,2.9,16.9,767.0,862.55,666.57
2018,3,27,10,45,857.5,125.5,2.85,17.1,771.5,854.66,659.16
2018,3,27,11,0,799.0,157.0,2.8,17.3,776.0,838.55,646.36
2018,3,27,11,15,711.5,204.5,2.8,17.5,764.5,813.21,627.6
2018,3,27,11,30,624.0,252.0,2.8,17.7,753.0,782.01,602.2
2018,3,27,11,45,647.5,244.5,2.75,17.85,769.0,785.8,604.62
2018,3,27,12,0,671.0,237.0,2.7,18.0,785.0,786.93,604.87
2018,3,27,12,15,690.5,227.5,2.7,18.1,791.5,780.09,599.96
2018,3,27,12,30,710.0,218.0,2.7,18.2,798.0,770.46,593.1
2018,3,27,12,45,730.0,205.0,2.7,18.3,796.5,754.91,582.13
2018,3,27,13,0,750.0,192.0,2.7,18.4,795.0,736.4,568.94
2018,3,27,13,15,820.5,152.5,2.75,18.45,800.5,725.66,562.68
2018,3,27,13,30,891.0,113.0,2.8,18.5,806.0,709.45,551.99
2018,3,27,13,45,913.0,97.5,2.8,18.55,789.5,678.42,528.89
2018,3,27,14,0,935.0,82.0,2.8,18.6,773.0,643.62,502.53
2018,3,27,14,15,898.5,92.5,2.85,18.5,734.5,596.26,465.85
2018,3,27,14,30,862.0,103.0,2.9,18.4,696.0,549.44,428.85
2018,3,27,14,45,850.5,100.0,2.95,18.35,659.0,500.54,389.61
2018,3,27,15,0,839.0,97.0,3.0,18.3,622.0,453.61,350.71
2018,3,27,15,15,852.0,85.5,3.0,18.3,587.5,411.8,314.27
2018,3,27,15,30,865.0,74.0,3.0,18.3,553.0,364.34,272.21
2018,3,27,15,45,841.5,73.0,3.05,17.8,505.5,313.05,227.28
2018,3,27,16,0,818.0,72.0,3.1,17.3,458.0,258.97,179.67
2018,3,27,16,15,758.0,74.0,3.05,16.9,401.0,206.13,134.78
2018,3,27,16,30,698.0,76.0,3.0,16.5,344.0,155.72,94.11
2018,3,27,16,45,652.0,71.0,3.0,16.05,292.5,109.39,60.37
2018,3,27,17,0,606.0,66.0,3.0,15.6,241.0,67.75,37.56
2018,3,27,17,15,510.5,61.0,2.95,15.1,188.0,42.38,32.1
2018,3,27,17,30,415.0,56.0,2.9,14.6,135.0,41.5,31.07
2018,3,27,17,45,296.5,44.5,2.85,14.1,92.0,33.72,23.66
2018,3,27,18,0,178.0,33.0,2.8,13.6,49.0,25.74,14.43
2018,3,27,18,15,99.5,19.5,2.75,13.4,27.5,19.17,0.0
2018,3,27,18,30,21.0,6.0,2.7,13.2,6.0,0.0,0.0
2018,3,27,18,45,10.5,3.0,2.7,13.0,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,5,45,27.5,4.0,1.05,12.2,3.5,0.0,0.0
2018,3,28,6,0,55.0,8.0,1.0,12.2,7.0,0.0,0.0
2018,3,28,6,15,184.0,19.5,1.05,12.6,32.0,72.96,0.0
2018,3,28,6,30,313.0,31.0,1.1,13.0,57.0,158.46,101.67
2018,3,28,6,45,424.5,39.0,1.15,13.45,101.5,226.29,173.44
2018,3,28,7,0,536.0,47.0,1.2,13.9,146.0,302.77,240.27
2018,3,28,7,15,603.5,52.5,1.3,14.15,197.5,364.48,294.25
2018,3,28,7,30,671.0,58.0,1.4,14.4,249.0,428.52,348.42
2018,3,28,7,45,716.0,61.5,1.55,14.65,301.5,484.63,394.78
2018,3,28,8,0,761.0,65.0,1.7,14.9,354.0,542.56,441.06
2018,3,28,8,15,791.5,68.0,1.75,15.25,405.5,592.11,478.89
2018,3,28,8,30,822.0,71.0,1.8,15.6,457.0,641.69,515.57
2018,3,28,8,45,844.0,73.5,1.85,15.9,505.0,680.33,541.9
2018,3,28,9,0,866.0,76.0,1.9,16.2,553.0,721.9,570.01
2018,3,28,9,15,883.5,77.0,1.9,16.55,597.0,756.96,592.51
2018,3,28,9,30,901.0,78.0,1.9,16.9,641.0,790.14,613.43
2018,3,28,9,45,915.5,78.5,1.9,17.25,679.5,818.23,630.58
2018,3,28,10,0,930.0,79.0,1.9,17.6,718.0,843.84,645.93
2018,3,28,10,15,938.0,79.5,1.9,17.95,749.0,861.42,655.73
2018,3,28,10,30,946.0,80.0,1.9,18.3,780.0,876.0,663.6
2018,3,28,10,45,952.0,80.5,1.9,18.65,804.0,885.78,668.32
2018,3,28,11,0,958.0,81.0,1.9,19.0,828.0,892.34,671.0
2018,3,28,11,15,961.5,82.5,1.95,19.2,845.0,894.55,671.84
2018,3,28,11,30,965.0,84.0,2.0,19.4,862.0,893.4,670.58
2018,3,28,11,45,966.5,84.5,2.05,19.65,870.5,886.22,665.29
2018,3,28,12,0,968.0,85.0,2.1,19.9,879.0,875.74,657.94
2018,3,28,12,15,967.0,85.0,2.15,20.0,878.5,859.51,647.18
2018,3,28,12,30,966.0,85.0,2.2,20.1,878.0,840.16,634.4
2018,3,28,12,45,963.0,85.0,2.25,20.15,869.5,816.29,618.65
2018,3,28,13,0,960.0,85.0,2.3,20.2,861.0,789.58,600.93
2018,3,28,13,15,956.0,85.0,2.3,20.2,845.0,759.48,580.55
2018,3,28,13,30,952.0,85.0,2.3,20.2,829.0,726.87,558.34
2018,3,28,13,45,946.0,84.0,2.35,20.2,805.0,689.68,531.9
2018,3,28,14,0,940.0,83.0,2.4,20.2,781.0,650.46,502.67
2018,3,28,14,15,932.0,82.0,2.4,20.1,750.5,608.26,470.49
2018,3,28,14,30,924.0,81.0,2.4,20.0,720.0,564.57,436.35
2018,3,28,14,45,912.5,79.5,2.45,19.9,682.5,517.43,398.85
2018,3,28,15,0,901.0,78.0,2.5,19.8,645.0,469.52,359.63
2018,3,28,15,15,885.5,76.5,2.5,19.8,602.0,419.49,317.43
2018,3,28,15,30,870.0,75.0,2.5,19.8,559.0,369.53,274.22
2018,3,28,15,45,851.0,72.0,2.5,19.3,512.0,317.49,229.06
2018,3,28,16,0,832.0,69.0,2.5,18.8,465.0,266.35,184.01
2018,3,28,16,15,804.0,66.5,2.45,18.3,414.5,210.82,136.04
2018,3,28,16,30,776.0,64.0,2.4,17.8,364.0,161.75,95.13
2018,3,28,16,45,735.5,60.0,2.35,17.35,311.5,112.82,59.17
2018,3,28,17,0,695.0,56.0,2.3,16.9,259.0,68.0,34.48
2018,3,28,17,15,556.5,56.5,2.25,16.35,198.5,38.37,28.41
2018,3,28,17,30,418.0,57.0,2.2,15.8,138.0,42.2,31.56
2018,3,28,17,45,332.0,44.0,2.15,15.25,96.0,33.69,23.57
2018,3,28,18,0,246.0,31.0,2.1,14.7,54.0,24.59,13.82
2018,3,28,18,15,158.0,19.5,2.1,14.45,31.0,19.17,0.0
2018,3,28,18,30,70.0,8.0,2.1,14.2,8.0,7.86,0.0
2018,3,28,18,45,35.0,4.0,2.05,14.0,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,5,45,18.5,3.5,0.9,13.95,3.0,0.0,0.0
2018,3,29,6,0,37.0,7.0,0.9,14.0,6.0,0.0,0.0
2018,3,29,6,15,91.0,19.5,0.95,14.4,25.5,46.19,0.0
2018,3,29,6,30,145.0,32.0,1.0,14.8,45.0,104.92,69.51
2018,3,29,6,45,295.0,43.5,1.0,15.2,92.5,181.28,138.98
2018,3,29,7,0,445.0,55.0,1.0,15.6,140.0,274.36,217.25
2018,3,29,7,15,549.5,59.0,1.1,15.85,196.0,348.87,280.25
2018,3,29,7,30,654.0,63.0,1.2,16.1,252.0,431.08,347.75
2018,3,29,7,45,712.5,64.5,1.25,16.4,307.5,489.35,394.6
2018,3,29,8,0,771.0,66.0,1.3,16.7,363.0,553.18,444.1
2018,3,29,8,15,801.5,69.5,1.35,17.05,415.0,603.77,481.86
2018,3,29,8,30,832.0,73.0,1.4,17.4,467.0,654.35,518.32
2018,3,29,8,45,854.0,75.5,1.45,17.7,516.0,693.3,544.29
2018,3,29,9,0,876.0,78.0,1.5,18.0,565.0,735.16,572.03
2018,3,29,9,15,892.5,79.5,1.5,18.35,609.0,770.28,593.98
2018,3,29,9,30,909.0,81.0,1.5,18.7,653.0,803.42,614.33
2018,3,29,9,45,922.5,81.5,1.5,19.1,691.5,830.82,630.42
2018,3,29,10,0,936.0,82.0,1.5,19.5,730.0,855.69,644.74
2018,3,29,10,15,944.0,84.0,1.5,19.8,762.0,874.91,655.48
2018,3,29,10,30,952.0,86.0,1.5,20.1,794.0,891.07,664.26
2018,3,29,10,45,957.5,86.5,1.55,20.4,818.0,900.36,669.23
2018,3,29,11,0,963.0,87.0,1.6,20.7,842.0,906.4,672.24
2018,3,29,11,15,966.5,88.0,1.6,20.9,858.5,907.96,672.08
2018,3,29,11,30,970.0,89.0,1.6,21.1,875.0,906.16,669.91
2018,3,29,11,45,971.5,89.5,1.65,21.3,883.5,898.82,664.86
2018,3,29,12,0,973.0,90.0,1.7,21.5,892.0,888.18,657.79
2018,3,29,12,15,974.5,89.0,1.7,21.6,892.5,872.76,647.36
2018,3,29,12,30,976.0,88.0,1.7,21.7,893.0,854.15,634.93
2018,3,29,12,45,962.0,94.0,1.7,21.8,881.0,827.48,617.18
2018,3,29,13,0,948.0,100.0,1.7,21.9,869.0,798.36,597.84
2018,3,29,13,15,929.0,105.5,1.8,21.85,847.5,763.01,575.38
2018,3,29,13,30,910.0,111.0,1.9,21.8,826.0,726.01,551.3
2018,3,29,13,45,915.5,104.5,1.95,21.75,805.5,692.22,527.48
2018,3,29,14,0,921.0,98.0,2.0,21.7,785.0,655.77,501.07
2018,3,29,14,15,916.5,94.0,2.1,21.5,754.5,613.35,470.05
2018,3,29,14,30,912.0,90.0,2.2,21.3,724.0,569.25,436.77
2018,3,29,14,45,914.5,83.5,2.3,21.05,690.5,524.76,402.15
2018,3,29,15,0,917.0,77.0,2.4,20.8,657.0,478.37,364.74
2018,3,29,15,15,902.0,75.5,2.4,20.8,614.0,427.76,322.34
2018,3,29,15,30,887.0,74.0,2.4,20.8,571.0,377.14,278.84
2018,3,29,15,45,868.0,72.0,2.45,20.15,523.5,325.1,234.07
2018,3,29,16,0,849.0,70.0,2.5,19.5,476.0,273.92,189.24
2018,3,29,16,15,806.5,69.5,2.4,19.0,421.5,216.3,140.16
2018,3,29,16,30,764.0,69.0,2.3,18.5,367.0,166.67,99.4
2018,3,29,16,45,723.0,64.5,2.25,18.0,314.0,117.79,63.29
2018,3,29,17,0,682.0,60.0,2.2,17.5,261.0,73.11,38.06
2018,3,29,17,15,635.0,53.5,2.1,16.9,211.5,35.78,26.06
2018,3,29,17,30,588.0,47.0,2.0,16.3,162.0,33.04,23.49
2018,3,29,17,45,481.0,39.5,1.9,15.75,115.0,29.27,19.75
2018,3,29,18,0,374.0,32.0,1.8,15.2,68.0,25.42,14.75
2018,3,29,18,15,225.5,20.5,1.8,14.9,38.5,17.19,0.0
2018,3,29,18,30,77.0,9.0,1.8,14.6,9.0,8.85,0.0
2018,3,29,18,45,38.5,4.5,1.75,14.35,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.5,0.35,12.55,3.5,0.0,0.0
2018,3,30,6,0,34.0,7.0,0.4,12.6,7.0,6.88,0.0
2018,3,30,6,15,75.5,20.5,0.5,12.9,26.0,51.65,0.0
2018,3,30,6,30,117.0,34.0,0.6,13.2,45.0,91.2,62.31
2018,3,30,6,45,213.5,49.0,0.65,13.55,85.0,157.19,121.68
2018,3,30,7,0,310.0,64.0,0.7,13.9,125.0,225.65,180.28
2018,3,30,7,15,357.0,77.0,0.7,14.15,167.0,275.95,223.49
2018,3,30,7,30,404.0,90.0,0.7,14.4,209.0,329.77,268.23
2018,3,30,7,45,387.5,112.5,0.7,14.7,244.5,361.44,293.45
2018,3,30,8,0,371.0,135.0,0.7,15.0,280.0,390.49,315.59
2018,3,30,8,15,273.0,160.5,0.65,15.45,275.0,359.69,289.33
2018,3,30,8,30,175.0,186.0,0.6,15.9,270.0,321.26,256.89
2018,3,30,8,45,183.5,213.5,0.6,16.35,309.5,361.41,286.97
2018,3,30,9,0,192.0,241.0,0.6,16.8,349.0,401.18,315.45
2018,3,30,9,15,232.0,260.5,0.55,17.2,400.5,455.61,354.72
2018,3,30,9,30,272.0,280.0,0.5,17.6,452.0,519.0,399.03
2018,3,30,9,45,220.0,297.0,0.5,18.0,441.5,490.34,375.14
2018,3,30,10,0,168.0,314.0,0.5,18.4,431.0,466.99,355.87
2018,3,30,10,15,223.0,325.0,0.45,18.8,487.5,523.97,396.57
2018,3,30,10,30,278.0,336.0,0.4,19.2,544.0,588.1,440.11
2018,3,30,10,45,309.5,345.0,0.35,19.55,583.5,622.64,461.9
2018,3,30,11,0,341.0,354.0,0.3,19.9,623.0,656.15,482.93
2018,3,30,11,15,350.5,358.5,0.3,20.2,639.5,665.1,487.63
2018,3,30,11,30,360.0,363.0,0.3,20.5,656.0,672.66,491.75
2018,3,30,11,45,370.0,360.5,0.3,20.8,664.5,672.16,490.7
2018,3,30,12,0,380.0,358.0,0.3,21.1,673.0,670.23,488.84
2018,3,30,12,15,393.5,353.5,0.35,21.2,679.5,667.64,487.73
2018,3,30,12,30,407.0,349.0,0.4,21.3,686.0,665.01,486.55
2018,3,30,12,45,413.0,343.5,0.4,21.45,683.0,651.74,477.42
2018,3,30,13,0,419.0,338.0,0.4,21.6,680.0,637.02,467.4
2018,3,30,13,15,382.0,345.5,0.55,21.6,652.5,602.51,444.95
2018,3,30,13,30,345.0,353.0,0.7,21.6,625.0,569.35,423.06
2018,3,30,13,45,371.0,333.0,0.8,21.65,618.0,553.11,413.25
2018,3,30,14,0,397.0,313.0,0.9,21.7,611.0,534.46,401.13
2018,3,30,14,15,383.5,304.0,1.0,21.65,582.0,500.46,377.23
2018,3,30,14,30,370.0,295.0,1.1,21.6,553.0,466.78,353.11
2018,3,30,14,45,386.5,272.5,1.2,21.6,529.5,436.42,330.96
2018,3,30,15,0,403.0,250.0,1.3,21.6,506.0,404.21,306.59
2018,3,30,15,15,376.0,237.5,1.3,21.6,464.0,361.33,273.37
2018,3,30,15,30,349.0,225.0,1.3,21.6,422.0,320.52,241.35
2018,3,30,15,45,285.0,214.0,1.4,21.35,365.5,271.96,204.28
2018,3,30,16,0,221.0,203.0,1.5,21.1,309.0,233.69,175.39
2018,3,30,16,15,290.5,168.5,1.5,20.6,292.0,201.1,146.57
2018,3,30,16,30,360.0,134.0,1.5,20.1,275.0,161.19,111.3
2018,3,30,16,45,416.0,108.5,1.55,19.55,249.5,124.59,80.6
2018,3,30,17,0,472.0,83.0,1.6,19.0,224.0,82.04,50.05
2018,3,30,17,15,428.5,71.0,1.75,18.25,180.0,50.8,39.08
2018,3,30,17,30,385.0,59.0,1.9,17.5,136.0,43.35,32.38
2018,3,30,17,45,308.0,47.0,2.0,16.7,97.0,35.46,25.04
2018,3,30,18,0,231.0,35.0,2.1,15.9,58.0,27.16,16.36
2018,3,30,18,15,135.0,21.5,2.15,15.6,33.0,17.11,0.0
2018,3,30,18,30,39.0,8.0,2.2,15.3,8.0,7.86,0.0
2018,3,30,18,45,19.5,4.0,2.25,15.0,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,5,45,0.0,1.0,2.0,11.9,1.0,0.0,0.0
2018,3,31,6,0,0.0,2.0,2.0,12.0,2.0,1.97,0.0
2018,3,31,6,15,40.5,10.5,2.0,12.25,14.5,26.72,0.0
2018,3,31,6,30,81.0,19.0,2.0,12.5,27.0,62.43,42.26
2018,3,31,6,45,40.5,19.5,2.05,12.7,23.5,41.34,28.78
2018,3,31,7,0,0.0,20.0,2.1,12.9,20.0,19.29,10.82
2018,3,31,7,15,0.0,21.5,2.05,13.1,21.5,20.74,12.19
2018,3,31,7,30,0.0,23.0,2.0,13.3,23.0,22.19,13.47
2018,3,31,7,45,3.0,53.5,2.0,13.45,54.5,53.41,40.22
2018,3,31,8,0,6.0,84.0,2.0,13.6,86.0,85.42,67.25
2018,3,31,8,15,13.5,130.5,1.95,13.9,136.5,138.34,111.26
2018,3,31,8,30,21.0,177.0,1.9,14.2,187.0,192.23,154.98
2018,3,31,8,45,51.5,208.5,1.9,14.5,236.5,254.33,205.04
2018,3,31,9,0,82.0,240.0,1.9,14.8,286.0,311.15,249.8
2018,3,31,9,15,76.5,249.5,1.9,15.15,295.0,317.1,253.09
2018,3,31,9,30,71.0,259.0,1.9,15.5,304.0,322.69,256.31
2018,3,31,9,45,52.0,269.5,1.95,15.8,303.5,318.08,251.26
2018,3,31,10,0,33.0,280.0,2.0,16.1,303.0,312.66,245.65
2018,3,31,10,15,34.5,293.5,2.05,16.4,318.5,326.86,255.97
2018,3,31,10,30,36.0,307.0,2.1,16.7,334.0,340.87,266.02
2018,3,31,10,45,52.0,329.0,2.2,17.0,369.5,375.76,292.47
2018,3,31,11,0,68.0,351.0,2.3,17.3,405.0,410.29,318.29
2018,3,31,11,15,100.5,369.5,2.35,17.5,451.0,454.71,351.84
2018,3,31,11,30,133.0,388.0,2.4,17.7,497.0,502.94,387.67
2018,3,31,11,45,152.0,400.5,2.5,17.9,526.0,527.3,405.45
2018,3,31,12,0,171.0,413.0,2.6,18.1,555.0,550.49,422.43
2018,3,31,12,15,208.0,408.0,2.65,18.15,581.0,569.77,437.34
2018,3,31,12,30,245.0,403.0,2.7,18.2,607.0,588.95,452.06
2018,3,31,12,45,328.0,371.0,2.8,18.25,641.5,613.03,471.93
2018,3,31,13,0,411.0,339.0,2.9,18.3,676.0,633.29,488.69
2018,3,31,13,15,396.0,337.0,2.95,18.2,656.5,605.71,468.37
2018,3,31,13,30,381.0,335.0,3.0,18.1,637.0,578.36,448.31
2018,3,31,13,45,285.0,348.0,3.1,18.0,570.0,511.92,397.71
2018,3,31,14,0,189.0,361.0,3.2,17.9,503.0,453.01,352.36
2018,3,31,14,15,159.5,345.0,3.2,17.7,461.5,411.42,321.03
2018,3,31,14,30,130.0,329.0,3.2,17.5,420.0,372.0,291.01
2018,3,31,14,45,149.0,309.0,3.25,17.3,408.0,355.43,278.78
2018,3,31,15,0,168.0,289.0,3.3,17.1,396.0,337.14,264.73
2018,3,31,15,15,228.5,263.0,3.3,17.1,398.5,328.7,257.39
2018,3,31,15,30,289.0,237.0,3.3,17.1,401.0,310.45,241.29
2018,3,31,15,45,284.5,216.5,3.25,16.6,366.5,274.81,212.08
2018,3,31,16,0,280.0,196.0,3.2,16.1,332.0,239.53,182.79
2018,3,31,16,15,227.5,178.5,3.15,15.75,281.0,197.26,149.4
2018,3,31,16,30,175.0,161.0,3.1,15.4,230.0,164.8,124.73
2018,3,31,16,45,244.0,132.0,3.05,15.05,213.5,132.23,95.62
2018,3,31,17,0,313.0,103.0,3.0,14.7,197.0,92.35,63.68
2018,3,31,17,15,286.5,85.5,3.0,14.2,159.0,61.78,49.49
2018,3,31,17,30,260.0,68.0,3.0,13.7,121.0,50.28,39.06
2018,3,31,17,45,196.5,51.5,3.0,13.25,84.5,38.96,28.52
2018,3,31,18,0,133.0,35.0,3.0,12.8,48.0,28.92,18.28
2018,3,31,18,15,73.0,20.5,3.0,12.55,27.0,17.23,0.0
2018,3,31,18,30,13.0,6.0,3.0,12.3,6.0,5.9,0.0
2018,3,31,18,45,6.5,3.0,3.05,12.05,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,2.7,10.55,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,2.7,10.7,10.0,22.54,0.0
2018,4,1,6,15,162.0,24.5,2.8,11.05,39.0,89.19,0.0
2018,4,1,6,30,276.0,39.0,2.9,11.4,68.0,161.84,118.78
2018,4,1,6,45,348.0,50.5,2.95,11.75,108.0,215.06,170.35
2018,4,1,7,0,420.0,62.0,3.0,12.1,148.0,276.93,225.74
2018,4,1,7,15,408.5,79.0,2.95,12.4,182.5,306.88,253.66
2018,4,1,7,30,397.0,96.0,2.9,12.7,217.0,336.49,279.65
2018,4,1,7,45,474.0,103.5,2.85,13.0,274.0,404.4,336.1
2018,4,1,8,0,551.0,111.0,2.8,13.3,331.0,480.79,397.48
2018,4,1,8,15,659.5,103.0,2.75,13.65,400.5,562.05,461.51
2018,4,1,8,30,768.0,95.0,2.7,14.0,470.0,645.97,525.71
2018,4,1,8,45,791.5,98.0,2.7,14.35,518.0,688.83,555.5
2018,4,1,9,0,815.0,101.0,2.7,14.7,566.0,730.68,583.9
2018,4,1,9,15,835.0,103.0,2.7,14.95,610.0,767.42,608.34
2018,4,1,9,30,855.0,105.0,2.7,15.2,654.0,802.42,631.26
2018,4,1,9,45,872.5,104.0,2.7,15.5,692.5,825.75,645.54
2018,4,1,10,0,890.0,103.0,2.7,15.8,731.0,851.29,661.43
2018,4,1,10,15,899.5,104.5,2.8,15.95,762.5,870.34,673.8
2018,4,1,10,30,909.0,106.0,2.9,16.1,794.0,886.52,684.28
2018,4,1,10,45,915.5,107.0,3.0,16.3,818.0,896.62,690.51
2018,4,1,11,0,922.0,108.0,3.1,16.5,842.0,903.61,694.73
2018,4,1,11,15,926.5,108.5,3.2,16.6,858.5,905.19,695.6
2018,4,1,11,30,931.0,109.0,3.3,16.7,875.0,903.56,694.4
2018,4,1,11,45,933.0,110.0,3.4,16.8,883.5,897.11,689.96
2018,4,1,12,0,935.0,111.0,3.5,16.9,892.0,887.46,683.42
2018,4,1,12,15,935.5,110.5,3.6,16.9,892.0,871.97,673.12
2018,4,1,12,30,936.0,110.0,3.7,16.9,892.0,853.44,660.75
2018,4,1,12,45,935.0,109.0,3.8,16.95,884.0,830.32,645.0
2018,4,1,13,0,934.0,108.0,3.9,17.0,876.0,804.41,627.24
2018,4,1,13,15,930.5,107.0,4.0,16.95,860.0,774.01,606.41
2018,4,1,13,30,927.0,106.0,4.1,16.9,844.0,741.2,583.67
2018,4,1,13,45,921.5,104.5,4.2,16.85,820.0,704.33,556.55
2018,4,1,14,0,916.0,103.0,4.3,16.8,796.0,665.49,526.94
2018,4,1,14,15,907.0,101.5,4.4,16.7,764.5,622.83,493.86
2018,4,1,14,30,898.0,100.0,4.5,16.6,733.0,578.83,458.86
2018,4,1,14,45,885.0,98.0,4.6,16.45,694.5,531.25,420.19
2018,4,1,15,0,872.0,96.0,4.7,16.3,656.0,483.12,379.98
2018,4,1,15,15,855.0,94.5,4.7,16.3,613.0,429.97,334.42
2018,4,1,15,30,838.0,93.0,4.7,16.3,570.0,380.41,290.64
2018,4,1,15,45,814.5,90.0,4.9,15.85,521.5,328.09,244.59
2018,4,1,16,0,791.0,87.0,5.1,15.4,473.0,277.24,199.1
2018,4,1,16,15,757.0,84.0,5.1,15.05,421.0,225.96,153.69
2018,4,1,16,30,723.0,81.0,5.1,14.7,369.0,174.23,109.56
2018,4,1,16,45,676.0,76.5,5.1,14.35,316.0,126.32,72.73
2018,4,1,17,0,629.0,72.0,5.1,14.0,263.0,83.23,46.29
2018,4,1,17,15,562.5,65.0,5.05,13.6,211.5,44.82,34.52
2018,4,1,17,30,496.0,58.0,5.0,13.2,160.0,42.22,32.0
2018,4,1,17,45,392.5,48.5,5.0,12.85,114.5,37.15,27.01
2018,4,1,18,0,289.0,39.0,5.0,12.5,69.0,30.34,19.67
2018,4,1,18,15,170.5,24.5,5.0,12.35,39.5,19.54,0.0
2018,4,1,18,30,52.0,10.0,5.0,12.2,10.0,9.83,0.0
2018,4,1,18,45,26.0,5.0,5.0,12.0,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,2,5,45,16.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,4,2,6,0,32.0,9.0,4.1,11.3,9.0,17.45,0.0
2018,4,2,6,15,113.0,26.0,4.25,11.55,36.5,73.39,10.79
2018,4,2,6,30,194.0,43.0,4.4,11.8,64.0,138.11,102.68
2018,4,2,6,45,299.0,56.0,4.5,12.0,109.0,203.23,161.92
2018,4,2,7,0,404.0,69.0,4.6,12.2,154.0,278.36,228.23
2018,4,2,7,15,426.5,81.0,4.65,12.5,193.0,320.0,266.01
2018,4,2,7,30,449.0,93.0,4.7,12.8,232.0,362.87,303.46
2018,4,2,7,45,356.0,125.5,4.75,13.05,248.0,362.83,303.13
2018,4,2,8,0,263.0,158.0,4.8,13.3,264.0,346.22,288.15
2018,4,2,8,15,285.5,177.0,4.7,13.55,306.0,389.99,323.39
2018,4,2,8,30,308.0,196.0,4.6,13.8,348.0,434.4,358.24
2018,4,2,8,45,445.0,181.0,4.5,14.1,424.0,532.55,437.21
2018,4,2,9,0,582.0,166.0,4.4,14.4,500.0,632.9,515.54
2018,4,2,9,15,688.5,143.0,4.25,14.6,567.0,703.85,569.17
2018,4,2,9,30,795.0,120.0,4.1,14.8,634.0,774.35,618.98
2018,4,2,9,45,824.0,115.0,4.0,15.05,674.5,805.94,639.39
2018,4,2,10,0,853.0,110.0,3.9,15.3,715.0,835.73,658.52
2018,4,2,10,15,878.5,104.5,3.75,15.45,751.0,855.94,670.6
2018,4,2,10,30,904.0,99.0,3.6,15.6,787.0,878.1,684.06
2018,4,2,10,45,911.0,100.5,3.5,15.8,811.5,889.16,689.74
2018,4,2,11,0,918.0,102.0,3.4,16.0,836.0,897.12,693.39
2018,4,2,11,15,922.0,102.5,3.35,16.15,852.0,898.29,692.84
2018,4,2,11,30,926.0,103.0,3.3,16.3,868.0,896.28,690.26
2018,4,2,11,45,926.5,104.0,3.25,16.45,875.5,888.62,683.89
2018,4,2,12,0,927.0,105.0,3.2,16.6,883.0,877.82,675.51
2018,4,2,12,15,927.0,105.0,3.2,16.65,883.0,862.54,664.7
2018,4,2,12,30,927.0,105.0,3.2,16.7,883.0,844.27,651.91
2018,4,2,12,45,925.0,104.5,3.2,16.8,874.5,821.05,635.58
2018,4,2,13,0,923.0,104.0,3.2,16.9,866.0,795.12,617.37
2018,4,2,13,15,917.0,104.5,3.2,16.85,849.5,764.64,596.25
2018,4,2,13,30,911.0,105.0,3.2,16.8,833.0,731.91,573.43
2018,4,2,13,45,901.5,106.0,3.2,16.8,808.5,695.26,546.36
2018,4,2,14,0,892.0,107.0,3.2,16.8,784.0,656.92,516.92
2018,4,2,14,15,884.5,105.0,3.2,16.7,754.0,615.52,484.85
2018,4,2,14,30,877.0,103.0,3.2,16.6,724.0,572.73,450.95
2018,4,2,14,45,865.5,101.0,3.15,16.5,687.0,526.74,413.62
2018,4,2,15,0,854.0,99.0,3.1,16.4,650.0,476.86,372.41
2018,4,2,15,15,837.5,96.5,3.1,16.4,607.0,427.05,330.13
2018,4,2,15,30,821.0,94.0,3.1,16.4,564.0,377.56,287.08
2018,4,2,15,45,799.5,90.5,3.05,16.1,516.5,326.18,242.02
2018,4,2,16,0,778.0,87.0,3.0,15.8,469.0,276.11,197.46
2018,4,2,16,15,744.0,84.0,3.05,15.45,417.5,225.41,153.07
2018,4,2,16,30,710.0,81.0,3.1,15.1,366.0,174.3,109.75
2018,4,2,16,45,661.5,76.5,3.15,14.75,313.0,126.8,73.29
2018,4,2,17,0,613.0,72.0,3.2,14.4,260.0,84.27,46.86
2018,4,2,17,15,549.5,65.5,3.25,13.9,210.0,45.21,34.85
2018,4,2,17,30,486.0,59.0,3.3,13.4,160.0,42.9,32.62
2018,4,2,17,45,384.0,49.5,3.4,12.85,115.0,37.87,27.71
2018,4,2,18,0,282.0,40.0,3.5,12.3,70.0,31.07,20.51
2018,4,2,18,15,166.5,24.5,3.4,12.0,40.0,19.45,0.0
2018,4,2,18,30,51.0,9.0,3.3,11.7,10.0,8.85,0.0
2018,4,2,18,45,25.5,4.5,3.25,11.4,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,5,45,13.0,4.5,2.25,9.6,4.5,0.0,0.0
2018,4,3,6,0,26.0,9.0,2.2,9.8,9.0,15.95,0.0
2018,4,3,6,15,85.0,25.0,2.25,10.15,33.5,63.53,19.67
2018,4,3,6,30,144.0,41.0,2.3,10.5,58.0,110.81,82.84
2018,4,3,6,45,164.5,57.5,2.35,10.8,86.0,143.36,114.09
2018,4,3,7,0,185.0,74.0,2.4,11.1,114.0,177.7,145.35
2018,4,3,7,15,138.0,98.5,2.4,11.4,133.0,182.66,150.78
2018,4,3,7,30,91.0,123.0,2.4,11.7,152.0,189.19,156.23
2018,4,3,7,45,77.5,143.0,2.4,12.0,170.5,198.55,163.75
2018,4,3,8,0,64.0,163.0,2.4,12.3,189.0,213.23,175.17
2018,4,3,8,15,75.0,186.0,2.35,12.65,220.5,246.39,201.84
2018,4,3,8,30,86.0,209.0,2.3,13.0,252.0,279.95,228.27
2018,4,3,8,45,116.5,234.0,2.3,13.3,298.0,338.16,274.37
2018,4,3,9,0,147.0,259.0,2.3,13.6,344.0,389.76,314.32
2018,4,3,9,15,184.0,278.0,2.3,13.85,392.5,440.64,353.31
2018,4,3,9,30,221.0,297.0,2.3,14.1,441.0,492.48,392.34
2018,4,3,9,45,272.5,305.5,2.25,14.35,493.0,553.32,437.65
2018,4,3,10,0,324.0,314.0,2.2,14.6,545.0,606.84,476.68
2018,4,3,10,15,351.0,319.5,2.15,14.8,579.5,636.65,497.37
