Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,30,378.0,325.0,2.1,15.0,614.0,665.74,517.46
2018,4,3,10,45,456.0,306.5,2.1,15.2,665.5,718.84,556.29
2018,4,3,11,0,534.0,288.0,2.1,15.4,717.0,764.91,589.48
2018,4,3,11,15,612.0,260.5,2.05,15.55,761.5,801.35,615.44
2018,4,3,11,30,690.0,233.0,2.0,15.7,806.0,834.47,638.82
2018,4,3,11,45,741.0,209.0,2.0,15.8,829.5,844.74,645.76
2018,4,3,12,0,792.0,185.0,2.0,15.9,853.0,850.12,648.95
2018,4,3,12,15,789.5,186.0,2.05,15.95,851.5,834.65,638.49
2018,4,3,12,30,787.0,187.0,2.1,16.0,850.0,816.69,626.56
2018,4,3,12,45,776.5,190.0,2.15,16.05,839.0,792.43,610.24
2018,4,3,13,0,766.0,193.0,2.2,16.1,828.0,765.5,591.22
2018,4,3,13,15,765.0,188.0,2.3,16.05,812.0,736.12,570.98
2018,4,3,13,30,764.0,183.0,2.4,16.0,796.0,704.75,548.9
2018,4,3,13,45,774.5,170.5,2.5,15.95,776.5,672.09,525.65
2018,4,3,14,0,785.0,158.0,2.6,15.9,757.0,638.67,501.16
2018,4,3,14,15,805.5,142.0,2.7,15.8,735.0,603.97,475.23
2018,4,3,14,30,826.0,126.0,2.8,15.7,713.0,566.05,445.95
2018,4,3,14,45,827.5,119.5,2.9,15.6,681.5,524.11,412.36
2018,4,3,15,0,829.0,113.0,3.0,15.5,650.0,480.58,376.43
2018,4,3,15,15,811.5,110.0,3.0,15.5,607.0,430.95,334.42
2018,4,3,15,30,794.0,107.0,3.0,15.5,564.0,381.8,291.82
2018,4,3,15,45,757.5,106.5,3.1,15.1,513.0,326.41,244.32
2018,4,3,16,0,721.0,106.0,3.2,14.7,462.0,276.74,200.87
2018,4,3,16,15,688.0,100.5,3.2,14.45,411.0,226.6,156.99
2018,4,3,16,30,655.0,95.0,3.2,14.2,360.0,179.48,116.87
2018,4,3,16,45,620.5,88.0,3.2,13.9,311.5,134.13,81.25
2018,4,3,17,0,586.0,81.0,3.2,13.6,263.0,92.36,54.09
2018,4,3,17,15,517.0,73.0,3.15,13.15,211.5,53.36,42.24
2018,4,3,17,30,448.0,65.0,3.1,12.7,160.0,48.27,37.52
2018,4,3,17,45,355.5,54.0,3.05,12.3,116.0,40.74,30.34
2018,4,3,18,0,263.0,43.0,3.0,11.9,72.0,33.49,22.76
2018,4,3,18,15,154.5,26.5,2.95,11.7,41.5,21.09,0.46
2018,4,3,18,30,46.0,10.0,2.9,11.5,11.0,9.83,0.0
2018,4,3,18,45,23.0,5.0,2.85,11.3,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,4,5,45,4.0,5.0,2.7,10.35,5.0,0.0,0.0
2018,4,4,6,0,8.0,10.0,2.8,10.5,10.0,12.05,0.0
2018,4,4,6,15,16.5,24.5,2.85,10.7,26.0,32.87,11.66
2018,4,4,6,30,25.0,39.0,2.9,10.9,42.0,52.59,37.36
2018,4,4,6,45,78.5,59.0,2.95,11.15,75.0,103.43,81.48
2018,4,4,7,0,132.0,79.0,3.0,11.4,108.0,153.45,125.23
2018,4,4,7,15,156.5,100.0,2.95,11.65,143.5,194.21,160.78
2018,4,4,7,30,181.0,121.0,2.9,11.9,179.0,236.52,196.88
2018,4,4,7,45,203.0,143.0,2.85,12.15,218.5,287.46,239.1
2018,4,4,8,0,225.0,165.0,2.8,12.4,258.0,332.25,275.36
2018,4,4,8,15,198.0,189.5,2.7,12.7,279.0,340.12,280.21
2018,4,4,8,30,171.0,214.0,2.6,13.0,300.0,353.09,288.79
2018,4,4,8,45,159.5,237.5,2.55,13.25,323.5,373.8,303.68
2018,4,4,9,0,148.0,261.0,2.5,13.5,347.0,393.14,317.19
2018,4,4,9,15,222.5,273.0,2.45,13.7,413.5,465.78,374.24
2018,4,4,9,30,297.0,285.0,2.4,13.9,480.0,549.31,437.7
2018,4,4,9,45,369.5,282.0,2.4,14.1,538.0,608.65,482.19
2018,4,4,10,0,442.0,279.0,2.4,14.3,596.0,676.76,532.2
2018,4,4,10,15,461.0,285.0,2.35,14.45,628.0,701.89,548.89
2018,4,4,10,30,480.0,291.0,2.3,14.6,660.0,725.64,564.74
2018,4,4,10,45,632.0,233.0,2.25,14.75,734.0,798.76,619.55
2018,4,4,11,0,784.0,175.0,2.2,14.9,808.0,866.48,666.35
2018,4,4,11,15,849.0,145.5,2.2,15.0,843.0,889.04,680.43
2018,4,4,11,30,914.0,116.0,2.2,15.1,878.0,905.19,690.59
2018,4,4,11,45,914.5,116.5,2.15,15.15,885.0,896.89,683.81
2018,4,4,12,0,915.0,117.0,2.1,15.2,892.0,885.51,675.3
2018,4,4,12,15,744.5,192.5,2.2,15.15,823.0,807.64,622.37
2018,4,4,12,30,574.0,268.0,2.3,15.1,754.0,727.41,563.12
2018,4,4,12,45,456.0,319.0,2.35,15.1,702.5,668.2,518.11
2018,4,4,13,0,338.0,370.0,2.4,15.1,651.0,611.91,474.47
2018,4,4,13,15,343.0,363.0,2.45,15.05,643.5,596.15,463.67
2018,4,4,13,30,348.0,356.0,2.5,15.0,636.0,579.26,451.61
2018,4,4,13,45,250.5,361.0,2.55,14.95,559.5,504.23,394.26
2018,4,4,14,0,153.0,366.0,2.6,14.9,483.0,437.26,342.54
2018,4,4,14,15,132.0,347.5,2.6,14.8,445.5,399.49,314.03
2018,4,4,14,30,111.0,329.0,2.6,14.7,408.0,366.29,288.63
2018,4,4,14,45,79.0,298.0,2.6,14.65,353.0,315.71,249.49
2018,4,4,15,0,47.0,267.0,2.6,14.6,298.0,268.16,212.45
2018,4,4,15,15,93.0,251.0,2.6,14.6,306.5,269.03,213.32
2018,4,4,15,30,139.0,235.0,2.6,14.6,315.0,261.59,206.74
2018,4,4,15,45,128.5,222.0,2.55,14.35,291.5,237.84,187.6
2018,4,4,16,0,118.0,209.0,2.5,14.1,268.0,214.94,169.14
2018,4,4,16,15,143.0,188.0,2.5,13.85,252.0,194.25,151.2
2018,4,4,16,30,168.0,167.0,2.5,13.6,236.0,171.04,130.94
2018,4,4,16,45,115.0,137.0,2.45,13.4,181.0,129.83,99.4
2018,4,4,17,0,62.0,107.0,2.4,13.2,126.0,98.83,76.54
2018,4,4,17,15,31.0,81.5,2.35,12.9,91.0,73.11,59.88
2018,4,4,17,30,0.0,56.0,2.3,12.6,56.0,53.17,41.91
2018,4,4,17,45,0.0,41.0,2.2,12.35,41.0,39.28,29.11
2018,4,4,18,0,0.0,26.0,2.1,12.1,26.0,25.1,15.77
2018,4,4,18,15,0.0,15.5,2.15,12.0,15.5,14.96,0.33
2018,4,4,18,30,0.0,5.0,2.2,11.9,5.0,4.91,0.0
2018,4,4,18,45,0.0,2.5,2.2,11.8,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,2.0,10.9,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,11.1,2.0,1.97,0.0
2018,4,5,6,15,0.0,3.5,2.0,11.3,3.5,3.37,0.0
2018,4,5,6,30,0.0,5.0,2.0,11.5,5.0,4.82,0.0
2018,4,5,6,45,0.0,6.5,2.0,11.65,6.5,6.26,0.0
2018,4,5,7,0,0.0,8.0,2.0,11.8,8.0,7.71,0.99
2018,4,5,7,15,0.0,31.0,2.05,12.0,31.0,29.92,20.21
2018,4,5,7,30,0.0,54.0,2.1,12.2,54.0,52.17,39.32
2018,4,5,7,45,1.5,86.0,2.1,12.4,86.5,84.97,67.15
2018,4,5,8,0,3.0,118.0,2.1,12.6,119.0,118.78,95.34
2018,4,5,8,15,20.0,143.0,2.1,12.95,153.0,155.69,126.01
2018,4,5,8,30,37.0,168.0,2.1,13.3,187.0,199.65,161.91
2018,4,5,8,45,39.0,178.0,2.1,13.65,199.5,211.66,170.94
2018,4,5,9,0,41.0,188.0,2.1,14.0,212.0,223.74,180.01
2018,4,5,9,15,20.5,150.0,2.0,14.2,162.0,167.44,133.39
2018,4,5,9,30,0.0,112.0,1.9,14.4,112.0,108.78,84.58
2018,4,5,9,45,3.0,126.5,1.8,14.65,128.5,125.56,98.2
2018,4,5,10,0,6.0,141.0,1.7,14.9,145.0,142.42,111.61
2018,4,5,10,15,9.0,170.0,1.75,14.95,176.5,173.71,136.57
2018,4,5,10,30,12.0,199.0,1.8,15.0,208.0,205.0,161.22
2018,4,5,10,45,62.0,280.0,1.8,15.1,330.0,334.48,263.45
2018,4,5,11,0,112.0,361.0,1.8,15.2,452.0,465.47,362.35
2018,4,5,11,15,105.5,370.5,1.9,15.1,457.5,466.75,362.28
2018,4,5,11,30,99.0,380.0,2.0,15.0,463.0,462.83,359.27
2018,4,5,11,45,57.5,319.0,2.1,14.95,367.5,363.76,283.92
2018,4,5,12,0,16.0,258.0,2.2,14.9,272.0,264.21,206.55
2018,4,5,12,15,10.0,216.5,2.25,14.7,225.0,218.25,170.91
2018,4,5,12,30,4.0,175.0,2.3,14.5,178.0,172.76,134.96
2018,4,5,12,45,4.0,172.5,2.35,14.35,175.5,170.1,133.07
2018,4,5,13,0,4.0,170.0,2.4,14.2,173.0,167.43,131.09
2018,4,5,13,15,3.0,161.5,2.3,14.1,164.0,158.26,123.82
2018,4,5,13,30,2.0,153.0,2.2,14.0,155.0,149.17,116.64
2018,4,5,13,45,1.0,145.5,2.1,13.9,146.5,141.13,110.29
2018,4,5,14,0,0.0,138.0,2.0,13.8,138.0,133.19,104.03
2018,4,5,14,15,0.0,139.0,1.9,13.65,139.0,134.03,104.93
2018,4,5,14,30,0.0,140.0,1.8,13.5,140.0,134.85,105.83
2018,4,5,14,45,0.0,135.5,1.7,13.4,135.5,130.43,102.47
2018,4,5,15,0,0.0,131.0,1.6,13.3,131.0,126.02,99.13
2018,4,5,15,15,0.0,129.0,1.6,13.3,129.0,123.94,97.7
2018,4,5,15,30,0.0,127.0,1.6,13.3,127.0,121.82,96.23
2018,4,5,15,45,0.0,130.5,1.4,13.05,130.5,124.69,98.95
2018,4,5,16,0,0.0,134.0,1.2,12.8,134.0,127.31,101.47
2018,4,5,16,15,0.5,130.0,1.15,12.75,130.0,123.02,98.22
2018,4,5,16,30,1.0,126.0,1.1,12.7,126.0,118.43,94.69
2018,4,5,16,45,1.0,106.5,1.05,12.6,106.5,100.2,79.69
2018,4,5,17,0,1.0,87.0,1.0,12.5,87.0,82.08,64.59
2018,4,5,17,15,0.5,68.5,1.05,12.4,68.5,64.96,50.08
2018,4,5,17,30,0.0,50.0,1.1,12.3,50.0,48.08,37.48
2018,4,5,17,45,0.0,37.0,1.1,12.2,37.0,35.74,26.07
2018,4,5,18,0,0.0,24.0,1.1,12.1,24.0,23.17,14.24
2018,4,5,18,15,11.0,16.0,1.15,12.05,16.0,15.5,1.91
2018,4,5,18,30,22.0,8.0,1.2,12.0,8.0,7.86,0.0
2018,4,5,18,45,11.0,4.0,1.3,12.0,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.25,12.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.3,12.8,2.0,1.97,0.0
2018,4,6,6,15,0.0,3.5,3.4,12.85,3.5,3.37,0.0
2018,4,6,6,30,0.0,5.0,3.5,12.9,5.0,4.82,0.0
2018,4,6,6,45,0.0,6.5,3.6,12.95,6.5,6.26,0.0
2018,4,6,7,0,0.0,8.0,3.7,13.0,8.0,7.71,0.96
2018,4,6,7,15,0.0,11.5,3.75,13.15,11.5,11.09,3.89
2018,4,6,7,30,0.0,15.0,3.8,13.3,15.0,14.47,6.8
2018,4,6,7,45,0.0,22.0,3.85,13.4,22.0,21.23,12.58
2018,4,6,8,0,0.0,29.0,3.9,13.5,29.0,28.0,18.31
2018,4,6,8,15,0.0,27.5,3.85,13.7,27.5,26.55,17.0
2018,4,6,8,30,0.0,26.0,3.8,13.9,26.0,25.11,15.69
2018,4,6,8,45,0.0,27.5,3.75,14.1,27.5,26.57,16.84
2018,4,6,9,0,0.0,29.0,3.7,14.3,29.0,28.02,17.98
2018,4,6,9,15,0.0,33.5,3.7,14.45,33.5,32.38,21.56
2018,4,6,9,30,0.0,38.0,3.7,14.6,38.0,36.74,25.12
2018,4,6,9,45,0.0,44.0,3.7,14.7,44.0,42.56,29.88
2018,4,6,10,0,0.0,50.0,3.7,14.8,50.0,48.38,34.63
2018,4,6,10,15,0.0,59.0,3.75,14.85,59.0,57.11,41.76
2018,4,6,10,30,0.0,68.0,3.8,14.9,68.0,65.84,48.87
2018,4,6,10,45,0.0,83.0,3.85,14.95,83.0,80.4,60.72
2018,4,6,11,0,0.0,98.0,3.9,15.0,98.0,95.01,72.55
2018,4,6,11,15,1.0,104.0,3.9,15.0,105.0,101.73,77.99
2018,4,6,11,30,2.0,110.0,3.9,15.0,112.0,108.42,83.41
2018,4,6,11,45,2.0,123.5,3.9,15.05,125.5,121.52,93.95
2018,4,6,12,0,2.0,137.0,3.9,15.1,139.0,134.58,104.43
2018,4,6,12,15,1.0,110.0,3.9,15.05,111.0,107.45,82.46
2018,4,6,12,30,0.0,83.0,3.9,15.0,83.0,80.44,60.5
2018,4,6,12,45,0.5,85.0,3.95,15.0,85.5,82.77,62.46
2018,4,6,13,0,1.0,87.0,4.0,15.0,88.0,85.07,64.39
2018,4,6,13,15,1.5,113.0,3.95,15.0,114.5,110.49,85.14
2018,4,6,13,30,2.0,139.0,3.9,15.0,141.0,135.75,105.66
2018,4,6,13,45,1.5,130.0,3.85,14.95,131.5,126.63,98.37
2018,4,6,14,0,1.0,121.0,3.8,14.9,122.0,117.57,91.15
2018,4,6,14,15,2.0,129.5,3.65,14.85,131.0,126.18,98.33
2018,4,6,14,30,3.0,138.0,3.5,14.8,140.0,134.62,105.38
2018,4,6,14,45,2.5,150.0,3.35,14.75,151.5,145.39,114.32
2018,4,6,15,0,2.0,162.0,3.2,14.7,163.0,155.98,123.16
2018,4,6,15,15,18.0,179.5,3.2,14.7,190.0,178.29,141.49
2018,4,6,15,30,34.0,197.0,3.2,14.7,217.0,194.77,154.85
2018,4,6,15,45,38.0,180.0,3.05,14.6,200.5,178.13,141.43
2018,4,6,16,0,42.0,163.0,2.9,14.5,184.0,161.16,127.61
2018,4,6,16,15,33.0,153.5,2.9,14.45,169.0,147.24,116.6
2018,4,6,16,30,24.0,144.0,2.9,14.4,154.0,134.04,106.26
2018,4,6,16,45,15.0,114.0,2.85,14.35,120.0,108.34,85.5
2018,4,6,17,0,6.0,84.0,2.8,14.3,86.0,79.91,62.19
2018,4,6,17,15,3.0,63.0,2.75,14.25,64.0,60.34,45.79
2018,4,6,17,30,0.0,42.0,2.7,14.2,42.0,40.56,30.52
2018,4,6,17,45,0.0,29.5,2.65,14.15,29.5,28.48,19.46
2018,4,6,18,0,0.0,17.0,2.6,14.1,17.0,16.4,8.37
2018,4,6,18,15,12.5,12.0,2.65,14.1,12.5,11.27,0.58
2018,4,6,18,30,25.0,7.0,2.7,14.1,8.0,6.88,0.0
2018,4,6,18,45,12.5,3.5,2.75,14.05,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,7,5,45,23.0,7.0,2.9,13.1,8.0,0.0,0.0
2018,4,7,6,0,46.0,14.0,2.9,13.1,16.0,27.11,0.0
2018,4,7,6,15,109.5,30.5,3.0,13.2,43.0,82.88,51.51
2018,4,7,6,30,173.0,47.0,3.1,13.3,70.0,130.7,100.17
2018,4,7,6,45,216.5,64.0,3.2,13.4,106.0,175.72,140.85
2018,4,7,7,0,260.0,81.0,3.3,13.5,142.0,224.45,184.0
2018,4,7,7,15,292.0,97.0,3.4,13.6,181.5,269.36,223.18
2018,4,7,7,30,324.0,113.0,3.5,13.7,221.0,324.67,269.79
2018,4,7,7,45,399.0,122.5,3.65,13.8,278.0,392.58,326.25
2018,4,7,8,0,474.0,132.0,3.8,13.9,335.0,465.42,385.47
2018,4,7,8,15,521.0,141.5,3.8,14.05,389.5,523.53,431.2
2018,4,7,8,30,568.0,151.0,3.8,14.2,444.0,583.42,477.34
2018,4,7,8,45,630.5,148.0,3.8,14.35,501.0,646.25,525.21
2018,4,7,9,0,693.0,145.0,3.8,14.5,558.0,707.2,570.78
2018,4,7,9,15,688.5,158.0,3.85,14.65,593.0,733.29,588.36
2018,4,7,9,30,684.0,171.0,3.9,14.8,628.0,756.75,604.08
2018,4,7,9,45,751.0,156.5,3.9,14.95,683.5,807.7,639.71
2018,4,7,10,0,818.0,142.0,3.9,15.1,739.0,855.66,672.52
2018,4,7,10,15,826.0,145.0,3.9,15.15,769.0,873.56,683.76
2018,4,7,10,30,834.0,148.0,3.9,15.2,799.0,888.72,693.33
2018,4,7,10,45,837.0,152.0,3.95,15.3,821.5,897.7,698.75
2018,4,7,11,0,840.0,156.0,4.0,15.4,844.0,903.69,702.23
2018,4,7,11,15,843.5,158.0,4.05,15.4,859.5,905.09,702.87
2018,4,7,11,30,847.0,160.0,4.1,15.4,875.0,903.5,701.55
2018,4,7,11,45,846.5,162.0,4.1,15.4,882.0,895.48,695.58
2018,4,7,12,0,846.0,164.0,4.1,15.4,889.0,884.59,687.73
2018,4,7,12,15,843.0,166.5,4.1,15.35,888.5,869.3,677.0
2018,4,7,12,30,840.0,169.0,4.1,15.3,888.0,851.37,664.48
2018,4,7,12,45,830.5,173.0,4.05,15.25,878.0,827.21,647.33
2018,4,7,13,0,821.0,177.0,4.0,15.2,868.0,800.94,628.72
2018,4,7,13,15,818.5,174.0,4.05,15.15,852.0,771.25,607.7
2018,4,7,13,30,816.0,171.0,4.1,15.1,836.0,739.5,584.29
2018,4,7,13,45,813.5,166.5,4.1,15.05,813.0,704.4,557.88
2018,4,7,14,0,811.0,162.0,4.1,15.0,790.0,667.51,529.66
2018,4,7,14,15,802.5,158.0,4.1,14.9,759.0,625.86,497.33
2018,4,7,14,30,794.0,154.0,4.1,14.8,728.0,583.18,463.53
2018,4,7,14,45,784.0,149.0,4.1,14.7,691.5,535.24,424.95
2018,4,7,15,0,774.0,144.0,4.1,14.6,655.0,489.23,386.88
2018,4,7,15,15,754.5,140.5,4.1,14.6,612.0,440.25,345.42
2018,4,7,15,30,735.0,137.0,4.1,14.6,569.0,392.08,303.74
2018,4,7,15,45,711.5,131.5,4.1,14.4,521.5,341.87,259.97
2018,4,7,16,0,688.0,126.0,4.1,14.2,474.0,293.34,217.03
2018,4,7,16,15,654.0,120.0,4.05,14.0,423.0,243.93,173.74
2018,4,7,16,30,620.0,114.0,4.0,13.8,372.0,197.73,134.13
2018,4,7,16,45,572.0,106.5,3.95,13.65,320.0,151.95,97.89
2018,4,7,17,0,524.0,99.0,3.9,13.5,268.0,110.72,69.72
2018,4,7,17,15,453.0,90.5,3.7,13.2,217.5,73.06,51.52
2018,4,7,17,30,382.0,82.0,3.5,12.9,167.0,60.6,48.53
2018,4,7,17,45,283.0,67.5,3.3,12.65,121.5,51.28,39.74
2018,4,7,18,0,184.0,53.0,3.1,12.4,76.0,42.7,31.1
2018,4,7,18,15,106.5,34.0,3.0,12.2,46.0,27.86,11.42
2018,4,7,18,30,29.0,15.0,2.9,12.0,16.0,14.74,0.0
2018,4,7,18,45,14.5,7.5,2.8,11.85,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,8,5,45,37.5,10.0,2.85,10.6,11.5,0.0,0.0
2018,4,8,6,0,75.0,20.0,2.9,10.8,23.0,41.74,0.0
2018,4,8,6,15,180.5,36.0,3.0,11.05,57.5,122.35,82.44
2018,4,8,6,30,286.0,52.0,3.1,11.3,92.0,188.47,147.42
2018,4,8,6,45,377.5,63.0,3.25,11.55,139.0,252.77,205.09
2018,4,8,7,0,469.0,74.0,3.4,11.8,186.0,326.91,270.04
2018,4,8,7,15,529.5,82.5,3.4,12.05,238.0,389.09,323.76
2018,4,8,7,30,590.0,91.0,3.4,12.3,290.0,455.17,379.03
2018,4,8,7,45,590.0,103.5,3.45,12.55,330.5,492.27,409.19
2018,4,8,8,0,590.0,116.0,3.5,12.8,371.0,527.85,437.17
2018,4,8,8,15,483.0,153.5,3.45,13.05,379.0,513.1,422.73
2018,4,8,8,30,376.0,191.0,3.4,13.3,387.0,483.95,396.73
2018,4,8,8,45,442.0,195.0,3.35,13.55,445.5,555.94,452.68
2018,4,8,9,0,508.0,199.0,3.3,13.8,504.0,621.81,502.38
2018,4,8,9,15,571.0,193.0,3.3,14.0,558.5,676.15,542.94
2018,4,8,9,30,634.0,187.0,3.3,14.2,613.0,735.22,586.24
2018,4,8,9,45,503.5,241.5,3.25,14.45,591.5,690.53,547.63
2018,4,8,10,0,373.0,296.0,3.2,14.7,570.0,634.66,501.3
2018,4,8,10,15,491.5,265.0,3.15,14.85,641.5,713.64,561.76
2018,4,8,10,30,610.0,234.0,3.1,15.0,713.0,788.43,617.05
2018,4,8,10,45,749.5,180.5,3.1,15.2,785.5,855.89,665.1
2018,4,8,11,0,889.0,127.0,3.1,15.4,858.0,915.37,705.08
2018,4,8,11,15,893.0,128.0,3.1,15.5,874.0,916.59,704.58
2018,4,8,11,30,897.0,129.0,3.1,15.6,890.0,914.72,702.57
2018,4,8,11,45,898.0,129.5,3.1,15.75,897.0,906.67,696.3
2018,4,8,12,0,899.0,130.0,3.1,15.9,904.0,895.61,688.11
2018,4,8,12,15,900.0,129.5,3.1,15.95,904.0,880.6,677.56
2018,4,8,12,30,901.0,129.0,3.1,16.0,904.0,862.7,665.1
2018,4,8,12,45,900.5,127.5,3.1,16.1,895.5,839.81,649.09
2018,4,8,13,0,900.0,126.0,3.1,16.2,887.0,814.27,631.26
2018,4,8,13,15,895.0,126.0,3.1,16.2,870.5,784.24,610.46
2018,4,8,13,30,890.0,126.0,3.1,16.2,854.0,752.0,588.02
2018,4,8,13,45,881.5,125.0,3.15,16.2,828.5,714.41,560.84
2018,4,8,14,0,873.0,124.0,3.2,16.2,803.0,675.2,531.3
2018,4,8,14,15,861.5,123.0,3.25,16.15,771.0,630.82,497.41
2018,4,8,14,30,850.0,122.0,3.3,16.1,739.0,586.98,463.09
2018,4,8,14,45,835.5,120.0,3.35,16.05,700.5,539.94,425.46
2018,4,8,15,0,821.0,118.0,3.4,16.0,662.0,492.66,386.67
2018,4,8,15,15,803.5,115.0,3.4,16.0,619.0,443.19,345.04
2018,4,8,15,30,786.0,112.0,3.4,16.0,576.0,394.24,302.84
2018,4,8,15,45,759.0,110.0,3.65,15.7,528.0,340.52,256.73
2018,4,8,16,0,732.0,108.0,3.9,15.4,480.0,291.7,213.73
2018,4,8,16,15,695.0,104.5,3.95,15.1,428.5,241.47,169.78
2018,4,8,16,30,658.0,101.0,4.0,14.8,377.0,194.67,129.66
2018,4,8,16,45,607.0,96.0,4.1,14.5,324.0,148.53,93.14
2018,4,8,17,0,556.0,91.0,4.2,14.2,271.0,107.79,65.5
2018,4,8,17,15,488.5,83.0,4.1,13.8,220.5,69.65,47.05
2018,4,8,17,30,421.0,75.0,4.0,13.4,170.0,54.9,43.39
2018,4,8,17,45,323.0,62.5,3.95,13.0,124.0,47.04,36.0
2018,4,8,18,0,225.0,50.0,3.9,12.6,78.0,38.79,27.83
2018,4,8,18,15,135.0,33.0,3.75,12.4,47.5,27.15,12.21
2018,4,8,18,30,45.0,16.0,3.6,12.2,17.0,15.73,0.0
2018,4,8,18,45,22.5,8.0,3.5,12.0,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,9,5,45,2.0,7.5,1.15,12.15,7.5,7.37,0.0
2018,4,9,6,0,4.0,15.0,1.1,12.3,15.0,15.93,0.0
2018,4,9,6,15,33.0,33.0,1.1,12.75,37.5,49.62,31.83
2018,4,9,6,30,62.0,51.0,1.1,13.2,60.0,86.97,66.06
2018,4,9,6,45,80.0,70.5,1.1,13.65,87.0,118.75,94.09
2018,4,9,7,0,98.0,90.0,1.1,14.1,114.0,151.76,122.64
2018,4,9,7,15,96.5,109.0,1.15,14.35,137.5,175.04,142.48
2018,4,9,7,30,95.0,128.0,1.2,14.6,161.0,197.9,161.34
2018,4,9,7,45,73.0,149.5,1.25,14.9,177.0,203.51,165.22
2018,4,9,8,0,51.0,171.0,1.3,15.2,193.0,213.93,172.62
2018,4,9,8,15,117.5,192.5,1.3,15.5,252.0,291.06,235.05
2018,4,9,8,30,184.0,214.0,1.3,15.8,311.0,364.74,292.88
2018,4,9,8,45,302.0,221.0,1.3,16.1,396.5,472.68,376.3
2018,4,9,9,0,420.0,228.0,1.3,16.4,482.0,586.67,460.75
2018,4,9,9,15,554.0,201.0,1.3,16.75,561.0,673.27,523.76
2018,4,9,9,30,688.0,174.0,1.3,17.1,640.0,768.09,590.43
2018,4,9,9,45,763.5,154.0,1.3,17.4,696.5,820.67,623.6
2018,4,9,10,0,839.0,134.0,1.3,17.7,753.0,870.66,654.88
2018,4,9,10,15,850.0,134.5,1.25,18.0,783.5,888.73,663.78
2018,4,9,10,30,861.0,135.0,1.2,18.3,814.0,904.08,671.25
2018,4,9,10,45,859.5,140.0,1.15,18.6,834.0,910.29,672.78
2018,4,9,11,0,858.0,145.0,1.1,18.9,854.0,913.41,672.49
2018,4,9,11,15,852.5,151.5,1.1,19.1,866.5,911.48,670.15
2018,4,9,11,30,847.0,158.0,1.1,19.3,879.0,906.51,666.03
2018,4,9,11,45,745.0,210.0,1.05,19.5,848.5,862.61,635.86
2018,4,9,12,0,643.0,262.0,1.0,19.7,818.0,814.84,601.49
2018,4,9,12,15,585.0,292.0,1.0,19.85,797.5,781.9,577.92
2018,4,9,12,30,527.0,322.0,1.0,20.0,777.0,749.05,554.1
2018,4,9,12,45,483.5,333.5,1.0,20.15,747.5,710.18,526.78
2018,4,9,13,0,440.0,345.0,1.0,20.3,718.0,671.69,499.55
2018,4,9,13,15,495.5,318.0,0.95,20.4,730.5,671.58,500.39
2018,4,9,13,30,551.0,291.0,0.9,20.5,743.0,667.25,497.67
2018,4,9,13,45,448.0,315.0,0.85,20.6,675.5,597.9,446.98
2018,4,9,14,0,345.0,339.0,0.8,20.7,608.0,535.95,401.56
2018,4,9,14,15,342.0,322.0,0.75,20.6,580.0,502.51,378.03
2018,4,9,14,30,339.0,305.0,0.7,20.5,552.0,468.82,353.67
2018,4,9,14,45,403.5,269.5,0.65,20.45,549.0,450.75,340.63
2018,4,9,15,0,468.0,234.0,0.6,20.4,546.0,429.24,323.98
2018,4,9,15,15,331.0,243.5,0.6,20.4,457.0,358.27,270.75
2018,4,9,15,30,194.0,253.0,0.6,20.4,368.0,300.02,227.64
2018,4,9,15,45,185.5,231.0,0.9,20.05,333.5,266.5,202.97
2018,4,9,16,0,177.0,209.0,1.2,19.7,299.0,233.85,177.92
2018,4,9,16,15,260.0,180.0,1.4,19.15,297.5,212.84,158.43
2018,4,9,16,30,343.0,151.0,1.6,18.6,296.0,188.05,134.72
2018,4,9,16,45,245.5,120.0,1.8,18.05,216.5,130.63,92.38
2018,4,9,17,0,148.0,89.0,2.0,17.5,137.0,83.88,59.36
2018,4,9,17,15,91.0,67.0,2.1,16.9,95.0,60.37,43.95
2018,4,9,17,30,34.0,45.0,2.2,16.3,53.0,42.81,32.28
2018,4,9,17,45,17.5,34.0,2.3,15.7,38.0,32.72,23.12
2018,4,9,18,0,1.0,23.0,2.4,15.1,23.0,22.2,13.43
2018,4,9,18,15,3.5,14.5,2.35,14.8,14.5,13.99,3.99
2018,4,9,18,30,6.0,6.0,2.3,14.5,6.0,5.9,0.0
2018,4,9,18,45,3.0,3.0,2.25,14.25,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,12.6,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,1.8,12.7,3.0,2.89,0.0
2018,4,10,6,15,0.0,5.0,1.85,12.9,5.0,4.82,0.0
2018,4,10,6,30,0.0,7.0,1.9,13.1,7.0,6.74,0.0
2018,4,10,6,45,0.0,9.5,2.0,13.25,9.5,9.16,2.16
2018,4,10,7,0,0.0,12.0,2.1,13.4,12.0,11.57,4.29
2018,4,10,7,15,0.0,16.5,2.2,13.5,16.5,15.91,8.05
2018,4,10,7,30,0.0,21.0,2.3,13.6,21.0,20.26,11.78
2018,4,10,7,45,0.0,25.0,2.35,13.7,25.0,24.13,15.05
2018,4,10,8,0,0.0,29.0,2.4,13.8,29.0,28.0,18.28
2018,4,10,8,15,0.0,27.5,2.5,13.85,27.5,26.56,16.97
2018,4,10,8,30,0.0,26.0,2.6,13.9,26.0,25.11,15.67
2018,4,10,8,45,0.0,29.0,2.7,14.0,29.0,28.02,18.06
2018,4,10,9,0,0.0,32.0,2.8,14.1,32.0,30.93,20.42
2018,4,10,9,15,0.0,58.0,2.75,14.15,58.0,56.1,41.39
2018,4,10,9,30,0.0,84.0,2.7,14.2,84.0,81.31,62.14
2018,4,10,9,45,12.5,168.5,2.7,14.25,178.0,175.45,139.22
2018,4,10,10,0,25.0,253.0,2.7,14.3,272.0,277.64,220.36
2018,4,10,10,15,25.5,271.0,2.65,14.4,291.0,295.9,233.8
2018,4,10,10,30,26.0,289.0,2.6,14.5,310.0,313.89,247.22
2018,4,10,10,45,17.5,256.5,2.6,14.55,270.5,266.96,210.04
2018,4,10,11,0,9.0,224.0,2.6,14.6,231.0,226.76,178.07
2018,4,10,11,15,6.0,173.0,2.6,14.6,178.0,173.63,135.84
2018,4,10,11,30,3.0,122.0,2.6,14.6,125.0,121.03,93.55
2018,4,10,11,45,3.5,133.0,2.65,14.6,136.0,132.11,102.54
2018,4,10,12,0,4.0,144.0,2.7,14.6,147.0,143.13,111.38
2018,4,10,12,15,8.5,199.5,2.8,14.55,206.5,200.63,157.44
2018,4,10,12,30,13.0,255.0,2.9,14.5,266.0,257.63,202.42
2018,4,10,12,45,15.5,271.0,2.95,14.45,284.0,274.31,215.47
2018,4,10,13,0,18.0,287.0,3.0,14.4,302.0,290.65,228.37
2018,4,10,13,15,24.5,307.0,3.1,14.35,327.5,312.73,245.89
2018,4,10,13,30,31.0,327.0,3.2,14.3,353.0,333.86,262.63
2018,4,10,13,45,34.5,325.5,3.3,14.25,353.5,332.1,261.62
2018,4,10,14,0,38.0,324.0,3.4,14.2,354.0,329.94,260.39
2018,4,10,14,15,64.5,325.0,3.5,14.15,373.5,343.48,271.85
2018,4,10,14,30,91.0,326.0,3.6,14.1,393.0,354.56,281.14
2018,4,10,14,45,117.0,317.5,3.7,14.05,399.0,350.99,278.84
2018,4,10,15,0,143.0,309.0,3.8,14.0,405.0,347.87,276.6
2018,4,10,15,15,184.0,283.5,3.8,14.0,398.5,334.2,265.56
2018,4,10,15,30,225.0,258.0,3.8,14.0,392.0,316.69,250.75
2018,4,10,15,45,287.0,223.5,3.9,13.95,380.0,290.32,227.75
2018,4,10,16,0,349.0,189.0,4.0,13.9,368.0,262.13,201.92
2018,4,10,16,15,486.5,145.5,4.0,13.75,367.5,233.02,171.52
2018,4,10,16,30,624.0,102.0,4.0,13.6,367.0,193.15,130.68
2018,4,10,16,45,637.5,90.0,3.95,13.5,330.0,150.75,93.88
2018,4,10,17,0,651.0,78.0,3.9,13.4,293.0,106.95,60.57
2018,4,10,17,15,590.5,71.5,3.75,13.05,240.5,64.76,39.45
2018,4,10,17,30,530.0,65.0,3.6,12.7,188.0,46.58,36.14
2018,4,10,17,45,433.5,56.5,3.4,12.4,140.0,42.72,32.34
2018,4,10,18,0,337.0,48.0,3.2,12.1,92.0,36.92,26.46
2018,4,10,18,15,216.0,33.5,3.15,11.85,57.0,26.45,13.56
2018,4,10,18,30,95.0,19.0,3.1,11.6,22.0,18.68,0.0
2018,4,10,18,45,47.5,9.5,3.05,11.4,11.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,11,5,45,26.5,10.0,2.85,11.15,11.5,16.75,0.0
2018,4,11,6,0,53.0,20.0,2.8,11.2,23.0,44.51,0.0
2018,4,11,6,15,106.0,37.0,2.85,11.4,50.5,91.19,65.26
2018,4,11,6,30,159.0,54.0,2.9,11.6,78.0,135.65,106.64
2018,4,11,6,45,193.0,71.0,2.95,11.8,112.0,176.42,143.43
2018,4,11,7,0,227.0,88.0,3.0,12.0,146.0,220.03,182.0
2018,4,11,7,15,250.5,107.5,2.95,12.1,184.5,263.63,219.62
2018,4,11,7,30,274.0,127.0,2.9,12.2,223.0,308.56,257.36
2018,4,11,7,45,242.0,152.0,2.8,12.3,247.0,326.61,271.32
2018,4,11,8,0,210.0,177.0,2.7,12.4,271.0,333.24,275.56
2018,4,11,8,15,201.0,203.5,2.7,12.45,301.5,362.21,297.85
2018,4,11,8,30,192.0,230.0,2.7,12.5,332.0,389.73,318.45
2018,4,11,8,45,231.5,248.0,2.65,12.55,382.0,443.02,360.14
2018,4,11,9,0,271.0,266.0,2.6,12.6,432.0,506.26,408.43
2018,4,11,9,15,214.0,276.0,2.7,12.65,412.5,466.82,375.76
2018,4,11,9,30,157.0,286.0,2.8,12.7,393.0,432.65,347.28
2018,4,11,9,45,104.0,301.0,2.9,12.7,373.5,404.5,323.31
2018,4,11,10,0,51.0,316.0,3.0,12.7,354.0,366.44,291.46
2018,4,11,10,15,136.5,336.5,3.2,12.75,444.0,468.8,373.26
2018,4,11,10,30,222.0,357.0,3.4,12.8,534.0,564.33,447.54
2018,4,11,10,45,330.5,346.5,3.55,12.8,618.0,654.5,517.43
2018,4,11,11,0,439.0,336.0,3.7,12.8,702.0,742.78,584.62
2018,4,11,11,15,383.5,364.0,3.85,12.8,688.0,712.84,560.4
2018,4,11,11,30,328.0,392.0,4.0,12.8,674.0,686.86,539.61
2018,4,11,11,45,260.5,411.5,4.1,12.8,636.5,641.06,503.69
2018,4,11,12,0,193.0,431.0,4.2,12.8,599.0,592.34,465.55
2018,4,11,12,15,200.5,426.5,4.25,12.8,601.0,587.98,462.84
2018,4,11,12,30,208.0,422.0,4.3,12.8,603.0,582.79,459.31
2018,4,11,12,45,269.0,408.0,4.4,12.8,639.5,611.24,482.75
2018,4,11,13,0,330.0,394.0,4.5,12.8,676.0,634.76,502.15
2018,4,11,13,15,371.0,368.5,4.55,12.8,680.0,628.66,498.8
2018,4,11,13,30,412.0,343.0,4.6,12.8,684.0,618.7,492.5
2018,4,11,13,45,369.0,347.0,4.6,12.8,645.5,576.99,459.75
2018,4,11,14,0,326.0,351.0,4.6,12.8,607.0,536.36,427.77
2018,4,11,14,15,238.0,345.5,4.7,12.8,528.5,462.19,369.37
2018,4,11,14,30,150.0,340.0,4.8,12.8,450.0,397.63,317.99
2018,4,11,14,45,90.5,298.5,4.85,12.85,364.0,324.18,259.69
2018,4,11,15,0,31.0,257.0,4.9,12.9,278.0,253.12,202.83
2018,4,11,15,15,22.5,230.5,4.9,12.9,245.0,227.02,182.18
2018,4,11,15,30,14.0,204.0,4.9,12.9,212.0,197.73,158.77
2018,4,11,15,45,8.0,156.0,4.95,12.75,160.5,150.84,120.77
2018,4,11,16,0,2.0,108.0,5.0,12.6,109.0,104.29,82.54
2018,4,11,16,15,61.0,111.5,5.1,12.5,137.5,115.25,90.02
2018,4,11,16,30,120.0,115.0,5.2,12.4,166.0,124.63,95.37
2018,4,11,16,45,146.0,118.0,5.25,12.3,172.0,122.44,92.35
2018,4,11,17,0,172.0,121.0,5.3,12.2,178.0,116.44,87.25
2018,4,11,17,15,158.5,96.5,5.35,12.0,142.0,80.66,60.54
2018,4,11,17,30,145.0,72.0,5.4,11.8,106.0,56.91,45.53
2018,4,11,17,45,111.5,56.0,5.5,11.6,78.0,45.13,34.6
2018,4,11,18,0,78.0,40.0,5.6,11.4,50.0,35.09,24.99
2018,4,11,18,15,46.0,26.0,5.5,11.25,31.0,23.14,11.75
2018,4,11,18,30,14.0,12.0,5.4,11.1,12.0,11.8,0.0
2018,4,11,18,45,7.0,6.0,5.3,10.9,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,12,5,45,60.0,12.5,3.35,9.25,16.0,28.18,0.0
2018,4,12,6,0,120.0,25.0,3.3,9.5,32.0,77.27,6.19
2018,4,12,6,15,234.5,40.0,3.45,9.75,71.0,148.13,110.24
2018,4,12,6,30,349.0,55.0,3.6,10.0,110.0,221.62,177.33
2018,4,12,6,45,431.0,64.5,3.7,10.3,158.5,285.71,235.08
2018,4,12,7,0,513.0,74.0,3.8,10.6,207.0,357.1,297.81
2018,4,12,7,15,567.5,82.0,3.8,10.75,259.5,418.05,350.51
2018,4,12,7,30,622.0,90.0,3.8,10.9,312.0,482.35,404.34
2018,4,12,7,45,506.0,114.5,3.8,11.1,313.0,457.79,383.59
2018,4,12,8,0,390.0,139.0,3.8,11.3,314.0,426.53,356.49
2018,4,12,8,15,457.5,152.0,3.75,11.45,380.5,500.68,416.18
2018,4,12,8,30,525.0,165.0,3.7,11.6,447.0,578.05,476.48
2018,4,12,8,45,490.5,165.5,3.65,11.8,447.0,566.5,465.56
2018,4,12,9,0,456.0,166.0,3.6,12.0,447.0,551.53,452.38
2018,4,12,9,15,446.0,187.5,3.55,12.15,478.0,576.45,469.86
2018,4,12,9,30,436.0,209.0,3.5,12.3,509.0,599.09,485.16
2018,4,12,9,45,637.5,172.5,3.45,12.45,637.0,741.01,594.66
2018,4,12,10,0,839.0,136.0,3.4,12.6,765.0,880.91,694.0
2018,4,12,10,15,800.0,157.5,3.4,12.7,776.0,877.14,688.78
2018,4,12,10,30,761.0,179.0,3.4,12.8,787.0,872.52,684.3
2018,4,12,10,45,711.5,207.5,3.4,12.9,788.5,859.34,673.86
2018,4,12,11,0,662.0,236.0,3.4,13.0,790.0,842.55,660.39
2018,4,12,11,15,740.5,204.5,3.5,13.05,834.5,875.9,684.94
2018,4,12,11,30,819.0,173.0,3.6,13.1,879.0,904.14,704.8
2018,4,12,11,45,840.0,165.5,3.7,13.15,894.5,905.33,705.59
2018,4,12,12,0,861.0,158.0,3.8,13.2,910.0,903.33,704.45
2018,4,12,12,15,843.0,167.0,3.95,13.2,903.0,881.36,689.59
2018,4,12,12,30,825.0,176.0,4.1,13.2,896.0,857.14,673.2
2018,4,12,12,45,833.0,171.5,4.25,13.15,892.0,838.84,661.28
2018,4,12,13,0,841.0,167.0,4.4,13.1,888.0,817.75,647.51
2018,4,12,13,15,838.5,164.0,4.45,13.1,871.5,787.45,626.13
2018,4,12,13,30,836.0,161.0,4.5,13.1,855.0,755.03,602.71
2018,4,12,13,45,832.5,157.5,4.55,13.05,831.5,719.49,575.97
2018,4,12,14,0,829.0,154.0,4.6,13.0,808.0,682.19,547.38
2018,4,12,14,15,820.5,151.0,4.65,13.0,777.0,640.7,514.84
2018,4,12,14,30,812.0,148.0,4.7,13.0,746.0,598.16,480.79
2018,4,12,14,45,801.5,143.5,4.7,12.95,709.0,552.32,443.34
2018,4,12,15,0,791.0,139.0,4.7,12.9,672.0,506.02,404.63
2018,4,12,15,15,772.5,135.5,4.7,12.9,628.5,453.66,360.23
2018,4,12,15,30,754.0,132.0,4.7,12.9,585.0,404.87,317.67
2018,4,12,15,45,733.5,126.5,4.7,12.7,538.0,354.57,273.34
2018,4,12,16,0,713.0,121.0,4.7,12.5,491.0,305.62,229.45
2018,4,12,16,15,684.5,115.0,4.6,12.4,441.0,255.89,184.93
2018,4,12,16,30,656.0,109.0,4.5,12.3,391.0,208.77,143.37
2018,4,12,16,45,616.5,101.0,4.45,12.15,339.0,161.22,104.07
2018,4,12,17,0,577.0,93.0,4.4,12.0,287.0,117.81,72.25
2018,4,12,17,15,516.5,84.5,4.25,11.75,235.5,77.64,50.24
2018,4,12,17,30,456.0,76.0,4.1,11.5,184.0,55.19,44.06
2018,4,12,17,45,369.0,64.0,3.95,11.25,137.5,47.79,37.07
2018,4,12,18,0,282.0,52.0,3.8,11.0,91.0,40.0,29.41
2018,4,12,18,15,178.0,35.5,3.75,10.8,56.5,27.95,15.97
2018,4,12,18,30,74.0,19.0,3.7,10.6,22.0,18.68,0.0
2018,4,12,18,45,37.0,9.5,3.65,10.45,11.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,13,5,45,64.5,13.0,2.55,9.1,17.0,30.11,0.0
2018,4,13,6,0,129.0,26.0,2.5,9.4,34.0,82.72,22.06
2018,4,13,6,15,243.5,41.0,2.55,9.8,74.0,153.27,115.32
2018,4,13,6,30,358.0,56.0,2.6,10.2,114.0,227.75,182.37
2018,4,13,6,45,440.0,65.0,2.6,10.6,162.5,292.23,239.88
2018,4,13,7,0,522.0,74.0,2.6,11.0,211.0,363.75,301.86
2018,4,13,7,15,576.5,80.0,2.7,11.45,262.5,423.0,352.29
2018,4,13,7,30,631.0,86.0,2.8,11.9,314.0,485.54,403.75
2018,4,13,7,45,669.0,91.5,2.9,12.35,366.0,540.07,447.26
2018,4,13,8,0,707.0,97.0,3.0,12.8,418.0,595.89,490.52
2018,4,13,8,15,734.0,101.5,3.0,13.15,468.0,643.75,526.3
2018,4,13,8,30,761.0,106.0,3.0,13.5,518.0,688.84,558.22
2018,4,13,8,45,781.0,109.5,2.95,13.85,564.5,729.7,585.8
2018,4,13,9,0,801.0,113.0,2.9,14.2,611.0,769.34,612.01
2018,4,13,9,15,819.5,115.0,2.85,14.45,654.0,804.61,634.88
2018,4,13,9,30,838.0,117.0,2.8,14.7,697.0,838.08,656.21
2018,4,13,9,45,855.0,116.0,2.8,14.95,734.5,864.96,673.01
2018,4,13,10,0,872.0,115.0,2.8,15.2,772.0,884.95,684.96
2018,4,13,10,15,879.5,116.5,2.75,15.4,801.0,901.55,694.37
2018,4,13,10,30,887.0,118.0,2.7,15.6,830.0,915.31,701.86
2018,4,13,10,45,891.0,120.0,2.65,15.8,852.0,923.53,705.62
2018,4,13,11,0,895.0,122.0,2.6,16.0,874.0,928.69,707.44
2018,4,13,11,15,898.5,123.0,2.6,16.15,889.0,929.3,706.86
2018,4,13,11,30,902.0,124.0,2.6,16.3,904.0,926.83,704.36
2018,4,13,11,45,903.0,125.0,2.55,16.45,911.0,919.07,697.97
2018,4,13,12,0,904.0,126.0,2.5,16.6,918.0,908.29,689.69
2018,4,13,12,15,904.0,125.5,2.55,16.7,917.0,892.22,678.92
2018,4,13,12,30,904.0,125.0,2.6,16.8,916.0,873.3,666.28
2018,4,13,12,45,901.5,124.5,2.65,16.9,906.5,849.59,650.36
