Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,0,899.0,124.0,2.7,17.0,897.0,823.32,632.64
2018,4,13,13,15,885.5,128.0,2.7,17.0,877.5,790.55,610.21
2018,4,13,13,30,872.0,132.0,2.7,17.0,858.0,756.05,586.48
2018,4,13,13,45,864.0,131.0,2.75,17.05,833.0,719.23,560.49
2018,4,13,14,0,856.0,130.0,2.8,17.1,808.0,679.42,530.96
2018,4,13,14,15,854.0,125.0,2.85,17.05,779.0,639.13,500.72
2018,4,13,14,30,852.0,120.0,2.9,17.0,750.0,597.22,468.48
2018,4,13,14,45,759.0,146.0,2.95,16.95,686.5,531.55,416.87
2018,4,13,15,0,666.0,172.0,3.0,16.9,623.0,474.28,371.03
2018,4,13,15,15,684.0,153.5,3.0,16.9,591.0,432.94,336.84
2018,4,13,15,30,702.0,135.0,3.0,16.9,559.0,389.2,299.5
2018,4,13,15,45,691.5,127.0,3.0,16.55,516.5,342.62,259.48
2018,4,13,16,0,681.0,119.0,3.0,16.2,474.0,296.46,218.98
2018,4,13,16,15,629.5,115.5,3.05,15.9,418.0,244.98,175.13
2018,4,13,16,30,578.0,112.0,3.1,15.6,362.0,198.51,136.14
2018,4,13,16,45,554.5,100.5,3.1,15.3,315.5,154.03,99.38
2018,4,13,17,0,531.0,89.0,3.1,15.0,269.0,112.0,67.98
2018,4,13,17,15,489.5,78.0,3.15,14.55,222.0,72.39,45.04
2018,4,13,17,30,448.0,67.0,3.2,14.1,175.0,47.63,36.91
2018,4,13,17,45,365.0,56.5,3.2,13.65,130.0,41.68,31.35
2018,4,13,18,0,282.0,46.0,3.2,13.2,85.0,34.93,24.8
2018,4,13,18,15,190.0,32.5,3.15,12.9,54.0,25.31,14.21
2018,4,13,18,30,98.0,19.0,3.1,12.6,23.0,18.68,0.0
2018,4,13,18,45,49.0,9.5,3.1,12.35,11.5,9.34,0.0
2018,4,13,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,14,5,15,5.5,2.0,2.45,9.9,2.0,0.0,0.0
2018,4,14,5,30,11.0,4.0,2.4,10.2,4.0,0.0,0.0
2018,4,14,5,45,83.0,17.0,2.35,10.5,22.0,39.32,0.0
2018,4,14,6,0,155.0,30.0,2.3,10.8,40.0,97.63,39.12
2018,4,14,6,15,266.0,42.5,2.3,11.15,79.0,164.11,124.06
2018,4,14,6,30,377.0,55.0,2.3,11.5,118.0,235.59,188.14
2018,4,14,6,45,456.0,64.0,2.25,11.8,167.0,300.46,245.6
2018,4,14,7,0,535.0,73.0,2.2,12.1,216.0,371.37,306.53
2018,4,14,7,15,588.0,79.5,2.15,12.5,268.0,431.02,356.43
2018,4,14,7,30,641.0,86.0,2.1,12.9,320.0,493.86,407.05
2018,4,14,7,45,678.5,91.0,2.0,13.3,372.0,547.98,448.84
2018,4,14,8,0,716.0,96.0,1.9,13.7,424.0,603.32,490.04
2018,4,14,8,15,744.0,100.0,1.85,14.1,474.5,651.66,524.81
2018,4,14,8,30,772.0,104.0,1.8,14.5,525.0,697.42,555.5
2018,4,14,8,45,794.0,107.0,1.75,14.95,572.5,739.6,582.68
2018,4,14,9,0,816.0,110.0,1.7,15.4,620.0,780.63,608.47
2018,4,14,9,15,834.0,111.0,1.65,15.7,662.5,814.75,629.27
2018,4,14,9,30,852.0,112.0,1.6,16.0,705.0,847.02,648.53
2018,4,14,9,45,867.0,112.0,1.55,16.35,742.0,868.83,660.3
2018,4,14,10,0,882.0,112.0,1.5,16.7,779.0,893.1,673.75
2018,4,14,10,15,890.5,113.0,1.5,16.9,809.0,910.17,683.31
2018,4,14,10,30,899.0,114.0,1.5,17.1,839.0,924.38,691.11
2018,4,14,10,45,905.0,115.5,1.55,17.3,862.0,933.92,696.61
2018,4,14,11,0,911.0,117.0,1.6,17.5,885.0,940.38,700.24
2018,4,14,11,15,914.5,117.5,1.65,17.6,900.0,940.46,700.08
2018,4,14,11,30,918.0,118.0,1.7,17.7,915.0,937.4,698.04
2018,4,14,11,45,920.0,118.5,1.75,17.75,922.5,929.9,693.32
2018,4,14,12,0,922.0,119.0,1.8,17.8,930.0,919.3,686.69
2018,4,14,12,15,922.5,119.0,1.9,17.85,929.5,903.9,677.49
2018,4,14,12,30,923.0,119.0,2.0,17.9,929.0,885.55,666.33
2018,4,14,12,45,922.5,117.5,2.1,17.9,920.5,862.1,651.77
2018,4,14,13,0,922.0,116.0,2.2,17.9,912.0,835.95,635.28
2018,4,14,13,15,918.0,115.5,2.3,17.85,895.0,805.49,615.77
2018,4,14,13,30,914.0,115.0,2.4,17.8,878.0,772.73,594.45
2018,4,14,13,45,907.5,114.0,2.5,17.75,853.5,735.64,569.77
2018,4,14,14,0,901.0,113.0,2.6,17.7,829.0,696.74,541.92
2018,4,14,14,15,892.5,111.5,2.7,17.55,797.5,654.52,510.82
2018,4,14,14,30,884.0,110.0,2.8,17.4,766.0,611.02,477.88
2018,4,14,14,45,872.0,108.0,2.9,17.3,728.0,564.13,441.33
2018,4,14,15,0,860.0,106.0,3.0,17.2,690.0,513.49,400.92
2018,4,14,15,15,844.5,103.5,3.0,17.2,646.5,463.44,359.39
2018,4,14,15,30,829.0,101.0,3.0,17.2,603.0,413.66,316.98
2018,4,14,15,45,806.5,98.5,3.2,16.75,555.0,361.98,272.9
2018,4,14,16,0,784.0,96.0,3.4,16.3,507.0,311.73,228.96
2018,4,14,16,15,753.5,92.5,3.45,16.0,455.5,260.32,183.7
2018,4,14,16,30,723.0,89.0,3.5,15.7,404.0,208.03,138.31
2018,4,14,16,45,680.0,85.0,3.5,15.4,351.0,159.78,98.68
2018,4,14,17,0,637.0,81.0,3.5,15.1,298.0,115.94,66.74
2018,4,14,17,15,514.0,71.0,3.45,14.7,227.0,68.66,40.55
2018,4,14,17,30,391.0,61.0,3.4,14.3,156.0,42.06,31.94
2018,4,14,17,45,258.0,47.5,3.4,13.95,104.0,34.51,24.99
2018,4,14,18,0,125.0,34.0,3.4,13.6,52.0,28.2,18.96
2018,4,14,18,15,77.5,21.5,3.35,13.4,31.0,18.19,8.85
2018,4,14,18,30,30.0,9.0,3.3,13.2,10.0,7.82,0.0
2018,4,14,18,45,15.0,4.5,3.3,13.05,5.0,4.42,0.0
2018,4,14,19,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,15,5,15,8.0,2.5,2.2,10.75,2.0,0.0,0.0
2018,4,15,5,30,16.0,5.0,2.3,10.9,4.0,0.0,0.0
2018,4,15,5,45,98.5,18.0,2.4,11.1,24.0,44.9,0.0
2018,4,15,6,0,181.0,31.0,2.5,11.3,44.0,108.91,53.82
2018,4,15,6,15,294.5,42.5,2.65,11.55,84.0,175.4,133.56
2018,4,15,6,30,408.0,54.0,2.8,11.8,124.0,249.48,199.82
2018,4,15,6,45,400.5,68.0,2.95,12.05,156.5,279.14,228.96
2018,4,15,7,0,393.0,82.0,3.1,12.3,189.0,308.45,256.14
2018,4,15,7,15,461.0,91.5,3.2,12.5,242.5,373.03,311.2
2018,4,15,7,30,529.0,101.0,3.3,12.7,296.0,446.06,371.5
2018,4,15,7,45,553.5,112.0,3.35,12.9,343.0,494.37,410.21
2018,4,15,8,0,578.0,123.0,3.4,13.1,390.0,543.12,448.33
2018,4,15,8,15,601.0,132.0,3.55,13.25,437.0,588.79,483.56
2018,4,15,8,30,624.0,141.0,3.7,13.4,484.0,634.26,517.98
2018,4,15,8,45,697.5,132.0,3.8,13.55,546.0,698.39,566.53
2018,4,15,9,0,771.0,123.0,3.9,13.7,608.0,761.58,612.03
2018,4,15,9,15,805.0,119.0,3.95,13.8,655.0,802.36,640.21
2018,4,15,9,30,839.0,115.0,4.0,13.9,702.0,842.01,667.46
2018,4,15,9,45,848.0,117.5,4.1,14.0,736.5,865.84,683.33
2018,4,15,10,0,857.0,120.0,4.2,14.1,771.0,882.37,694.07
2018,4,15,10,15,864.0,121.5,4.25,14.1,799.5,898.24,704.53
2018,4,15,10,30,871.0,123.0,4.3,14.1,828.0,911.32,713.2
2018,4,15,10,45,875.5,124.5,4.4,14.15,849.5,919.27,718.63
2018,4,15,11,0,880.0,126.0,4.5,14.2,871.0,924.23,722.08
2018,4,15,11,15,795.0,164.5,4.55,14.15,846.5,887.62,695.83
2018,4,15,11,30,710.0,203.0,4.6,14.1,822.0,846.23,666.26
2018,4,15,11,45,424.0,275.5,4.7,14.05,646.0,656.22,521.05
2018,4,15,12,0,138.0,348.0,4.8,14.0,470.0,464.77,367.84
2018,4,15,12,15,79.5,323.0,4.85,13.95,393.0,383.32,303.84
2018,4,15,12,30,21.0,298.0,4.9,13.9,316.0,306.06,241.68
2018,4,15,12,45,14.5,246.5,4.95,13.8,259.0,250.12,197.72
2018,4,15,13,0,8.0,195.0,5.0,13.7,202.0,194.76,153.62
2018,4,15,13,15,4.0,156.5,5.1,13.5,160.0,154.32,121.18
2018,4,15,13,30,0.0,118.0,5.2,13.3,118.0,114.18,88.61
2018,4,15,13,45,0.0,101.0,5.25,13.15,101.0,97.79,75.36
2018,4,15,14,0,0.0,84.0,5.3,13.0,84.0,81.37,61.99
2018,4,15,14,15,1.0,97.0,5.35,12.9,97.5,94.53,73.02
2018,4,15,14,30,2.0,110.0,5.4,12.8,111.0,107.49,83.89
2018,4,15,14,45,5.5,133.0,5.45,12.65,136.5,131.08,103.59
2018,4,15,15,0,9.0,156.0,5.5,12.5,162.0,154.0,122.74
2018,4,15,15,15,5.5,145.0,5.5,12.5,148.5,141.47,112.62
2018,4,15,15,30,2.0,134.0,5.5,12.5,135.0,129.28,102.83
2018,4,15,15,45,27.5,145.0,5.45,12.3,159.5,145.21,116.05
2018,4,15,16,0,53.0,156.0,5.4,12.1,184.0,160.07,127.98
2018,4,15,16,15,139.5,158.5,5.35,11.9,222.0,175.23,137.78
2018,4,15,16,30,226.0,161.0,5.3,11.7,260.0,179.75,137.58
2018,4,15,16,45,272.5,136.0,5.2,11.55,240.5,152.07,111.92
2018,4,15,17,0,319.0,111.0,5.1,11.4,221.0,114.63,79.49
2018,4,15,17,15,359.0,92.0,5.0,11.15,196.0,82.18,55.97
2018,4,15,17,30,399.0,73.0,4.9,10.9,171.0,52.44,41.74
2018,4,15,17,45,354.0,60.5,4.75,10.65,132.0,44.63,34.43
2018,4,15,18,0,309.0,48.0,4.6,10.4,93.0,36.38,26.47
2018,4,15,18,15,207.5,34.5,4.45,10.3,59.5,26.82,16.25
2018,4,15,18,30,106.0,21.0,4.3,10.2,26.0,16.73,0.0
2018,4,15,18,45,53.0,10.5,4.15,10.1,13.0,10.32,0.0
2018,4,15,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.5,9.45,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.5,9.6,1.0,0.0,0.0
2018,4,16,5,45,0.0,3.5,2.55,9.7,3.5,3.44,0.0
2018,4,16,6,0,0.0,6.0,2.6,9.8,6.0,5.78,0.0
2018,4,16,6,15,0.0,8.5,2.7,9.85,8.5,8.19,1.18
2018,4,16,6,30,0.0,11.0,2.8,9.9,11.0,10.6,3.44
2018,4,16,6,45,2.0,21.0,2.95,9.95,21.5,21.2,12.74
2018,4,16,7,0,4.0,31.0,3.1,10.0,32.0,31.98,22.22
2018,4,16,7,15,26.5,77.5,3.2,10.05,87.0,93.84,75.97
2018,4,16,7,30,49.0,124.0,3.3,10.1,142.0,159.47,132.06
2018,4,16,7,45,50.5,127.0,3.35,10.1,148.0,163.78,135.48
2018,4,16,8,0,52.0,130.0,3.4,10.1,154.0,168.6,139.32
2018,4,16,8,15,57.0,152.5,3.45,10.1,181.5,197.33,163.04
2018,4,16,8,30,62.0,175.0,3.5,10.1,209.0,226.1,186.45
2018,4,16,8,45,70.5,218.5,3.55,10.1,260.5,280.48,230.43
2018,4,16,9,0,79.0,262.0,3.6,10.1,312.0,334.94,273.65
2018,4,16,9,15,68.5,228.5,3.65,10.1,274.0,290.11,236.85
2018,4,16,9,30,58.0,195.0,3.7,10.1,236.0,246.23,200.89
2018,4,16,9,45,30.5,151.0,3.7,10.15,172.5,177.48,143.59
2018,4,16,10,0,3.0,107.0,3.7,10.2,109.0,106.44,83.7
2018,4,16,10,15,37.5,197.0,3.75,10.2,227.5,230.53,186.71
2018,4,16,10,30,72.0,287.0,3.8,10.2,346.0,353.19,285.18
2018,4,16,10,45,235.5,311.5,3.8,10.25,510.5,537.16,432.93
2018,4,16,11,0,399.0,336.0,3.8,10.3,675.0,712.84,567.78
2018,4,16,11,15,448.0,333.5,3.8,10.35,720.0,749.95,594.72
2018,4,16,11,30,497.0,331.0,3.8,10.4,765.0,785.02,620.81
2018,4,16,11,45,434.5,322.0,3.85,10.45,703.5,712.74,566.12
2018,4,16,12,0,372.0,313.0,3.9,10.5,642.0,640.46,511.29
2018,4,16,12,15,199.0,317.0,3.9,10.5,493.0,484.43,388.19
2018,4,16,12,30,26.0,321.0,3.9,10.5,344.0,333.91,265.61
2018,4,16,12,45,170.5,327.0,3.95,10.55,475.5,456.32,366.59
2018,4,16,13,0,315.0,333.0,4.0,10.6,607.0,569.25,456.42
2018,4,16,13,15,550.0,258.5,4.05,10.65,725.5,665.46,534.61
2018,4,16,13,30,785.0,184.0,4.1,10.7,844.0,747.69,600.09
2018,4,16,13,45,847.0,146.0,4.2,10.7,839.5,726.89,585.46
2018,4,16,14,0,909.0,108.0,4.3,10.7,835.0,701.76,567.55
2018,4,16,14,15,910.0,102.0,4.35,10.75,806.0,661.01,535.45
2018,4,16,14,30,911.0,96.0,4.4,10.8,777.0,618.25,501.08
2018,4,16,14,45,819.0,123.5,4.5,10.8,713.0,551.32,446.48
2018,4,16,15,0,727.0,151.0,4.6,10.8,649.0,490.4,395.95
2018,4,16,15,15,723.5,141.5,4.6,10.8,610.5,445.07,357.14
2018,4,16,15,30,720.0,132.0,4.6,10.8,572.0,399.18,316.82
2018,4,16,15,45,735.5,115.5,4.6,10.8,534.5,353.38,275.32
2018,4,16,16,0,751.0,99.0,4.6,10.8,497.0,308.72,233.58
2018,4,16,16,15,764.5,87.0,4.55,10.7,457.5,262.22,189.7
2018,4,16,16,30,778.0,75.0,4.5,10.6,418.0,214.02,144.47
2018,4,16,16,45,740.0,70.5,4.45,10.55,363.5,163.31,101.02
2018,4,16,17,0,702.0,66.0,4.4,10.5,309.0,116.47,65.14
2018,4,16,17,15,645.0,61.0,4.25,10.3,255.5,68.97,36.6
2018,4,16,17,30,588.0,56.0,4.1,10.1,202.0,37.64,28.53
2018,4,16,17,45,515.5,49.5,3.95,9.95,155.5,35.02,25.94
2018,4,16,18,0,443.0,43.0,3.8,9.8,109.0,32.35,23.04
2018,4,16,18,15,310.0,32.5,3.75,9.65,70.0,25.66,15.62
2018,4,16,18,30,177.0,22.0,3.7,9.5,31.0,17.52,0.0
2018,4,16,18,45,88.5,11.0,3.6,9.4,15.5,10.81,0.0
2018,4,16,19,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.5,2.15,7.25,3.0,0.0,0.0
2018,4,17,5,30,31.0,7.0,2.1,7.5,6.0,0.0,0.0
2018,4,17,5,45,134.0,19.5,2.1,7.75,28.5,57.21,0.0
2018,4,17,6,0,237.0,32.0,2.1,8.0,51.0,132.18,81.81
2018,4,17,6,15,350.0,42.5,2.1,8.3,94.0,198.42,154.72
2018,4,17,6,30,463.0,53.0,2.1,8.6,137.0,275.43,223.74
2018,4,17,6,45,533.0,61.0,2.05,8.95,187.5,339.2,280.68
2018,4,17,7,0,603.0,69.0,2.0,9.3,238.0,408.38,340.23
2018,4,17,7,15,651.0,75.0,2.0,9.65,291.5,467.9,390.06
2018,4,17,7,30,699.0,81.0,2.0,10.0,345.0,530.13,440.24
2018,4,17,7,45,731.5,86.0,1.95,10.35,397.5,583.53,481.51
2018,4,17,8,0,764.0,91.0,1.9,10.7,450.0,635.23,520.16
2018,4,17,8,15,788.5,95.0,1.85,11.0,501.0,683.05,553.74
2018,4,17,8,30,813.0,99.0,1.8,11.3,552.0,730.35,585.58
2018,4,17,8,45,831.5,102.0,1.75,11.65,599.0,771.04,611.78
2018,4,17,9,0,850.0,105.0,1.7,12.0,646.0,810.28,636.48
2018,4,17,9,15,865.0,107.0,1.55,12.25,688.5,843.82,655.83
2018,4,17,9,30,880.0,109.0,1.4,12.5,731.0,870.49,669.93
2018,4,17,9,45,892.5,110.0,1.25,12.8,768.0,896.49,683.09
2018,4,17,10,0,905.0,111.0,1.1,13.1,805.0,919.97,694.13
2018,4,17,10,15,912.5,112.5,1.0,13.3,835.0,936.84,701.62
2018,4,17,10,30,920.0,114.0,0.9,13.5,865.0,950.76,707.15
2018,4,17,10,45,924.5,116.0,0.75,13.75,887.5,959.44,708.07
2018,4,17,11,0,929.0,118.0,0.6,14.0,910.0,964.96,706.91
2018,4,17,11,15,932.0,118.5,0.6,14.15,924.5,964.42,705.55
2018,4,17,11,30,935.0,119.0,0.6,14.3,939.0,960.71,702.4
2018,4,17,11,45,935.5,119.5,0.55,14.45,945.5,951.6,694.89
2018,4,17,12,0,936.0,120.0,0.5,14.6,952.0,939.41,685.64
2018,4,17,12,15,933.5,121.5,0.55,14.7,950.0,922.58,675.86
2018,4,17,12,30,931.0,123.0,0.6,14.8,948.0,902.87,664.3
2018,4,17,12,45,926.0,124.0,0.65,14.9,937.5,877.87,649.29
2018,4,17,13,0,921.0,125.0,0.7,15.0,927.0,850.35,632.58
2018,4,17,13,15,917.0,123.5,0.85,15.0,909.5,818.86,614.95
2018,4,17,13,30,913.0,122.0,1.0,15.0,892.0,785.1,595.27
2018,4,17,13,45,887.0,128.5,1.1,15.0,859.0,741.28,567.4
2018,4,17,14,0,861.0,135.0,1.2,15.0,826.0,695.67,535.78
2018,4,17,14,15,796.5,154.0,1.45,14.9,774.0,638.54,495.73
2018,4,17,14,30,732.0,173.0,1.7,14.8,722.0,582.12,454.7
2018,4,17,14,45,757.0,155.5,1.9,14.75,698.5,546.57,428.33
2018,4,17,15,0,782.0,138.0,2.1,14.7,675.0,510.54,400.01
2018,4,17,15,15,775.0,130.0,2.1,14.7,634.0,462.74,360.75
2018,4,17,15,30,768.0,122.0,2.1,14.7,593.0,414.59,320.16
2018,4,17,15,45,780.0,110.0,2.4,14.4,556.5,369.31,281.24
2018,4,17,16,0,792.0,98.0,2.7,14.1,520.0,322.17,239.23
2018,4,17,16,15,757.5,95.5,2.85,13.85,467.0,270.13,193.45
2018,4,17,16,30,723.0,93.0,3.0,13.6,414.0,217.48,147.58
2018,4,17,16,45,675.5,89.0,3.1,13.4,359.5,168.34,106.76
2018,4,17,17,0,628.0,85.0,3.2,13.2,305.0,124.09,73.6
2018,4,17,17,15,553.0,78.0,3.25,12.8,248.0,81.09,48.28
2018,4,17,17,30,478.0,71.0,3.3,12.4,191.0,50.35,39.65
2018,4,17,17,45,407.0,60.5,3.35,12.0,146.0,44.81,34.46
2018,4,17,18,0,336.0,50.0,3.4,11.6,101.0,37.82,27.71
2018,4,17,18,15,229.0,36.5,3.35,11.4,65.0,28.32,17.9
2018,4,17,18,30,122.0,23.0,3.3,11.2,29.0,18.3,0.0
2018,4,17,18,45,61.0,11.5,3.25,10.95,14.5,11.3,0.0
2018,4,17,19,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.85,9.4,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.8,9.5,2.0,0.0,0.0
2018,4,18,5,45,0.0,9.0,1.75,9.65,9.0,8.85,0.0
2018,4,18,6,0,0.0,16.0,1.7,9.8,16.0,15.44,5.58
2018,4,18,6,15,0.0,26.0,1.65,9.95,26.0,25.1,15.45
2018,4,18,6,30,0.0,36.0,1.6,10.1,36.0,34.76,24.19
2018,4,18,6,45,0.0,50.0,1.55,10.3,50.0,48.31,36.13
2018,4,18,7,0,0.0,64.0,1.5,10.5,64.0,62.29,48.27
2018,4,18,7,15,0.0,70.0,1.5,10.65,70.0,67.91,53.06
2018,4,18,7,30,0.0,76.0,1.5,10.8,76.0,73.65,57.82
2018,4,18,7,45,0.0,73.0,1.55,10.95,73.0,70.58,55.0
2018,4,18,8,0,0.0,70.0,1.6,11.1,70.0,67.68,52.32
2018,4,18,8,15,37.5,135.0,1.6,11.3,156.0,164.56,134.34
2018,4,18,8,30,75.0,200.0,1.6,11.5,242.0,263.44,215.0
2018,4,18,8,45,87.0,241.5,1.6,11.65,294.0,318.87,258.1
2018,4,18,9,0,99.0,283.0,1.6,11.8,346.0,374.43,300.54
2018,4,18,9,15,128.5,305.5,1.6,12.0,393.0,431.98,344.27
2018,4,18,9,30,158.0,328.0,1.6,12.2,440.0,481.73,381.32
2018,4,18,9,45,116.0,335.5,1.65,12.35,420.0,453.51,357.59
2018,4,18,10,0,74.0,343.0,1.7,12.5,400.0,415.75,327.13
2018,4,18,10,15,53.0,333.5,1.75,12.6,375.0,385.79,303.41
2018,4,18,10,30,32.0,324.0,1.8,12.7,350.0,355.66,279.37
2018,4,18,10,45,28.5,323.0,1.85,12.85,346.5,350.04,274.71
2018,4,18,11,0,25.0,322.0,1.9,13.0,343.0,344.39,269.94
2018,4,18,11,15,36.5,345.5,2.0,13.15,377.0,377.01,295.07
2018,4,18,11,30,48.0,369.0,2.1,13.3,411.0,409.06,319.38
2018,4,18,11,45,61.0,393.5,2.2,13.4,447.5,442.72,344.85
2018,4,18,12,0,74.0,418.0,2.3,13.5,484.0,475.47,369.45
2018,4,18,12,15,115.5,418.0,2.35,13.6,521.0,510.08,396.35
2018,4,18,12,30,157.0,418.0,2.4,13.7,558.0,539.64,419.29
2018,4,18,12,45,192.5,417.0,2.5,13.8,586.5,561.12,436.12
2018,4,18,13,0,228.0,416.0,2.6,13.9,615.0,580.33,451.21
2018,4,18,13,15,282.5,388.5,2.6,13.9,630.5,586.02,456.96
2018,4,18,13,30,337.0,361.0,2.6,13.9,646.0,588.31,460.08
2018,4,18,13,45,501.0,293.5,2.65,13.85,703.5,625.16,491.25
2018,4,18,14,0,665.0,226.0,2.7,13.8,761.0,650.43,512.67
2018,4,18,14,15,782.5,166.5,2.7,13.75,772.5,643.25,508.44
2018,4,18,14,30,900.0,107.0,2.7,13.7,784.0,626.21,496.08
2018,4,18,14,45,904.0,99.0,2.7,13.6,750.5,581.88,460.85
2018,4,18,15,0,908.0,91.0,2.7,13.5,717.0,535.61,423.24
2018,4,18,15,15,893.5,89.0,2.7,13.5,673.0,484.58,380.61
2018,4,18,15,30,879.0,87.0,2.7,13.5,629.0,433.61,336.87
2018,4,18,15,45,861.0,83.5,2.65,13.25,580.0,380.35,290.49
2018,4,18,16,0,843.0,80.0,2.6,13.0,531.0,323.79,240.52
2018,4,18,16,15,818.5,77.0,2.6,12.8,479.5,271.21,193.3
2018,4,18,16,30,794.0,74.0,2.6,12.6,428.0,220.66,148.04
2018,4,18,16,45,752.5,70.0,2.55,12.4,372.0,168.91,104.24
2018,4,18,17,0,711.0,66.0,2.5,12.2,316.0,121.39,67.83
2018,4,18,17,15,636.5,61.5,2.4,11.8,258.0,72.84,38.3
2018,4,18,17,30,562.0,57.0,2.3,11.4,200.0,38.13,28.84
2018,4,18,17,45,480.0,50.5,2.15,11.0,152.5,35.53,26.34
2018,4,18,18,0,398.0,44.0,2.0,10.6,105.0,32.87,23.53
2018,4,18,18,15,278.5,33.0,2.0,10.3,68.0,25.73,16.03
2018,4,18,18,30,159.0,22.0,2.0,10.0,31.0,17.37,0.0
2018,4,18,18,45,79.5,11.0,2.05,9.7,15.5,10.81,0.0
2018,4,18,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,19,5,15,25.0,3.5,2.3,8.6,3.5,0.0,0.0
2018,4,19,5,30,50.0,7.0,2.3,9.0,7.0,6.88,0.0
2018,4,19,5,45,170.5,19.5,2.3,9.45,32.5,68.85,0.0
2018,4,19,6,0,291.0,32.0,2.3,9.9,58.0,152.61,103.4
2018,4,19,6,15,397.5,41.5,2.4,10.3,102.0,218.78,171.1
2018,4,19,6,30,504.0,51.0,2.5,10.7,146.0,294.7,238.86
2018,4,19,6,45,568.5,57.5,2.6,11.1,196.5,356.25,293.84
2018,4,19,7,0,633.0,64.0,2.7,11.5,247.0,422.71,351.13
2018,4,19,7,15,677.5,70.0,2.8,11.85,300.5,481.7,400.6
2018,4,19,7,30,722.0,76.0,2.9,12.2,354.0,540.68,448.5
2018,4,19,7,45,752.0,80.0,2.95,12.6,406.0,592.55,489.04
2018,4,19,8,0,782.0,84.0,3.0,13.0,458.0,644.86,528.59
2018,4,19,8,15,805.5,87.5,3.0,13.3,508.5,692.03,561.81
2018,4,19,8,30,829.0,91.0,3.0,13.6,559.0,738.59,593.93
2018,4,19,8,45,847.0,94.0,3.05,13.85,606.5,779.36,621.62
2018,4,19,9,0,865.0,97.0,3.1,14.1,654.0,813.92,644.5
2018,4,19,9,15,880.5,98.5,3.1,14.35,696.5,847.7,666.37
2018,4,19,9,30,896.0,100.0,3.1,14.6,739.0,879.44,686.58
2018,4,19,9,45,907.5,100.5,3.1,14.85,775.5,904.34,701.87
2018,4,19,10,0,919.0,101.0,3.1,15.1,812.0,926.66,715.36
2018,4,19,10,15,927.0,102.0,3.1,15.25,842.0,943.63,725.44
2018,4,19,10,30,935.0,103.0,3.1,15.4,872.0,957.62,733.59
2018,4,19,10,45,941.5,103.5,3.15,15.55,895.0,966.66,738.83
2018,4,19,11,0,948.0,104.0,3.2,15.7,918.0,972.53,742.06
2018,4,19,11,15,951.5,104.5,3.3,15.75,933.0,972.46,742.04
2018,4,19,11,30,955.0,105.0,3.4,15.8,948.0,969.15,739.96
2018,4,19,11,45,957.0,105.0,3.45,15.85,955.0,960.76,734.15
2018,4,19,12,0,959.0,105.0,3.5,15.9,962.0,949.2,726.3
2018,4,19,12,15,956.5,106.0,3.6,15.95,960.0,931.6,714.7
2018,4,19,12,30,954.0,107.0,3.7,16.0,958.0,911.06,701.1
2018,4,19,12,45,946.0,109.5,3.75,16.0,946.0,884.64,683.21
2018,4,19,13,0,938.0,112.0,3.8,16.0,934.0,855.74,663.57
2018,4,19,13,15,933.5,111.5,3.85,16.0,916.5,824.41,642.11
2018,4,19,13,30,929.0,111.0,3.9,16.0,899.0,790.79,618.89
2018,4,19,13,45,923.0,109.5,3.9,16.0,874.0,753.05,592.32
2018,4,19,14,0,917.0,108.0,3.9,16.0,849.0,713.46,563.52
2018,4,19,14,15,907.0,107.5,3.9,15.95,816.5,670.61,530.66
2018,4,19,14,30,897.0,107.0,3.9,15.9,784.0,626.57,496.19
2018,4,19,14,45,884.5,105.5,3.9,15.8,745.5,579.3,458.56
2018,4,19,15,0,872.0,104.0,3.9,15.7,707.0,531.49,419.57
2018,4,19,15,15,857.0,101.5,3.9,15.7,663.5,477.86,374.99
2018,4,19,15,30,842.0,99.0,3.9,15.7,620.0,427.67,331.94
2018,4,19,15,45,820.0,96.5,3.85,15.45,571.5,375.43,286.58
2018,4,19,16,0,798.0,94.0,3.8,15.2,523.0,324.57,241.49
2018,4,19,16,15,767.5,91.0,3.8,14.95,471.0,272.69,195.45
2018,4,19,16,30,737.0,88.0,3.8,14.7,419.0,220.1,149.22
2018,4,19,16,45,696.5,84.0,3.8,14.4,366.0,171.14,107.98
2018,4,19,17,0,656.0,80.0,3.8,14.1,313.0,126.31,73.61
2018,4,19,17,15,600.5,74.0,3.7,13.65,260.5,83.32,47.27
2018,4,19,17,30,545.0,68.0,3.6,13.2,208.0,47.29,36.8
2018,4,19,17,45,460.5,60.0,3.55,12.75,159.5,43.9,33.59
2018,4,19,18,0,376.0,52.0,3.5,12.3,111.0,40.43,30.01
2018,4,19,18,15,257.0,38.0,3.4,12.05,71.5,29.4,19.11
2018,4,19,18,30,138.0,24.0,3.3,11.8,32.0,19.0,0.0
2018,4,19,18,45,69.0,12.0,3.2,11.5,16.0,11.8,0.0
2018,4,19,19,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.0,2.1,10.05,4.0,0.0,0.0
2018,4,20,5,30,42.0,8.0,2.0,10.4,8.0,7.86,0.0
2018,4,20,5,45,149.0,21.5,1.9,10.75,33.5,76.99,0.0
2018,4,20,6,0,256.0,35.0,1.8,11.1,59.0,146.25,101.61
2018,4,20,6,15,359.5,45.5,1.75,11.5,102.0,209.51,163.62
2018,4,20,6,30,463.0,56.0,1.7,11.9,145.0,284.01,229.06
2018,4,20,6,45,366.0,76.0,1.65,12.3,160.0,278.82,228.66
2018,4,20,7,0,269.0,96.0,1.6,12.7,175.0,257.73,212.97
2018,4,20,7,15,215.5,126.5,1.6,13.1,197.5,272.88,225.27
2018,4,20,7,30,162.0,157.0,1.6,13.5,220.0,274.76,225.65
2018,4,20,7,45,189.0,178.5,1.6,13.95,262.0,321.03,262.55
2018,4,20,8,0,216.0,200.0,1.6,14.4,304.0,368.77,299.53
2018,4,20,8,15,268.5,213.0,1.6,14.8,356.0,435.05,350.56
2018,4,20,8,30,321.0,226.0,1.6,15.2,408.0,495.86,396.17
2018,4,20,8,45,396.0,224.0,1.6,15.55,467.5,568.79,450.39
2018,4,20,9,0,471.0,222.0,1.6,15.9,527.0,636.48,499.46
2018,4,20,9,15,503.5,228.5,1.65,16.2,573.0,679.98,529.59
2018,4,20,9,30,536.0,235.0,1.7,16.5,619.0,723.2,559.29
2018,4,20,9,45,530.0,250.0,1.8,16.8,645.5,741.15,570.37
2018,4,20,10,0,524.0,265.0,1.9,17.1,672.0,756.87,580.1
2018,4,20,10,15,557.5,259.0,1.95,17.3,706.5,783.92,598.87
2018,4,20,10,30,591.0,253.0,2.0,17.5,741.0,811.73,617.89
2018,4,20,10,45,660.5,229.5,2.1,17.7,788.0,850.91,646.19
2018,4,20,11,0,730.0,206.0,2.2,17.9,835.0,887.94,671.02
2018,4,20,11,15,832.5,155.5,2.3,18.0,884.0,922.51,694.24
2018,4,20,11,30,935.0,105.0,2.4,18.1,933.0,953.37,714.93
2018,4,20,11,45,936.0,105.5,2.45,18.2,939.5,944.75,708.79
2018,4,20,12,0,937.0,106.0,2.5,18.3,946.0,933.04,701.05
2018,4,20,12,15,936.5,106.0,2.6,18.3,944.5,916.5,690.84
2018,4,20,12,30,936.0,106.0,2.7,18.3,943.0,897.04,678.66
2018,4,20,12,45,933.5,106.0,2.8,18.3,933.5,873.11,663.38
2018,4,20,13,0,931.0,106.0,2.9,18.3,924.0,846.54,646.21
2018,4,20,13,15,927.0,105.0,3.0,18.15,906.5,815.34,626.04
2018,4,20,13,30,923.0,104.0,3.1,18.0,889.0,781.87,604.06
2018,4,20,13,45,916.5,103.5,3.25,17.9,864.5,744.96,579.49
2018,4,20,14,0,910.0,103.0,3.4,17.8,840.0,706.24,552.81
2018,4,20,14,15,902.0,101.5,3.5,17.6,808.5,664.03,521.5
2018,4,20,14,30,894.0,100.0,3.6,17.4,777.0,620.51,488.37
2018,4,20,14,45,883.0,99.0,3.7,17.2,740.0,574.69,452.54
2018,4,20,15,0,872.0,98.0,3.8,17.0,703.0,528.21,415.15
2018,4,20,15,15,858.0,95.5,3.8,17.0,660.0,478.57,373.81
2018,4,20,15,30,844.0,93.0,3.8,17.0,617.0,425.2,328.59
2018,4,20,15,45,825.0,90.5,3.85,16.45,570.0,373.95,284.6
2018,4,20,16,0,806.0,88.0,3.9,15.9,523.0,323.77,240.43
2018,4,20,16,15,780.5,84.5,3.9,15.55,472.5,272.3,194.64
2018,4,20,16,30,755.0,81.0,3.9,15.2,422.0,223.02,150.88
2018,4,20,16,45,720.5,76.5,3.9,14.85,369.5,173.83,109.06
2018,4,20,17,0,686.0,72.0,3.9,14.5,317.0,124.66,70.64
2018,4,20,17,15,636.0,66.5,3.8,14.05,265.0,80.69,43.21
2018,4,20,17,30,586.0,61.0,3.7,13.6,213.0,42.08,32.1
2018,4,20,17,45,510.0,54.0,3.65,13.2,164.5,38.27,28.54
2018,4,20,18,0,434.0,47.0,3.6,12.8,116.0,35.32,25.5
2018,4,20,18,15,307.5,35.5,3.5,12.5,75.5,27.8,17.88
2018,4,20,18,30,181.0,24.0,3.4,12.2,35.0,18.93,0.19
2018,4,20,18,45,90.5,12.0,3.35,11.9,17.5,11.8,0.0
2018,4,20,19,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,21,5,15,26.0,4.0,2.05,10.05,4.0,0.0,0.0
2018,4,21,5,30,52.0,8.0,2.0,10.4,8.0,21.02,0.0
2018,4,21,5,45,165.5,21.5,1.95,10.75,35.0,83.09,0.0
2018,4,21,6,0,279.0,35.0,1.9,11.1,62.0,153.6,109.11
2018,4,21,6,15,379.0,44.5,1.9,11.4,105.5,217.65,170.75
2018,4,21,6,30,479.0,54.0,1.9,11.7,149.0,290.65,235.23
2018,4,21,6,45,545.5,60.5,1.85,12.05,199.0,352.49,289.39
2018,4,21,7,0,612.0,67.0,1.8,12.4,249.0,419.39,345.79
2018,4,21,7,15,657.0,72.5,1.8,12.8,301.5,477.41,393.18
2018,4,21,7,30,702.0,78.0,1.8,13.2,354.0,537.89,440.77
2018,4,21,7,45,735.5,81.0,1.75,13.55,406.0,587.76,478.51
2018,4,21,8,0,769.0,84.0,1.7,13.9,458.0,640.83,516.98
2018,4,21,8,15,792.5,87.0,1.7,14.35,507.5,687.01,548.15
2018,4,21,8,30,816.0,90.0,1.7,14.8,557.0,732.61,578.25
2018,4,21,8,45,834.5,92.0,1.65,15.25,603.0,772.24,603.02
2018,4,21,9,0,853.0,94.0,1.6,15.7,649.0,805.79,623.06
2018,4,21,9,15,867.0,96.0,1.55,16.15,690.5,838.58,642.29
2018,4,21,9,30,881.0,98.0,1.5,16.6,732.0,869.3,659.8
2018,4,21,9,45,893.5,98.5,1.45,17.0,768.5,894.78,673.68
2018,4,21,10,0,906.0,99.0,1.4,17.4,805.0,917.77,685.8
2018,4,21,10,15,913.5,100.0,1.3,17.8,834.5,934.1,692.72
2018,4,21,10,30,921.0,101.0,1.2,18.2,864.0,947.5,697.7
2018,4,21,10,45,927.0,101.5,1.15,18.6,886.5,955.98,700.33
2018,4,21,11,0,933.0,102.0,1.1,19.0,909.0,961.36,701.1
2018,4,21,11,15,936.0,103.0,1.1,19.25,923.5,961.34,699.85
2018,4,21,11,30,939.0,104.0,1.1,19.5,938.0,958.14,696.76
2018,4,21,11,45,940.0,104.5,1.05,19.8,944.5,949.47,689.35
2018,4,21,12,0,941.0,105.0,1.0,20.1,951.0,937.69,680.16
2018,4,21,12,15,941.0,104.5,1.15,20.15,949.5,921.02,672.0
2018,4,21,12,30,941.0,104.0,1.3,20.2,948.0,901.41,661.75
2018,4,21,12,45,939.0,104.0,1.45,20.25,939.0,877.78,648.61
2018,4,21,13,0,937.0,104.0,1.6,20.3,930.0,851.47,633.4
2018,4,21,13,15,933.0,103.5,1.8,20.2,913.0,820.59,615.64
2018,4,21,13,30,929.0,103.0,2.0,20.1,896.0,787.41,595.78
2018,4,21,13,45,922.5,102.5,2.15,20.0,871.0,750.3,572.3
2018,4,21,14,0,916.0,102.0,2.3,19.9,846.0,711.38,546.82
2018,4,21,14,15,907.0,101.5,2.45,19.7,814.5,669.24,516.86
2018,4,21,14,30,898.0,101.0,2.6,19.5,783.0,625.84,485.0
2018,4,21,14,45,886.0,99.5,2.7,19.35,745.0,578.84,449.18
2018,4,21,15,0,874.0,98.0,2.8,19.2,707.0,531.28,411.83
2018,4,21,15,15,859.5,96.0,2.8,19.2,664.0,481.77,371.41
2018,4,21,15,30,845.0,94.0,2.8,19.2,621.0,428.58,327.17
2018,4,21,15,45,824.5,92.5,2.9,18.7,574.0,377.63,284.25
2018,4,21,16,0,804.0,91.0,3.0,18.2,527.0,327.88,241.19
2018,4,21,16,15,777.5,87.5,3.05,17.8,476.0,276.23,196.04
2018,4,21,16,30,751.0,84.0,3.1,17.4,425.0,226.87,152.85
2018,4,21,16,45,716.0,79.5,3.1,16.95,372.5,174.38,108.78
2018,4,21,17,0,681.0,75.0,3.1,16.5,320.0,128.57,73.32
2018,4,21,17,15,630.5,70.0,3.1,16.0,268.5,85.17,46.15
2018,4,21,17,30,580.0,65.0,3.1,15.5,217.0,47.21,36.4
2018,4,21,17,45,503.0,57.0,3.1,14.95,167.5,40.76,30.54
2018,4,21,18,0,426.0,49.0,3.1,14.4,118.0,37.02,26.85
2018,4,21,18,15,302.0,37.5,3.1,14.0,77.5,29.59,19.38
2018,4,21,18,30,178.0,26.0,3.1,13.6,37.0,20.56,2.76
2018,4,21,18,45,91.0,13.5,3.1,13.25,19.0,13.27,0.0
2018,4,21,19,0,4.0,1.0,3.1,12.9,1.0,0.0,0.0
2018,4,21,19,15,2.0,0.5,3.05,12.75,0.5,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,22,5,15,15.5,4.5,2.35,10.15,4.5,0.0,0.0
2018,4,22,5,30,31.0,9.0,2.3,10.5,9.0,16.79,0.0
2018,4,22,5,45,123.5,25.5,2.25,10.85,36.5,76.7,0.0
2018,4,22,6,0,216.0,42.0,2.2,11.2,64.0,142.45,103.23
2018,4,22,6,15,281.5,54.0,2.2,11.6,100.0,190.62,150.21
2018,4,22,6,30,347.0,66.0,2.2,12.0,136.0,245.54,199.41
2018,4,22,6,45,340.0,84.5,2.15,12.35,169.5,278.49,229.4
2018,4,22,7,0,333.0,103.0,2.1,12.7,203.0,310.09,256.77
2018,4,22,7,15,433.0,109.5,2.05,13.1,265.5,388.66,321.69
2018,4,22,7,30,533.0,116.0,2.0,13.5,328.0,474.85,390.49
2018,4,22,7,45,607.0,117.0,1.95,13.85,389.5,548.46,447.21
2018,4,22,8,0,681.0,118.0,1.9,14.2,451.0,622.93,502.89
2018,4,22,8,15,729.0,117.5,1.85,14.55,507.5,680.0,543.69
2018,4,22,8,30,777.0,117.0,1.8,14.9,564.0,738.15,582.79
2018,4,22,8,45,796.5,120.0,1.75,15.25,610.5,775.65,606.16
2018,4,22,9,0,816.0,123.0,1.7,15.6,657.0,814.73,630.4
2018,4,22,9,15,759.0,151.0,1.65,16.0,672.0,818.0,629.27
2018,4,22,9,30,702.0,179.0,1.6,16.4,687.0,812.93,622.89
2018,4,22,9,45,605.5,228.5,1.6,16.8,681.5,790.2,603.54
2018,4,22,10,0,509.0,278.0,1.6,17.2,676.0,759.81,578.05
2018,4,22,10,15,498.5,296.5,1.55,17.6,698.5,772.51,584.38
2018,4,22,10,30,488.0,315.0,1.5,18.0,721.0,782.92,588.67
2018,4,22,10,45,503.5,320.5,1.45,18.45,748.5,801.67,599.36
2018,4,22,11,0,519.0,326.0,1.4,18.9,776.0,818.57,608.6
2018,4,22,11,15,496.5,342.0,1.35,19.2,778.0,809.27,599.65
2018,4,22,11,30,474.0,358.0,1.3,19.5,780.0,798.07,589.83
2018,4,22,11,45,598.0,300.0,1.3,19.8,836.5,843.8,623.16
2018,4,22,12,0,722.0,242.0,1.3,20.1,893.0,885.92,652.66
2018,4,22,12,15,811.5,192.5,1.3,20.25,923.0,898.99,660.3
2018,4,22,12,30,901.0,143.0,1.3,20.4,953.0,907.07,665.12
2018,4,22,12,45,861.5,161.0,1.35,20.55,929.5,871.82,642.5
2018,4,22,13,0,822.0,179.0,1.4,20.7,906.0,833.6,618.18
2018,4,22,13,15,866.5,152.5,1.55,20.7,905.5,817.7,610.08
2018,4,22,13,30,911.0,126.0,1.7,20.7,905.0,797.59,598.68
2018,4,22,13,45,904.0,125.0,1.8,20.7,880.0,760.11,574.71
2018,4,22,14,0,897.0,124.0,1.9,20.7,855.0,720.9,548.39
2018,4,22,14,15,886.5,122.5,2.0,20.6,822.0,677.47,517.74
2018,4,22,14,30,876.0,121.0,2.1,20.5,789.0,632.96,485.41
2018,4,22,14,45,863.0,119.5,2.15,20.4,750.5,583.53,448.33
2018,4,22,15,0,850.0,118.0,2.2,20.3,712.0,536.05,411.56
2018,4,22,15,15,834.5,115.0,2.2,20.3,668.5,485.91,371.42
2018,4,22,15,30,819.0,112.0,2.2,20.3,625.0,436.09,330.46
2018,4,22,15,45,791.0,110.0,2.3,19.95,574.5,383.18,286.83
2018,4,22,16,0,763.0,108.0,2.4,19.6,524.0,328.89,241.16
2018,4,22,16,15,737.0,102.5,2.45,19.2,473.0,277.42,196.94
2018,4,22,16,30,711.0,97.0,2.5,18.8,422.0,228.22,154.53
2018,4,22,16,45,675.0,92.5,2.6,18.35,371.0,180.72,115.04
2018,4,22,17,0,639.0,88.0,2.7,17.9,320.0,136.91,81.35
2018,4,22,17,15,571.5,82.5,2.7,17.3,265.5,94.27,54.82
2018,4,22,17,30,504.0,77.0,2.7,16.7,211.0,58.96,46.57
2018,4,22,17,45,418.0,67.0,2.75,16.05,161.5,49.04,37.71
2018,4,22,18,0,332.0,57.0,2.8,15.4,112.0,42.99,31.97
2018,4,22,18,15,232.0,43.0,2.8,15.0,75.0,33.28,22.52
2018,4,22,18,30,132.0,29.0,2.8,14.6,38.0,23.05,5.62
2018,4,22,18,45,68.5,16.0,2.85,14.25,20.5,15.73,0.0
2018,4,22,19,0,5.0,3.0,2.9,13.9,3.0,0.0,0.0
2018,4,22,19,15,2.5,1.5,2.85,13.75,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,5,15,4.0,3.5,0.65,12.25,3.5,0.0,0.0
2018,4,23,5,30,8.0,7.0,0.6,12.4,7.0,8.96,0.0
2018,4,23,5,45,76.5,25.0,0.6,12.55,32.5,59.18,0.1
2018,4,23,6,0,145.0,43.0,0.6,12.7,58.0,113.48,82.2
2018,4,23,6,15,252.5,55.5,0.6,13.0,100.0,181.55,141.98
2018,4,23,6,30,360.0,68.0,0.6,13.3,142.0,254.88,204.4
2018,4,23,6,45,431.0,78.0,0.55,13.6,191.5,316.91,256.6
2018,4,23,7,0,502.0,88.0,0.5,13.9,241.0,387.52,313.71
2018,4,23,7,15,546.5,98.0,0.55,14.3,293.0,446.1,359.84
2018,4,23,7,30,591.0,108.0,0.6,14.7,345.0,507.18,406.37
2018,4,23,7,45,635.5,112.0,0.65,15.15,398.0,563.78,448.18
2018,4,23,8,0,680.0,116.0,0.7,15.6,451.0,622.05,490.01
2018,4,23,8,15,707.5,120.5,0.75,15.95,500.5,669.71,523.12
2018,4,23,8,30,735.0,125.0,0.8,16.3,550.0,717.22,554.52
2018,4,23,8,45,756.5,128.0,0.85,16.65,596.0,757.79,580.47
2018,4,23,9,0,778.0,131.0,0.9,17.0,642.0,794.37,603.43
2018,4,23,9,15,801.0,130.0,0.85,17.5,685.0,829.63,623.38
2018,4,23,9,30,824.0,129.0,0.8,18.0,728.0,863.29,641.89
2018,4,23,9,45,850.5,123.5,0.8,18.55,767.5,893.34,658.49
2018,4,23,10,0,877.0,118.0,0.8,19.1,807.0,916.6,670.59
2018,4,23,10,15,884.5,119.5,0.7,19.5,836.0,932.9,676.7
2018,4,23,10,30,892.0,121.0,0.6,19.9,865.0,946.36,680.99
2018,4,23,10,45,896.5,123.0,0.55,20.3,887.0,954.64,683.11
2018,4,23,11,0,901.0,125.0,0.5,20.7,909.0,959.88,683.49
