Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,15,904.5,125.0,0.45,20.9,923.0,959.11,680.82
2018,4,23,11,30,908.0,125.0,0.4,21.1,937.0,955.28,676.49
2018,4,23,11,45,909.0,126.0,0.35,21.3,943.5,947.14,669.69
2018,4,23,12,0,910.0,127.0,0.3,21.5,950.0,936.0,661.28
2018,4,23,12,15,909.0,127.0,0.35,21.5,948.0,919.21,652.08
2018,4,23,12,30,908.0,127.0,0.4,21.5,946.0,899.63,641.26
2018,4,23,12,45,904.0,127.0,0.4,21.55,935.5,874.85,626.08
2018,4,23,13,0,900.0,127.0,0.4,21.6,925.0,847.63,609.4
2018,4,23,13,15,895.5,126.5,0.55,21.55,907.5,817.22,593.54
2018,4,23,13,30,891.0,126.0,0.7,21.5,890.0,784.65,575.81
2018,4,23,13,45,885.0,124.5,0.8,21.45,865.5,748.09,554.14
2018,4,23,14,0,879.0,123.0,0.9,21.4,841.0,709.79,529.99
2018,4,23,14,15,870.0,121.5,1.05,21.2,809.5,668.02,502.59
2018,4,23,14,30,861.0,120.0,1.2,21.0,778.0,625.09,473.19
2018,4,23,14,45,842.5,120.5,1.35,20.8,738.5,575.07,437.46
2018,4,23,15,0,824.0,121.0,1.5,20.6,699.0,527.53,402.08
2018,4,23,15,15,808.5,118.0,1.5,20.6,656.0,478.57,363.45
2018,4,23,15,30,793.0,115.0,1.5,20.6,613.0,429.99,324.02
2018,4,23,15,45,778.0,109.5,1.8,19.95,567.5,379.91,283.85
2018,4,23,16,0,763.0,104.0,2.1,19.3,522.0,330.61,242.66
2018,4,23,16,15,733.5,101.0,2.2,18.8,471.5,277.13,197.18
2018,4,23,16,30,704.0,98.0,2.3,18.3,421.0,229.48,156.21
2018,4,23,16,45,655.5,94.0,2.4,17.8,366.5,180.67,116.1
2018,4,23,17,0,607.0,90.0,2.5,17.3,312.0,136.84,82.69
2018,4,23,17,15,481.0,76.5,2.55,16.7,235.0,85.12,49.84
2018,4,23,17,30,355.0,63.0,2.6,16.1,158.0,48.41,32.61
2018,4,23,17,45,267.5,49.0,2.6,15.5,111.5,34.99,25.41
2018,4,23,18,0,180.0,35.0,2.6,14.9,65.0,25.46,16.74
2018,4,23,18,15,128.5,27.0,2.6,14.45,44.5,20.16,11.54
2018,4,23,18,30,77.0,19.0,2.6,14.0,24.0,16.12,3.33
2018,4,23,18,45,45.0,11.5,2.6,13.6,14.0,11.3,0.0
2018,4,23,19,0,13.0,4.0,2.6,13.2,4.0,0.0,0.0
2018,4,23,19,15,6.5,2.0,2.5,13.05,2.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.85,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.9,10.9,2.0,1.97,0.0
2018,4,24,5,45,10.5,6.5,1.95,11.15,7.5,10.14,0.0
2018,4,24,6,0,21.0,11.0,2.0,11.4,13.0,19.41,9.85
2018,4,24,6,15,10.5,14.5,2.0,11.55,15.5,18.36,9.87
2018,4,24,6,30,0.0,18.0,2.0,11.7,18.0,17.36,9.27
2018,4,24,6,45,0.0,43.0,1.95,11.9,43.0,41.53,30.17
2018,4,24,7,0,0.0,68.0,1.9,12.1,68.0,66.14,51.27
2018,4,24,7,15,0.0,66.0,1.85,12.3,66.0,63.79,49.16
2018,4,24,7,30,0.0,64.0,1.8,12.5,64.0,61.86,47.35
2018,4,24,7,45,34.5,87.5,1.8,12.75,104.5,110.97,89.57
2018,4,24,8,0,69.0,111.0,1.8,13.0,145.0,167.07,136.75
2018,4,24,8,15,76.5,133.0,1.75,13.2,174.5,198.23,161.83
2018,4,24,8,30,84.0,155.0,1.7,13.4,204.0,229.5,186.63
2018,4,24,8,45,72.0,164.5,1.7,13.65,209.0,231.65,187.19
2018,4,24,9,0,60.0,174.0,1.7,13.9,214.0,225.83,181.51
2018,4,24,9,15,75.5,196.0,1.75,14.05,249.0,269.97,216.52
2018,4,24,9,30,91.0,218.0,1.8,14.2,284.0,307.27,245.53
2018,4,24,9,45,123.0,257.0,1.85,14.4,351.0,377.23,299.68
2018,4,24,10,0,155.0,296.0,1.9,14.6,418.0,447.3,352.55
2018,4,24,10,15,106.5,297.0,1.95,14.7,382.5,404.04,317.3
2018,4,24,10,30,58.0,298.0,2.0,14.8,347.0,352.83,276.36
2018,4,24,10,45,41.5,312.5,2.05,14.9,348.0,351.42,274.42
2018,4,24,11,0,25.0,327.0,2.1,15.0,349.0,349.62,272.0
2018,4,24,11,15,28.5,343.5,2.1,15.05,369.0,367.97,285.75
2018,4,24,11,30,32.0,360.0,2.1,15.1,389.0,385.94,299.07
2018,4,24,11,45,40.5,379.5,2.15,15.15,416.0,410.99,317.95
2018,4,24,12,0,49.0,399.0,2.2,15.2,443.0,435.37,336.22
2018,4,24,12,15,51.5,401.5,2.25,15.25,448.0,437.15,337.5
2018,4,24,12,30,54.0,404.0,2.3,15.3,453.0,438.61,338.71
2018,4,24,12,45,98.5,398.0,2.35,15.3,486.0,466.5,361.23
2018,4,24,13,0,143.0,392.0,2.4,15.3,519.0,492.25,381.8
2018,4,24,13,15,244.5,389.5,2.5,15.2,602.0,561.11,435.67
2018,4,24,13,30,346.0,387.0,2.6,15.1,685.0,623.55,483.57
2018,4,24,13,45,429.0,336.5,2.7,15.05,695.0,619.92,483.21
2018,4,24,14,0,512.0,286.0,2.8,15.0,705.0,611.38,479.19
2018,4,24,14,15,693.5,203.0,2.85,14.85,748.0,628.49,495.21
2018,4,24,14,30,875.0,120.0,2.9,14.7,791.0,635.37,502.07
2018,4,24,14,45,813.0,136.0,2.9,14.55,735.5,574.79,454.38
2018,4,24,15,0,751.0,152.0,2.9,14.4,680.0,517.48,408.76
2018,4,24,15,15,694.0,157.5,2.9,14.4,622.5,459.73,361.95
2018,4,24,15,30,637.0,163.0,2.9,14.4,565.0,406.4,317.9
2018,4,24,15,45,642.5,149.5,2.9,14.05,528.5,363.96,281.61
2018,4,24,16,0,648.0,136.0,2.9,13.7,492.0,320.51,243.4
2018,4,24,16,15,597.0,129.5,2.9,13.45,433.5,267.12,197.88
2018,4,24,16,30,546.0,123.0,2.9,13.2,375.0,218.68,156.76
2018,4,24,16,45,350.5,122.0,2.85,13.0,276.5,156.24,111.22
2018,4,24,17,0,155.0,121.0,2.8,12.8,178.0,122.82,92.02
2018,4,24,17,15,119.5,111.0,2.8,12.5,151.0,102.03,77.35
2018,4,24,17,30,84.0,101.0,2.8,12.2,124.0,84.45,65.84
2018,4,24,17,45,76.0,80.0,2.75,11.95,97.5,66.61,54.04
2018,4,24,18,0,68.0,59.0,2.7,11.7,71.0,50.21,38.93
2018,4,24,18,15,49.0,42.0,2.65,11.45,49.0,36.3,25.7
2018,4,24,18,30,30.0,25.0,2.6,11.2,27.0,22.1,7.98
2018,4,24,18,45,23.5,15.0,2.5,10.95,15.5,14.74,0.0
2018,4,24,19,0,17.0,5.0,2.4,10.7,4.0,0.0,0.0
2018,4,24,19,15,8.5,2.5,2.4,10.6,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,15,4.0,3.0,2.2,8.45,3.0,0.0,0.0
2018,4,25,5,30,8.0,6.0,2.3,8.6,6.0,8.03,0.0
2018,4,25,5,45,4.0,14.0,2.35,8.8,14.0,14.76,0.56
2018,4,25,6,0,0.0,22.0,2.4,9.0,22.0,21.23,11.84
2018,4,25,6,15,0.0,35.5,2.35,9.15,35.5,34.29,23.65
2018,4,25,6,30,0.0,49.0,2.3,9.3,49.0,47.59,35.5
2018,4,25,6,45,0.0,67.5,2.25,9.5,67.5,66.5,52.02
2018,4,25,7,0,0.0,86.0,2.2,9.7,86.0,85.28,68.17
2018,4,25,7,15,1.0,105.5,2.1,10.05,106.0,105.61,85.33
2018,4,25,7,30,2.0,125.0,2.0,10.4,126.0,125.93,102.15
2018,4,25,7,45,6.5,148.5,1.9,10.7,151.5,152.87,124.32
2018,4,25,8,0,11.0,172.0,1.8,11.0,177.0,180.02,146.26
2018,4,25,8,15,11.5,182.5,1.8,11.3,188.5,190.61,154.25
2018,4,25,8,30,12.0,193.0,1.8,11.6,200.0,201.29,162.28
2018,4,25,8,45,16.0,214.0,1.75,11.95,224.0,225.76,181.4
2018,4,25,9,0,20.0,235.0,1.7,12.3,248.0,250.34,200.28
2018,4,25,9,15,32.5,270.0,1.75,12.6,293.0,304.92,242.91
2018,4,25,9,30,45.0,305.0,1.8,12.9,338.0,352.27,279.03
2018,4,25,9,45,73.5,335.5,1.85,13.25,392.5,409.01,322.33
2018,4,25,10,0,102.0,366.0,1.9,13.6,447.0,466.05,364.98
2018,4,25,10,15,163.0,384.5,1.95,13.8,519.0,547.66,426.36
2018,4,25,10,30,224.0,403.0,2.0,14.0,591.0,621.53,480.66
2018,4,25,10,45,231.5,414.5,2.05,14.2,613.0,638.4,491.68
2018,4,25,11,0,239.0,426.0,2.1,14.4,635.0,654.3,502.47
2018,4,25,11,15,215.0,436.5,2.15,14.55,627.0,639.15,490.23
2018,4,25,11,30,191.0,447.0,2.2,14.7,619.0,623.27,477.74
2018,4,25,11,45,202.0,449.5,2.3,14.8,632.5,630.59,483.5
2018,4,25,12,0,213.0,452.0,2.4,14.9,646.0,636.92,488.4
2018,4,25,12,15,239.5,446.0,2.45,14.9,663.5,647.47,496.9
2018,4,25,12,30,266.0,440.0,2.5,14.9,681.0,657.67,505.09
2018,4,25,12,45,325.0,413.0,2.55,14.9,704.5,671.15,516.82
2018,4,25,13,0,384.0,386.0,2.6,14.9,728.0,681.37,526.04
2018,4,25,13,15,496.0,325.0,2.65,14.85,758.0,696.98,540.84
2018,4,25,13,30,608.0,264.0,2.7,14.8,788.0,704.8,549.6
2018,4,25,13,45,703.5,211.0,2.8,14.75,801.0,700.72,549.19
2018,4,25,14,0,799.0,158.0,2.9,14.7,814.0,690.35,543.68
2018,4,25,14,15,832.0,137.0,2.95,14.55,797.5,659.86,521.45
2018,4,25,14,30,865.0,116.0,3.0,14.4,781.0,627.67,497.24
2018,4,25,14,45,852.0,115.0,3.05,14.3,743.5,581.9,461.27
2018,4,25,15,0,839.0,114.0,3.1,14.2,706.0,532.64,421.84
2018,4,25,15,15,824.0,111.0,3.1,14.2,663.0,483.27,380.97
2018,4,25,15,30,809.0,108.0,3.1,14.2,620.0,434.19,339.29
2018,4,25,15,45,786.5,105.5,3.25,13.8,572.5,383.29,295.88
2018,4,25,16,0,764.0,103.0,3.4,13.4,525.0,333.86,252.6
2018,4,25,16,15,734.0,100.0,3.4,13.2,474.5,280.24,205.24
2018,4,25,16,30,704.0,97.0,3.4,13.0,424.0,232.4,162.67
2018,4,25,16,45,664.0,93.0,3.4,12.75,372.0,184.87,121.92
2018,4,25,17,0,624.0,89.0,3.4,12.5,320.0,141.43,87.23
2018,4,25,17,15,487.0,90.0,3.35,12.2,253.5,100.2,62.56
2018,4,25,17,30,350.0,91.0,3.3,11.9,187.0,72.18,52.02
2018,4,25,17,45,223.5,77.0,3.25,11.65,133.5,60.71,48.87
2018,4,25,18,0,97.0,63.0,3.2,11.4,80.0,53.2,41.66
2018,4,25,18,15,67.0,44.5,3.1,11.15,54.5,38.24,27.5
2018,4,25,18,30,37.0,26.0,3.0,10.9,29.0,22.94,9.52
2018,4,25,18,45,25.5,15.0,2.95,10.7,16.5,14.74,0.0
2018,4,25,19,0,14.0,4.0,2.9,10.5,4.0,0.0,0.0
2018,4,25,19,15,7.0,2.0,2.85,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,2.75,8.6,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,2.9,8.8,7.0,10.38,0.0
2018,4,26,5,45,6.5,12.5,3.0,9.05,12.5,14.21,1.68
2018,4,26,6,0,0.0,18.0,3.1,9.3,18.0,17.36,8.72
2018,4,26,6,15,0.0,28.5,3.15,9.5,28.5,27.51,17.87
2018,4,26,6,30,0.0,39.0,3.2,9.7,39.0,37.66,26.92
2018,4,26,6,45,0.0,52.5,3.2,9.9,52.5,50.72,38.36
2018,4,26,7,0,0.0,66.0,3.2,10.1,66.0,63.96,49.79
2018,4,26,7,15,0.0,77.5,3.2,10.3,77.5,75.35,59.45
2018,4,26,7,30,0.0,89.0,3.2,10.5,89.0,86.74,68.96
2018,4,26,7,45,0.0,104.5,3.2,10.7,104.5,102.22,81.79
2018,4,26,8,0,0.0,120.0,3.2,10.9,120.0,117.67,94.43
2018,4,26,8,15,0.5,137.0,3.2,11.15,137.5,135.01,108.49
2018,4,26,8,30,1.0,154.0,3.2,11.4,155.0,152.34,122.38
2018,4,26,8,45,2.5,170.5,3.2,11.65,172.5,169.96,136.41
2018,4,26,9,0,4.0,187.0,3.2,11.9,190.0,187.61,150.33
2018,4,26,9,15,8.5,211.5,3.25,12.1,218.0,216.0,172.97
2018,4,26,9,30,13.0,236.0,3.3,12.3,246.0,244.48,195.43
2018,4,26,9,45,21.0,273.5,3.3,12.5,290.0,289.37,230.75
2018,4,26,10,0,29.0,311.0,3.3,12.7,334.0,342.12,271.62
2018,4,26,10,15,48.5,345.5,3.4,12.85,385.5,394.72,312.42
2018,4,26,10,30,68.0,380.0,3.5,13.0,437.0,447.11,352.5
2018,4,26,10,45,82.0,397.5,3.55,13.15,468.0,476.37,374.43
2018,4,26,11,0,96.0,415.0,3.6,13.3,499.0,505.16,395.96
2018,4,26,11,15,84.0,412.0,3.7,13.4,486.5,488.53,382.62
2018,4,26,11,30,72.0,409.0,3.8,13.5,474.0,471.83,369.43
2018,4,26,11,45,262.0,366.5,3.85,13.55,605.0,606.51,477.45
2018,4,26,12,0,452.0,324.0,3.9,13.6,736.0,730.88,573.85
2018,4,26,12,15,530.5,299.5,3.95,13.65,782.5,764.98,599.97
2018,4,26,12,30,609.0,275.0,4.0,13.7,829.0,794.8,623.3
2018,4,26,12,45,505.0,315.0,4.05,13.7,771.0,729.59,572.76
2018,4,26,13,0,401.0,355.0,4.1,13.7,713.0,666.71,523.94
2018,4,26,13,15,317.0,386.0,4.15,13.7,665.5,615.51,483.86
2018,4,26,13,30,233.0,417.0,4.2,13.7,618.0,569.35,447.27
2018,4,26,13,45,346.5,358.5,4.2,13.7,648.5,584.29,461.96
2018,4,26,14,0,460.0,300.0,4.2,13.7,679.0,590.9,469.5
2018,4,26,14,15,645.0,216.0,4.2,13.6,725.5,612.21,488.92
2018,4,26,14,30,830.0,132.0,4.2,13.5,772.0,620.78,497.25
2018,4,26,14,45,844.0,120.0,4.2,13.45,744.0,581.11,465.29
2018,4,26,15,0,858.0,108.0,4.2,13.4,716.0,542.04,432.99
2018,4,26,15,15,820.0,113.0,4.2,13.4,665.5,485.1,385.68
2018,4,26,15,30,782.0,118.0,4.2,13.4,615.0,433.73,341.85
2018,4,26,15,45,682.0,135.5,4.2,13.2,545.5,369.48,288.12
2018,4,26,16,0,582.0,153.0,4.2,13.0,476.0,317.5,244.35
2018,4,26,16,15,497.0,155.5,4.2,12.8,413.0,265.97,201.32
2018,4,26,16,30,412.0,158.0,4.2,12.6,350.0,221.89,165.33
2018,4,26,16,45,448.0,134.0,4.2,12.4,320.0,185.03,131.62
2018,4,26,17,0,484.0,110.0,4.2,12.2,290.0,144.78,96.27
2018,4,26,17,15,400.5,101.5,4.1,11.95,235.0,105.25,69.74
2018,4,26,17,30,317.0,93.0,4.0,11.7,180.0,74.25,53.6
2018,4,26,17,45,282.0,75.5,3.95,11.45,141.0,55.17,43.98
2018,4,26,18,0,247.0,58.0,3.9,11.2,102.0,43.31,32.97
2018,4,26,18,15,217.0,44.5,3.8,11.0,74.0,34.11,24.02
2018,4,26,18,30,187.0,31.0,3.7,10.8,46.0,24.41,11.36
2018,4,26,18,45,105.0,18.5,3.65,10.6,25.5,18.18,0.0
2018,4,26,19,0,23.0,6.0,3.6,10.4,5.0,0.0,0.0
2018,4,26,19,15,11.5,3.0,3.65,10.4,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,27,5,15,41.5,8.0,1.8,11.65,9.0,0.0,0.0
2018,4,27,5,30,83.0,16.0,1.8,12.0,18.0,38.33,0.0
2018,4,27,5,45,197.5,29.0,1.8,12.35,49.0,110.69,56.01
2018,4,27,6,0,312.0,42.0,1.8,12.7,80.0,179.72,135.81
2018,4,27,6,15,384.5,52.0,1.9,13.0,121.5,235.95,187.38
2018,4,27,6,30,457.0,62.0,2.0,13.3,163.0,299.04,243.04
2018,4,27,6,45,386.5,84.5,2.05,13.55,185.5,307.1,252.52
2018,4,27,7,0,316.0,107.0,2.1,13.8,208.0,310.14,256.05
2018,4,27,7,15,234.0,131.5,2.1,13.95,213.5,293.37,242.05
2018,4,27,7,30,152.0,156.0,2.1,14.1,219.0,269.18,220.98
2018,4,27,7,45,263.5,161.5,2.1,14.3,288.0,362.62,297.73
2018,4,27,8,0,375.0,167.0,2.1,14.5,357.0,465.42,379.09
2018,4,27,8,15,595.0,132.0,2.15,14.65,468.0,606.4,489.75
2018,4,27,8,30,815.0,97.0,2.2,14.8,579.0,753.36,597.02
2018,4,27,8,45,831.5,99.0,2.2,15.0,624.0,791.3,620.82
2018,4,27,9,0,848.0,101.0,2.2,15.2,669.0,822.83,640.78
2018,4,27,9,15,849.0,109.0,2.25,15.3,706.5,855.75,662.27
2018,4,27,9,30,850.0,117.0,2.3,15.4,744.0,881.06,678.35
2018,4,27,9,45,838.5,130.5,2.3,15.5,773.5,898.34,688.5
2018,4,27,10,0,827.0,144.0,2.3,15.6,803.0,912.21,696.44
2018,4,27,10,15,835.0,145.5,2.35,15.7,831.0,928.01,706.3
2018,4,27,10,30,843.0,147.0,2.4,15.8,859.0,941.09,714.37
2018,4,27,10,45,848.5,148.5,2.4,15.85,880.5,949.04,718.73
2018,4,27,11,0,854.0,150.0,2.4,15.9,902.0,954.09,721.3
2018,4,27,11,15,858.0,150.5,2.45,15.95,916.0,953.77,720.89
2018,4,27,11,30,862.0,151.0,2.5,16.0,930.0,946.37,715.85
2018,4,27,11,45,863.0,151.5,2.5,16.05,936.0,937.85,709.77
2018,4,27,12,0,864.0,152.0,2.5,16.1,942.0,926.52,701.9
2018,4,27,12,15,860.5,154.0,2.55,16.1,939.5,912.75,693.06
2018,4,27,12,30,857.0,156.0,2.6,16.1,937.0,893.12,680.25
2018,4,27,12,45,849.0,159.0,2.7,16.15,926.0,868.22,664.11
2018,4,27,13,0,841.0,162.0,2.8,16.2,915.0,841.2,646.41
2018,4,27,13,15,837.0,161.0,2.85,16.15,898.5,811.56,626.68
2018,4,27,13,30,833.0,160.0,2.9,16.1,882.0,779.96,605.42
2018,4,27,13,45,827.0,158.5,3.0,16.05,858.5,744.63,581.28
2018,4,27,14,0,821.0,157.0,3.1,16.0,835.0,707.76,554.56
2018,4,27,14,15,812.0,154.0,3.15,15.9,803.5,666.21,523.7
2018,4,27,14,30,803.0,151.0,3.2,15.8,772.0,623.73,491.45
2018,4,27,14,45,791.5,147.5,3.25,15.7,735.0,578.64,456.44
2018,4,27,15,0,780.0,144.0,3.3,15.6,698.0,533.23,420.29
2018,4,27,15,15,763.0,140.5,3.3,15.6,655.5,481.98,378.54
2018,4,27,15,30,746.0,137.0,3.3,15.6,613.0,434.12,338.38
2018,4,27,15,45,727.0,132.5,3.4,15.3,567.5,385.43,297.15
2018,4,27,16,0,708.0,128.0,3.5,15.0,522.0,337.96,255.95
2018,4,27,16,15,682.0,122.0,3.5,14.8,472.5,288.68,212.72
2018,4,27,16,30,656.0,116.0,3.5,14.6,423.0,241.73,171.41
2018,4,27,16,45,621.0,109.0,3.5,14.35,372.5,194.85,131.43
2018,4,27,17,0,586.0,102.0,3.5,14.1,322.0,151.61,96.67
2018,4,27,17,15,535.5,93.5,3.4,13.85,271.0,109.68,67.61
2018,4,27,17,30,485.0,85.0,3.3,13.6,220.0,72.77,48.67
2018,4,27,17,45,416.0,74.0,3.2,13.3,172.5,53.97,42.61
2018,4,27,18,0,347.0,63.0,3.1,13.0,125.0,47.31,36.29
2018,4,27,18,15,247.5,48.5,3.0,12.75,85.5,37.36,26.72
2018,4,27,18,30,148.0,34.0,2.9,12.5,46.0,26.87,13.74
2018,4,27,18,45,81.5,19.5,2.8,12.25,25.5,19.17,0.0
2018,4,27,19,0,15.0,5.0,2.7,12.0,5.0,0.0,0.0
2018,4,27,19,15,7.5,2.5,2.65,11.95,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,28,5,15,8.0,6.0,2.15,11.8,6.0,0.0,0.0
2018,4,28,5,30,16.0,12.0,2.2,12.1,12.0,16.2,0.0
2018,4,28,5,45,48.0,28.0,2.3,12.45,33.0,51.85,26.77
2018,4,28,6,0,80.0,44.0,2.4,12.8,54.0,84.4,62.68
2018,4,28,6,15,108.5,61.5,2.55,13.0,82.0,118.73,93.58
2018,4,28,6,30,137.0,79.0,2.7,13.2,110.0,155.46,126.11
2018,4,28,6,45,132.5,102.5,2.8,13.45,138.5,185.14,151.99
2018,4,28,7,0,128.0,126.0,2.9,13.7,167.0,213.77,176.17
2018,4,28,7,15,153.0,148.5,2.95,13.85,206.0,257.96,212.94
2018,4,28,7,30,178.0,171.0,3.0,14.0,245.0,303.74,250.25
2018,4,28,7,45,177.0,191.0,3.05,14.15,273.0,330.36,270.98
2018,4,28,8,0,176.0,211.0,3.1,14.3,301.0,356.4,290.89
2018,4,28,8,15,166.0,235.5,3.15,14.4,327.0,380.19,308.43
2018,4,28,8,30,156.0,260.0,3.2,14.5,353.0,402.66,324.67
2018,4,28,8,45,144.0,280.5,3.25,14.6,371.5,417.78,335.0
2018,4,28,9,0,132.0,301.0,3.3,14.7,390.0,431.65,344.3
2018,4,28,9,15,100.5,313.0,3.35,14.8,383.0,409.75,325.53
2018,4,28,9,30,69.0,325.0,3.4,14.9,376.0,394.87,312.23
2018,4,28,9,45,64.5,338.0,3.45,15.05,387.5,403.85,318.26
2018,4,28,10,0,60.0,351.0,3.5,15.2,399.0,412.43,323.9
2018,4,28,10,15,80.0,374.0,3.5,15.25,440.5,453.62,355.27
2018,4,28,10,30,100.0,397.0,3.5,15.3,482.0,494.61,386.03
2018,4,28,10,45,158.0,414.5,3.55,15.35,552.5,571.43,444.5
2018,4,28,11,0,216.0,432.0,3.6,15.4,623.0,640.44,496.1
2018,4,28,11,15,362.5,382.0,3.65,15.45,708.0,726.95,563.26
2018,4,28,11,30,509.0,332.0,3.7,15.5,793.0,810.39,626.71
2018,4,28,11,45,681.5,245.0,3.75,15.5,866.5,873.37,676.29
2018,4,28,12,0,854.0,158.0,3.8,15.5,940.0,928.46,714.76
2018,4,28,12,15,832.5,168.5,3.85,15.5,930.0,903.97,697.45
2018,4,28,12,30,811.0,179.0,3.9,15.5,920.0,877.44,679.3
2018,4,28,12,45,832.5,164.5,3.95,15.45,918.0,861.31,668.64
2018,4,28,13,0,854.0,150.0,4.0,15.4,916.0,841.92,655.62
2018,4,28,13,15,640.0,237.0,4.0,15.3,805.0,729.96,572.91
2018,4,28,13,30,426.0,324.0,4.0,15.2,694.0,627.46,492.54
2018,4,28,13,45,242.5,319.0,4.05,15.15,528.5,474.43,374.56
2018,4,28,14,0,59.0,314.0,4.1,15.1,363.0,337.29,265.41
2018,4,28,14,15,77.5,304.0,4.1,14.95,365.5,336.28,265.85
2018,4,28,14,30,96.0,294.0,4.1,14.8,368.0,330.91,262.35
2018,4,28,14,45,268.0,274.0,4.1,14.7,467.5,400.22,318.94
2018,4,28,15,0,440.0,254.0,4.1,14.6,567.0,454.41,361.31
2018,4,28,15,15,623.5,182.5,4.1,14.6,597.0,455.17,360.75
2018,4,28,15,30,807.0,111.0,4.1,14.6,627.0,441.73,346.77
2018,4,28,15,45,776.5,111.0,4.05,14.35,577.5,390.13,302.28
2018,4,28,16,0,746.0,111.0,4.0,14.1,528.0,337.41,256.32
2018,4,28,16,15,669.5,118.0,4.0,13.9,466.0,283.42,210.08
2018,4,28,16,30,593.0,125.0,4.0,13.7,404.0,236.99,170.73
2018,4,28,16,45,558.0,114.5,3.95,13.55,353.0,190.2,130.82
2018,4,28,17,0,523.0,104.0,3.9,13.4,302.0,147.03,95.85
2018,4,28,17,15,503.5,92.0,3.8,13.2,259.0,107.42,66.75
2018,4,28,17,30,484.0,80.0,3.7,13.0,216.0,70.05,45.66
2018,4,28,17,45,425.5,69.5,3.6,12.8,171.0,50.35,39.48
2018,4,28,18,0,367.0,59.0,3.5,12.6,126.0,43.98,33.43
2018,4,28,18,15,252.5,45.5,3.4,12.45,85.0,34.76,24.57
2018,4,28,18,30,138.0,32.0,3.3,12.3,44.0,25.07,13.05
2018,4,28,18,45,76.0,18.5,3.15,12.1,24.5,18.18,0.0
2018,4,28,19,0,14.0,5.0,3.0,11.9,5.0,0.0,0.0
2018,4,28,19,15,7.0,2.5,2.95,11.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,29,5,15,10.5,6.0,2.75,11.55,6.5,0.0,0.0
2018,4,29,5,30,21.0,12.0,2.9,11.7,13.0,17.65,0.0
2018,4,29,5,45,33.5,27.0,3.05,11.9,30.5,45.55,24.85
2018,4,29,6,0,46.0,42.0,3.2,12.1,48.0,68.5,50.47
2018,4,29,6,15,97.0,61.0,3.25,12.25,81.0,113.14,89.46
2018,4,29,6,30,148.0,80.0,3.3,12.4,114.0,168.5,137.63
2018,4,29,6,45,93.0,96.0,3.4,12.55,119.0,156.78,128.63
2018,4,29,7,0,38.0,112.0,3.5,12.7,124.0,139.86,114.04
2018,4,29,7,15,29.0,103.0,3.55,12.9,113.0,123.58,100.16
2018,4,29,7,30,20.0,94.0,3.6,13.1,102.0,108.08,86.72
2018,4,29,7,45,71.5,103.0,3.65,13.25,138.5,158.97,130.52
2018,4,29,8,0,123.0,112.0,3.7,13.4,175.0,214.48,177.49
2018,4,29,8,15,133.5,155.0,3.7,13.6,229.5,266.0,218.92
2018,4,29,8,30,144.0,198.0,3.7,13.8,284.0,324.45,265.03
2018,4,29,8,45,92.0,224.5,3.75,14.0,281.0,313.88,253.75
2018,4,29,9,0,40.0,251.0,3.8,14.2,278.0,291.58,233.29
2018,4,29,9,15,40.5,261.0,3.8,14.35,289.5,302.12,241.02
2018,4,29,9,30,41.0,271.0,3.8,14.5,301.0,312.57,248.57
2018,4,29,9,45,143.5,308.0,3.8,14.65,421.5,451.0,358.92
2018,4,29,10,0,246.0,345.0,3.8,14.8,542.0,591.42,466.42
2018,4,29,10,15,500.0,265.5,3.8,14.85,684.5,749.33,589.58
2018,4,29,10,30,754.0,186.0,3.8,14.9,827.0,905.74,703.84
2018,4,29,10,45,817.0,158.5,3.8,14.95,868.5,933.52,721.29
2018,4,29,11,0,880.0,131.0,3.8,15.0,910.0,957.72,737.2
2018,4,29,11,15,883.5,131.0,3.8,15.05,923.5,956.83,735.74
2018,4,29,11,30,887.0,131.0,3.8,15.1,937.0,952.97,732.56
2018,4,29,11,45,889.0,130.5,3.85,15.1,942.5,944.3,726.61
2018,4,29,12,0,891.0,130.0,3.9,15.1,948.0,932.73,718.77
2018,4,29,12,15,894.0,128.0,3.9,15.15,947.5,917.75,708.22
2018,4,29,12,30,897.0,126.0,3.9,15.2,947.0,899.95,695.79
2018,4,29,12,45,901.5,121.5,3.95,15.2,939.5,878.26,681.07
2018,4,29,13,0,906.0,117.0,4.0,15.2,932.0,853.8,664.41
2018,4,29,13,15,903.5,115.5,4.0,15.2,915.5,823.95,643.63
2018,4,29,13,30,901.0,114.0,4.0,15.2,899.0,791.85,621.18
2018,4,29,13,45,897.0,112.0,4.05,15.25,875.0,756.08,596.03
2018,4,29,14,0,893.0,110.0,4.1,15.3,851.0,718.43,569.32
2018,4,29,14,15,885.0,108.5,4.1,15.25,820.0,676.92,537.84
2018,4,29,14,30,877.0,107.0,4.1,15.2,789.0,634.17,504.53
2018,4,29,14,45,867.0,105.0,4.15,15.15,752.0,588.8,468.55
2018,4,29,15,0,857.0,103.0,4.2,15.1,715.0,542.74,431.25
2018,4,29,15,15,843.0,100.5,4.2,15.1,672.5,493.87,390.56
2018,4,29,15,30,829.0,98.0,4.2,15.1,630.0,441.36,346.09
2018,4,29,15,45,812.0,95.0,4.3,14.9,584.0,391.15,302.74
2018,4,29,16,0,795.0,92.0,4.4,14.7,538.0,341.85,259.05
2018,4,29,16,15,772.0,88.5,4.4,14.55,489.0,291.52,213.88
2018,4,29,16,30,749.0,85.0,4.4,14.4,440.0,243.12,170.24
2018,4,29,16,45,717.0,81.0,4.45,14.2,388.5,194.78,127.96
2018,4,29,17,0,685.0,77.0,4.5,14.0,337.0,146.13,87.81
2018,4,29,17,15,638.5,71.5,4.4,13.75,285.5,101.72,56.3
2018,4,29,17,30,592.0,66.0,4.3,13.5,234.0,62.27,36.06
2018,4,29,17,45,523.5,59.0,4.25,13.2,185.0,41.04,31.13
2018,4,29,18,0,455.0,52.0,4.2,12.9,136.0,38.19,28.3
2018,4,29,18,15,349.5,42.5,4.1,12.65,95.0,32.82,22.92
2018,4,29,18,30,244.0,33.0,4.0,12.4,54.0,25.86,14.14
2018,4,29,18,45,140.5,20.5,3.85,12.15,30.5,20.15,0.0
2018,4,29,19,0,37.0,8.0,3.7,11.9,7.0,0.0,0.0
2018,4,29,19,15,18.5,4.0,3.6,11.8,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,5,15,36.5,8.0,3.1,10.3,9.5,0.0,0.0
2018,4,30,5,30,73.0,16.0,3.2,10.5,19.0,36.29,0.0
2018,4,30,5,45,140.5,30.5,3.3,10.75,46.0,97.99,61.87
2018,4,30,6,0,208.0,45.0,3.4,11.0,73.0,146.38,113.1
2018,4,30,6,15,258.0,60.0,3.4,11.25,109.5,193.75,156.4
2018,4,30,6,30,308.0,75.0,3.4,11.5,146.0,245.74,202.8
2018,4,30,6,45,357.5,89.0,3.35,11.7,191.5,300.52,250.61
2018,4,30,7,0,407.0,103.0,3.3,11.9,237.0,359.19,300.4
2018,4,30,7,15,337.5,130.0,3.2,12.15,254.0,364.22,303.75
2018,4,30,7,30,268.0,157.0,3.1,12.4,271.0,354.04,294.04
2018,4,30,7,45,247.5,186.5,3.0,12.65,302.0,382.26,315.35
2018,4,30,8,0,227.0,216.0,2.9,12.9,333.0,399.49,327.27
2018,4,30,8,15,253.0,234.0,2.85,13.1,376.5,453.36,368.8
2018,4,30,8,30,279.0,252.0,2.8,13.3,420.0,499.64,403.59
2018,4,30,8,45,304.5,266.0,2.75,13.5,462.0,541.69,434.65
2018,4,30,9,0,330.0,280.0,2.7,13.7,504.0,584.14,465.49
2018,4,30,9,15,347.0,294.0,2.75,13.8,542.0,619.35,490.83
2018,4,30,9,30,364.0,308.0,2.8,13.9,580.0,654.05,515.58
2018,4,30,9,45,523.5,260.0,2.85,14.05,671.0,758.45,595.14
2018,4,30,10,0,683.0,212.0,2.9,14.2,762.0,861.29,670.39
2018,4,30,10,15,778.5,172.5,2.9,14.3,820.0,909.25,701.92
2018,4,30,10,30,874.0,133.0,2.9,14.4,878.0,955.41,732.3
2018,4,30,10,45,878.5,134.0,2.95,14.5,898.5,962.3,735.97
2018,4,30,11,0,883.0,135.0,3.0,14.6,919.0,966.25,738.12
2018,4,30,11,15,886.0,136.0,3.0,14.65,932.5,965.82,737.15
2018,4,30,11,30,889.0,137.0,3.0,14.7,946.0,962.42,734.32
2018,4,30,11,45,890.5,136.5,3.05,14.75,951.5,953.21,728.04
2018,4,30,12,0,892.0,136.0,3.1,14.8,957.0,941.11,719.93
2018,4,30,12,15,891.0,136.5,3.15,14.85,955.0,924.94,709.09
2018,4,30,12,30,890.0,137.0,3.2,14.9,953.0,906.06,696.45
2018,4,30,12,45,887.0,137.0,3.3,14.95,943.5,882.42,680.83
2018,4,30,13,0,884.0,137.0,3.4,15.0,934.0,856.36,663.46
2018,4,30,13,15,879.0,136.5,3.5,15.0,916.5,825.97,643.03
2018,4,30,13,30,874.0,136.0,3.6,15.0,899.0,793.53,620.99
2018,4,30,13,45,842.0,147.5,3.7,15.0,866.0,750.1,590.75
2018,4,30,14,0,810.0,159.0,3.8,15.0,833.0,706.98,558.77
2018,4,30,14,15,758.0,176.0,3.9,14.95,788.0,654.44,518.65
2018,4,30,14,30,706.0,193.0,4.0,14.9,743.0,605.64,480.64
2018,4,30,14,45,705.5,182.0,4.1,14.85,709.5,563.58,447.95
2018,4,30,15,0,705.0,171.0,4.2,14.8,676.0,520.51,413.64
2018,4,30,15,15,702.0,159.5,4.2,14.8,637.0,474.91,376.14
2018,4,30,15,30,699.0,148.0,4.2,14.8,598.0,428.78,337.28
2018,4,30,15,45,708.5,134.0,4.4,14.6,561.5,384.87,299.52
2018,4,30,16,0,718.0,120.0,4.6,14.4,525.0,339.53,259.32
2018,4,30,16,15,700.0,113.0,4.7,14.2,477.5,291.13,216.19
2018,4,30,16,30,682.0,106.0,4.8,14.0,430.0,244.23,174.11
2018,4,30,16,45,648.0,100.5,4.85,13.85,380.0,197.37,133.35
2018,4,30,17,0,614.0,95.0,4.9,13.7,330.0,153.98,97.61
2018,4,30,17,15,563.5,88.0,4.9,13.4,279.0,111.59,67.3
2018,4,30,17,30,513.0,81.0,4.9,13.1,228.0,74.66,47.41
2018,4,30,17,45,441.0,72.0,4.85,12.75,180.0,52.08,41.06
2018,4,30,18,0,369.0,63.0,4.8,12.4,132.0,46.98,36.17
2018,4,30,18,15,267.5,49.5,4.7,12.15,91.5,37.87,27.42
2018,4,30,18,30,166.0,36.0,4.6,11.9,51.0,28.29,16.5
2018,4,30,18,45,90.5,21.0,4.55,11.6,28.5,20.64,0.0
2018,4,30,19,0,15.0,6.0,4.5,11.3,6.0,5.9,0.0
2018,4,30,19,15,7.5,3.0,4.4,11.2,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,5,15,34.0,9.0,2.65,9.45,10.5,8.85,0.0
2018,5,1,5,30,68.0,18.0,2.7,9.8,21.0,37.06,0.0
2018,5,1,5,45,146.5,33.5,2.8,10.15,50.5,105.31,69.57
2018,5,1,6,0,225.0,49.0,2.9,10.5,80.0,158.37,123.27
2018,5,1,6,15,321.5,61.5,2.9,10.8,126.0,223.45,181.05
2018,5,1,6,30,418.0,74.0,2.9,11.1,172.0,297.66,245.9
2018,5,1,6,45,494.5,80.5,2.95,11.35,224.5,365.47,304.49
2018,5,1,7,0,571.0,87.0,3.0,11.6,277.0,437.79,365.29
2018,5,1,7,15,615.0,92.5,3.05,12.0,328.5,494.58,411.63
2018,5,1,7,30,659.0,98.0,3.1,12.4,380.0,553.65,458.42
2018,5,1,7,45,692.0,102.5,3.1,12.75,431.5,605.96,498.52
2018,5,1,8,0,725.0,107.0,3.1,13.1,483.0,659.04,537.99
2018,5,1,8,15,749.0,110.5,3.1,13.4,532.0,704.6,569.78
2018,5,1,8,30,773.0,114.0,3.1,13.7,581.0,747.12,598.78
2018,5,1,8,45,792.5,116.5,3.1,14.0,626.5,786.81,625.27
2018,5,1,9,0,812.0,119.0,3.1,14.3,672.0,825.19,650.49
2018,5,1,9,15,828.5,120.5,3.1,14.55,713.5,858.34,671.79
2018,5,1,9,30,845.0,122.0,3.1,14.8,755.0,889.57,691.6
2018,5,1,9,45,861.5,120.0,3.05,15.05,791.0,909.77,703.22
2018,5,1,10,0,878.0,118.0,3.0,15.3,827.0,932.98,717.0
2018,5,1,10,15,885.0,120.0,3.0,15.5,855.5,949.15,726.38
2018,5,1,10,30,892.0,122.0,3.0,15.7,884.0,962.49,733.95
2018,5,1,10,45,896.5,123.0,2.95,15.9,905.0,969.53,736.9
2018,5,1,11,0,901.0,124.0,2.9,16.1,926.0,973.57,737.98
2018,5,1,11,15,903.5,125.0,2.9,16.2,939.5,972.72,736.59
2018,5,1,11,30,906.0,126.0,2.9,16.3,953.0,968.84,733.32
2018,5,1,11,45,906.0,127.0,2.85,16.4,958.5,959.66,726.19
2018,5,1,12,0,906.0,128.0,2.8,16.5,964.0,947.56,717.24
2018,5,1,12,15,908.0,126.5,2.9,16.55,963.0,931.96,707.39
2018,5,1,12,30,910.0,125.0,3.0,16.6,962.0,913.53,695.63
2018,5,1,12,45,912.5,122.0,3.05,16.6,954.0,891.33,681.05
2018,5,1,13,0,915.0,119.0,3.1,16.6,946.0,866.43,664.58
2018,5,1,13,15,911.0,118.5,3.25,16.55,928.5,836.09,644.97
2018,5,1,13,30,907.0,118.0,3.4,16.5,911.0,803.57,623.59
2018,5,1,13,45,900.5,117.0,3.5,16.45,886.5,766.72,598.6
2018,5,1,14,0,894.0,116.0,3.6,16.4,862.0,728.15,572.09
2018,5,1,14,15,825.5,142.5,3.7,16.25,811.5,671.0,528.98
2018,5,1,14,30,757.0,169.0,3.8,16.1,761.0,616.5,486.95
2018,5,1,14,45,664.5,196.0,3.9,16.0,697.5,554.37,438.21
2018,5,1,15,0,572.0,223.0,4.0,15.9,634.0,499.47,394.42
2018,5,1,15,15,631.0,186.0,4.0,15.9,614.5,466.13,367.44
2018,5,1,15,30,690.0,149.0,4.0,15.9,595.0,427.37,334.75
2018,5,1,15,45,688.0,134.5,4.2,15.45,551.5,379.08,294.19
2018,5,1,16,0,686.0,120.0,4.4,15.0,508.0,330.51,252.22
2018,5,1,16,15,694.0,107.5,4.5,14.7,469.5,286.41,212.3
2018,5,1,16,30,702.0,95.0,4.6,14.4,431.0,241.28,170.93
2018,5,1,16,45,678.0,91.0,4.65,14.1,385.0,196.51,131.39
2018,5,1,17,0,654.0,87.0,4.7,13.8,339.0,154.16,95.91
2018,5,1,17,15,604.0,81.5,4.65,13.45,287.5,110.92,64.79
2018,5,1,17,30,554.0,76.0,4.6,13.1,236.0,73.06,44.36
2018,5,1,17,45,481.0,68.0,4.55,12.75,187.0,48.64,38.01
2018,5,1,18,0,408.0,60.0,4.5,12.4,138.0,45.35,34.76
2018,5,1,18,15,304.5,49.0,4.35,12.15,97.0,37.38,27.05
2018,5,1,18,30,201.0,38.0,4.2,11.9,56.0,29.92,18.18
2018,5,1,18,45,112.5,22.5,4.05,11.6,31.5,18.1,0.0
2018,5,1,19,0,24.0,7.0,3.9,11.3,7.0,6.88,0.0
2018,5,1,19,15,12.0,3.5,3.8,11.2,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,2,5,15,44.0,10.0,1.35,10.75,12.0,9.83,0.0
2018,5,2,5,30,88.0,20.0,1.4,11.0,24.0,44.98,0.0
2018,5,2,5,45,195.5,35.0,1.5,11.25,58.0,123.82,84.09
2018,5,2,6,0,303.0,50.0,1.6,11.5,92.0,190.03,147.7
2018,5,2,6,15,308.5,61.5,1.6,11.7,120.0,218.58,176.06
2018,5,2,6,30,314.0,73.0,1.6,11.9,148.0,247.67,203.34
2018,5,2,6,45,203.5,102.0,1.6,12.1,155.0,229.19,189.32
2018,5,2,7,0,93.0,131.0,1.6,12.3,162.0,200.39,164.8
2018,5,2,7,15,128.5,153.0,1.55,12.5,204.0,249.15,205.36
2018,5,2,7,30,164.0,175.0,1.5,12.7,246.0,300.42,246.79
2018,5,2,7,45,172.0,197.0,1.5,12.85,279.5,334.99,273.58
2018,5,2,8,0,180.0,219.0,1.5,13.0,313.0,369.6,299.94
2018,5,2,8,15,173.5,244.0,1.45,13.3,341.5,396.55,319.12
2018,5,2,8,30,167.0,269.0,1.4,13.6,370.0,422.39,337.07
2018,5,2,8,45,292.0,260.5,1.35,13.85,453.5,526.55,417.54
2018,5,2,9,0,417.0,252.0,1.3,14.1,537.0,637.09,498.97
2018,5,2,9,15,564.0,212.0,1.35,14.35,621.5,732.33,568.79
2018,5,2,9,30,711.0,172.0,1.4,14.6,706.0,829.65,636.28
2018,5,2,9,45,647.5,209.5,1.45,14.8,713.0,822.19,628.94
2018,5,2,10,0,584.0,247.0,1.5,15.0,720.0,809.46,617.48
2018,5,2,10,15,460.0,311.0,1.5,15.2,691.5,762.6,580.04
2018,5,2,10,30,336.0,375.0,1.5,15.4,663.0,706.84,536.53
2018,5,2,10,45,302.5,396.5,1.55,15.6,660.5,695.81,527.6
2018,5,2,11,0,269.0,418.0,1.6,15.8,658.0,683.16,517.11
2018,5,2,11,15,235.5,435.5,1.65,15.9,648.0,660.02,499.66
2018,5,2,11,30,202.0,453.0,1.7,16.0,638.0,641.9,485.69
2018,5,2,11,45,161.5,448.5,1.75,16.15,597.0,595.02,451.27
2018,5,2,12,0,121.0,444.0,1.8,16.3,556.0,548.6,417.0
2018,5,2,12,15,103.5,436.0,1.85,16.3,531.5,517.78,394.74
2018,5,2,12,30,86.0,428.0,1.9,16.3,507.0,490.46,374.72
2018,5,2,12,45,84.0,423.5,1.95,16.35,500.0,480.22,367.51
2018,5,2,13,0,82.0,419.0,2.0,16.4,493.0,469.88,360.12
2018,5,2,13,15,75.5,410.0,2.05,16.35,477.0,451.67,346.95
2018,5,2,13,30,69.0,401.0,2.1,16.3,461.0,433.75,333.98
2018,5,2,13,45,134.0,364.5,2.2,16.3,477.5,441.26,342.19
2018,5,2,14,0,199.0,328.0,2.3,16.3,494.0,443.1,345.72
2018,5,2,14,15,405.0,257.5,2.35,16.2,580.0,501.59,394.12
2018,5,2,14,30,611.0,187.0,2.4,16.1,666.0,544.66,428.88
2018,5,2,14,45,547.0,203.0,2.45,16.05,616.5,494.84,389.41
2018,5,2,15,0,483.0,219.0,2.5,16.0,567.0,450.14,353.96
2018,5,2,15,15,487.5,208.0,2.5,16.0,541.5,418.52,328.45
2018,5,2,15,30,492.0,197.0,2.5,16.0,516.0,385.97,301.48
2018,5,2,15,45,501.5,183.0,2.6,15.7,487.5,351.9,273.02
2018,5,2,16,0,511.0,169.0,2.7,15.4,459.0,316.6,242.67
2018,5,2,16,15,547.5,146.0,2.75,15.15,431.0,280.31,209.95
2018,5,2,16,30,584.0,123.0,2.8,14.9,403.0,239.19,172.36
2018,5,2,16,45,560.0,114.0,2.85,14.7,358.0,196.07,135.2
2018,5,2,17,0,536.0,105.0,2.9,14.5,313.0,155.43,101.63
2018,5,2,17,15,498.0,93.5,2.8,14.2,264.5,113.96,71.0
2018,5,2,17,30,460.0,82.0,2.7,13.9,216.0,76.99,49.0
2018,5,2,17,45,406.0,71.0,2.65,13.55,172.0,51.07,40.06
2018,5,2,18,0,352.0,60.0,2.6,13.2,128.0,44.36,33.81
2018,5,2,18,15,257.5,48.0,2.45,12.9,89.5,36.43,26.22
2018,5,2,18,30,163.0,36.0,2.3,12.6,51.0,28.1,17.02
2018,5,2,18,45,87.0,21.0,2.2,12.3,28.5,17.58,0.0
2018,5,2,19,0,11.0,6.0,2.1,12.0,6.0,5.9,0.0
2018,5,2,19,15,5.5,3.0,2.1,11.9,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,5,15,31.5,6.5,2.5,10.6,8.0,14.11,0.0
2018,5,3,5,30,63.0,13.0,2.6,10.8,16.0,39.62,0.0
2018,5,3,5,45,63.0,13.5,2.7,10.95,19.5,45.97,28.86
2018,5,3,6,0,63.0,14.0,2.8,11.1,23.0,46.89,33.22
2018,5,3,6,15,31.5,16.5,2.8,11.25,21.0,33.98,23.44
2018,5,3,6,30,0.0,19.0,2.8,11.4,19.0,18.32,10.18
2018,5,3,6,45,0.0,24.5,2.8,11.5,24.5,23.64,14.83
2018,5,3,7,0,0.0,30.0,2.8,11.6,30.0,28.95,19.41
2018,5,3,7,15,0.0,38.0,2.75,11.75,38.0,36.69,26.01
2018,5,3,7,30,0.0,46.0,2.7,11.9,46.0,44.44,32.53
2018,5,3,7,45,0.0,63.5,2.7,12.0,63.5,61.38,46.8
2018,5,3,8,0,0.0,81.0,2.7,12.1,81.0,78.35,60.91
2018,5,3,8,15,0.0,108.0,2.7,12.25,108.0,105.06,82.98
2018,5,3,8,30,0.0,135.0,2.7,12.4,135.0,132.06,104.98
2018,5,3,8,45,1.0,151.0,2.7,12.55,151.5,148.77,118.33
2018,5,3,9,0,2.0,167.0,2.7,12.7,168.0,165.51,131.6
2018,5,3,9,15,4.0,183.5,2.75,12.9,186.5,183.63,145.91
2018,5,3,9,30,6.0,200.0,2.8,13.1,205.0,201.78,160.13
