Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,45,7.0,209.0,2.8,13.35,214.5,211.5,167.44
2018,5,3,10,0,8.0,218.0,2.8,13.6,224.0,221.2,174.74
2018,5,3,10,15,10.5,237.5,2.8,13.8,246.0,242.76,191.47
2018,5,3,10,30,13.0,257.0,2.8,14.0,268.0,264.25,207.99
2018,5,3,10,45,14.0,269.0,2.8,14.2,281.0,276.75,217.33
2018,5,3,11,0,15.0,281.0,2.8,14.4,294.0,289.14,226.59
2018,5,3,11,15,19.0,306.0,2.8,14.55,323.0,317.07,247.97
2018,5,3,11,30,23.0,331.0,2.8,14.7,352.0,344.72,268.91
2018,5,3,11,45,30.0,357.0,2.85,14.9,384.5,379.55,295.28
2018,5,3,12,0,37.0,383.0,2.9,15.1,417.0,409.47,317.7
2018,5,3,12,15,39.0,387.0,2.9,15.15,423.0,412.69,319.97
2018,5,3,12,30,41.0,391.0,2.9,15.2,429.0,415.63,322.18
2018,5,3,12,45,74.5,406.5,2.95,15.3,474.5,456.03,353.65
2018,5,3,13,0,108.0,422.0,3.0,15.4,520.0,494.29,383.01
2018,5,3,13,15,203.5,411.5,3.0,15.45,592.0,554.34,430.19
2018,5,3,13,30,299.0,401.0,3.0,15.5,664.0,606.77,470.74
2018,5,3,13,45,343.5,375.5,3.05,15.5,669.5,602.55,468.71
2018,5,3,14,0,388.0,350.0,3.1,15.5,675.0,594.88,464.24
2018,5,3,14,15,334.0,355.0,3.1,15.5,627.5,546.18,426.9
2018,5,3,14,30,280.0,360.0,3.1,15.5,580.0,500.87,392.05
2018,5,3,14,45,280.0,341.0,3.05,15.45,552.0,469.28,368.24
2018,5,3,15,0,280.0,322.0,3.0,15.4,524.0,437.46,343.82
2018,5,3,15,15,265.0,297.0,3.0,15.4,479.5,393.01,309.3
2018,5,3,15,30,250.0,272.0,3.0,15.4,435.0,349.9,275.38
2018,5,3,15,45,154.5,251.0,3.05,15.15,349.5,284.8,224.6
2018,5,3,16,0,59.0,230.0,3.1,14.9,264.0,228.89,181.49
2018,5,3,16,15,111.0,204.5,3.1,14.7,261.0,213.13,167.85
2018,5,3,16,30,163.0,179.0,3.1,14.5,258.0,196.74,152.61
2018,5,3,16,45,268.5,153.5,3.15,14.25,266.0,180.62,134.74
2018,5,3,17,0,374.0,128.0,3.2,14.0,274.0,153.85,107.65
2018,5,3,17,15,289.0,106.5,3.25,13.7,209.5,113.15,78.74
2018,5,3,17,30,204.0,85.0,3.3,13.4,145.0,76.32,54.4
2018,5,3,17,45,102.5,66.0,3.35,13.05,96.0,56.79,45.26
2018,5,3,18,0,1.0,47.0,3.4,12.7,47.0,45.08,34.54
2018,5,3,18,15,0.5,34.5,3.35,12.4,34.5,33.31,23.58
2018,5,3,18,30,0.0,22.0,3.3,12.1,22.0,21.24,11.72
2018,5,3,18,45,0.0,13.0,3.25,11.8,13.0,12.55,0.0
2018,5,3,19,0,0.0,4.0,3.2,11.5,4.0,3.93,0.0
2018,5,3,19,15,0.0,2.0,3.2,11.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,5,15,9.5,7.0,2.3,9.9,7.5,9.23,0.0
2018,5,4,5,30,19.0,14.0,2.5,10.2,15.0,21.81,0.0
2018,5,4,5,45,20.0,21.0,2.65,10.55,23.0,27.56,15.69
2018,5,4,6,0,21.0,28.0,2.8,10.9,31.0,35.72,24.29
2018,5,4,6,15,62.5,48.5,2.75,11.25,62.5,82.14,64.4
2018,5,4,6,30,104.0,69.0,2.7,11.6,94.0,127.93,104.32
2018,5,4,6,45,152.5,84.5,2.6,11.95,131.5,181.5,150.56
2018,5,4,7,0,201.0,100.0,2.5,12.3,169.0,232.63,194.08
2018,5,4,7,15,158.5,108.0,2.25,12.7,168.0,222.61,184.9
2018,5,4,7,30,116.0,116.0,2.0,13.1,167.0,201.53,166.31
2018,5,4,7,45,58.0,116.5,1.7,13.5,142.0,158.71,129.06
2018,5,4,8,0,0.0,117.0,1.4,13.9,117.0,114.39,90.17
2018,5,4,8,15,0.0,133.0,1.35,14.25,133.0,130.32,102.9
2018,5,4,8,30,0.0,149.0,1.3,14.6,149.0,146.24,115.32
2018,5,4,8,45,8.0,187.5,1.2,15.0,193.0,191.68,151.47
2018,5,4,9,0,16.0,226.0,1.1,15.4,237.0,237.57,187.02
2018,5,4,9,15,52.0,281.0,1.15,15.75,320.0,333.63,261.5
2018,5,4,9,30,88.0,336.0,1.2,16.1,403.0,423.93,328.97
2018,5,4,9,45,131.5,359.5,1.3,16.45,464.0,496.21,382.09
2018,5,4,10,0,175.0,383.0,1.4,16.8,525.0,560.49,428.56
2018,5,4,10,15,185.5,398.5,1.45,17.0,554.0,585.74,445.58
2018,5,4,10,30,196.0,414.0,1.5,17.2,583.0,610.31,462.37
2018,5,4,10,45,232.0,412.0,1.6,17.45,616.5,639.99,484.0
2018,5,4,11,0,268.0,410.0,1.7,17.7,650.0,674.94,509.02
2018,5,4,11,15,465.0,328.0,1.65,17.85,752.0,777.44,585.06
2018,5,4,11,30,662.0,246.0,1.6,18.0,854.0,873.32,653.43
2018,5,4,11,45,704.5,232.0,1.55,18.2,882.5,888.99,661.56
2018,5,4,12,0,747.0,218.0,1.5,18.4,911.0,901.55,668.44
2018,5,4,12,15,655.0,273.5,1.5,18.5,880.5,858.37,637.94
2018,5,4,12,30,563.0,329.0,1.5,18.6,850.0,815.88,606.6
2018,5,4,12,45,665.5,270.0,1.5,18.7,879.5,830.02,619.39
2018,5,4,13,0,768.0,211.0,1.5,18.8,909.0,838.72,626.93
2018,5,4,13,15,819.5,174.5,1.65,18.75,907.0,821.26,617.22
2018,5,4,13,30,871.0,138.0,1.8,18.7,905.0,799.48,604.64
2018,5,4,13,45,855.0,142.0,1.9,18.7,877.5,761.37,579.99
2018,5,4,14,0,839.0,146.0,2.0,18.7,850.0,721.31,553.01
2018,5,4,14,15,828.5,144.0,2.15,18.5,818.0,679.19,523.81
2018,5,4,14,30,818.0,142.0,2.3,18.3,786.0,636.22,493.03
2018,5,4,14,45,830.5,128.5,2.45,18.15,756.0,595.33,463.01
2018,5,4,15,0,843.0,115.0,2.6,18.0,726.0,552.09,430.04
2018,5,4,15,15,832.0,111.5,2.6,18.0,685.0,504.16,391.49
2018,5,4,15,30,821.0,108.0,2.6,18.0,644.0,456.16,351.85
2018,5,4,15,45,804.0,105.0,2.8,17.5,598.0,406.38,310.78
2018,5,4,16,0,787.0,102.0,3.0,17.0,552.0,357.53,269.13
2018,5,4,16,15,760.5,98.0,3.1,16.65,501.0,306.12,224.5
2018,5,4,16,30,734.0,94.0,3.2,16.3,450.0,253.61,178.65
2018,5,4,16,45,702.0,88.0,3.25,16.0,397.5,203.97,135.7
2018,5,4,17,0,670.0,82.0,3.3,15.7,345.0,157.53,97.13
2018,5,4,17,15,631.0,77.0,3.3,15.25,296.0,114.65,65.43
2018,5,4,17,30,592.0,72.0,3.3,14.8,247.0,75.96,43.26
2018,5,4,17,45,525.5,65.0,3.3,14.4,198.0,45.38,34.89
2018,5,4,18,0,459.0,58.0,3.3,14.0,149.0,42.78,32.35
2018,5,4,18,15,358.0,47.5,3.2,13.65,106.0,36.66,26.42
2018,5,4,18,30,257.0,37.0,3.1,13.3,63.0,28.79,18.02
2018,5,4,18,45,150.5,23.0,3.0,12.9,36.0,18.3,0.0
2018,5,4,19,0,44.0,9.0,2.9,12.5,9.0,8.85,0.0
2018,5,4,19,15,22.0,4.5,2.85,12.4,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.7,11.05,5.0,4.91,0.0
2018,5,5,5,30,0.0,10.0,2.7,11.2,10.0,9.64,0.0
2018,5,5,5,45,0.0,19.5,2.7,11.35,19.5,18.82,9.26
2018,5,5,6,0,0.0,29.0,2.7,11.5,29.0,28.0,17.94
2018,5,5,6,15,0.0,38.5,2.65,11.6,38.5,37.18,26.17
2018,5,5,6,30,0.0,48.0,2.6,11.7,48.0,46.37,34.29
2018,5,5,6,45,13.0,79.0,2.55,11.85,83.5,85.01,67.6
2018,5,5,7,0,26.0,110.0,2.5,12.0,119.0,130.15,105.98
2018,5,5,7,15,29.5,137.0,2.55,12.1,149.0,162.28,132.68
2018,5,5,7,30,33.0,164.0,2.6,12.2,179.0,194.37,158.91
2018,5,5,7,45,37.0,186.0,2.6,12.3,204.5,221.06,180.3
2018,5,5,8,0,41.0,208.0,2.6,12.4,230.0,247.81,201.45
2018,5,5,8,15,59.5,236.5,2.6,12.7,271.5,293.01,237.37
2018,5,5,8,30,78.0,265.0,2.6,13.0,313.0,339.01,273.24
2018,5,5,8,45,97.5,290.5,2.6,13.25,355.0,383.15,307.16
2018,5,5,9,0,117.0,316.0,2.6,13.5,397.0,436.62,347.61
2018,5,5,9,15,101.5,325.0,2.45,13.8,398.0,424.39,336.1
2018,5,5,9,30,86.0,334.0,2.3,14.1,399.0,420.07,330.94
2018,5,5,9,45,81.0,349.0,2.2,14.45,412.5,430.91,337.65
2018,5,5,10,0,76.0,364.0,2.1,14.8,426.0,441.25,343.85
2018,5,5,10,15,83.0,383.0,2.1,14.8,453.0,466.49,362.29
2018,5,5,10,30,90.0,402.0,2.1,14.8,480.0,491.35,380.24
2018,5,5,10,45,140.0,417.0,2.15,14.85,541.5,558.81,430.93
2018,5,5,11,0,190.0,432.0,2.2,14.9,603.0,618.47,474.94
2018,5,5,11,15,212.0,442.5,2.35,14.8,635.5,646.18,495.5
2018,5,5,11,30,234.0,453.0,2.5,14.7,668.0,672.73,515.44
2018,5,5,11,45,154.0,407.5,2.7,14.6,549.5,548.21,423.95
2018,5,5,12,0,74.0,362.0,2.9,14.5,431.0,422.57,329.17
2018,5,5,12,15,50.0,341.0,3.0,14.4,387.5,377.73,295.11
2018,5,5,12,30,26.0,320.0,3.1,14.3,344.0,333.89,261.04
2018,5,5,12,45,98.0,374.5,3.25,14.15,464.0,446.62,350.02
2018,5,5,13,0,170.0,429.0,3.4,14.0,584.0,552.55,431.19
2018,5,5,13,15,222.0,423.5,3.5,13.95,622.0,581.06,453.68
2018,5,5,13,30,274.0,418.0,3.6,13.9,660.0,604.37,472.5
2018,5,5,13,45,267.0,408.0,3.7,13.85,638.5,577.37,452.6
2018,5,5,14,0,260.0,398.0,3.8,13.8,617.0,550.42,432.79
2018,5,5,14,15,310.0,365.0,3.85,13.85,616.5,540.66,426.8
2018,5,5,14,30,360.0,332.0,3.9,13.9,616.0,526.86,417.23
2018,5,5,14,45,506.5,261.0,3.95,13.95,640.0,527.63,419.73
2018,5,5,15,0,653.0,190.0,4.0,14.0,664.0,517.33,412.21
2018,5,5,15,15,708.5,156.5,4.0,14.0,643.5,483.11,383.96
2018,5,5,15,30,764.0,123.0,4.0,14.0,623.0,446.28,352.33
2018,5,5,15,45,764.0,111.5,4.05,14.1,581.0,398.27,310.65
2018,5,5,16,0,764.0,100.0,4.1,14.2,539.0,349.63,267.45
2018,5,5,16,15,751.0,95.0,4.1,14.1,494.0,302.46,224.92
2018,5,5,16,30,738.0,90.0,4.1,14.0,449.0,256.24,182.84
2018,5,5,16,45,697.5,88.0,4.1,13.9,397.0,204.92,138.12
2018,5,5,17,0,657.0,86.0,4.1,13.8,345.0,160.83,101.28
2018,5,5,17,15,602.5,81.5,4.05,13.5,293.0,117.52,69.27
2018,5,5,17,30,548.0,77.0,4.0,13.2,241.0,80.01,47.5
2018,5,5,17,45,470.5,68.0,4.0,12.9,189.5,47.8,37.27
2018,5,5,18,0,393.0,59.0,4.0,12.6,138.0,43.46,33.16
2018,5,5,18,15,306.5,48.0,3.95,12.3,99.0,36.18,26.19
2018,5,5,18,30,220.0,37.0,3.9,12.0,60.0,28.69,18.25
2018,5,5,18,45,129.5,23.0,3.85,11.7,34.5,18.22,0.0
2018,5,5,19,0,39.0,9.0,3.8,11.4,9.0,8.85,0.0
2018,5,5,19,15,19.5,4.5,3.8,11.3,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,6,5,15,49.5,10.5,3.1,10.8,13.5,22.83,0.0
2018,5,6,5,30,99.0,21.0,3.2,11.0,27.0,63.25,0.0
2018,5,6,5,45,177.0,35.5,3.3,11.2,58.0,118.72,85.97
2018,5,6,6,0,255.0,50.0,3.4,11.4,89.0,173.48,136.84
2018,5,6,6,15,303.0,64.0,3.4,11.6,127.5,221.92,180.84
2018,5,6,6,30,351.0,78.0,3.4,11.8,166.0,274.65,227.65
2018,5,6,6,45,373.5,93.0,3.35,12.0,206.0,318.87,266.18
2018,5,6,7,0,396.0,108.0,3.3,12.2,246.0,364.43,304.6
2018,5,6,7,15,487.5,112.0,3.3,12.45,309.0,441.22,368.0
2018,5,6,7,30,579.0,116.0,3.3,12.7,372.0,528.76,438.03
2018,5,6,7,45,683.0,103.0,3.3,12.95,440.5,608.17,500.56
2018,5,6,8,0,787.0,90.0,3.3,13.2,509.0,690.89,562.25
2018,5,6,8,15,808.5,92.5,3.3,13.5,558.0,735.65,592.93
2018,5,6,8,30,830.0,95.0,3.3,13.8,607.0,779.65,622.77
2018,5,6,8,45,788.5,118.5,3.35,14.05,633.5,793.89,630.86
2018,5,6,9,0,747.0,142.0,3.4,14.3,660.0,806.07,637.72
2018,5,6,9,15,763.5,146.0,3.45,14.55,701.5,837.12,658.3
2018,5,6,9,30,780.0,150.0,3.5,14.8,743.0,869.65,679.66
2018,5,6,9,45,842.5,127.5,3.6,15.0,794.5,913.77,709.5
2018,5,6,10,0,905.0,105.0,3.7,15.2,846.0,952.14,734.99
2018,5,6,10,15,881.0,124.0,3.8,15.35,865.0,957.52,737.62
2018,5,6,10,30,857.0,143.0,3.9,15.5,884.0,959.02,737.95
2018,5,6,10,45,819.0,169.5,4.0,15.65,891.5,956.97,735.96
2018,5,6,11,0,781.0,196.0,4.1,15.8,899.0,945.9,727.82
2018,5,6,11,15,814.5,181.0,4.15,15.9,923.5,957.64,735.61
2018,5,6,11,30,848.0,166.0,4.2,16.0,948.0,966.39,741.26
2018,5,6,11,45,668.0,265.5,4.3,16.05,884.0,890.61,687.56
2018,5,6,12,0,488.0,365.0,4.4,16.1,820.0,811.78,626.38
2018,5,6,12,15,505.0,361.5,4.4,16.1,831.5,811.75,627.11
2018,5,6,12,30,522.0,358.0,4.4,16.1,843.0,809.61,625.85
2018,5,6,12,45,561.5,332.5,4.4,16.05,849.0,803.63,622.95
2018,5,6,13,0,601.0,307.0,4.4,16.0,855.0,793.54,617.08
2018,5,6,13,15,525.0,329.0,4.3,15.95,801.5,734.17,571.73
2018,5,6,13,30,449.0,351.0,4.2,15.9,748.0,676.46,527.56
2018,5,6,13,45,430.0,348.5,4.15,15.8,720.5,641.77,501.93
2018,5,6,14,0,411.0,346.0,4.1,15.7,693.0,607.49,476.21
2018,5,6,14,15,330.5,354.0,4.05,15.5,626.5,545.0,428.09
2018,5,6,14,30,250.0,362.0,4.0,15.3,560.0,485.77,382.17
2018,5,6,14,45,240.0,338.5,3.95,15.15,521.5,445.73,351.84
2018,5,6,15,0,230.0,315.0,3.9,15.0,483.0,406.47,321.62
2018,5,6,15,15,263.0,295.0,3.9,15.0,476.0,392.22,310.45
2018,5,6,15,30,296.0,275.0,3.9,15.0,469.0,374.82,296.12
2018,5,6,15,45,221.5,263.5,3.85,14.65,403.0,323.22,255.35
2018,5,6,16,0,147.0,252.0,3.8,14.3,337.0,274.07,216.9
2018,5,6,16,15,126.5,229.0,3.75,14.15,297.5,238.88,188.79
2018,5,6,16,30,106.0,206.0,3.7,14.0,258.0,210.34,166.03
2018,5,6,16,45,157.0,177.0,3.7,13.85,244.5,184.53,142.8
2018,5,6,17,0,208.0,148.0,3.7,13.7,231.0,153.59,114.88
2018,5,6,17,15,283.0,121.5,3.65,13.5,217.0,126.95,90.3
2018,5,6,17,30,358.0,95.0,3.6,13.3,203.0,87.96,59.08
2018,5,6,17,45,328.5,79.5,3.55,13.15,164.0,57.13,45.57
2018,5,6,18,0,299.0,64.0,3.5,13.0,125.0,47.09,36.34
2018,5,6,18,15,238.0,50.5,3.4,12.8,90.5,38.08,27.84
2018,5,6,18,30,177.0,37.0,3.3,12.6,56.0,28.59,18.29
2018,5,6,18,45,100.0,22.5,3.2,12.4,32.0,17.72,0.0
2018,5,6,19,0,23.0,8.0,3.1,12.2,8.0,7.86,0.0
2018,5,6,19,15,11.5,4.0,3.05,12.15,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,7,5,15,74.5,12.0,3.25,11.15,16.5,30.81,0.0
2018,5,7,5,30,149.0,24.0,3.3,11.4,33.0,83.06,11.87
2018,5,7,5,45,268.0,37.0,3.3,11.7,71.5,152.75,112.03
2018,5,7,6,0,387.0,50.0,3.3,12.0,110.0,227.05,179.34
2018,5,7,6,15,467.0,57.5,3.2,12.35,157.0,289.94,235.71
2018,5,7,6,30,547.0,65.0,3.1,12.7,204.0,359.43,296.3
2018,5,7,6,45,600.5,70.5,3.0,13.05,255.0,418.81,347.03
2018,5,7,7,0,654.0,76.0,2.9,13.4,306.0,481.87,398.92
2018,5,7,7,15,691.5,81.0,2.85,13.8,358.5,537.73,443.32
2018,5,7,7,30,729.0,86.0,2.8,14.2,411.0,592.85,485.72
2018,5,7,7,45,755.5,89.5,2.75,14.6,461.5,642.46,522.17
2018,5,7,8,0,782.0,93.0,2.7,15.0,512.0,692.2,556.51
2018,5,7,8,15,802.0,96.0,2.6,15.4,560.0,736.21,585.52
2018,5,7,8,30,822.0,99.0,2.5,15.8,608.0,779.36,613.25
2018,5,7,8,45,837.0,102.0,2.45,16.2,652.5,817.24,636.98
2018,5,7,9,0,852.0,105.0,2.4,16.6,697.0,848.46,655.69
2018,5,7,9,15,866.0,105.5,2.35,16.85,737.0,879.23,674.27
2018,5,7,9,30,880.0,106.0,2.3,17.1,777.0,907.97,691.26
2018,5,7,9,45,892.5,106.0,2.25,17.4,812.5,932.57,705.16
2018,5,7,10,0,905.0,106.0,2.2,17.7,848.0,954.71,717.35
2018,5,7,10,15,911.5,107.0,2.25,17.9,876.0,969.65,726.08
2018,5,7,10,30,918.0,108.0,2.3,18.1,904.0,981.7,733.05
2018,5,7,10,45,922.0,109.5,2.35,18.25,925.0,988.92,737.09
2018,5,7,11,0,926.0,111.0,2.4,18.4,946.0,993.08,739.26
2018,5,7,11,15,929.0,111.0,2.45,18.45,959.0,991.68,738.19
2018,5,7,11,30,932.0,111.0,2.5,18.5,972.0,987.22,735.25
2018,5,7,11,45,934.5,110.5,2.55,18.6,978.5,978.73,729.64
2018,5,7,12,0,937.0,110.0,2.6,18.7,985.0,967.23,722.15
2018,5,7,12,15,935.5,110.5,2.65,18.7,982.5,950.14,711.28
2018,5,7,12,30,934.0,111.0,2.7,18.7,980.0,930.26,698.6
2018,5,7,12,45,918.0,119.5,2.75,18.75,966.5,902.92,680.75
2018,5,7,13,0,902.0,128.0,2.8,18.8,953.0,873.56,661.49
2018,5,7,13,15,877.5,140.0,2.8,18.75,930.5,838.83,638.33
2018,5,7,13,30,853.0,152.0,2.8,18.7,908.0,803.2,614.44
2018,5,7,13,45,850.0,148.0,2.85,18.65,884.0,767.31,590.46
2018,5,7,14,0,847.0,144.0,2.9,18.6,860.0,729.68,564.64
2018,5,7,14,15,856.5,132.0,3.0,18.5,833.5,693.05,538.59
2018,5,7,14,30,866.0,120.0,3.1,18.4,807.0,653.01,509.31
2018,5,7,14,45,870.5,111.0,3.15,18.3,774.0,610.39,476.97
2018,5,7,15,0,875.0,102.0,3.2,18.2,741.0,565.92,442.28
2018,5,7,15,15,852.0,103.0,3.2,18.2,695.5,515.1,401.31
2018,5,7,15,30,829.0,104.0,3.2,18.2,650.0,461.52,357.35
2018,5,7,15,45,823.5,97.5,3.4,17.75,607.0,412.89,316.86
2018,5,7,16,0,818.0,91.0,3.6,17.3,564.0,364.08,274.82
2018,5,7,16,15,796.0,87.5,3.7,17.0,514.0,312.93,229.95
2018,5,7,16,30,774.0,84.0,3.8,16.7,464.0,263.58,186.09
2018,5,7,16,45,743.5,80.0,3.85,16.35,412.5,214.08,142.8
2018,5,7,17,0,713.0,76.0,3.9,16.0,361.0,167.63,103.66
2018,5,7,17,15,669.5,71.5,3.9,15.6,309.0,119.13,66.8
2018,5,7,17,30,626.0,67.0,3.9,15.2,257.0,78.49,42.29
2018,5,7,17,45,563.0,61.0,3.85,14.85,207.5,41.43,31.34
2018,5,7,18,0,500.0,55.0,3.8,14.5,158.0,39.45,29.4
2018,5,7,18,15,404.0,46.5,3.7,14.15,114.5,35.07,25.09
2018,5,7,18,30,308.0,38.0,3.6,13.8,71.0,30.51,19.94
2018,5,7,18,45,185.5,24.0,3.5,13.5,41.0,18.95,0.0
2018,5,7,19,0,63.0,10.0,3.4,13.2,11.0,9.83,0.0
2018,5,7,19,15,31.5,5.0,3.4,13.1,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,8,5,15,63.0,8.5,3.4,11.45,12.5,24.58,0.0
2018,5,8,5,30,126.0,17.0,3.5,11.7,25.0,66.95,16.0
2018,5,8,5,45,174.0,26.0,3.65,11.95,47.5,104.3,75.81
2018,5,8,6,0,222.0,35.0,3.8,12.2,70.0,141.18,110.86
2018,5,8,6,15,175.5,39.0,3.85,12.45,73.0,133.81,107.91
2018,5,8,6,30,129.0,43.0,3.9,12.7,76.0,115.29,93.81
2018,5,8,6,45,64.5,64.5,3.95,12.95,81.0,104.98,85.03
2018,5,8,7,0,0.0,86.0,4.0,13.2,86.0,84.36,66.42
2018,5,8,7,15,1.0,109.5,3.95,13.4,110.0,108.91,86.94
2018,5,8,7,30,2.0,133.0,3.9,13.6,134.0,133.49,107.13
2018,5,8,7,45,19.5,165.5,3.9,13.8,176.0,179.25,145.02
2018,5,8,8,0,37.0,198.0,3.9,14.0,218.0,233.51,189.17
2018,5,8,8,15,123.0,215.0,3.8,14.1,290.0,326.39,265.81
2018,5,8,8,30,209.0,232.0,3.7,14.2,362.0,425.09,344.96
2018,5,8,8,45,235.0,256.5,3.6,14.35,412.5,477.77,384.78
2018,5,8,9,0,261.0,281.0,3.5,14.5,463.0,530.83,424.34
2018,5,8,9,15,353.5,267.0,3.4,14.6,528.5,600.62,478.4
2018,5,8,9,30,446.0,253.0,3.3,14.7,594.0,682.55,539.89
2018,5,8,9,45,455.5,264.5,3.2,14.85,626.0,708.66,556.93
2018,5,8,10,0,465.0,276.0,3.1,15.0,658.0,733.34,573.1
2018,5,8,10,15,471.5,283.5,3.05,15.3,682.0,749.47,582.95
2018,5,8,10,30,478.0,291.0,3.0,15.6,706.0,763.93,591.63
2018,5,8,10,45,567.5,262.5,2.95,15.9,766.5,819.95,632.26
2018,5,8,11,0,657.0,234.0,2.9,16.2,827.0,873.09,669.5
2018,5,8,11,15,788.0,168.0,2.9,16.45,890.0,922.03,701.77
2018,5,8,11,30,919.0,102.0,2.9,16.7,953.0,967.39,731.22
2018,5,8,11,45,921.0,102.0,2.9,16.95,959.0,959.16,724.3
2018,5,8,12,0,923.0,102.0,2.9,17.2,965.0,947.96,715.99
2018,5,8,12,15,921.0,102.5,3.05,17.25,962.5,930.73,705.39
2018,5,8,12,30,919.0,103.0,3.2,17.3,960.0,910.78,692.9
2018,5,8,12,45,914.0,104.5,3.35,17.35,949.5,886.58,677.39
2018,5,8,13,0,909.0,106.0,3.5,17.4,939.0,860.0,660.11
2018,5,8,13,15,905.5,105.5,3.65,17.35,922.0,830.47,640.84
2018,5,8,13,30,902.0,105.0,3.8,17.3,905.0,798.76,619.82
2018,5,8,13,45,864.5,121.5,3.95,17.2,871.5,755.62,590.4
2018,5,8,14,0,827.0,138.0,4.1,17.1,838.0,711.53,559.71
2018,5,8,14,15,851.5,119.5,4.15,17.0,817.5,679.95,536.7
2018,5,8,14,30,876.0,101.0,4.2,16.9,797.0,643.66,509.46
2018,5,8,14,45,865.5,99.5,4.25,16.75,760.5,598.77,474.53
2018,5,8,15,0,855.0,98.0,4.3,16.6,724.0,553.27,438.29
2018,5,8,15,15,842.0,96.0,4.3,16.6,682.5,505.67,399.11
2018,5,8,15,30,829.0,94.0,4.3,16.6,641.0,458.11,358.98
2018,5,8,15,45,810.5,92.0,4.15,16.4,595.5,404.61,313.35
2018,5,8,16,0,792.0,90.0,4.0,16.2,550.0,355.9,270.6
2018,5,8,16,15,769.0,87.5,3.95,16.05,501.5,306.63,226.85
2018,5,8,16,30,746.0,85.0,3.9,15.9,453.0,259.27,184.37
2018,5,8,16,45,716.0,81.0,3.85,15.75,402.5,211.26,142.09
2018,5,8,17,0,686.0,77.0,3.8,15.6,352.0,162.94,101.15
2018,5,8,17,15,645.0,71.5,3.7,15.4,301.5,118.44,67.1
2018,5,8,17,30,604.0,66.0,3.6,15.2,251.0,78.26,42.12
2018,5,8,17,45,544.5,60.0,3.55,14.95,203.0,42.03,31.87
2018,5,8,18,0,485.0,54.0,3.5,14.7,155.0,38.37,28.43
2018,5,8,18,15,393.0,45.5,3.35,14.4,112.5,33.92,24.1
2018,5,8,18,30,301.0,37.0,3.2,14.1,70.0,29.26,19.0
2018,5,8,18,45,189.5,25.5,3.0,13.85,42.5,20.16,2.16
2018,5,8,19,0,78.0,14.0,2.8,13.6,15.0,13.76,0.0
2018,5,8,19,15,39.0,7.0,2.75,13.45,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,4,45,12.5,2.5,3.05,11.85,2.0,0.0,0.0
2018,5,9,5,0,25.0,5.0,3.1,11.9,4.0,0.0,0.0
2018,5,9,5,15,122.0,16.0,3.25,12.15,22.5,47.44,0.0
2018,5,9,5,30,219.0,27.0,3.4,12.4,41.0,110.22,39.18
2018,5,9,5,45,336.0,36.0,3.5,12.65,79.5,177.05,131.46
2018,5,9,6,0,453.0,45.0,3.6,12.9,118.0,250.48,198.03
2018,5,9,6,15,325.0,60.0,3.75,13.1,122.0,228.63,185.99
2018,5,9,6,30,197.0,75.0,3.9,13.3,126.0,188.46,155.13
2018,5,9,6,45,218.0,101.0,4.0,13.45,169.0,238.12,197.84
2018,5,9,7,0,239.0,127.0,4.1,13.6,212.0,288.74,240.3
2018,5,9,7,15,248.5,144.5,4.2,13.8,245.0,323.11,268.52
2018,5,9,7,30,258.0,162.0,4.3,14.0,278.0,357.67,296.32
2018,5,9,7,45,206.0,194.0,4.35,14.2,293.5,357.12,293.86
2018,5,9,8,0,154.0,226.0,4.4,14.4,309.0,360.03,293.78
2018,5,9,8,15,225.5,231.5,4.45,14.6,365.5,433.18,352.75
2018,5,9,8,30,297.0,237.0,4.5,14.8,422.0,501.79,407.03
2018,5,9,8,45,186.0,257.5,4.5,15.0,376.0,429.49,346.28
2018,5,9,9,0,75.0,278.0,4.5,15.2,330.0,350.8,280.14
2018,5,9,9,15,59.5,295.0,4.5,15.35,338.0,355.38,282.5
2018,5,9,9,30,44.0,312.0,4.5,15.5,346.0,359.03,283.89
2018,5,9,9,45,195.0,319.5,4.5,15.7,479.0,512.53,406.71
2018,5,9,10,0,346.0,327.0,4.5,15.9,612.0,669.24,526.81
2018,5,9,10,15,503.0,281.0,4.5,16.05,710.5,777.15,608.81
2018,5,9,10,30,660.0,235.0,4.5,16.2,809.0,881.03,685.93
2018,5,9,10,45,793.5,171.0,4.45,16.3,877.5,938.1,724.26
2018,5,9,11,0,927.0,107.0,4.4,16.4,946.0,992.72,760.59
2018,5,9,11,15,928.5,109.0,4.35,16.5,959.5,991.96,758.4
2018,5,9,11,30,930.0,111.0,4.3,16.6,973.0,988.12,754.74
2018,5,9,11,45,928.5,112.5,4.25,16.7,978.0,977.94,746.92
2018,5,9,12,0,927.0,114.0,4.2,16.8,983.0,964.82,737.24
2018,5,9,12,15,926.5,114.0,4.2,16.8,981.0,948.29,725.87
2018,5,9,12,30,926.0,114.0,4.2,16.8,979.0,928.98,712.66
2018,5,9,12,45,923.5,114.0,4.2,16.85,969.0,905.26,696.29
2018,5,9,13,0,921.0,114.0,4.2,16.9,959.0,879.04,678.2
2018,5,9,13,15,917.0,113.5,4.3,16.9,942.0,848.74,657.78
2018,5,9,13,30,913.0,113.0,4.4,16.9,925.0,816.27,635.95
2018,5,9,13,45,907.0,112.5,4.45,16.85,900.5,780.29,611.19
2018,5,9,14,0,901.0,112.0,4.5,16.8,876.0,742.56,584.94
2018,5,9,14,15,893.0,111.0,4.55,16.7,845.5,701.46,555.29
2018,5,9,14,30,885.0,110.0,4.6,16.6,815.0,659.14,522.93
2018,5,9,14,45,873.5,109.0,4.7,16.45,778.0,613.71,487.7
2018,5,9,15,0,862.0,108.0,4.8,16.3,741.0,567.74,451.09
2018,5,9,15,15,848.0,106.5,4.8,16.3,699.0,519.74,411.44
2018,5,9,15,30,834.0,105.0,4.8,16.3,657.0,468.22,368.17
2018,5,9,15,45,816.5,102.0,4.95,15.95,610.5,417.73,325.34
2018,5,9,16,0,799.0,99.0,5.1,15.6,564.0,368.19,282.12
2018,5,9,16,15,765.0,98.5,5.05,15.4,512.0,317.0,236.8
2018,5,9,16,30,731.0,98.0,5.0,15.2,460.0,265.37,191.02
2018,5,9,16,45,699.5,92.0,4.95,15.0,408.0,215.86,147.4
2018,5,9,17,0,668.0,86.0,4.9,14.8,356.0,169.49,107.9
2018,5,9,17,15,633.5,80.0,4.75,14.55,307.5,126.09,74.12
2018,5,9,17,30,599.0,74.0,4.6,14.3,259.0,86.41,48.76
2018,5,9,17,45,533.0,67.5,4.5,14.05,209.0,49.94,39.04
2018,5,9,18,0,467.0,61.0,4.4,13.8,159.0,44.55,34.03
2018,5,9,18,15,355.5,51.5,4.3,13.6,114.5,38.68,28.37
2018,5,9,18,30,244.0,42.0,4.2,13.4,70.0,32.53,21.93
2018,5,9,18,45,146.5,27.5,4.1,13.15,42.0,21.78,4.57
2018,5,9,19,0,49.0,13.0,4.0,12.9,14.0,12.78,0.0
2018,5,9,19,15,24.5,6.5,3.95,12.85,7.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,4,45,6.5,2.0,3.35,11.35,2.0,0.0,0.0
2018,5,10,5,0,13.0,4.0,3.3,11.4,4.0,0.0,0.0
2018,5,10,5,15,50.5,15.0,3.35,11.7,18.0,27.99,0.0
2018,5,10,5,30,88.0,26.0,3.4,12.0,32.0,64.52,25.68
2018,5,10,5,45,162.0,40.5,3.5,12.35,63.0,120.64,89.84
2018,5,10,6,0,236.0,55.0,3.6,12.7,94.0,173.84,137.72
2018,5,10,6,15,357.5,64.5,3.55,12.9,147.0,249.55,203.56
2018,5,10,6,30,479.0,74.0,3.5,13.1,200.0,339.16,280.34
2018,5,10,6,45,518.0,83.0,3.5,13.35,246.0,392.0,325.64
2018,5,10,7,0,557.0,92.0,3.5,13.6,292.0,447.32,371.62
2018,5,10,7,15,637.5,90.5,3.6,13.85,353.0,519.06,430.02
2018,5,10,7,30,718.0,89.0,3.7,14.1,414.0,595.78,490.77
2018,5,10,7,45,745.0,93.0,3.8,14.4,465.0,643.39,526.67
2018,5,10,8,0,772.0,97.0,3.9,14.7,516.0,693.71,562.82
2018,5,10,8,15,775.0,105.0,3.9,15.0,558.0,729.77,587.27
2018,5,10,8,30,778.0,113.0,3.9,15.3,600.0,763.9,610.05
2018,5,10,8,45,721.0,144.5,3.95,15.6,621.0,774.82,615.75
2018,5,10,9,0,664.0,176.0,4.0,15.9,642.0,777.11,615.37
2018,5,10,9,15,588.5,220.5,4.0,16.1,650.5,771.01,607.5
2018,5,10,9,30,513.0,265.0,4.0,16.3,659.0,757.11,593.46
2018,5,10,9,45,482.0,292.5,4.0,16.5,675.5,763.92,595.83
2018,5,10,10,0,451.0,320.0,4.0,16.7,692.0,767.7,595.93
2018,5,10,10,15,486.5,320.0,4.0,16.85,733.5,802.9,620.91
2018,5,10,10,30,522.0,320.0,4.0,17.0,775.0,836.95,644.64
2018,5,10,10,45,647.5,262.0,4.0,17.1,840.0,897.14,690.03
2018,5,10,11,0,773.0,204.0,4.0,17.2,905.0,954.53,729.6
2018,5,10,11,15,781.5,202.5,3.95,17.25,920.0,952.73,727.0
2018,5,10,11,30,790.0,201.0,3.9,17.3,935.0,951.77,725.57
2018,5,10,11,45,697.5,261.5,3.9,17.4,912.5,918.16,701.73
2018,5,10,12,0,605.0,322.0,3.9,17.5,890.0,880.17,671.7
2018,5,10,12,15,587.0,332.5,4.0,17.45,882.5,860.77,658.24
2018,5,10,12,30,569.0,343.0,4.1,17.4,875.0,840.0,643.59
2018,5,10,12,45,580.5,332.0,4.25,17.3,870.0,823.08,633.01
2018,5,10,13,0,592.0,321.0,4.4,17.2,865.0,804.18,621.1
2018,5,10,13,15,618.5,298.0,4.45,17.2,857.0,783.1,607.29
2018,5,10,13,30,645.0,275.0,4.5,17.2,849.0,760.39,592.03
2018,5,10,13,45,697.5,234.5,4.55,17.2,840.5,737.81,577.38
2018,5,10,14,0,750.0,194.0,4.6,17.2,832.0,710.44,558.75
2018,5,10,14,15,757.5,180.5,4.7,17.15,805.0,672.68,531.05
2018,5,10,14,30,765.0,167.0,4.8,17.1,778.0,635.17,502.83
2018,5,10,14,45,756.0,161.0,4.85,17.05,741.5,588.56,466.67
2018,5,10,15,0,747.0,155.0,4.9,17.0,705.0,543.7,430.97
2018,5,10,15,15,744.5,145.0,4.9,17.0,666.5,498.29,393.86
2018,5,10,15,30,742.0,135.0,4.9,17.0,628.0,452.25,355.32
2018,5,10,15,45,755.5,121.0,5.0,16.7,592.0,411.87,320.56
2018,5,10,16,0,769.0,107.0,5.1,16.4,556.0,366.44,280.57
2018,5,10,16,15,741.5,103.5,5.15,16.15,505.5,316.04,236.21
2018,5,10,16,30,714.0,100.0,5.2,15.9,455.0,264.47,190.64
2018,5,10,16,45,679.5,96.0,5.25,15.65,404.5,216.87,148.88
2018,5,10,17,0,645.0,92.0,5.3,15.4,354.0,172.71,111.42
2018,5,10,17,15,598.0,87.0,5.25,15.0,303.5,129.96,78.61
2018,5,10,17,30,551.0,82.0,5.2,14.6,253.0,92.23,54.65
2018,5,10,17,45,483.5,74.5,5.15,14.25,204.5,57.25,45.51
2018,5,10,18,0,416.0,67.0,5.1,13.9,156.0,49.13,38.09
2018,5,10,18,15,323.5,55.5,5.0,13.6,113.5,41.81,31.14
2018,5,10,18,30,231.0,44.0,4.9,13.3,71.0,34.11,23.38
2018,5,10,18,45,139.0,29.0,4.8,12.95,43.0,22.99,6.66
2018,5,10,19,0,47.0,14.0,4.7,12.6,15.0,13.76,0.0
2018,5,10,19,15,23.5,7.0,4.6,12.45,7.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,45,11.5,3.0,2.65,10.4,2.5,0.0,0.0
2018,5,11,5,0,23.0,6.0,2.6,10.4,5.0,0.0,0.0
2018,5,11,5,15,71.5,16.5,2.7,10.75,20.5,35.13,0.0
2018,5,11,5,30,120.0,27.0,2.8,11.1,36.0,81.39,38.29
2018,5,11,5,45,209.5,40.0,2.9,11.45,69.5,137.18,103.22
2018,5,11,6,0,299.0,53.0,3.0,11.8,103.0,197.37,157.22
2018,5,11,6,15,373.5,63.0,3.1,12.15,147.5,255.63,209.08
2018,5,11,6,30,448.0,73.0,3.2,12.5,192.0,323.57,268.09
2018,5,11,6,45,458.5,88.0,3.3,12.9,232.0,363.06,302.3
2018,5,11,7,0,469.0,103.0,3.4,13.3,272.0,405.52,337.61
2018,5,11,7,15,488.0,117.0,3.4,13.7,317.0,452.12,375.01
2018,5,11,7,30,507.0,131.0,3.4,14.1,362.0,499.21,411.65
2018,5,11,7,45,529.0,142.5,3.45,14.5,408.0,545.86,447.2
2018,5,11,8,0,551.0,154.0,3.5,14.9,454.0,592.82,482.14
2018,5,11,8,15,570.0,163.5,3.5,15.25,498.5,639.19,515.74
2018,5,11,8,30,589.0,173.0,3.5,15.6,543.0,681.37,545.63
2018,5,11,8,45,600.5,185.5,3.55,15.95,586.0,719.77,572.2
2018,5,11,9,0,612.0,198.0,3.6,16.3,629.0,756.84,597.42
2018,5,11,9,15,647.5,199.0,3.6,16.55,677.5,801.49,628.51
2018,5,11,9,30,683.0,200.0,3.6,16.8,726.0,845.45,657.83
2018,5,11,9,45,723.5,192.5,3.55,17.1,771.5,883.93,682.51
2018,5,11,10,0,764.0,185.0,3.5,17.4,817.0,921.16,706.05
2018,5,11,10,15,799.0,174.0,3.5,17.6,854.5,944.59,720.45
2018,5,11,10,30,834.0,163.0,3.5,17.8,892.0,969.83,736.16
2018,5,11,10,45,892.0,134.5,3.45,18.05,930.5,991.42,748.86
2018,5,11,11,0,950.0,106.0,3.4,18.3,969.0,1016.2,763.69
2018,5,11,11,15,953.5,106.0,3.4,18.45,983.0,1015.25,761.9
2018,5,11,11,30,957.0,106.0,3.4,18.6,997.0,1011.16,758.37
2018,5,11,11,45,960.0,105.0,3.35,18.8,1003.0,1002.48,751.38
2018,5,11,12,0,963.0,104.0,3.3,19.0,1009.0,990.72,742.48
2018,5,11,12,15,962.0,104.5,3.35,19.15,1007.0,973.77,731.12
2018,5,11,12,30,961.0,105.0,3.4,19.3,1005.0,953.94,717.91
2018,5,11,12,45,958.0,105.5,3.45,19.45,995.0,929.62,701.67
2018,5,11,13,0,955.0,106.0,3.5,19.6,985.0,902.71,683.67
2018,5,11,13,15,951.5,105.0,3.6,19.65,967.5,871.51,663.2
2018,5,11,13,30,948.0,104.0,3.7,19.7,950.0,838.03,640.99
2018,5,11,13,45,943.0,103.0,3.75,19.75,925.5,801.29,616.06
2018,5,11,14,0,938.0,102.0,3.8,19.8,901.0,762.66,589.6
2018,5,11,14,15,930.5,101.0,3.9,19.8,869.5,720.64,560.63
2018,5,11,14,30,923.0,100.0,4.0,19.8,838.0,677.28,528.2
2018,5,11,14,45,893.0,106.0,4.05,19.8,793.5,625.82,488.59
2018,5,11,15,0,863.0,112.0,4.1,19.8,749.0,575.24,448.83
2018,5,11,15,15,850.5,109.0,4.1,19.8,706.5,523.3,407.3
2018,5,11,15,30,838.0,106.0,4.1,19.8,664.0,474.44,367.0
2018,5,11,15,45,843.5,96.0,4.1,19.65,624.0,426.93,326.79
2018,5,11,16,0,849.0,86.0,4.1,19.5,584.0,382.33,287.56
2018,5,11,16,15,829.0,83.0,3.95,19.25,534.0,326.65,239.16
2018,5,11,16,30,809.0,80.0,3.8,19.0,484.0,276.66,194.77
2018,5,11,16,45,779.5,76.5,3.7,18.8,431.5,225.99,150.43
2018,5,11,17,0,750.0,73.0,3.6,18.6,379.0,178.23,109.91
2018,5,11,17,15,709.5,69.0,3.5,18.2,326.5,131.91,74.26
2018,5,11,17,30,669.0,65.0,3.4,17.8,274.0,86.41,44.65
2018,5,11,17,45,611.0,59.0,3.25,17.4,223.0,46.65,28.66
2018,5,11,18,0,553.0,53.0,3.1,17.0,172.0,37.06,27.04
2018,5,11,18,15,462.0,45.5,3.05,16.7,127.0,33.43,23.51
2018,5,11,18,30,371.0,38.0,3.0,16.4,82.0,29.67,19.44
2018,5,11,18,45,245.5,27.0,2.9,16.05,50.5,22.12,7.24
2018,5,11,19,0,120.0,16.0,2.8,15.7,19.0,15.73,0.0
2018,5,11,19,15,60.0,8.0,2.8,15.7,9.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,2.2,13.8,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,5,12,5,15,144.0,17.0,2.15,14.25,26.0,55.1,0.0
2018,5,12,5,30,252.0,28.0,2.1,14.7,47.0,123.84,64.2
2018,5,12,5,45,364.0,36.5,2.1,15.15,86.5,190.11,141.77
2018,5,12,6,0,476.0,45.0,2.1,15.6,126.0,262.91,206.07
2018,5,12,6,15,547.5,51.5,2.15,15.95,174.5,325.13,260.93
2018,5,12,6,30,619.0,58.0,2.2,16.3,223.0,393.37,319.14
2018,5,12,6,45,666.5,62.5,2.25,16.6,275.0,449.39,366.1
2018,5,12,7,0,714.0,67.0,2.3,16.9,327.0,511.15,415.83
2018,5,12,7,15,726.0,74.5,2.25,17.2,373.5,556.56,450.74
2018,5,12,7,30,738.0,82.0,2.2,17.5,420.0,601.46,484.04
2018,5,12,7,45,540.0,136.0,2.2,17.8,398.5,551.19,441.56
2018,5,12,8,0,342.0,190.0,2.2,18.1,377.0,468.7,374.36
2018,5,12,8,15,210.5,228.0,2.05,18.4,346.5,409.63,324.98
2018,5,12,8,30,79.0,266.0,1.9,18.7,316.0,341.11,267.38
2018,5,12,8,45,68.5,284.0,1.8,19.0,329.5,352.13,274.5
2018,5,12,9,0,58.0,302.0,1.7,19.3,343.0,362.33,280.52
2018,5,12,9,15,105.0,324.0,1.6,19.5,403.0,426.99,329.19
2018,5,12,9,30,152.0,346.0,1.5,19.7,463.0,501.73,383.47
2018,5,12,9,45,223.0,357.0,1.45,19.9,537.5,578.98,439.14
2018,5,12,10,0,294.0,368.0,1.4,20.1,612.0,665.55,499.45
2018,5,12,10,15,272.0,385.0,1.45,20.1,616.5,662.75,495.58
2018,5,12,10,30,250.0,402.0,1.5,20.1,621.0,658.35,491.51
2018,5,12,10,45,182.0,417.5,1.55,20.15,579.0,600.64,449.03
2018,5,12,11,0,114.0,433.0,1.6,20.2,537.0,548.92,410.48
2018,5,12,11,15,104.0,438.5,1.7,20.15,534.5,536.27,401.84
2018,5,12,11,30,94.0,444.0,1.8,20.1,532.0,529.4,396.92
2018,5,12,11,45,76.0,434.0,1.9,20.05,505.5,499.38,375.26
2018,5,12,12,0,58.0,424.0,2.0,20.0,479.0,469.7,353.78
2018,5,12,12,15,44.0,396.0,2.1,19.9,437.5,426.57,322.63
2018,5,12,12,30,30.0,368.0,2.2,19.8,396.0,384.27,291.7
2018,5,12,12,45,35.5,375.0,2.35,19.7,408.0,393.33,299.22
2018,5,12,13,0,41.0,382.0,2.5,19.6,420.0,401.9,306.16
2018,5,12,13,15,40.5,376.0,2.6,19.4,413.0,392.82,299.92
2018,5,12,13,30,40.0,370.0,2.7,19.2,406.0,383.72,293.74
2018,5,12,13,45,66.5,331.5,2.8,19.05,389.0,364.62,280.99
2018,5,12,14,0,93.0,293.0,2.9,18.9,372.0,342.22,265.53
2018,5,12,14,15,266.0,247.0,2.95,18.65,462.5,408.46,320.54
2018,5,12,14,30,439.0,201.0,3.0,18.4,553.0,461.41,363.49
2018,5,12,14,45,400.5,202.5,3.05,18.15,512.5,419.71,330.71
2018,5,12,15,0,362.0,204.0,3.1,17.9,472.0,380.59,299.94
2018,5,12,15,15,486.0,174.5,3.1,17.9,512.0,397.48,312.59
2018,5,12,15,30,610.0,145.0,3.1,17.9,552.0,403.85,315.3
2018,5,12,15,45,662.0,133.0,3.05,17.4,546.5,384.21,297.12
2018,5,12,16,0,714.0,121.0,3.0,16.9,541.0,359.12,273.47
2018,5,12,16,15,591.5,134.0,2.9,16.6,461.5,295.89,221.95
2018,5,12,16,30,469.0,147.0,2.8,16.3,382.0,245.1,181.41
2018,5,12,16,45,460.5,136.0,2.75,16.05,346.5,208.88,149.95
2018,5,12,17,0,452.0,125.0,2.7,15.8,311.0,173.52,119.82
2018,5,12,17,15,412.5,112.5,2.55,15.45,264.5,134.38,89.62
2018,5,12,17,30,373.0,100.0,2.4,15.1,218.0,99.34,65.62
2018,5,12,17,45,339.0,86.0,2.25,14.8,178.5,67.31,48.05
2018,5,12,18,0,305.0,72.0,2.1,14.5,139.0,52.79,41.29
2018,5,12,18,15,232.0,58.0,1.95,14.15,101.0,43.59,32.73
2018,5,12,18,30,159.0,44.0,1.8,13.8,63.0,35.94,25.13
2018,5,12,18,45,95.5,28.5,1.65,13.45,38.5,23.67,9.34
2018,5,12,19,0,32.0,13.0,1.5,13.1,14.0,12.78,0.0
2018,5,12,19,15,16.0,6.5,1.5,12.9,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.85,11.15,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.0,11.45,3.5,3.44,0.0
2018,5,13,5,30,0.0,6.0,2.1,11.7,6.0,5.78,0.0
2018,5,13,5,45,0.0,10.5,2.25,11.95,10.5,10.12,2.72
2018,5,13,6,0,0.0,15.0,2.4,12.2,15.0,14.46,6.64
2018,5,13,6,15,0.0,23.5,2.45,12.4,23.5,22.67,13.82
2018,5,13,6,30,0.0,32.0,2.5,12.6,32.0,30.88,20.96
2018,5,13,6,45,0.0,52.0,2.5,12.75,52.0,50.23,37.57
2018,5,13,7,0,0.0,72.0,2.5,12.9,72.0,69.68,54.04
2018,5,13,7,15,0.0,89.5,2.5,13.1,89.5,87.23,68.67
2018,5,13,7,30,0.0,107.0,2.5,13.3,107.0,104.78,83.08
2018,5,13,7,45,0.0,120.5,2.5,13.5,120.5,118.18,93.85
2018,5,13,8,0,0.0,134.0,2.5,13.7,134.0,131.56,104.49
2018,5,13,8,15,1.5,152.5,2.5,13.95,153.5,151.22,120.19
