Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,30,3.0,171.0,2.5,14.2,173.0,170.93,135.74
2018,5,13,8,45,9.0,203.5,2.5,14.45,210.0,208.8,165.87
2018,5,13,9,0,15.0,236.0,2.5,14.7,247.0,246.93,195.69
2018,5,13,9,15,19.5,261.5,2.5,14.9,276.5,276.67,218.51
2018,5,13,9,30,24.0,287.0,2.5,15.1,306.0,306.45,241.12
2018,5,13,9,45,27.5,307.0,2.5,15.3,329.5,337.7,264.56
2018,5,13,10,0,31.0,327.0,2.5,15.5,353.0,360.83,281.58
2018,5,13,10,15,33.0,341.0,2.55,15.65,369.5,376.07,292.62
2018,5,13,10,30,35.0,355.0,2.6,15.8,386.0,391.1,303.51
2018,5,13,10,45,38.0,367.5,2.65,15.9,401.5,405.28,313.87
2018,5,13,11,0,41.0,380.0,2.7,16.0,417.0,419.19,324.01
2018,5,13,11,15,51.5,401.0,2.75,16.1,448.5,448.5,345.89
2018,5,13,11,30,62.0,422.0,2.8,16.2,480.0,477.2,367.11
2018,5,13,11,45,77.5,438.5,2.8,16.25,511.5,505.36,388.0
2018,5,13,12,0,93.0,455.0,2.8,16.3,543.0,532.61,408.09
2018,5,13,12,15,77.5,435.0,2.85,16.3,508.0,495.07,380.07
2018,5,13,12,30,62.0,415.0,2.9,16.3,473.0,458.19,352.66
2018,5,13,12,45,44.5,383.5,2.95,16.3,425.0,409.34,316.03
2018,5,13,13,0,27.0,352.0,3.0,16.3,377.0,361.67,279.9
2018,5,13,13,15,23.0,329.5,3.0,16.2,350.5,335.63,260.43
2018,5,13,13,30,19.0,307.0,3.0,16.1,324.0,309.7,240.84
2018,5,13,13,45,24.0,315.5,3.05,16.05,336.5,318.06,247.79
2018,5,13,14,0,29.0,324.0,3.1,16.0,349.0,327.19,255.23
2018,5,13,14,15,37.5,331.5,3.1,15.9,362.5,337.1,263.37
2018,5,13,14,30,46.0,339.0,3.1,15.8,376.0,345.98,270.71
2018,5,13,14,45,68.5,337.0,3.1,15.65,389.0,353.62,277.42
2018,5,13,15,0,91.0,335.0,3.1,15.5,402.0,359.03,282.25
2018,5,13,15,15,91.5,316.5,3.1,15.5,381.0,336.74,265.19
2018,5,13,15,30,92.0,298.0,3.1,15.5,360.0,314.39,248.0
2018,5,13,15,45,105.0,276.0,3.1,15.2,342.0,294.18,232.49
2018,5,13,16,0,118.0,254.0,3.1,14.9,324.0,268.32,212.08
2018,5,13,16,15,133.0,234.0,3.1,14.7,306.5,247.95,195.42
2018,5,13,16,30,148.0,214.0,3.1,14.5,289.0,226.15,177.16
2018,5,13,16,45,160.5,188.5,3.1,14.25,261.5,198.07,153.54
2018,5,13,17,0,173.0,163.0,3.1,14.0,234.0,168.98,128.93
2018,5,13,17,15,186.5,142.0,3.05,13.75,209.0,142.5,106.77
2018,5,13,17,30,200.0,121.0,3.0,13.5,184.0,110.32,81.13
2018,5,13,17,45,161.0,101.0,2.95,13.25,146.0,86.17,65.87
2018,5,13,18,0,122.0,81.0,2.9,13.0,108.0,67.34,54.45
2018,5,13,18,15,84.5,62.5,2.8,12.8,79.0,52.77,41.02
2018,5,13,18,30,47.0,44.0,2.7,12.6,50.0,37.85,26.97
2018,5,13,18,45,28.5,27.5,2.6,12.4,30.5,24.12,10.56
2018,5,13,19,0,10.0,11.0,2.5,12.2,11.0,10.81,0.0
2018,5,13,19,15,5.0,5.5,2.55,12.1,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.1,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.4,11.2,3.0,2.95,0.0
2018,5,14,5,30,0.0,5.0,2.4,11.3,5.0,4.82,0.0
2018,5,14,5,45,0.0,8.0,2.4,11.45,8.0,7.71,0.75
2018,5,14,6,0,0.0,11.0,2.4,11.6,11.0,10.6,3.38
2018,5,14,6,15,0.0,16.5,2.35,11.8,16.5,15.91,8.05
2018,5,14,6,30,0.0,22.0,2.3,12.0,22.0,21.22,12.7
2018,5,14,6,45,0.0,37.5,2.25,12.2,37.5,36.2,25.61
2018,5,14,7,0,0.0,53.0,2.2,12.4,53.0,51.2,38.39
2018,5,14,7,15,0.0,55.5,2.2,12.6,55.5,53.63,40.31
2018,5,14,7,30,0.0,58.0,2.2,12.8,58.0,56.05,42.2
2018,5,14,7,45,0.0,61.0,2.2,13.05,61.0,58.97,44.46
2018,5,14,8,0,0.0,64.0,2.2,13.3,64.0,61.88,46.7
2018,5,14,8,15,0.0,73.0,2.25,13.5,73.0,70.61,53.8
2018,5,14,8,30,0.0,82.0,2.3,13.7,82.0,79.35,60.83
2018,5,14,8,45,0.0,97.0,2.35,13.9,97.0,93.96,72.66
2018,5,14,9,0,0.0,112.0,2.4,14.1,112.0,108.77,84.55
2018,5,14,9,15,0.5,126.0,2.45,14.25,126.5,123.05,95.93
2018,5,14,9,30,1.0,140.0,2.5,14.4,141.0,137.33,107.25
2018,5,14,9,45,2.5,157.0,2.6,14.55,159.0,155.5,121.68
2018,5,14,10,0,4.0,174.0,2.7,14.7,177.0,173.68,136.02
2018,5,14,10,15,6.0,188.5,2.75,14.8,193.5,189.85,148.7
2018,5,14,10,30,8.0,203.0,2.8,14.9,210.0,205.98,161.3
2018,5,14,10,45,9.5,218.5,2.9,15.0,227.0,222.56,174.2
2018,5,14,11,0,11.0,234.0,3.0,15.1,244.0,239.04,186.97
2018,5,14,11,15,14.5,262.0,3.05,15.1,275.5,269.63,210.81
2018,5,14,11,30,18.0,290.0,3.1,15.1,307.0,299.98,234.26
2018,5,14,11,45,26.0,337.0,3.15,15.15,361.5,356.44,277.61
2018,5,14,12,0,34.0,384.0,3.2,15.2,416.0,408.31,316.84
2018,5,14,12,15,50.5,406.5,3.25,15.2,454.0,442.86,343.23
2018,5,14,12,30,67.0,429.0,3.3,15.2,492.0,476.28,368.66
2018,5,14,12,45,103.5,440.5,3.3,15.2,537.0,515.16,398.7
2018,5,14,13,0,140.0,452.0,3.3,15.2,582.0,551.58,426.57
2018,5,14,13,15,132.5,443.0,3.35,15.15,564.0,529.93,410.52
2018,5,14,13,30,125.0,434.0,3.4,15.1,546.0,508.53,394.88
2018,5,14,13,45,116.5,420.0,3.4,15.05,522.0,482.14,375.35
2018,5,14,14,0,108.0,406.0,3.4,15.0,498.0,458.83,358.04
2018,5,14,14,15,102.0,389.5,3.4,14.9,474.0,433.42,339.19
2018,5,14,14,30,96.0,373.0,3.4,14.8,450.0,408.42,320.53
2018,5,14,14,45,101.5,358.5,3.45,14.7,436.5,392.48,308.95
2018,5,14,15,0,107.0,344.0,3.5,14.6,423.0,375.97,296.73
2018,5,14,15,15,100.0,321.5,3.5,14.6,392.0,345.63,273.36
2018,5,14,15,30,93.0,299.0,3.5,14.6,361.0,315.98,250.37
2018,5,14,15,45,89.0,275.5,3.5,14.35,331.5,287.46,228.26
2018,5,14,16,0,85.0,252.0,3.5,14.1,302.0,259.41,206.26
2018,5,14,16,15,118.5,233.0,3.5,13.9,296.5,242.97,192.53
2018,5,14,16,30,152.0,214.0,3.5,13.7,291.0,227.7,179.02
2018,5,14,16,45,167.0,189.0,3.5,13.5,265.0,200.4,155.78
2018,5,14,17,0,182.0,164.0,3.5,13.3,239.0,171.84,131.34
2018,5,14,17,15,211.5,140.5,3.5,13.05,216.5,140.26,104.1
2018,5,14,17,30,241.0,117.0,3.5,12.8,194.0,110.79,80.15
2018,5,14,17,45,209.0,99.0,3.45,12.55,157.0,81.73,61.32
2018,5,14,18,0,177.0,81.0,3.4,12.3,120.0,63.58,51.3
2018,5,14,18,15,133.5,63.0,3.3,12.15,88.0,50.39,39.06
2018,5,14,18,30,90.0,45.0,3.2,12.0,56.0,38.68,27.84
2018,5,14,18,45,53.5,28.5,3.15,11.8,34.5,24.96,11.9
2018,5,14,19,0,17.0,12.0,3.1,11.6,13.0,11.8,0.0
2018,5,14,19,15,8.5,6.0,3.1,11.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.1,11.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.1,11.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.15,11.6,4.5,4.42,0.0
2018,5,15,5,30,0.0,8.0,2.2,11.9,8.0,7.71,0.0
2018,5,15,5,45,0.0,13.5,2.3,12.25,13.5,13.02,5.15
2018,5,15,6,0,0.0,19.0,2.4,12.6,19.0,18.32,9.92
2018,5,15,6,15,0.0,27.0,2.4,12.75,27.0,26.05,16.7
2018,5,15,6,30,0.0,35.0,2.4,12.9,35.0,33.79,23.43
2018,5,15,6,45,0.0,57.0,2.35,13.1,57.0,55.08,41.64
2018,5,15,7,0,0.0,79.0,2.3,13.3,79.0,76.83,60.0
2018,5,15,7,15,0.0,101.5,2.25,13.45,101.5,99.6,78.93
2018,5,15,7,30,0.0,124.0,2.2,13.6,124.0,122.36,97.56
2018,5,15,7,45,6.0,154.0,2.15,13.8,157.5,157.24,126.05
2018,5,15,8,0,12.0,184.0,2.1,14.0,191.0,192.51,154.35
2018,5,15,8,15,18.5,208.5,2.15,14.2,220.0,222.66,178.17
2018,5,15,8,30,25.0,233.0,2.2,14.4,249.0,253.09,201.9
2018,5,15,8,45,22.5,242.5,2.2,14.55,257.5,260.48,206.9
2018,5,15,9,0,20.0,252.0,2.2,14.7,266.0,267.75,211.86
2018,5,15,9,15,27.5,280.0,2.25,14.85,300.5,311.05,245.27
2018,5,15,9,30,35.0,308.0,2.3,15.0,335.0,346.66,272.2
2018,5,15,9,45,76.5,349.5,2.35,15.15,412.0,427.92,334.76
2018,5,15,10,0,118.0,391.0,2.4,15.3,489.0,517.9,401.98
2018,5,15,10,15,161.5,410.5,2.5,15.4,549.5,578.19,446.67
2018,5,15,10,30,205.0,430.0,2.6,15.5,610.0,638.35,490.77
2018,5,15,10,45,305.0,402.5,2.65,15.6,677.5,710.06,544.73
2018,5,15,11,0,405.0,375.0,2.7,15.7,745.0,779.64,596.14
2018,5,15,11,15,589.5,281.0,2.8,15.75,828.5,856.98,656.18
2018,5,15,11,30,774.0,187.0,2.9,15.8,912.0,927.96,706.99
2018,5,15,11,45,699.0,228.5,3.0,15.85,886.0,891.61,681.68
2018,5,15,12,0,624.0,270.0,3.1,15.9,860.0,850.86,652.69
2018,5,15,12,15,452.5,362.5,3.15,15.85,790.0,771.7,591.79
2018,5,15,12,30,281.0,455.0,3.2,15.8,720.0,694.29,531.37
2018,5,15,12,45,485.0,342.5,3.3,15.8,794.0,754.48,582.45
2018,5,15,13,0,689.0,230.0,3.4,15.8,868.0,803.46,623.77
2018,5,15,13,15,783.0,176.5,3.4,15.75,889.5,807.78,627.32
2018,5,15,13,30,877.0,123.0,3.4,15.7,911.0,805.93,626.59
2018,5,15,13,45,850.5,133.0,3.45,15.6,880.5,765.53,598.63
2018,5,15,14,0,824.0,143.0,3.5,15.5,850.0,723.82,569.69
2018,5,15,14,15,767.0,164.5,3.55,15.4,804.0,672.73,531.0
2018,5,15,14,30,710.0,186.0,3.6,15.3,758.0,622.04,491.99
2018,5,15,14,45,723.5,169.5,3.6,15.2,730.0,583.88,462.9
2018,5,15,15,0,737.0,153.0,3.6,15.1,702.0,543.59,431.31
2018,5,15,15,15,772.5,130.5,3.6,15.1,677.0,509.74,403.6
2018,5,15,15,30,808.0,108.0,3.6,15.1,652.0,469.18,369.56
2018,5,15,15,45,795.0,104.0,3.6,14.8,608.0,421.03,328.8
2018,5,15,16,0,782.0,100.0,3.6,14.5,564.0,373.41,287.43
2018,5,15,16,15,764.0,95.5,3.55,14.35,517.0,324.47,244.05
2018,5,15,16,30,746.0,91.0,3.5,14.2,470.0,276.96,201.32
2018,5,15,16,45,722.0,85.5,3.5,14.05,420.5,228.83,158.41
2018,5,15,17,0,698.0,80.0,3.5,13.9,371.0,179.75,115.77
2018,5,15,17,15,661.0,75.0,3.45,13.75,321.0,135.19,79.94
2018,5,15,17,30,624.0,70.0,3.4,13.6,271.0,94.54,51.96
2018,5,15,17,45,558.0,64.5,3.35,13.45,220.5,56.84,34.09
2018,5,15,18,0,492.0,59.0,3.3,13.3,170.0,41.63,31.61
2018,5,15,18,15,309.5,52.0,3.15,13.1,115.5,38.54,28.51
2018,5,15,18,30,127.0,45.0,3.0,12.9,61.0,36.73,26.13
2018,5,15,18,45,63.5,28.0,2.85,12.75,36.0,23.33,11.29
2018,5,15,19,0,0.0,11.0,2.7,12.6,11.0,10.81,0.0
2018,5,15,19,15,0.0,5.5,2.65,12.5,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,4,45,17.5,3.5,2.35,11.8,3.5,0.0,0.0
2018,5,16,5,0,35.0,7.0,2.3,11.9,7.0,6.88,0.0
2018,5,16,5,15,134.5,19.0,2.4,12.2,29.0,55.63,0.0
2018,5,16,5,30,234.0,31.0,2.5,12.5,51.0,127.16,80.21
2018,5,16,5,45,338.0,41.0,2.55,12.75,90.5,188.12,143.84
2018,5,16,6,0,442.0,51.0,2.6,13.0,130.0,259.04,206.74
2018,5,16,6,15,511.5,58.0,2.6,13.2,178.0,320.0,260.94
2018,5,16,6,30,581.0,65.0,2.6,13.4,226.0,386.67,318.46
2018,5,16,6,45,593.5,75.0,2.65,13.6,268.5,430.61,356.0
2018,5,16,7,0,606.0,85.0,2.7,13.8,311.0,474.66,392.25
2018,5,16,7,15,650.0,90.0,2.65,14.0,364.5,533.02,438.54
2018,5,16,7,30,694.0,95.0,2.6,14.2,418.0,593.61,485.03
2018,5,16,7,45,743.5,93.0,2.55,14.4,474.0,649.59,526.34
2018,5,16,8,0,793.0,91.0,2.5,14.6,530.0,710.03,568.72
2018,5,16,8,15,793.0,100.0,2.5,14.75,572.0,745.42,592.17
2018,5,16,8,30,793.0,109.0,2.5,14.9,614.0,778.64,613.95
2018,5,16,8,45,807.5,113.0,2.5,15.1,658.0,816.27,638.54
2018,5,16,9,0,822.0,117.0,2.5,15.3,702.0,852.32,661.68
2018,5,16,9,15,847.0,113.5,2.55,15.4,745.5,882.43,681.12
2018,5,16,9,30,872.0,110.0,2.6,15.5,789.0,916.4,703.21
2018,5,16,9,45,871.0,117.0,2.65,15.6,820.0,935.76,715.14
2018,5,16,10,0,870.0,124.0,2.7,15.7,851.0,952.21,725.27
2018,5,16,10,15,877.5,125.0,2.75,15.8,878.5,967.53,734.74
2018,5,16,10,30,885.0,126.0,2.8,15.9,906.0,980.11,742.44
2018,5,16,10,45,891.0,126.5,2.85,15.95,927.0,987.91,747.18
2018,5,16,11,0,897.0,127.0,2.9,16.0,948.0,992.8,750.11
2018,5,16,11,15,901.0,127.0,2.85,16.0,961.5,992.34,748.83
2018,5,16,11,30,905.0,127.0,2.8,16.0,975.0,988.92,745.73
2018,5,16,11,45,907.5,126.0,2.75,16.05,981.0,980.17,739.04
2018,5,16,12,0,910.0,125.0,2.7,16.1,987.0,968.55,730.58
2018,5,16,12,15,906.0,127.5,2.7,16.1,984.0,951.56,719.21
2018,5,16,12,30,902.0,130.0,2.7,16.1,981.0,931.97,706.18
2018,5,16,12,45,893.5,134.0,2.7,16.1,970.0,907.41,689.79
2018,5,16,13,0,885.0,138.0,2.7,16.1,959.0,880.68,671.95
2018,5,16,13,15,882.5,136.0,2.8,16.05,942.5,851.28,653.05
2018,5,16,13,30,880.0,134.0,2.9,16.0,926.0,819.76,632.48
2018,5,16,13,45,877.5,131.0,2.95,16.0,903.0,785.32,609.23
2018,5,16,14,0,875.0,128.0,3.0,16.0,880.0,749.02,584.44
2018,5,16,14,15,868.5,125.5,3.05,15.9,849.5,708.73,556.01
2018,5,16,14,30,862.0,123.0,3.1,15.8,819.0,667.17,525.05
2018,5,16,14,45,854.5,119.0,3.15,15.75,783.0,622.57,491.0
2018,5,16,15,0,847.0,115.0,3.2,15.7,747.0,577.16,455.47
2018,5,16,15,15,833.5,113.0,3.2,15.7,705.5,526.55,414.86
2018,5,16,15,30,820.0,111.0,3.2,15.7,664.0,479.07,375.58
2018,5,16,15,45,803.0,107.5,3.25,15.4,618.0,429.15,333.89
2018,5,16,16,0,786.0,104.0,3.3,15.1,572.0,380.13,291.83
2018,5,16,16,15,764.5,99.5,3.25,14.9,523.0,329.89,247.78
2018,5,16,16,30,743.0,95.0,3.2,14.7,474.0,281.41,204.64
2018,5,16,16,45,714.0,90.5,3.2,14.55,423.5,229.81,159.28
2018,5,16,17,0,685.0,86.0,3.2,14.4,373.0,184.26,119.86
2018,5,16,17,15,644.5,80.5,3.15,14.2,322.0,139.45,83.98
2018,5,16,17,30,604.0,75.0,3.1,14.0,271.0,98.91,55.9
2018,5,16,17,45,547.5,68.5,3.1,13.75,222.5,61.5,37.31
2018,5,16,18,0,491.0,62.0,3.1,13.5,174.0,44.14,33.83
2018,5,16,18,15,406.5,53.0,3.0,13.25,130.0,39.52,29.38
2018,5,16,18,30,322.0,44.0,2.9,13.0,86.0,33.6,23.49
2018,5,16,18,45,212.5,31.0,2.75,12.8,54.0,24.23,12.45
2018,5,16,19,0,103.0,18.0,2.6,12.6,22.0,17.69,0.0
2018,5,16,19,15,51.5,9.0,2.6,12.45,11.0,8.85,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.45,11.5,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.5,11.6,7.0,6.88,0.0
2018,5,17,5,15,117.0,20.0,2.6,11.9,29.0,52.02,0.0
2018,5,17,5,30,204.0,33.0,2.7,12.2,51.0,121.07,78.44
2018,5,17,5,45,300.5,43.5,2.8,12.5,88.5,176.91,135.84
2018,5,17,6,0,397.0,54.0,2.9,12.8,126.0,244.12,195.48
2018,5,17,6,15,279.5,63.5,2.95,13.05,122.0,215.98,176.61
2018,5,17,6,30,162.0,73.0,3.0,13.3,118.0,170.19,140.04
2018,5,17,6,45,103.5,105.5,3.05,13.5,136.5,174.88,143.91
2018,5,17,7,0,45.0,138.0,3.1,13.7,155.0,173.22,141.38
2018,5,17,7,15,77.0,166.5,3.1,13.9,200.5,226.04,185.24
2018,5,17,7,30,109.0,195.0,3.1,14.1,246.0,288.87,236.24
2018,5,17,7,45,189.5,206.0,3.1,14.3,306.5,360.86,295.0
2018,5,17,8,0,270.0,217.0,3.1,14.5,367.0,447.16,363.54
2018,5,17,8,15,457.0,183.5,3.05,14.7,464.0,573.53,463.99
2018,5,17,8,30,644.0,150.0,3.0,14.9,561.0,706.35,565.03
2018,5,17,8,45,731.5,129.5,2.95,15.05,627.0,771.16,609.54
2018,5,17,9,0,819.0,109.0,2.9,15.2,693.0,841.83,657.69
2018,5,17,9,15,828.5,112.0,2.9,15.4,731.0,865.3,671.77
2018,5,17,9,30,838.0,115.0,2.9,15.6,769.0,891.82,688.34
2018,5,17,9,45,843.5,118.5,2.85,15.75,800.5,912.87,700.77
2018,5,17,10,0,849.0,122.0,2.8,15.9,832.0,931.36,711.46
2018,5,17,10,15,855.0,123.5,2.85,16.0,858.5,945.59,720.24
2018,5,17,10,30,861.0,125.0,2.9,16.1,885.0,957.13,727.29
2018,5,17,10,45,865.0,126.5,2.95,16.25,905.0,963.97,731.14
2018,5,17,11,0,869.0,128.0,3.0,16.4,925.0,967.97,733.21
2018,5,17,11,15,871.5,129.0,3.1,16.45,938.0,967.17,732.83
2018,5,17,11,30,874.0,130.0,3.2,16.5,951.0,963.51,730.63
2018,5,17,11,45,875.5,130.0,3.25,16.6,956.5,955.09,724.79
2018,5,17,12,0,877.0,130.0,3.3,16.7,962.0,943.91,717.19
2018,5,17,12,15,879.0,128.5,3.4,16.65,961.0,929.04,707.88
2018,5,17,12,30,881.0,127.0,3.5,16.6,960.0,911.51,696.77
2018,5,17,12,45,884.0,123.5,3.6,16.6,952.0,890.37,683.0
2018,5,17,13,0,887.0,120.0,3.7,16.6,944.0,866.65,667.41
2018,5,17,13,15,883.5,119.0,3.8,16.5,927.5,837.47,648.12
2018,5,17,13,30,880.0,118.0,3.9,16.4,911.0,806.2,627.22
2018,5,17,13,45,875.0,116.5,4.0,16.35,887.5,771.39,603.45
2018,5,17,14,0,870.0,115.0,4.1,16.3,864.0,734.88,578.22
2018,5,17,14,15,863.0,113.5,4.15,16.2,834.5,695.46,550.26
2018,5,17,14,30,856.0,112.0,4.2,16.1,805.0,654.81,519.33
2018,5,17,14,45,846.5,110.0,4.3,15.95,769.5,611.16,485.83
2018,5,17,15,0,837.0,108.0,4.4,15.8,734.0,566.86,450.92
2018,5,17,15,15,824.0,106.0,4.4,15.8,693.5,520.3,412.79
2018,5,17,15,30,811.0,104.0,4.4,15.8,653.0,470.18,371.07
2018,5,17,15,45,794.0,101.5,4.4,15.55,608.0,421.62,329.86
2018,5,17,16,0,777.0,99.0,4.4,15.3,563.0,373.97,288.38
2018,5,17,16,15,629.0,126.5,4.4,15.15,481.5,308.12,234.09
2018,5,17,16,30,481.0,154.0,4.4,15.0,400.0,259.97,195.37
2018,5,17,16,45,351.0,160.0,4.4,14.8,329.5,215.02,160.67
2018,5,17,17,0,221.0,166.0,4.4,14.6,259.0,177.26,133.73
2018,5,17,17,15,217.5,144.5,4.35,14.4,226.0,146.11,108.17
2018,5,17,17,30,214.0,123.0,4.3,14.2,193.0,115.58,84.34
2018,5,17,17,45,182.0,103.5,4.3,14.0,156.0,86.45,64.52
2018,5,17,18,0,150.0,84.0,4.3,13.8,119.0,65.71,52.93
2018,5,17,18,15,112.0,65.5,4.2,13.6,88.0,55.23,43.18
2018,5,17,18,30,74.0,47.0,4.1,13.4,57.0,40.37,29.33
2018,5,17,18,45,42.0,30.5,4.0,13.2,35.5,26.68,14.69
2018,5,17,19,0,10.0,14.0,3.9,13.0,14.0,13.76,0.0
2018,5,17,19,15,5.0,7.0,3.85,12.9,7.0,6.88,0.0
2018,5,17,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.0,2.9,11.95,1.0,0.0,0.0
2018,5,18,5,0,6.0,2.0,3.0,12.0,2.0,3.37,0.0
2018,5,18,5,15,25.5,8.0,3.1,12.2,10.0,14.96,0.0
2018,5,18,5,30,45.0,14.0,3.2,12.4,18.0,34.44,19.15
2018,5,18,5,45,69.0,21.0,3.3,12.6,31.5,53.05,37.72
2018,5,18,6,0,93.0,28.0,3.4,12.8,45.0,73.94,56.7
2018,5,18,6,15,65.5,30.5,3.4,12.95,44.5,67.4,52.27
2018,5,18,6,30,38.0,33.0,3.4,13.1,44.0,54.66,41.72
2018,5,18,6,45,19.0,44.5,3.4,13.3,50.0,54.27,41.26
2018,5,18,7,0,0.0,56.0,3.4,13.5,56.0,54.11,40.65
2018,5,18,7,15,0.0,66.5,3.3,13.7,66.5,64.28,49.12
2018,5,18,7,30,0.0,77.0,3.2,13.9,77.0,74.46,57.48
2018,5,18,7,45,0.0,94.0,3.15,14.1,94.0,91.19,71.21
2018,5,18,8,0,0.0,111.0,3.1,14.3,111.0,108.12,84.93
2018,5,18,8,15,0.5,131.5,3.05,14.45,132.0,128.99,101.77
2018,5,18,8,30,1.0,152.0,3.0,14.6,153.0,149.88,118.43
2018,5,18,8,45,6.5,187.5,2.95,14.8,192.5,190.26,150.8
2018,5,18,9,0,12.0,223.0,2.9,15.0,232.0,230.94,182.86
2018,5,18,9,15,22.5,264.5,2.85,15.15,282.0,282.42,223.14
2018,5,18,9,30,33.0,306.0,2.8,15.3,332.0,342.72,269.44
2018,5,18,9,45,41.0,332.0,2.75,15.45,365.5,376.59,294.71
2018,5,18,10,0,49.0,358.0,2.7,15.6,399.0,410.32,319.65
2018,5,18,10,15,52.0,374.5,2.75,15.7,419.5,429.1,333.22
2018,5,18,10,30,55.0,391.0,2.8,15.8,440.0,447.59,346.59
2018,5,18,10,45,59.5,404.0,2.85,15.95,458.0,463.57,358.08
2018,5,18,11,0,64.0,417.0,2.9,16.1,476.0,479.2,369.3
2018,5,18,11,15,90.5,438.0,2.95,16.1,522.5,523.56,402.72
2018,5,18,11,30,117.0,459.0,3.0,16.1,569.0,571.68,438.33
2018,5,18,11,45,155.5,461.5,3.05,16.15,608.5,606.02,464.24
2018,5,18,12,0,194.0,464.0,3.1,16.2,648.0,638.9,488.97
2018,5,18,12,15,210.0,461.0,3.2,16.15,660.0,644.11,493.41
2018,5,18,12,30,226.0,458.0,3.3,16.1,672.0,648.17,497.21
2018,5,18,12,45,231.5,456.5,3.4,16.1,674.0,643.24,494.11
2018,5,18,13,0,237.0,455.0,3.5,16.1,676.0,637.42,490.41
2018,5,18,13,15,244.0,446.0,3.55,16.0,669.5,623.79,481.21
2018,5,18,13,30,251.0,437.0,3.6,15.9,663.0,609.83,471.75
2018,5,18,13,45,249.5,424.5,3.65,15.85,644.5,585.4,454.25
2018,5,18,14,0,248.0,412.0,3.7,15.8,626.0,560.74,436.46
2018,5,18,14,15,293.5,364.0,3.75,15.75,608.5,536.14,419.92
2018,5,18,14,30,339.0,316.0,3.8,15.7,591.0,508.1,400.28
2018,5,18,14,45,558.0,222.0,3.85,15.6,650.5,535.58,424.84
2018,5,18,15,0,777.0,128.0,3.9,15.5,710.0,549.9,437.2
2018,5,18,15,15,797.0,117.0,3.9,15.5,685.0,514.51,407.78
2018,5,18,15,30,817.0,106.0,3.9,15.5,660.0,476.37,375.46
2018,5,18,15,45,716.5,123.0,4.05,15.25,584.5,406.78,318.65
2018,5,18,16,0,616.0,140.0,4.2,15.0,509.0,348.41,270.42
2018,5,18,16,15,545.5,148.5,4.25,14.8,455.0,301.78,231.04
2018,5,18,16,30,475.0,157.0,4.3,14.6,401.0,261.97,197.55
2018,5,18,16,45,448.0,144.0,4.4,14.4,355.0,219.62,161.32
2018,5,18,17,0,421.0,131.0,4.5,14.2,309.0,180.0,127.92
2018,5,18,17,15,417.5,116.0,4.5,14.0,273.0,144.54,98.26
2018,5,18,17,30,414.0,101.0,4.5,13.8,237.0,109.67,71.69
2018,5,18,17,45,341.0,89.5,4.45,13.55,188.5,76.15,52.42
2018,5,18,18,0,268.0,78.0,4.4,13.3,140.0,56.85,45.19
2018,5,18,18,15,218.0,62.5,4.35,13.1,105.0,50.07,38.76
2018,5,18,18,30,168.0,47.0,4.3,12.9,70.0,38.3,27.66
2018,5,18,18,45,108.5,32.0,4.2,12.65,44.5,26.51,14.99
2018,5,18,19,0,49.0,17.0,4.1,12.4,19.0,16.71,0.0
2018,5,18,19,15,24.5,8.5,4.1,12.3,9.5,8.36,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.0,4.55,11.5,2.0,0.0,0.0
2018,5,19,5,0,0.0,4.0,4.5,11.5,4.0,3.93,0.0
2018,5,19,5,15,71.5,20.5,4.55,11.6,27.0,48.08,0.0
2018,5,19,5,30,143.0,37.0,4.6,11.7,50.0,101.61,68.15
2018,5,19,5,45,248.0,50.0,4.6,11.85,89.5,166.21,128.96
2018,5,19,6,0,353.0,63.0,4.6,12.0,129.0,236.11,190.79
2018,5,19,6,15,302.5,79.0,4.65,12.15,147.5,246.35,203.17
2018,5,19,6,30,252.0,95.0,4.7,12.3,166.0,243.78,203.12
2018,5,19,6,45,169.0,119.5,4.75,12.5,171.5,228.43,190.37
2018,5,19,7,0,86.0,144.0,4.8,12.7,177.0,204.91,169.46
2018,5,19,7,15,58.5,159.0,4.75,12.9,183.0,205.37,168.9
2018,5,19,7,30,31.0,174.0,4.7,13.1,189.0,203.57,166.1
2018,5,19,7,45,28.5,189.5,4.7,13.3,204.5,218.25,177.45
2018,5,19,8,0,26.0,205.0,4.7,13.5,220.0,225.23,182.38
2018,5,19,8,15,43.0,234.5,4.7,13.7,261.0,277.72,224.68
2018,5,19,8,30,60.0,264.0,4.7,13.9,302.0,323.49,260.9
2018,5,19,8,45,129.5,295.5,4.65,14.1,386.0,425.4,342.41
2018,5,19,9,0,199.0,327.0,4.6,14.3,470.0,521.5,417.24
2018,5,19,9,15,185.5,347.0,4.65,14.45,486.0,533.19,424.22
2018,5,19,9,30,172.0,367.0,4.7,14.6,502.0,543.56,430.52
2018,5,19,9,45,155.5,384.5,4.7,14.75,510.5,547.23,431.57
2018,5,19,10,0,139.0,402.0,4.7,14.9,519.0,549.72,431.78
2018,5,19,10,15,321.5,350.0,4.75,15.0,631.5,675.24,531.79
2018,5,19,10,30,504.0,298.0,4.8,15.1,744.0,802.79,629.91
2018,5,19,10,45,646.0,243.5,4.8,15.2,828.5,884.13,691.42
2018,5,19,11,0,788.0,189.0,4.8,15.3,913.0,958.92,743.38
2018,5,19,11,15,807.0,182.0,4.85,15.35,932.5,965.37,747.2
2018,5,19,11,30,826.0,175.0,4.9,15.4,952.0,969.05,749.64
2018,5,19,11,45,821.0,178.5,4.95,15.4,955.0,957.65,741.73
2018,5,19,12,0,816.0,182.0,5.0,15.4,958.0,943.7,732.18
2018,5,19,12,15,817.5,181.0,5.0,15.4,957.0,928.9,721.75
2018,5,19,12,30,819.0,180.0,5.0,15.4,956.0,911.65,709.65
2018,5,19,12,45,807.0,184.5,5.05,15.4,943.0,885.48,691.54
2018,5,19,13,0,795.0,189.0,5.1,15.4,930.0,857.57,672.18
2018,5,19,13,15,771.5,197.5,5.1,15.35,906.0,822.46,647.33
2018,5,19,13,30,748.0,206.0,5.1,15.3,882.0,786.31,621.54
2018,5,19,13,45,700.5,222.0,5.1,15.25,842.0,738.42,585.07
2018,5,19,14,0,653.0,238.0,5.1,15.2,802.0,691.95,549.32
2018,5,19,14,15,644.5,233.0,5.1,15.15,773.5,654.91,521.2
2018,5,19,14,30,636.0,228.0,5.1,15.1,745.0,617.37,492.21
2018,5,19,14,45,626.0,219.0,5.15,15.0,708.5,574.92,459.27
2018,5,19,15,0,616.0,210.0,5.2,14.9,672.0,532.43,425.64
2018,5,19,15,15,602.0,201.0,5.2,14.9,632.0,487.97,389.52
2018,5,19,15,30,588.0,192.0,5.2,14.9,592.0,444.13,353.21
2018,5,19,15,45,541.0,194.5,5.2,14.65,543.0,397.77,314.63
2018,5,19,16,0,494.0,197.0,5.2,14.4,494.0,354.46,278.21
2018,5,19,16,15,445.5,190.0,5.2,14.2,441.0,306.66,238.13
2018,5,19,16,30,397.0,183.0,5.2,14.0,388.0,263.41,201.85
2018,5,19,16,45,457.5,156.0,5.15,13.75,368.5,232.95,172.66
2018,5,19,17,0,518.0,129.0,5.1,13.5,349.0,196.78,138.31
2018,5,19,17,15,493.0,118.0,5.1,13.25,305.5,157.05,105.73
2018,5,19,17,30,468.0,107.0,5.1,13.0,262.0,119.97,78.31
2018,5,19,17,45,303.0,91.5,5.05,12.75,185.0,77.48,54.09
2018,5,19,18,0,138.0,76.0,5.0,12.5,108.0,59.86,48.03
2018,5,19,18,15,118.0,60.5,4.9,12.35,83.5,48.52,37.52
2018,5,19,18,30,98.0,45.0,4.8,12.2,59.0,36.75,26.44
2018,5,19,18,45,71.5,32.5,4.7,12.05,40.5,26.9,15.67
2018,5,19,19,0,45.0,20.0,4.6,11.9,22.0,17.54,0.0
2018,5,19,19,15,22.5,10.0,4.55,11.85,11.0,9.83,0.0
2018,5,19,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,2.0,4.5,11.55,2.0,0.0,0.0
2018,5,20,5,0,0.0,4.0,4.5,11.6,4.0,3.93,0.0
2018,5,20,5,15,8.0,17.0,4.5,11.7,17.5,20.29,0.0
2018,5,20,5,30,16.0,30.0,4.5,11.8,31.0,38.62,23.53
2018,5,20,5,45,25.0,44.0,4.55,11.9,47.5,57.09,41.73
2018,5,20,6,0,34.0,58.0,4.6,12.0,64.0,76.24,59.01
2018,5,20,6,15,48.0,78.5,4.55,12.1,90.5,106.5,85.54
2018,5,20,6,30,62.0,99.0,4.5,12.2,117.0,137.61,112.59
2018,5,20,6,45,61.0,115.5,4.5,12.25,136.0,156.47,128.76
2018,5,20,7,0,60.0,132.0,4.5,12.3,155.0,175.13,144.38
2018,5,20,7,15,74.5,163.0,4.45,12.4,195.5,220.31,181.94
2018,5,20,7,30,89.0,194.0,4.4,12.5,236.0,266.22,219.43
2018,5,20,7,45,181.0,211.5,4.4,12.55,309.0,361.47,298.44
2018,5,20,8,0,273.0,229.0,4.4,12.6,382.0,463.8,381.09
2018,5,20,8,15,448.0,202.5,4.35,12.7,479.0,588.95,481.88
2018,5,20,8,30,623.0,176.0,4.3,12.8,576.0,719.54,583.51
2018,5,20,8,45,673.0,168.5,4.3,12.9,628.0,770.0,619.62
2018,5,20,9,0,723.0,161.0,4.3,13.0,680.0,820.88,655.25
2018,5,20,9,15,747.0,159.0,4.25,13.25,720.5,854.59,677.14
2018,5,20,9,30,771.0,157.0,4.2,13.5,761.0,883.71,695.67
2018,5,20,9,45,812.5,142.0,4.2,13.7,803.0,917.25,717.76
2018,5,20,10,0,854.0,127.0,4.2,13.9,845.0,943.96,734.83
2018,5,20,10,15,805.5,161.5,4.2,14.1,856.0,946.33,734.77
2018,5,20,10,30,757.0,196.0,4.2,14.3,867.0,942.48,730.66
2018,5,20,10,45,648.5,269.0,4.2,14.55,853.0,913.03,707.62
2018,5,20,11,0,540.0,342.0,4.2,14.8,839.0,878.66,678.19
2018,5,20,11,15,524.0,355.5,4.3,14.95,843.5,871.74,672.64
2018,5,20,11,30,508.0,369.0,4.4,15.1,848.0,862.87,665.72
2018,5,20,11,45,501.5,374.0,4.45,15.2,849.0,852.88,658.26
2018,5,20,12,0,495.0,379.0,4.5,15.3,850.0,841.28,649.68
2018,5,20,12,15,463.0,389.5,4.55,15.3,829.5,810.14,626.72
2018,5,20,12,30,431.0,400.0,4.6,15.3,809.0,778.52,603.4
2018,5,20,12,45,463.0,383.5,4.7,15.35,819.0,777.29,604.11
2018,5,20,13,0,495.0,367.0,4.8,15.4,829.0,773.59,602.78
2018,5,20,13,15,421.5,385.5,4.85,15.2,774.0,713.02,557.26
2018,5,20,13,30,348.0,404.0,4.9,15.0,719.0,656.92,514.69
2018,5,20,13,45,338.5,394.5,4.95,14.85,694.0,626.32,492.49
2018,5,20,14,0,329.0,385.0,5.0,14.7,669.0,595.77,469.96
2018,5,20,14,15,336.0,367.5,5.05,14.5,649.0,569.49,450.92
2018,5,20,14,30,343.0,350.0,5.1,14.3,629.0,542.28,430.81
2018,5,20,14,45,241.5,349.0,5.15,14.05,541.0,462.94,368.51
2018,5,20,15,0,140.0,348.0,5.2,13.8,453.0,395.7,315.2
2018,5,20,15,15,210.5,312.5,5.2,13.8,460.5,392.7,313.77
2018,5,20,15,30,281.0,277.0,5.2,13.8,468.0,378.93,302.81
2018,5,20,15,45,373.5,240.5,5.2,13.55,476.5,371.54,295.97
2018,5,20,16,0,466.0,204.0,5.2,13.3,485.0,350.96,277.04
2018,5,20,16,15,470.5,184.0,5.15,13.2,447.5,310.76,241.96
2018,5,20,16,30,475.0,164.0,5.1,13.1,410.0,270.09,205.93
2018,5,20,16,45,490.5,144.0,5.05,13.05,375.0,231.58,170.93
2018,5,20,17,0,506.0,124.0,5.0,13.0,340.0,191.72,134.94
2018,5,20,17,15,489.5,112.5,4.95,12.9,299.0,153.33,102.86
2018,5,20,17,30,473.0,101.0,4.9,12.8,258.0,116.76,75.23
2018,5,20,17,45,420.5,92.0,4.85,12.7,214.0,82.8,55.53
2018,5,20,18,0,368.0,83.0,4.8,12.6,170.0,60.66,48.74
2018,5,20,18,15,288.0,70.0,4.7,12.45,128.0,52.55,41.11
2018,5,20,18,30,208.0,57.0,4.6,12.3,86.0,45.83,34.4
2018,5,20,18,45,129.0,39.0,4.5,12.15,54.5,31.91,19.96
2018,5,20,19,0,50.0,21.0,4.4,12.0,23.0,17.58,0.0
2018,5,20,19,15,25.0,10.5,4.25,11.9,11.5,10.32,0.0
2018,5,20,19,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,21,4,45,9.0,3.5,2.0,11.0,3.5,0.0,0.0
2018,5,21,5,0,18.0,7.0,2.0,11.1,7.0,11.17,0.0
2018,5,21,5,15,72.0,21.5,1.95,11.35,27.5,50.0,0.0
2018,5,21,5,30,126.0,36.0,1.9,11.6,48.0,94.03,64.37
2018,5,21,5,45,188.5,50.5,1.85,11.85,80.5,138.38,107.0
2018,5,21,6,0,251.0,65.0,1.8,12.1,113.0,195.9,157.53
2018,5,21,6,15,332.5,78.0,1.7,12.3,161.0,260.06,213.02
2018,5,21,6,30,414.0,91.0,1.6,12.5,209.0,331.45,273.3
2018,5,21,6,45,492.0,96.5,1.5,12.75,264.0,398.86,328.81
2018,5,21,7,0,570.0,102.0,1.4,13.0,319.0,476.11,390.07
2018,5,21,7,15,607.0,108.0,1.4,13.3,369.0,529.94,431.37
2018,5,21,7,30,644.0,114.0,1.4,13.6,419.0,585.41,472.8
2018,5,21,7,45,672.0,119.0,1.4,13.9,468.0,634.61,508.3
2018,5,21,8,0,700.0,124.0,1.4,14.2,517.0,684.19,542.74
2018,5,21,8,15,721.0,127.5,1.45,14.55,563.0,726.66,570.98
2018,5,21,8,30,742.0,131.0,1.5,14.9,609.0,768.52,598.41
2018,5,21,8,45,758.5,134.0,1.55,15.25,651.5,802.14,619.72
2018,5,21,9,0,775.0,137.0,1.6,15.6,694.0,837.55,642.14
2018,5,21,9,15,791.5,138.0,1.7,15.9,733.5,869.23,662.49
2018,5,21,9,30,808.0,139.0,1.8,16.2,773.0,899.13,681.57
2018,5,21,9,45,824.5,137.0,1.9,16.45,808.0,923.84,697.24
2018,5,21,10,0,841.0,135.0,2.0,16.7,843.0,940.86,707.8
2018,5,21,10,15,848.0,136.5,2.1,16.85,870.0,955.86,717.43
2018,5,21,10,30,855.0,138.0,2.2,17.0,897.0,968.22,725.39
2018,5,21,10,45,860.0,139.0,2.35,17.15,917.0,975.41,730.53
2018,5,21,11,0,865.0,140.0,2.5,17.3,937.0,979.79,733.91
2018,5,21,11,15,868.5,140.0,2.6,17.4,950.0,978.91,733.51
2018,5,21,11,30,872.0,140.0,2.7,17.5,963.0,975.2,731.36
2018,5,21,11,45,873.5,140.5,2.85,17.55,969.0,967.28,727.03
2018,5,21,12,0,875.0,141.0,3.0,17.6,975.0,956.62,720.89
2018,5,21,12,15,873.5,141.5,3.1,17.55,972.5,940.52,710.96
2018,5,21,12,30,872.0,142.0,3.2,17.5,970.0,921.9,699.34
2018,5,21,12,45,867.0,143.5,3.35,17.45,960.0,898.73,684.87
2018,5,21,13,0,862.0,145.0,3.5,17.4,950.0,873.37,668.77
2018,5,21,13,15,858.5,143.0,3.65,17.3,933.0,843.94,649.78
2018,5,21,13,30,855.0,141.0,3.8,17.2,916.0,812.52,629.19
2018,5,21,13,45,850.5,139.0,3.9,17.05,893.0,778.49,606.38
2018,5,21,14,0,846.0,137.0,4.0,16.9,870.0,742.79,582.13
2018,5,21,14,15,839.0,134.5,4.1,16.7,840.0,703.4,554.22
2018,5,21,14,30,832.0,132.0,4.2,16.5,810.0,660.89,522.62
2018,5,21,14,45,823.0,129.0,4.3,16.3,774.5,617.27,489.5
2018,5,21,15,0,814.0,126.0,4.4,16.1,739.0,573.07,455.06
2018,5,21,15,15,800.0,123.5,4.4,16.1,698.5,526.31,417.08
2018,5,21,15,30,786.0,121.0,4.4,16.1,658.0,479.81,378.43
2018,5,21,15,45,677.5,143.0,4.45,15.65,583.5,411.94,323.32
2018,5,21,16,0,569.0,165.0,4.5,15.2,509.0,356.59,277.87
2018,5,21,16,15,504.5,164.0,4.5,14.95,450.5,305.97,235.63
2018,5,21,16,30,440.0,163.0,4.5,14.7,392.0,260.42,197.67
2018,5,21,16,45,436.0,147.5,4.5,14.45,354.5,222.95,164.81
2018,5,21,17,0,432.0,132.0,4.5,14.2,317.0,185.96,132.6
2018,5,21,17,15,406.0,119.5,4.5,13.9,275.5,149.05,102.49
2018,5,21,17,30,380.0,107.0,4.5,13.6,234.0,114.88,76.88
2018,5,21,17,45,350.0,93.0,4.45,13.3,194.5,82.12,56.02
2018,5,21,18,0,320.0,79.0,4.4,13.0,155.0,57.36,45.73
2018,5,21,18,15,259.0,64.5,4.35,12.8,116.5,47.97,37.02
2018,5,21,18,30,198.0,50.0,4.3,12.6,78.0,38.06,27.64
2018,5,21,18,45,130.0,34.5,4.25,12.4,50.0,28.5,17.47
2018,5,21,19,0,62.0,19.0,4.2,12.2,22.0,16.03,0.0
2018,5,21,19,15,31.0,9.5,4.15,12.15,11.0,9.34,0.0
2018,5,21,19,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.0,3.0,11.5,3.0,0.0,0.0
2018,5,22,5,0,19.0,6.0,3.0,11.5,6.0,10.45,0.0
2018,5,22,5,15,61.5,16.5,3.0,11.65,21.5,39.89,0.0
2018,5,22,5,30,104.0,27.0,3.0,11.8,37.0,72.84,49.1
2018,5,22,5,45,120.0,33.0,3.0,11.9,51.0,88.48,67.0
2018,5,22,6,0,136.0,39.0,3.0,12.0,65.0,106.52,84.38
2018,5,22,6,15,86.0,44.0,3.0,12.15,62.0,93.79,75.03
2018,5,22,6,30,36.0,49.0,3.0,12.3,59.0,71.54,56.26
2018,5,22,6,45,18.0,66.5,2.95,12.4,71.5,76.93,60.71
2018,5,22,7,0,0.0,84.0,2.9,12.5,84.0,81.87,64.4
2018,5,22,7,15,0.0,99.5,2.9,12.6,99.5,97.37,77.27
2018,5,22,7,30,0.0,115.0,2.9,12.7,115.0,112.84,89.93
2018,5,22,7,45,0.0,126.0,2.85,12.8,126.0,123.66,98.57
2018,5,22,8,0,0.0,137.0,2.8,12.9,137.0,134.48,107.13
2018,5,22,8,15,1.0,151.5,2.8,13.05,152.0,149.67,119.22
2018,5,22,8,30,2.0,166.0,2.8,13.2,167.0,164.88,131.23
2018,5,22,8,45,5.0,188.0,2.8,13.35,191.5,189.47,150.79
2018,5,22,9,0,8.0,210.0,2.8,13.5,216.0,214.14,170.21
2018,5,22,9,15,13.0,239.5,2.85,13.6,249.5,248.32,197.11
2018,5,22,9,30,18.0,269.0,2.9,13.7,283.0,282.58,223.75
2018,5,22,9,45,24.0,296.0,2.95,13.85,315.5,322.92,254.82
2018,5,22,10,0,30.0,323.0,3.0,14.0,348.0,355.78,279.76
2018,5,22,10,15,32.5,338.0,3.05,14.1,366.0,372.62,292.19
2018,5,22,10,30,35.0,353.0,3.1,14.2,384.0,389.24,304.48
2018,5,22,10,45,101.5,336.0,3.15,14.35,429.0,441.12,346.42
2018,5,22,11,0,168.0,319.0,3.2,14.5,474.0,485.99,382.45
2018,5,22,11,15,162.5,300.5,3.25,14.6,452.0,464.29,365.61
2018,5,22,11,30,157.0,282.0,3.3,14.7,430.0,436.85,344.77
2018,5,22,11,45,87.0,290.5,3.3,14.8,372.5,372.13,292.48
2018,5,22,12,0,17.0,299.0,3.3,14.9,315.0,306.65,239.09
2018,5,22,12,15,18.5,310.0,3.35,14.9,327.5,317.91,248.03
2018,5,22,12,30,20.0,321.0,3.4,14.9,340.0,328.96,256.59
2018,5,22,12,45,19.0,313.0,3.4,14.95,331.0,319.29,249.1
2018,5,22,13,0,18.0,305.0,3.4,15.0,322.0,309.67,241.73
2018,5,22,13,15,20.5,312.0,3.45,14.95,331.0,317.3,247.93
2018,5,22,13,30,23.0,319.0,3.5,14.9,340.0,323.23,252.81
2018,5,22,13,45,296.0,251.0,3.5,14.9,508.0,461.35,367.65
2018,5,22,14,0,569.0,183.0,3.5,14.9,676.0,583.17,465.13
2018,5,22,14,15,530.5,177.0,3.5,14.8,624.5,528.04,422.05
2018,5,22,14,30,492.0,171.0,3.5,14.7,573.0,474.92,380.82
2018,5,22,14,45,418.0,174.0,3.5,14.65,505.0,410.6,329.66
2018,5,22,15,0,344.0,177.0,3.5,14.6,437.0,353.31,283.45
2018,5,22,15,15,339.5,170.0,3.5,14.6,414.5,327.85,262.57
2018,5,22,15,30,335.0,163.0,3.5,14.6,392.0,302.45,241.27
2018,5,22,15,45,295.5,161.0,3.55,14.35,353.0,266.47,211.5
2018,5,22,16,0,256.0,159.0,3.6,14.1,314.0,238.53,188.16
2018,5,22,16,15,254.5,156.5,3.6,13.9,300.0,222.09,173.58
2018,5,22,16,30,253.0,154.0,3.6,13.7,286.0,205.55,158.73
2018,5,22,16,45,240.5,148.0,3.6,13.55,263.0,183.43,139.64
2018,5,22,17,0,228.0,142.0,3.6,13.4,240.0,162.38,121.78
2018,5,22,17,15,266.5,127.0,3.6,13.15,227.5,142.2,103.1
2018,5,22,17,30,305.0,112.0,3.6,12.9,215.0,118.38,82.87
2018,5,22,17,45,293.5,96.5,3.6,12.65,182.0,83.63,58.46
2018,5,22,18,0,282.0,81.0,3.6,12.4,149.0,58.79,47.14
2018,5,22,18,15,230.5,66.0,3.55,12.25,113.0,52.68,41.32
2018,5,22,18,30,179.0,51.0,3.5,12.1,77.0,41.36,30.64
2018,5,22,18,45,113.5,34.5,3.4,11.95,49.0,28.51,17.74
2018,5,22,19,0,48.0,18.0,3.3,11.8,21.0,15.24,0.0
2018,5,22,19,15,24.0,9.0,3.25,11.75,10.5,8.85,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
