Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.35,11.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.3,11.9,2.0,1.97,0.0
2018,5,23,5,15,0.0,7.0,2.4,12.0,7.0,6.75,0.0
2018,5,23,5,30,0.0,12.0,2.5,12.1,12.0,11.57,3.41
2018,5,23,5,45,0.0,20.0,2.55,12.2,20.0,19.29,10.54
2018,5,23,6,0,0.0,28.0,2.6,12.3,28.0,27.02,17.42
2018,5,23,6,15,0.0,38.0,2.6,12.4,38.0,36.69,25.89
2018,5,23,6,30,0.0,48.0,2.6,12.5,48.0,46.36,34.27
2018,5,23,6,45,0.0,64.0,2.6,12.6,64.0,61.86,47.49
2018,5,23,7,0,0.0,80.0,2.6,12.7,80.0,77.73,60.85
2018,5,23,7,15,3.0,107.5,2.65,12.8,109.0,107.6,85.88
2018,5,23,7,30,6.0,135.0,2.7,12.9,138.0,137.77,110.78
2018,5,23,7,45,28.5,180.5,2.75,13.0,196.5,208.06,168.81
2018,5,23,8,0,51.0,226.0,2.8,13.1,255.0,274.99,222.78
2018,5,23,8,15,47.0,238.5,2.9,13.25,267.0,285.25,229.94
2018,5,23,8,30,43.0,251.0,3.0,13.4,279.0,295.21,236.97
2018,5,23,8,45,42.0,263.0,3.05,13.55,292.0,306.87,245.4
2018,5,23,9,0,41.0,275.0,3.1,13.7,305.0,318.37,253.67
2018,5,23,9,15,53.5,309.0,3.15,13.9,350.0,365.35,289.9
2018,5,23,9,30,66.0,343.0,3.2,14.1,395.0,412.4,325.54
2018,5,23,9,45,84.0,365.0,3.3,14.25,434.0,451.73,355.31
2018,5,23,10,0,102.0,387.0,3.4,14.4,473.0,491.1,384.85
2018,5,23,10,15,97.5,393.0,3.4,14.45,477.5,492.06,384.62
2018,5,23,10,30,93.0,399.0,3.4,14.5,482.0,492.63,384.33
2018,5,23,10,45,70.0,395.5,3.45,14.6,458.5,465.21,362.44
2018,5,23,11,0,47.0,392.0,3.5,14.7,435.0,437.59,340.45
2018,5,23,11,15,197.5,363.0,3.5,14.7,549.0,561.65,439.34
2018,5,23,11,30,348.0,334.0,3.5,14.7,663.0,676.75,528.1
2018,5,23,11,45,546.0,269.0,3.5,14.7,788.5,793.11,617.29
2018,5,23,12,0,744.0,204.0,3.5,14.7,914.0,901.41,695.44
2018,5,23,12,15,802.5,175.0,3.5,14.7,939.5,912.91,702.61
2018,5,23,12,30,861.0,146.0,3.5,14.7,965.0,917.72,705.98
2018,5,23,12,45,813.0,170.0,3.45,14.75,937.5,880.7,679.78
2018,5,23,13,0,765.0,194.0,3.4,14.8,910.0,840.65,651.68
2018,5,23,13,15,628.5,261.0,3.45,14.75,842.5,768.28,598.61
2018,5,23,13,30,492.0,328.0,3.5,14.7,775.0,701.42,546.9
2018,5,23,13,45,625.0,253.0,3.5,14.65,805.5,713.51,559.95
2018,5,23,14,0,758.0,178.0,3.5,14.6,836.0,718.2,566.49
2018,5,23,14,15,711.5,190.0,3.55,14.55,791.0,665.82,526.71
2018,5,23,14,30,665.0,202.0,3.6,14.5,746.0,616.68,489.04
2018,5,23,14,45,655.0,193.5,3.65,14.4,709.5,573.71,456.23
2018,5,23,15,0,645.0,185.0,3.7,14.3,673.0,530.62,422.58
2018,5,23,15,15,744.0,141.5,3.7,14.3,674.5,516.15,410.61
2018,5,23,15,30,843.0,98.0,3.7,14.3,676.0,492.88,390.25
2018,5,23,15,45,806.0,102.5,3.75,14.0,625.0,436.97,343.67
2018,5,23,16,0,769.0,107.0,3.8,13.7,574.0,387.45,301.25
2018,5,23,16,15,598.0,142.0,3.8,13.5,487.0,319.37,245.62
2018,5,23,16,30,427.0,177.0,3.8,13.3,400.0,270.53,207.03
2018,5,23,16,45,431.5,156.0,3.75,13.1,362.0,231.03,172.33
2018,5,23,17,0,436.0,135.0,3.7,12.9,324.0,191.26,137.42
2018,5,23,17,15,378.0,124.5,3.65,12.65,273.5,151.27,105.94
2018,5,23,17,30,320.0,114.0,3.6,12.4,223.0,117.11,81.21
2018,5,23,17,45,312.5,96.5,3.55,12.2,188.0,85.22,59.1
2018,5,23,18,0,305.0,79.0,3.5,12.0,153.0,57.14,45.75
2018,5,23,18,15,253.5,64.5,3.4,11.8,116.5,47.77,37.06
2018,5,23,18,30,202.0,50.0,3.3,11.6,80.0,37.89,27.71
2018,5,23,18,45,130.5,35.0,3.2,11.4,51.5,28.91,18.31
2018,5,23,19,0,59.0,20.0,3.1,11.2,23.0,16.85,0.0
2018,5,23,19,15,29.5,10.0,3.05,11.15,11.5,9.83,0.0
2018,5,23,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.1,10.9,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.1,11.0,1.0,0.98,0.0
2018,5,24,5,15,0.0,3.5,2.1,11.15,3.5,3.37,0.0
2018,5,24,5,30,0.0,6.0,2.1,11.3,6.0,5.78,0.0
2018,5,24,5,45,0.0,10.0,2.1,11.45,10.0,9.64,2.47
2018,5,24,6,0,0.0,14.0,2.1,11.6,14.0,13.5,5.92
2018,5,24,6,15,0.5,36.5,2.1,11.75,36.5,35.48,24.95
2018,5,24,6,30,1.0,59.0,2.1,11.9,59.0,57.54,43.96
2018,5,24,6,45,4.5,93.0,2.05,12.05,94.5,94.64,75.57
2018,5,24,7,0,8.0,127.0,2.0,12.2,130.0,132.39,107.16
2018,5,24,7,15,17.0,150.0,2.05,12.35,157.5,161.92,131.55
2018,5,24,7,30,26.0,173.0,2.1,12.5,185.0,198.79,161.6
2018,5,24,7,45,39.0,200.5,2.1,12.7,221.0,238.06,193.16
2018,5,24,8,0,52.0,228.0,2.1,12.9,257.0,277.98,224.69
2018,5,24,8,15,38.5,223.5,2.15,13.15,246.0,261.95,210.59
2018,5,24,8,30,25.0,219.0,2.2,13.4,235.0,245.57,196.41
2018,5,24,8,45,19.5,227.0,2.2,13.65,240.0,241.82,192.59
2018,5,24,9,0,14.0,235.0,2.2,13.9,245.0,244.96,194.2
2018,5,24,9,15,16.0,252.5,2.25,14.1,264.5,264.29,208.94
2018,5,24,9,30,18.0,270.0,2.3,14.3,284.0,283.6,223.5
2018,5,24,9,45,44.5,317.0,2.3,14.5,354.0,364.12,285.98
2018,5,24,10,0,71.0,364.0,2.3,14.7,424.0,437.58,341.4
2018,5,24,10,15,76.0,385.5,2.35,14.8,451.5,463.72,360.14
2018,5,24,10,30,81.0,407.0,2.4,14.9,479.0,489.45,378.71
2018,5,24,10,45,74.0,409.5,2.45,15.05,476.5,483.53,373.45
2018,5,24,11,0,67.0,412.0,2.5,15.2,474.0,477.35,368.23
2018,5,24,11,15,112.5,442.0,2.6,15.2,547.5,554.84,426.74
2018,5,24,11,30,158.0,472.0,2.7,15.2,621.0,624.73,478.33
2018,5,24,11,45,173.0,470.5,2.75,15.25,635.0,632.61,484.01
2018,5,24,12,0,188.0,469.0,2.8,15.3,649.0,639.6,489.47
2018,5,24,12,15,245.5,455.5,2.9,15.25,690.0,674.79,517.06
2018,5,24,12,30,303.0,442.0,3.0,15.2,731.0,704.86,540.65
2018,5,24,12,45,288.5,446.0,3.1,15.15,719.0,685.42,526.53
2018,5,24,13,0,274.0,450.0,3.2,15.1,707.0,665.81,512.56
2018,5,24,13,15,248.0,447.0,3.3,14.9,676.5,630.16,486.93
2018,5,24,13,30,222.0,444.0,3.4,14.7,646.0,597.24,463.08
2018,5,24,13,45,183.5,434.0,3.45,14.55,598.0,548.33,426.68
2018,5,24,14,0,145.0,424.0,3.5,14.4,550.0,501.72,391.69
2018,5,24,14,15,121.5,403.0,3.5,14.25,506.0,458.24,359.08
2018,5,24,14,30,98.0,382.0,3.5,14.1,462.0,419.96,330.09
2018,5,24,14,45,76.0,351.5,3.5,13.9,412.0,373.07,294.36
2018,5,24,15,0,54.0,321.0,3.5,13.7,362.0,328.21,259.86
2018,5,24,15,15,50.0,298.0,3.5,13.7,334.5,301.52,239.36
2018,5,24,15,30,46.0,275.0,3.5,13.7,307.0,275.33,219.03
2018,5,24,15,45,43.0,255.5,3.45,13.45,283.5,253.08,201.84
2018,5,24,16,0,40.0,236.0,3.4,13.2,260.0,231.21,184.79
2018,5,24,16,15,105.0,218.5,3.4,13.15,275.0,230.0,183.04
2018,5,24,16,30,170.0,201.0,3.4,13.1,290.0,226.8,178.53
2018,5,24,16,45,231.0,182.0,3.35,13.05,290.0,210.26,162.23
2018,5,24,17,0,292.0,163.0,3.3,13.0,290.0,192.67,144.37
2018,5,24,17,15,320.0,136.5,3.3,12.9,259.5,158.67,114.51
2018,5,24,17,30,348.0,110.0,3.3,12.8,229.0,117.25,79.9
2018,5,24,17,45,343.5,97.0,3.25,12.7,198.0,87.8,60.0
2018,5,24,18,0,339.0,84.0,3.2,12.6,167.0,60.99,49.08
2018,5,24,18,15,267.0,72.0,3.1,12.45,128.0,53.74,42.28
2018,5,24,18,30,195.0,60.0,3.0,12.3,89.0,48.11,36.6
2018,5,24,18,45,123.5,41.0,2.85,12.15,57.0,33.51,22.23
2018,5,24,19,0,52.0,22.0,2.7,12.0,25.0,18.45,0.0
2018,5,24,19,15,26.0,11.0,2.65,11.95,12.5,10.81,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.05,11.95,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.0,12.0,2.0,1.97,0.0
2018,5,25,5,15,0.0,7.0,2.05,12.1,7.0,6.75,0.0
2018,5,25,5,30,0.0,12.0,2.1,12.2,12.0,11.57,3.52
2018,5,25,5,45,0.0,20.0,2.15,12.35,20.0,19.29,10.57
2018,5,25,6,0,0.0,28.0,2.2,12.5,28.0,27.02,17.42
2018,5,25,6,15,0.0,37.5,2.25,12.6,37.5,36.2,25.47
2018,5,25,6,30,0.0,47.0,2.3,12.7,47.0,45.4,33.42
2018,5,25,6,45,0.0,53.0,2.3,12.85,53.0,51.2,38.36
2018,5,25,7,0,0.0,59.0,2.3,13.0,59.0,57.01,43.2
2018,5,25,7,15,0.0,69.5,2.25,13.15,69.5,67.19,51.65
2018,5,25,7,30,0.0,80.0,2.2,13.3,80.0,77.37,60.01
2018,5,25,7,45,0.0,97.5,2.2,13.5,97.5,94.67,74.19
2018,5,25,8,0,0.0,115.0,2.2,13.7,115.0,112.11,88.31
2018,5,25,8,15,12.5,170.5,2.2,13.85,178.5,178.25,142.49
2018,5,25,8,30,25.0,226.0,2.2,14.0,242.0,253.12,202.23
2018,5,25,8,45,31.0,253.5,2.15,14.15,275.0,287.2,228.33
2018,5,25,9,0,37.0,281.0,2.1,14.3,308.0,321.31,254.21
2018,5,25,9,15,31.0,279.5,2.15,14.4,303.0,313.61,247.32
2018,5,25,9,30,25.0,278.0,2.2,14.5,298.0,305.8,240.56
2018,5,25,9,45,19.5,267.5,2.2,14.65,283.5,282.11,221.5
2018,5,25,10,0,14.0,257.0,2.2,14.8,269.0,266.05,208.42
2018,5,25,10,15,11.5,232.0,2.2,14.9,242.0,238.4,186.51
2018,5,25,10,30,9.0,207.0,2.2,15.0,215.0,210.99,164.75
2018,5,25,10,45,25.0,258.5,2.25,15.05,281.5,282.09,220.76
2018,5,25,11,0,41.0,310.0,2.3,15.1,348.0,348.67,271.92
2018,5,25,11,15,106.5,387.0,2.3,15.2,487.5,493.54,382.04
2018,5,25,11,30,172.0,464.0,2.3,15.3,627.0,630.29,481.53
2018,5,25,11,45,205.0,459.5,2.35,15.35,655.0,652.23,497.31
2018,5,25,12,0,238.0,455.0,2.4,15.4,683.0,675.53,514.78
2018,5,25,12,15,215.5,455.5,2.45,15.45,661.5,645.63,492.72
2018,5,25,12,30,193.0,456.0,2.5,15.5,640.0,618.52,472.88
2018,5,25,12,45,121.5,421.5,2.5,15.5,537.0,515.28,396.21
2018,5,25,13,0,50.0,387.0,2.5,15.5,434.0,415.35,320.54
2018,5,25,13,15,40.0,369.5,2.55,15.45,406.5,387.31,299.94
2018,5,25,13,30,30.0,352.0,2.6,15.4,379.0,359.99,279.39
2018,5,25,13,45,37.5,359.5,2.6,15.35,392.5,370.1,287.66
2018,5,25,14,0,45.0,367.0,2.6,15.3,406.0,379.42,295.18
2018,5,25,14,15,39.5,339.5,2.6,15.25,373.0,346.98,270.7
2018,5,25,14,30,34.0,312.0,2.6,15.2,340.0,315.19,246.68
2018,5,25,14,45,23.5,270.0,2.6,15.1,289.0,267.86,210.28
2018,5,25,15,0,13.0,228.0,2.6,15.0,238.0,224.73,176.76
2018,5,25,15,15,60.5,236.5,2.6,15.0,278.5,252.73,199.89
2018,5,25,15,30,108.0,245.0,2.6,15.0,319.0,275.31,217.94
2018,5,25,15,45,119.5,243.5,2.6,14.8,320.5,272.09,215.31
2018,5,25,16,0,131.0,242.0,2.6,14.6,322.0,267.42,211.4
2018,5,25,16,15,134.0,229.5,2.6,14.45,305.5,249.27,196.63
2018,5,25,16,30,137.0,217.0,2.6,14.3,289.0,230.7,181.34
2018,5,25,16,45,198.5,191.0,2.6,14.15,283.5,215.06,166.31
2018,5,25,17,0,260.0,165.0,2.6,14.0,278.0,188.84,141.82
2018,5,25,17,15,284.5,142.0,2.6,13.85,251.5,158.74,115.58
2018,5,25,17,30,309.0,119.0,2.6,13.7,225.0,126.59,88.89
2018,5,25,17,45,294.5,100.5,2.55,13.55,188.0,94.15,66.2
2018,5,25,18,0,280.0,82.0,2.5,13.4,151.0,59.26,47.39
2018,5,25,18,15,286.0,66.0,2.45,13.25,122.5,48.81,37.81
2018,5,25,18,30,292.0,50.0,2.4,13.1,94.0,37.78,27.52
2018,5,25,18,45,197.5,36.0,2.35,12.95,61.0,27.78,17.56
2018,5,25,19,0,103.0,22.0,2.3,12.8,28.0,17.27,0.0
2018,5,25,19,15,51.5,11.0,2.3,12.7,14.0,10.81,0.0
2018,5,25,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,26,4,45,19.0,4.0,3.0,11.85,4.5,0.0,0.0
2018,5,26,5,0,38.0,8.0,3.1,11.9,9.0,17.15,0.0
2018,5,26,5,15,131.5,23.0,3.15,12.05,35.0,74.01,2.33
2018,5,26,5,30,225.0,38.0,3.2,12.2,61.0,135.91,97.69
2018,5,26,5,45,238.5,45.5,3.25,12.35,82.0,158.2,123.4
2018,5,26,6,0,252.0,53.0,3.3,12.5,103.0,182.46,147.3
2018,5,26,6,15,127.0,67.5,3.25,12.75,93.0,142.48,116.03
2018,5,26,6,30,2.0,82.0,3.2,13.0,83.0,82.45,64.87
2018,5,26,6,45,3.5,101.5,3.15,13.2,103.0,103.2,82.44
2018,5,26,7,0,5.0,121.0,3.1,13.4,123.0,123.96,99.65
2018,5,26,7,15,7.5,140.0,3.0,13.7,143.5,144.86,116.68
2018,5,26,7,30,10.0,159.0,2.9,14.0,164.0,165.88,133.54
2018,5,26,7,45,16.5,183.0,2.75,14.25,192.0,195.25,157.09
2018,5,26,8,0,23.0,207.0,2.6,14.5,220.0,224.95,180.52
2018,5,26,8,15,31.0,232.0,2.5,14.75,251.0,265.31,212.1
2018,5,26,8,30,39.0,257.0,2.4,15.0,282.0,298.46,237.45
2018,5,26,8,45,31.5,261.0,2.3,15.3,282.0,295.73,233.96
2018,5,26,9,0,24.0,265.0,2.2,15.6,282.0,284.65,224.16
2018,5,26,9,15,26.5,284.5,2.15,15.8,304.5,314.89,246.92
2018,5,26,9,30,29.0,304.0,2.1,16.0,327.0,336.94,263.02
2018,5,26,9,45,40.0,334.5,2.0,16.25,367.5,378.39,293.84
2018,5,26,10,0,51.0,365.0,1.9,16.5,408.0,419.74,323.94
2018,5,26,10,15,52.0,378.0,1.9,16.65,423.0,432.99,332.89
2018,5,26,10,30,53.0,391.0,1.9,16.8,438.0,445.96,341.78
2018,5,26,10,45,44.0,384.0,1.9,16.95,423.5,428.4,327.93
2018,5,26,11,0,35.0,377.0,1.9,17.1,409.0,410.84,314.26
2018,5,26,11,15,39.0,391.0,2.0,17.15,427.5,427.05,326.41
2018,5,26,11,30,43.0,405.0,2.1,17.2,446.0,442.87,338.07
2018,5,26,11,45,53.5,422.0,2.2,17.3,473.0,467.4,356.31
2018,5,26,12,0,64.0,439.0,2.3,17.4,500.0,491.22,373.92
2018,5,26,12,15,113.0,451.0,2.45,17.4,559.0,547.1,416.46
2018,5,26,12,30,162.0,463.0,2.6,17.4,618.0,597.52,454.44
2018,5,26,12,45,320.5,403.0,2.7,17.4,705.5,673.31,514.19
2018,5,26,13,0,479.0,343.0,2.8,17.4,793.0,741.07,566.89
2018,5,26,13,15,620.0,268.0,3.0,17.35,840.0,770.09,592.27
2018,5,26,13,30,761.0,193.0,3.2,17.3,887.0,791.76,611.6
2018,5,26,13,45,795.5,170.5,3.35,17.25,879.5,770.95,598.03
2018,5,26,14,0,830.0,148.0,3.5,17.2,872.0,746.2,581.82
2018,5,26,14,15,840.5,137.5,3.6,17.05,849.0,711.82,558.0
2018,5,26,14,30,851.0,127.0,3.7,16.9,826.0,677.11,532.65
2018,5,26,14,45,838.5,126.5,3.85,16.75,790.0,631.04,498.01
2018,5,26,15,0,826.0,126.0,4.0,16.6,754.0,586.65,463.7
2018,5,26,15,15,808.0,123.5,4.0,16.6,710.5,537.4,424.25
2018,5,26,15,30,790.0,121.0,4.0,16.6,667.0,488.74,384.37
2018,5,26,15,45,773.5,118.5,4.15,16.3,623.5,441.54,345.27
2018,5,26,16,0,757.0,116.0,4.3,16.0,580.0,395.22,305.91
2018,5,26,16,15,736.0,112.5,4.35,15.8,533.5,344.17,261.74
2018,5,26,16,30,715.0,109.0,4.4,15.6,487.0,297.93,220.74
2018,5,26,16,45,684.5,104.5,4.4,15.35,437.0,250.4,178.83
2018,5,26,17,0,654.0,100.0,4.4,15.1,387.0,205.84,139.99
2018,5,26,17,15,613.5,94.5,4.4,14.85,337.0,162.11,103.89
2018,5,26,17,30,573.0,89.0,4.4,14.6,287.0,122.63,74.37
2018,5,26,17,45,517.0,82.0,4.35,14.3,238.5,85.46,51.95
2018,5,26,18,0,461.0,75.0,4.3,14.0,190.0,54.24,42.84
2018,5,26,18,15,382.0,65.0,4.2,13.8,146.0,48.0,37.01
2018,5,26,18,30,303.0,55.0,4.1,13.6,102.0,41.8,30.98
2018,5,26,18,45,205.5,41.0,3.95,13.35,68.0,31.9,21.07
2018,5,26,19,0,108.0,27.0,3.8,13.1,34.0,22.39,1.33
2018,5,26,19,15,56.0,15.0,3.7,13.0,18.5,14.74,0.0
2018,5,26,19,30,4.0,3.0,3.6,12.9,3.0,0.0,0.0
2018,5,26,19,45,2.0,1.5,3.45,12.75,1.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,27,4,45,19.5,4.5,1.6,11.7,5.0,0.0,0.0
2018,5,27,5,0,39.0,9.0,1.5,11.8,10.0,18.42,0.0
2018,5,27,5,15,137.0,23.5,1.5,12.2,36.5,76.61,7.83
2018,5,27,5,30,235.0,38.0,1.5,12.6,63.0,139.38,100.33
2018,5,27,5,45,265.5,48.5,1.5,13.0,90.5,172.65,134.26
2018,5,27,6,0,296.0,59.0,1.5,13.4,118.0,209.27,167.96
2018,5,27,6,15,218.0,85.5,1.5,13.75,135.5,208.6,169.92
2018,5,27,6,30,140.0,112.0,1.5,14.1,153.0,200.46,163.89
2018,5,27,6,45,184.5,129.5,1.5,14.45,194.5,249.99,205.27
2018,5,27,7,0,229.0,147.0,1.5,14.8,236.0,310.73,254.45
2018,5,27,7,15,347.0,146.5,1.5,15.3,303.0,403.38,328.61
2018,5,27,7,30,465.0,146.0,1.5,15.8,370.0,496.98,401.1
2018,5,27,7,45,409.0,168.5,1.5,16.25,381.0,497.59,398.46
2018,5,27,8,0,353.0,191.0,1.5,16.7,392.0,492.93,392.24
2018,5,27,8,15,273.0,240.5,1.55,17.0,404.0,484.98,382.83
2018,5,27,8,30,193.0,290.0,1.6,17.3,416.0,471.08,368.73
2018,5,27,8,45,330.0,269.0,1.65,17.65,501.5,577.12,449.78
2018,5,27,9,0,467.0,248.0,1.7,18.0,587.0,690.28,532.32
2018,5,27,9,15,506.0,249.5,1.75,18.25,634.5,735.55,562.86
2018,5,27,9,30,545.0,251.0,1.8,18.5,682.0,780.8,593.59
2018,5,27,9,45,593.0,244.5,1.85,18.75,731.5,828.31,625.78
2018,5,27,10,0,641.0,238.0,1.9,19.0,781.0,872.78,655.55
2018,5,27,10,15,767.0,176.0,2.0,19.2,846.0,929.14,692.8
2018,5,27,10,30,893.0,114.0,2.1,19.4,911.0,984.32,728.4
2018,5,27,10,45,802.5,164.5,2.15,19.6,893.0,955.59,708.22
2018,5,27,11,0,712.0,215.0,2.2,19.8,875.0,920.95,684.99
2018,5,27,11,15,709.0,220.0,2.3,19.9,885.0,918.3,683.86
2018,5,27,11,30,706.0,225.0,2.4,20.0,895.0,913.22,680.82
2018,5,27,11,45,811.0,168.0,2.5,20.05,942.0,944.14,702.08
2018,5,27,12,0,916.0,111.0,2.6,20.1,989.0,970.93,720.23
2018,5,27,12,15,916.0,110.5,2.7,20.15,987.0,955.07,710.19
2018,5,27,12,30,916.0,110.0,2.8,20.2,985.0,936.54,698.76
2018,5,27,12,45,913.5,110.0,2.85,20.2,975.5,913.67,684.13
2018,5,27,13,0,911.0,110.0,2.9,20.2,966.0,888.39,667.86
2018,5,27,13,15,907.5,109.0,2.95,20.15,949.5,859.03,648.86
2018,5,27,13,30,904.0,108.0,3.0,20.1,933.0,827.54,628.3
2018,5,27,13,45,899.0,107.0,3.05,20.05,910.0,792.91,605.38
2018,5,27,14,0,894.0,106.0,3.1,20.0,887.0,756.54,581.02
2018,5,27,14,15,887.5,104.5,3.1,19.95,857.5,717.06,553.98
2018,5,27,14,30,881.0,103.0,3.1,19.9,828.0,676.28,524.71
2018,5,27,14,45,873.0,101.5,3.1,19.8,793.5,633.44,492.52
2018,5,27,15,0,865.0,100.0,3.1,19.7,759.0,589.77,458.95
2018,5,27,15,15,853.0,98.0,3.1,19.7,718.5,542.9,421.97
2018,5,27,15,30,841.0,96.0,3.1,19.7,678.0,495.95,384.01
2018,5,27,15,45,826.0,93.5,3.05,19.4,633.5,447.36,344.15
2018,5,27,16,0,811.0,91.0,3.0,19.1,589.0,395.35,300.68
2018,5,27,16,15,791.0,88.5,2.95,18.9,541.5,346.33,258.46
2018,5,27,16,30,771.0,86.0,2.9,18.7,494.0,298.86,216.79
2018,5,27,16,45,744.5,82.5,2.9,18.45,444.5,250.64,174.56
2018,5,27,17,0,718.0,79.0,2.9,18.2,395.0,204.98,134.89
2018,5,27,17,15,682.0,75.0,2.85,17.8,345.0,156.96,95.36
2018,5,27,17,30,646.0,71.0,2.8,17.4,295.0,115.71,64.53
2018,5,27,17,45,596.0,65.5,2.75,17.0,246.0,76.34,40.93
2018,5,27,18,0,546.0,60.0,2.7,16.6,197.0,42.22,31.79
2018,5,27,18,15,471.5,53.0,2.6,16.2,152.5,37.77,27.7
2018,5,27,18,30,397.0,46.0,2.5,15.8,108.0,34.63,24.53
2018,5,27,18,45,288.0,36.0,2.4,15.35,72.5,28.37,18.08
2018,5,27,19,0,179.0,26.0,2.3,14.9,37.0,20.58,2.3
2018,5,27,19,15,98.0,15.5,2.25,14.7,20.5,15.24,0.0
2018,5,27,19,30,17.0,5.0,2.2,14.5,4.0,0.0,0.0
2018,5,27,19,45,8.5,2.5,2.1,14.3,2.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,45,29.5,4.5,1.1,12.9,5.0,0.0,0.0
2018,5,28,5,0,59.0,9.0,1.1,13.0,10.0,23.39,0.0
2018,5,28,5,15,176.5,22.0,1.05,13.3,38.0,86.49,14.24
2018,5,28,5,30,294.0,35.0,1.0,13.6,66.0,155.75,111.89
2018,5,28,5,45,387.0,43.5,1.0,13.95,107.0,215.45,166.61
2018,5,28,6,0,480.0,52.0,1.0,14.3,148.0,283.65,225.68
2018,5,28,6,15,542.0,57.5,0.95,14.7,195.0,341.7,275.45
2018,5,28,6,30,604.0,63.0,0.9,15.1,242.0,404.73,327.4
2018,5,28,6,45,647.5,67.0,0.8,15.5,291.5,460.11,371.13
2018,5,28,7,0,691.0,71.0,0.7,15.9,341.0,516.27,413.53
2018,5,28,7,15,722.0,75.0,0.7,16.5,391.5,568.86,451.87
2018,5,28,7,30,753.0,79.0,0.7,17.1,442.0,622.49,489.21
2018,5,28,7,45,777.0,81.5,0.7,17.65,491.0,670.03,519.92
2018,5,28,8,0,801.0,84.0,0.7,18.2,540.0,717.53,549.84
2018,5,28,8,15,819.0,86.5,0.75,18.65,587.0,755.2,573.25
2018,5,28,8,30,837.0,89.0,0.8,19.1,634.0,796.58,598.96
2018,5,28,8,45,851.5,90.5,0.85,19.6,677.0,832.68,620.62
2018,5,28,9,0,866.0,92.0,0.9,20.1,720.0,867.19,641.05
2018,5,28,9,15,874.0,95.0,0.95,20.45,758.0,895.69,657.77
2018,5,28,9,30,882.0,98.0,1.0,20.8,796.0,921.9,673.01
2018,5,28,9,45,886.5,101.5,1.05,21.2,828.0,942.93,684.81
2018,5,28,10,0,891.0,105.0,1.1,21.6,860.0,961.29,694.98
2018,5,28,10,15,897.0,105.5,1.2,21.85,886.5,975.16,703.65
2018,5,28,10,30,903.0,106.0,1.3,22.1,913.0,986.26,710.67
2018,5,28,10,45,907.0,107.5,1.4,22.4,933.5,993.61,715.28
2018,5,28,11,0,911.0,109.0,1.5,22.7,954.0,998.03,718.13
2018,5,28,11,15,914.0,109.0,1.6,22.85,967.0,997.0,718.03
2018,5,28,11,30,917.0,109.0,1.7,23.0,980.0,993.02,716.18
2018,5,28,11,45,918.0,109.5,1.8,23.2,985.5,984.72,711.5
2018,5,28,12,0,919.0,110.0,1.9,23.4,991.0,973.56,705.04
2018,5,28,12,15,918.5,110.0,2.05,23.4,989.5,957.72,696.7
2018,5,28,12,30,918.0,110.0,2.2,23.4,988.0,939.21,686.52
2018,5,28,12,45,915.5,110.0,2.3,23.35,978.5,916.35,673.01
2018,5,28,13,0,913.0,110.0,2.4,23.3,969.0,891.06,657.81
2018,5,28,13,15,909.5,109.5,2.5,23.2,953.0,862.16,640.17
2018,5,28,13,30,906.0,109.0,2.6,23.1,937.0,831.13,620.91
2018,5,28,13,45,900.0,109.0,2.7,23.0,913.5,796.64,599.03
2018,5,28,14,0,894.0,109.0,2.8,22.9,890.0,760.45,575.71
2018,5,28,14,15,887.0,107.5,2.85,22.8,860.5,720.65,549.27
2018,5,28,14,30,880.0,106.0,2.9,22.7,831.0,679.59,520.56
2018,5,28,14,45,870.5,104.5,2.95,22.55,795.5,635.89,488.53
2018,5,28,15,0,861.0,103.0,3.0,22.4,760.0,591.49,455.15
2018,5,28,15,15,848.5,101.0,3.0,22.4,719.5,544.55,418.6
2018,5,28,15,30,836.0,99.0,3.0,22.4,679.0,497.57,381.11
2018,5,28,15,45,821.0,96.5,3.0,22.0,634.5,445.4,339.37
2018,5,28,16,0,806.0,94.0,3.0,21.6,590.0,397.49,299.65
2018,5,28,16,15,786.0,91.0,3.0,21.25,542.5,348.28,257.95
2018,5,28,16,30,766.0,88.0,3.0,20.9,495.0,300.61,216.72
2018,5,28,16,45,740.5,84.0,2.95,20.6,445.5,252.44,174.88
2018,5,28,17,0,715.0,80.0,2.9,20.3,396.0,206.72,135.44
2018,5,28,17,15,679.0,76.0,2.85,19.8,346.0,158.78,96.25
2018,5,28,17,30,643.0,72.0,2.8,19.3,296.0,117.63,65.58
2018,5,28,17,45,593.0,66.5,2.75,18.8,247.5,78.33,41.9
2018,5,28,18,0,543.0,61.0,2.7,18.3,199.0,44.29,33.38
2018,5,28,18,15,469.0,54.0,2.65,17.8,154.0,38.53,28.18
2018,5,28,18,30,395.0,47.0,2.6,17.3,109.0,35.44,25.08
2018,5,28,18,45,287.0,36.5,2.55,16.8,73.5,28.72,18.33
2018,5,28,19,0,179.0,26.0,2.5,16.3,38.0,20.52,3.54
2018,5,28,19,15,98.5,15.5,2.5,16.05,21.0,15.24,0.0
2018,5,28,19,30,18.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,5,28,19,45,9.0,2.5,2.5,15.55,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,29,4,45,36.5,6.5,2.0,13.85,7.0,0.0,0.0
2018,5,29,5,0,73.0,13.0,2.1,13.9,14.0,30.84,0.0
2018,5,29,5,15,180.5,24.5,2.15,14.2,40.5,91.33,19.65
2018,5,29,5,30,288.0,36.0,2.2,14.5,67.0,154.93,111.65
2018,5,29,5,45,380.0,45.0,2.25,14.75,108.0,214.67,166.53
2018,5,29,6,0,472.0,54.0,2.3,15.0,149.0,282.79,226.19
2018,5,29,6,15,534.0,60.5,2.3,15.3,196.5,341.75,277.63
2018,5,29,6,30,596.0,67.0,2.3,15.6,244.0,405.68,331.59
2018,5,29,6,45,639.0,72.0,2.35,15.9,294.0,461.69,377.73
2018,5,29,7,0,682.0,77.0,2.4,16.2,344.0,520.4,424.5
2018,5,29,7,15,713.5,80.5,2.4,16.65,394.0,570.05,462.51
2018,5,29,7,30,745.0,84.0,2.4,17.1,444.0,623.15,501.72
2018,5,29,7,45,768.0,87.5,2.4,17.5,493.0,670.84,534.47
2018,5,29,8,0,791.0,91.0,2.4,17.9,542.0,718.4,566.44
2018,5,29,8,15,808.5,93.5,2.45,18.2,588.5,760.06,594.06
2018,5,29,8,30,826.0,96.0,2.5,18.5,635.0,800.74,620.64
2018,5,29,8,45,839.5,98.5,2.55,18.8,678.0,831.8,640.15
2018,5,29,9,0,853.0,101.0,2.6,19.1,721.0,866.17,661.9
2018,5,29,9,15,867.5,101.5,2.65,19.35,761.0,897.43,681.44
2018,5,29,9,30,882.0,102.0,2.7,19.6,801.0,926.74,699.57
2018,5,29,9,45,896.5,100.0,2.75,19.8,836.0,951.21,714.52
2018,5,29,10,0,911.0,98.0,2.8,20.0,871.0,973.37,727.96
2018,5,29,10,15,916.5,99.5,2.85,20.15,898.0,988.1,736.64
2018,5,29,10,30,922.0,101.0,2.9,20.3,925.0,999.98,743.57
2018,5,29,10,45,925.0,102.5,3.0,20.45,945.0,1006.51,747.52
2018,5,29,11,0,928.0,104.0,3.1,20.6,965.0,1010.04,749.63
2018,5,29,11,15,931.0,104.5,3.2,20.6,978.5,1009.54,749.62
2018,5,29,11,30,934.0,105.0,3.3,20.6,992.0,1006.05,747.75
2018,5,29,11,45,935.5,106.0,3.4,20.65,999.0,998.63,743.23
2018,5,29,12,0,937.0,107.0,3.5,20.7,1006.0,988.28,736.84
2018,5,29,12,15,935.5,107.5,3.6,20.6,1004.0,971.8,726.82
2018,5,29,12,30,934.0,108.0,3.7,20.5,1002.0,952.62,715.01
2018,5,29,12,45,930.5,109.5,3.85,20.35,993.0,930.01,701.27
2018,5,29,13,0,927.0,111.0,4.0,20.2,984.0,904.98,685.77
2018,5,29,13,15,924.0,110.5,4.1,20.0,968.0,876.15,667.38
2018,5,29,13,30,921.0,110.0,4.2,19.8,952.0,845.13,647.31
2018,5,29,13,45,915.5,110.5,4.35,19.6,929.5,811.05,625.08
2018,5,29,14,0,910.0,111.0,4.5,19.4,907.0,775.19,601.67
2018,5,29,14,15,903.5,110.0,4.6,19.2,878.0,735.65,574.94
2018,5,29,14,30,897.0,109.0,4.7,19.0,849.0,694.76,545.79
2018,5,29,14,45,888.0,107.5,4.75,18.8,813.5,650.7,512.43
2018,5,29,15,0,879.0,106.0,4.8,18.6,778.0,605.87,477.66
2018,5,29,15,15,866.5,104.5,4.8,18.6,737.0,558.61,439.64
2018,5,29,15,30,854.0,103.0,4.8,18.6,696.0,511.27,400.67
2018,5,29,15,45,839.0,100.5,4.85,18.1,651.5,458.32,357.3
2018,5,29,16,0,824.0,98.0,4.9,17.6,607.0,409.57,315.94
2018,5,29,16,15,803.0,95.5,4.95,17.35,558.5,359.6,272.39
2018,5,29,16,30,782.0,93.0,5.0,17.1,510.0,311.26,229.46
2018,5,29,16,45,753.5,90.0,5.0,16.85,459.0,262.44,186.12
2018,5,29,17,0,725.0,87.0,5.0,16.6,408.0,212.97,142.79
2018,5,29,17,15,687.5,82.5,5.0,16.3,357.0,166.91,104.25
2018,5,29,17,30,650.0,78.0,5.0,16.0,306.0,124.75,72.08
2018,5,29,17,45,595.0,73.0,5.05,15.65,256.0,85.24,47.79
2018,5,29,18,0,540.0,68.0,5.1,15.3,206.0,51.54,40.24
2018,5,29,18,15,464.5,60.0,5.05,14.95,160.0,43.87,33.24
2018,5,29,18,30,389.0,52.0,5.0,14.6,114.0,40.16,29.51
2018,5,29,18,45,281.5,41.0,4.95,14.25,78.0,31.71,21.14
2018,5,29,19,0,174.0,30.0,4.9,13.9,42.0,23.9,6.44
2018,5,29,19,15,95.0,17.5,4.85,13.7,23.5,17.2,0.0
2018,5,29,19,30,16.0,5.0,4.8,13.5,5.0,0.0,0.0
2018,5,29,19,45,8.0,2.5,4.8,13.3,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.0,5.45,11.65,3.0,0.0,0.0
2018,5,30,5,0,2.0,6.0,5.5,11.7,6.0,6.39,0.0
2018,5,30,5,15,6.0,11.0,5.55,11.8,11.5,12.46,0.0
2018,5,30,5,30,10.0,16.0,5.6,11.9,17.0,18.97,9.48
2018,5,30,5,45,5.0,18.5,5.6,12.0,19.0,19.93,11.11
2018,5,30,6,0,0.0,21.0,5.6,12.1,21.0,20.26,11.67
2018,5,30,6,15,0.0,31.5,5.65,12.2,31.5,30.4,20.51
2018,5,30,6,30,0.0,42.0,5.7,12.3,42.0,40.56,29.29
2018,5,30,6,45,118.0,83.0,5.75,12.45,129.5,157.69,131.14
2018,5,30,7,0,236.0,124.0,5.8,12.6,217.0,288.31,242.38
2018,5,30,7,15,353.5,138.0,5.8,12.7,298.5,398.63,334.8
2018,5,30,7,30,471.0,152.0,5.8,12.8,380.0,508.76,425.14
2018,5,30,7,45,530.0,155.0,5.8,12.9,437.0,571.6,475.35
2018,5,30,8,0,589.0,158.0,5.8,13.0,494.0,641.46,530.17
2018,5,30,8,15,552.0,184.0,5.8,13.15,520.0,654.91,538.09
2018,5,30,8,30,515.0,210.0,5.8,13.3,546.0,668.2,545.78
2018,5,30,8,45,427.0,250.0,5.8,13.45,541.0,649.01,526.87
2018,5,30,9,0,339.0,290.0,5.8,13.6,536.0,614.74,496.59
2018,5,30,9,15,261.5,292.0,5.75,13.85,488.0,552.38,445.19
2018,5,30,9,30,184.0,294.0,5.7,14.1,440.0,477.58,383.98
2018,5,30,9,45,140.5,314.5,5.7,14.35,428.5,459.82,367.65
2018,5,30,10,0,97.0,335.0,5.7,14.6,417.0,440.1,349.65
2018,5,30,10,15,244.0,353.5,5.7,14.8,569.5,607.25,481.94
2018,5,30,10,30,391.0,372.0,5.7,15.0,722.0,773.99,608.63
2018,5,30,10,45,432.5,368.5,5.7,15.2,763.5,808.92,633.67
2018,5,30,11,0,474.0,365.0,5.7,15.4,805.0,842.45,658.09
2018,5,30,11,15,506.0,358.0,5.75,15.45,833.5,861.52,672.41
2018,5,30,11,30,538.0,351.0,5.8,15.5,862.0,878.62,685.36
2018,5,30,11,45,667.0,277.5,5.85,15.55,915.5,920.12,719.74
2018,5,30,12,0,796.0,204.0,5.9,15.6,969.0,955.02,745.41
2018,5,30,12,15,842.5,173.0,5.95,15.55,981.5,953.27,744.4
2018,5,30,12,30,889.0,142.0,6.0,15.5,994.0,945.18,739.12
2018,5,30,12,45,888.0,142.0,6.0,15.5,986.0,924.1,724.14
2018,5,30,13,0,887.0,142.0,6.0,15.5,978.0,900.63,707.54
2018,5,30,13,15,884.5,141.0,6.05,15.45,962.5,872.68,688.06
2018,5,30,13,30,882.0,140.0,6.1,15.4,947.0,842.64,666.97
2018,5,30,13,45,878.5,138.0,6.1,15.35,925.0,808.91,642.85
2018,5,30,14,0,875.0,136.0,6.1,15.3,903.0,773.4,617.29
2018,5,30,14,15,850.0,143.5,6.1,15.2,867.5,728.53,584.22
2018,5,30,14,30,825.0,151.0,6.1,15.1,832.0,684.72,549.9
2018,5,30,14,45,788.0,159.0,6.15,15.0,787.0,634.34,510.04
2018,5,30,15,0,751.0,167.0,6.2,14.9,742.0,582.98,468.83
2018,5,30,15,15,755.5,153.5,6.2,14.9,705.5,538.84,432.78
2018,5,30,15,30,760.0,140.0,6.2,14.9,669.0,496.5,397.15
2018,5,30,15,45,758.5,133.5,6.25,14.6,632.0,450.54,358.2
2018,5,30,16,0,757.0,127.0,6.3,14.3,595.0,407.11,320.17
2018,5,30,16,15,732.5,125.5,6.25,14.1,548.5,359.71,278.15
2018,5,30,16,30,708.0,124.0,6.2,13.9,502.0,314.34,237.36
2018,5,30,16,45,669.5,121.0,6.2,13.65,450.5,266.39,194.92
2018,5,30,17,0,631.0,118.0,6.2,13.4,399.0,222.27,156.3
2018,5,30,17,15,584.5,113.0,6.15,13.15,348.0,179.14,120.4
2018,5,30,17,30,538.0,108.0,6.1,12.9,297.0,140.43,90.9
2018,5,30,17,45,469.5,100.5,6.0,12.65,246.5,102.77,66.96
2018,5,30,18,0,401.0,93.0,5.9,12.4,196.0,71.87,58.9
2018,5,30,18,15,321.0,80.5,5.8,12.25,151.5,60.07,48.05
2018,5,30,18,30,241.0,68.0,5.7,12.1,107.0,54.07,42.09
2018,5,30,18,45,154.5,49.5,5.6,11.9,71.5,40.02,28.52
2018,5,30,19,0,68.0,31.0,5.5,11.7,36.0,26.48,9.08
2018,5,30,19,15,35.0,17.0,5.45,11.65,19.5,16.71,0.0
2018,5,30,19,30,2.0,3.0,5.4,11.6,3.0,0.0,0.0
2018,5,30,19,45,1.0,1.5,5.35,11.6,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.55,11.7,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.6,11.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,31,4,45,13.5,6.0,4.7,11.3,6.5,0.0,0.0
2018,5,31,5,0,27.0,12.0,4.7,11.3,13.0,18.52,0.0
2018,5,31,5,15,102.0,28.5,4.75,11.45,38.5,70.52,19.97
2018,5,31,5,30,177.0,45.0,4.8,11.6,64.0,123.86,90.98
2018,5,31,5,45,262.0,57.0,4.8,11.75,102.0,182.48,144.18
2018,5,31,6,0,347.0,69.0,4.8,11.9,140.0,244.52,199.42
2018,5,31,6,15,398.5,80.0,4.8,12.1,182.5,297.02,246.41
2018,5,31,6,30,450.0,91.0,4.8,12.3,225.0,353.89,296.04
2018,5,31,6,45,517.5,96.0,4.8,12.5,278.0,420.13,352.29
2018,5,31,7,0,585.0,101.0,4.8,12.7,331.0,489.12,409.46
2018,5,31,7,15,631.5,104.5,4.75,12.95,384.0,547.06,456.08
2018,5,31,7,30,678.0,108.0,4.7,13.2,437.0,607.33,503.35
2018,5,31,7,45,709.0,110.5,4.7,13.4,486.5,657.14,541.31
2018,5,31,8,0,740.0,113.0,4.7,13.6,536.0,707.52,577.76
2018,5,31,8,15,762.0,115.5,4.65,13.85,583.0,748.35,605.99
2018,5,31,8,30,784.0,118.0,4.6,14.1,630.0,791.36,635.43
2018,5,31,8,45,802.5,119.5,4.55,14.35,674.0,829.38,660.73
2018,5,31,9,0,821.0,121.0,4.5,14.6,718.0,866.09,684.76
2018,5,31,9,15,834.0,122.0,4.5,14.75,756.5,895.74,704.07
2018,5,31,9,30,847.0,123.0,4.5,14.9,795.0,917.93,718.01
2018,5,31,9,45,858.5,123.5,4.55,15.05,829.0,941.57,733.42
2018,5,31,10,0,870.0,124.0,4.6,15.2,863.0,962.89,747.2
2018,5,31,10,15,877.5,125.0,4.65,15.35,890.5,978.4,756.96
2018,5,31,10,30,885.0,126.0,4.7,15.5,918.0,991.22,764.96
2018,5,31,10,45,890.0,127.0,4.75,15.6,939.0,998.84,769.59
2018,5,31,11,0,895.0,128.0,4.8,15.7,960.0,1003.6,772.38
2018,5,31,11,15,898.0,128.5,4.8,15.75,973.0,1003.01,771.31
2018,5,31,11,30,901.0,129.0,4.8,15.8,986.0,999.54,768.38
2018,5,31,11,45,902.0,129.5,4.85,15.8,992.0,991.29,762.83
2018,5,31,12,0,903.0,130.0,4.9,15.8,998.0,980.24,755.43
2018,5,31,12,15,900.5,132.0,4.9,15.85,996.5,964.66,744.42
2018,5,31,12,30,898.0,134.0,4.9,15.9,995.0,946.52,731.7
2018,5,31,12,45,891.0,137.5,4.9,15.9,985.0,923.34,715.62
2018,5,31,13,0,884.0,141.0,4.9,15.9,975.0,897.97,698.03
2018,5,31,13,15,881.0,139.5,4.85,15.85,958.5,869.28,677.86
2018,5,31,13,30,878.0,138.0,4.8,15.8,942.0,838.53,656.2
2018,5,31,13,45,875.0,134.5,4.75,15.8,919.0,804.0,631.62
2018,5,31,14,0,872.0,131.0,4.7,15.8,896.0,767.68,605.66
2018,5,31,14,15,865.0,129.5,4.7,15.75,867.0,728.7,577.95
2018,5,31,14,30,858.0,128.0,4.7,15.7,838.0,688.5,547.42
2018,5,31,14,45,849.5,126.0,4.7,15.65,803.5,645.87,514.3
2018,5,31,15,0,841.0,124.0,4.7,15.6,769.0,599.77,477.91
2018,5,31,15,15,828.0,122.0,4.7,15.6,728.5,553.12,440.12
2018,5,31,15,30,815.0,120.0,4.7,15.6,688.0,506.57,401.53
2018,5,31,15,45,798.5,116.5,4.7,15.35,643.0,457.41,360.4
2018,5,31,16,0,782.0,113.0,4.7,15.1,598.0,409.1,318.95
2018,5,31,16,15,760.5,109.5,4.7,14.95,550.0,360.08,276.02
2018,5,31,16,30,739.0,106.0,4.7,14.8,502.0,309.35,231.12
2018,5,31,16,45,711.0,101.5,4.7,14.6,452.0,261.19,188.27
2018,5,31,17,0,683.0,97.0,4.7,14.4,402.0,215.74,148.09
2018,5,31,17,15,644.5,92.0,4.7,14.15,351.5,171.08,110.49
2018,5,31,17,30,606.0,87.0,4.7,13.9,301.0,130.45,79.06
2018,5,31,17,45,552.5,80.5,4.7,13.65,252.0,91.77,54.28
2018,5,31,18,0,499.0,74.0,4.7,13.4,203.0,58.75,40.41
2018,5,31,18,15,422.5,65.0,4.55,13.1,158.0,48.24,37.41
2018,5,31,18,30,346.0,56.0,4.4,12.8,113.0,42.24,31.63
2018,5,31,18,45,243.5,43.5,4.25,12.5,77.0,33.65,23.13
2018,5,31,19,0,141.0,31.0,4.1,12.2,41.0,24.62,8.98
2018,5,31,19,15,76.0,18.0,4.0,12.05,23.0,17.69,0.0
2018,5,31,19,30,11.0,5.0,3.9,11.9,5.0,0.0,0.0
2018,5,31,19,45,5.5,2.5,3.85,11.75,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.0,2.45,10.75,7.5,0.0,0.0
2018,6,1,5,0,60.0,14.0,2.4,10.9,15.0,28.74,0.0
2018,6,1,5,15,159.0,27.0,2.4,11.2,41.5,89.17,29.04
2018,6,1,5,30,258.0,40.0,2.4,11.5,68.0,150.26,110.68
2018,6,1,5,45,351.5,49.5,2.35,11.85,109.0,208.99,164.43
2018,6,1,6,0,445.0,59.0,2.3,12.2,150.0,277.38,224.54
2018,6,1,6,15,509.0,65.5,2.2,12.55,197.0,336.35,276.14
2018,6,1,6,30,573.0,72.0,2.1,12.9,244.0,400.38,330.28
2018,6,1,6,45,618.5,77.5,1.95,13.3,294.0,457.49,376.84
2018,6,1,7,0,664.0,83.0,1.8,13.7,344.0,517.52,423.8
2018,6,1,7,15,697.0,87.0,1.75,14.1,394.5,570.18,463.73
2018,6,1,7,30,730.0,91.0,1.7,14.5,445.0,621.79,501.62
2018,6,1,7,45,755.5,93.5,1.65,14.95,494.0,669.65,534.0
2018,6,1,8,0,781.0,96.0,1.6,15.4,543.0,717.57,565.43
2018,6,1,8,15,800.0,98.5,1.55,15.95,590.0,760.11,591.98
2018,6,1,8,30,819.0,101.0,1.5,16.5,637.0,801.78,617.34
2018,6,1,8,45,834.5,102.5,1.4,17.0,680.0,833.13,634.57
2018,6,1,9,0,850.0,104.0,1.3,17.5,723.0,868.04,653.86
2018,6,1,9,15,863.5,105.0,1.3,17.85,762.5,898.89,671.76
2018,6,1,9,30,877.0,106.0,1.3,18.2,802.0,927.76,688.23
2018,6,1,9,45,890.5,104.5,1.3,18.55,836.5,951.78,701.44
2018,6,1,10,0,904.0,103.0,1.3,18.9,871.0,973.48,713.16
2018,6,1,10,15,910.0,104.0,1.4,19.1,898.0,988.11,722.4
2018,6,1,10,30,916.0,105.0,1.5,19.3,925.0,999.94,730.0
2018,6,1,10,45,920.5,105.0,1.6,19.5,945.0,1006.39,734.24
2018,6,1,11,0,925.0,105.0,1.7,19.7,965.0,1009.9,736.74
2018,6,1,11,15,927.5,106.0,1.8,19.8,978.5,1009.52,737.11
2018,6,1,11,30,930.0,107.0,1.9,19.9,992.0,1006.16,735.66
2018,6,1,11,45,931.5,107.0,2.0,20.05,998.0,997.88,730.97
2018,6,1,12,0,933.0,107.0,2.1,20.2,1004.0,986.71,724.47
2018,6,1,12,15,933.0,106.5,2.25,20.25,1002.5,970.82,715.72
2018,6,1,12,30,933.0,106.0,2.4,20.3,1001.0,952.22,705.11
2018,6,1,12,45,931.5,105.5,2.55,20.35,992.0,929.64,691.73
2018,6,1,13,0,930.0,105.0,2.7,20.4,983.0,904.57,676.53
2018,6,1,13,15,926.5,104.5,2.85,20.35,966.5,875.43,658.63
2018,6,1,13,30,923.0,104.0,3.0,20.3,950.0,844.12,639.0
2018,6,1,13,45,917.5,103.0,3.15,20.25,926.5,808.75,616.27
2018,6,1,14,0,912.0,102.0,3.3,20.2,903.0,771.62,591.97
2018,6,1,14,15,905.5,100.5,3.4,20.05,873.5,731.73,565.33
2018,6,1,14,30,899.0,99.0,3.5,19.9,844.0,690.5,536.84
2018,6,1,14,45,889.5,98.0,3.6,19.8,808.5,646.68,504.2
2018,6,1,15,0,880.0,97.0,3.7,19.7,773.0,602.13,470.17
2018,6,1,15,15,868.5,95.0,3.7,19.7,732.5,555.06,432.94
2018,6,1,15,30,857.0,93.0,3.7,19.7,692.0,507.84,394.69
2018,6,1,15,45,842.5,91.0,3.85,19.3,648.0,459.33,355.25
2018,6,1,16,0,828.0,89.0,4.0,18.9,604.0,411.35,315.02
2018,6,1,16,15,809.0,86.5,4.0,18.6,556.5,357.91,269.33
2018,6,1,16,30,790.0,84.0,4.0,18.3,509.0,309.92,227.07
2018,6,1,16,45,765.0,80.5,4.05,18.0,459.0,261.12,184.0
2018,6,1,17,0,740.0,77.0,4.1,17.7,409.0,214.7,143.19
2018,6,1,17,15,705.0,73.5,4.1,17.3,358.5,169.26,105.03
2018,6,1,17,30,670.0,70.0,4.1,16.9,308.0,124.18,70.05
2018,6,1,17,45,621.5,65.5,4.05,16.45,259.0,84.22,44.68
2018,6,1,18,0,573.0,61.0,4.0,16.0,210.0,49.36,30.62
2018,6,1,18,15,502.5,53.5,3.85,15.6,164.0,37.61,27.68
2018,6,1,18,30,432.0,46.0,3.7,15.2,118.0,33.95,24.11
2018,6,1,18,45,325.0,37.0,3.6,14.75,81.0,28.63,18.72
2018,6,1,19,0,218.0,28.0,3.5,14.3,44.0,22.01,8.04
2018,6,1,19,15,123.5,17.0,3.4,14.1,24.5,16.71,0.0
2018,6,1,19,30,29.0,6.0,3.3,13.9,5.0,0.0,0.0
2018,6,1,19,45,14.5,3.0,3.2,13.75,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
