Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,49.5,7.0,1.65,13.05,8.0,0.0,0.0
2018,6,2,5,0,99.0,14.0,1.6,13.2,16.0,38.54,0.0
2018,6,2,5,15,216.0,24.5,1.6,13.65,44.0,102.67,35.95
2018,6,2,5,30,333.0,35.0,1.6,14.1,72.0,170.35,124.12
2018,6,2,5,45,423.5,43.0,1.6,14.5,114.0,230.53,179.02
2018,6,2,6,0,514.0,51.0,1.6,14.9,156.0,298.97,238.6
2018,6,2,6,15,572.5,56.0,1.6,15.3,203.5,356.36,288.32
2018,6,2,6,30,631.0,61.0,1.6,15.7,251.0,418.4,340.11
2018,6,2,6,45,671.5,65.0,1.55,16.1,300.5,471.25,382.78
2018,6,2,7,0,712.0,69.0,1.5,16.5,350.0,528.83,427.37
2018,6,2,7,15,741.5,72.5,1.55,17.0,400.5,580.7,466.34
2018,6,2,7,30,771.0,76.0,1.6,17.5,451.0,633.47,504.07
2018,6,2,7,45,794.0,79.0,1.6,17.95,500.5,681.53,536.17
2018,6,2,8,0,817.0,82.0,1.6,18.4,550.0,729.45,567.43
2018,6,2,8,15,834.5,84.0,1.65,19.0,597.0,766.73,590.67
2018,6,2,8,30,852.0,86.0,1.7,19.6,644.0,807.65,616.17
2018,6,2,8,45,865.0,88.0,1.75,20.15,687.0,843.49,637.9
2018,6,2,9,0,878.0,90.0,1.8,20.7,730.0,877.64,658.28
2018,6,2,9,15,884.0,93.5,1.8,21.1,767.0,905.21,673.91
2018,6,2,9,30,890.0,97.0,1.8,21.5,804.0,930.38,687.92
2018,6,2,9,45,889.5,103.5,1.85,21.95,835.0,950.15,698.81
2018,6,2,10,0,889.0,110.0,1.9,22.4,866.0,967.03,707.91
2018,6,2,10,15,895.0,111.5,1.85,22.7,893.0,982.0,715.01
2018,6,2,10,30,901.0,113.0,1.8,23.0,920.0,994.19,720.38
2018,6,2,10,45,906.0,113.5,1.8,23.3,940.5,1001.54,723.39
2018,6,2,11,0,911.0,114.0,1.8,23.6,961.0,1006.0,724.73
2018,6,2,11,15,914.0,114.5,1.85,23.8,974.5,1005.58,724.05
2018,6,2,11,30,917.0,115.0,1.9,24.0,988.0,1002.23,721.67
2018,6,2,11,45,918.5,115.0,1.9,24.15,994.0,994.02,715.85
2018,6,2,12,0,920.0,115.0,1.9,24.3,1000.0,982.97,708.38
2018,6,2,12,15,921.5,113.5,2.0,24.35,999.0,967.68,699.76
2018,6,2,12,30,923.0,112.0,2.1,24.4,998.0,949.68,689.39
2018,6,2,12,45,924.5,109.5,2.15,24.45,990.0,928.07,676.13
2018,6,2,13,0,926.0,107.0,2.2,24.5,982.0,903.87,661.18
2018,6,2,13,15,922.5,107.0,2.3,24.4,966.0,875.35,644.11
2018,6,2,13,30,919.0,107.0,2.4,24.3,950.0,844.65,625.42
2018,6,2,13,45,913.5,106.0,2.5,24.2,926.5,809.44,603.43
2018,6,2,14,0,908.0,105.0,2.6,24.1,903.0,772.48,579.95
2018,6,2,14,15,900.5,104.5,2.7,23.95,873.5,732.98,554.46
2018,6,2,14,30,893.0,104.0,2.8,23.8,844.0,692.21,527.06
2018,6,2,14,45,884.0,102.0,2.85,23.65,808.5,648.05,495.07
2018,6,2,15,0,875.0,100.0,2.9,23.5,773.0,603.13,461.69
2018,6,2,15,15,863.0,98.5,2.9,23.5,733.0,556.48,425.7
2018,6,2,15,30,851.0,97.0,2.9,23.5,693.0,509.72,388.72
2018,6,2,15,45,835.5,95.0,3.0,23.0,648.5,461.04,350.23
2018,6,2,16,0,820.0,93.0,3.1,22.5,604.0,408.99,308.05
2018,6,2,16,15,800.5,90.0,3.05,22.1,556.0,359.34,266.26
2018,6,2,16,30,781.0,87.0,3.0,21.7,508.0,311.17,224.81
2018,6,2,16,45,755.5,84.0,3.0,21.3,458.5,263.12,183.24
2018,6,2,17,0,730.0,81.0,3.0,20.9,409.0,217.5,143.86
2018,6,2,17,15,695.0,76.5,2.95,20.35,358.5,168.43,103.41
2018,6,2,17,30,660.0,72.0,2.9,19.8,308.0,126.01,70.99
2018,6,2,17,45,611.0,67.0,2.8,19.25,259.0,86.03,45.63
2018,6,2,18,0,562.0,62.0,2.7,18.7,210.0,51.18,31.1
2018,6,2,18,15,490.5,55.0,2.65,18.15,164.0,38.8,28.43
2018,6,2,18,30,419.0,48.0,2.6,17.6,118.0,35.69,25.38
2018,6,2,18,45,313.5,38.5,2.5,17.0,81.5,29.97,19.72
2018,6,2,19,0,208.0,29.0,2.4,16.4,45.0,22.8,9.05
2018,6,2,19,15,117.5,17.5,2.35,16.15,25.0,17.2,0.0
2018,6,2,19,30,27.0,6.0,2.3,15.9,5.0,0.0,0.0
2018,6,2,19,45,13.5,3.0,2.3,15.6,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,3,4,45,42.5,7.0,2.05,13.5,8.0,0.0,0.0
2018,6,3,5,0,85.0,14.0,2.1,13.6,16.0,35.08,0.0
2018,6,3,5,15,196.0,25.5,2.05,13.85,43.5,98.65,36.54
2018,6,3,5,30,307.0,37.0,2.0,14.1,71.0,163.51,119.52
2018,6,3,5,45,397.5,45.5,1.95,14.35,112.5,223.27,173.91
2018,6,3,6,0,488.0,54.0,1.9,14.6,154.0,291.21,233.23
2018,6,3,6,15,548.5,60.0,1.85,14.9,201.5,349.68,283.96
2018,6,3,6,30,609.0,66.0,1.8,15.2,249.0,412.96,336.93
2018,6,3,6,45,651.5,70.0,1.8,15.55,298.5,468.08,381.8
2018,6,3,7,0,694.0,74.0,1.8,15.9,348.0,523.72,425.59
2018,6,3,7,15,724.5,78.0,1.8,16.25,398.5,576.13,465.32
2018,6,3,7,30,755.0,82.0,1.8,16.6,449.0,629.53,504.14
2018,6,3,7,45,778.0,85.0,1.8,17.0,498.0,677.01,536.26
2018,6,3,8,0,801.0,88.0,1.8,17.4,547.0,724.36,567.6
2018,6,3,8,15,818.5,90.5,1.85,17.75,593.5,766.37,595.0
2018,6,3,8,30,836.0,93.0,1.9,18.1,640.0,802.51,617.96
2018,6,3,8,45,849.5,95.0,1.9,18.45,683.0,838.28,639.98
2018,6,3,9,0,863.0,97.0,1.9,18.8,726.0,872.44,660.61
2018,6,3,9,15,873.5,98.5,1.95,19.05,764.5,901.5,678.39
2018,6,3,9,30,884.0,100.0,2.0,19.3,803.0,928.43,694.72
2018,6,3,9,45,892.0,101.5,2.05,19.55,836.0,950.7,707.95
2018,6,3,10,0,900.0,103.0,2.1,19.8,869.0,970.45,719.56
2018,6,3,10,15,906.0,103.5,2.15,20.0,895.5,984.57,727.69
2018,6,3,10,30,912.0,104.0,2.2,20.2,922.0,995.91,734.14
2018,6,3,10,45,916.0,105.5,2.25,20.4,942.5,1003.48,738.25
2018,6,3,11,0,920.0,107.0,2.3,20.6,963.0,1008.1,740.59
2018,6,3,11,15,923.0,107.5,2.4,20.7,976.5,1007.77,740.66
2018,6,3,11,30,926.0,108.0,2.5,20.8,990.0,1004.47,738.92
2018,6,3,11,45,909.0,120.0,2.55,20.9,990.5,990.48,729.78
2018,6,3,12,0,892.0,132.0,2.6,21.0,991.0,973.77,719.01
2018,6,3,12,15,910.0,120.5,2.7,20.95,995.5,964.47,714.06
2018,6,3,12,30,928.0,109.0,2.8,20.9,1000.0,952.06,706.99
2018,6,3,12,45,924.0,110.0,2.85,20.85,990.5,928.88,692.34
2018,6,3,13,0,920.0,111.0,2.9,20.8,981.0,903.31,676.13
2018,6,3,13,15,905.5,118.0,3.0,20.7,962.5,872.33,656.62
2018,6,3,13,30,891.0,125.0,3.1,20.6,944.0,839.74,635.83
2018,6,3,13,45,859.5,142.0,3.2,20.5,916.0,801.69,611.0
2018,6,3,14,0,828.0,159.0,3.3,20.4,888.0,763.08,585.47
2018,6,3,14,15,845.0,142.0,3.35,20.25,864.5,727.8,561.72
2018,6,3,14,30,862.0,125.0,3.4,20.1,841.0,691.71,536.07
2018,6,3,14,45,868.5,114.5,3.5,19.95,809.5,650.8,506.15
2018,6,3,15,0,875.0,104.0,3.6,19.8,778.0,607.92,473.91
2018,6,3,15,15,859.0,102.5,3.6,19.8,735.0,559.11,435.54
2018,6,3,15,30,843.0,101.0,3.6,19.8,692.0,510.56,396.46
2018,6,3,15,45,815.0,102.0,3.65,19.45,643.0,455.53,352.17
2018,6,3,16,0,787.0,103.0,3.7,19.1,594.0,405.91,310.9
2018,6,3,16,15,775.0,97.5,3.7,18.9,549.0,358.26,269.88
2018,6,3,16,30,763.0,92.0,3.7,18.7,504.0,311.39,228.66
2018,6,3,16,45,754.5,85.0,3.7,18.45,459.5,265.04,187.34
2018,6,3,17,0,746.0,78.0,3.7,18.2,415.0,219.48,146.73
2018,6,3,17,15,712.5,74.0,3.7,17.85,364.5,173.48,107.99
2018,6,3,17,30,679.0,70.0,3.7,17.5,314.0,127.73,72.22
2018,6,3,17,45,632.0,65.0,3.7,17.15,264.5,86.89,45.71
2018,6,3,18,0,585.0,60.0,3.7,16.8,215.0,51.0,30.14
2018,6,3,18,15,515.5,53.5,3.65,16.35,169.0,37.39,27.42
2018,6,3,18,30,446.0,47.0,3.6,15.9,123.0,34.64,24.67
2018,6,3,18,45,341.0,38.5,3.55,15.45,85.5,29.84,19.8
2018,6,3,19,0,236.0,30.0,3.5,15.0,48.0,23.61,10.2
2018,6,3,19,15,135.5,18.5,3.5,14.8,27.0,18.18,0.0
2018,6,3,19,30,35.0,7.0,3.5,14.6,6.0,0.0,0.0
2018,6,3,19,45,17.5,3.5,3.55,14.35,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,4,45,48.5,7.5,4.3,12.95,8.5,0.0,0.0
2018,6,4,5,0,97.0,15.0,4.4,13.0,17.0,39.12,0.0
2018,6,4,5,15,214.0,26.0,4.5,13.25,45.5,103.97,40.69
2018,6,4,5,30,331.0,37.0,4.6,13.5,74.0,171.94,126.64
2018,6,4,5,45,422.0,44.5,4.65,13.75,116.0,231.96,182.2
2018,6,4,6,0,513.0,52.0,4.7,14.0,158.0,300.1,242.98
2018,6,4,6,15,572.5,57.5,4.8,14.3,206.0,358.58,295.2
2018,6,4,6,30,632.0,63.0,4.9,14.6,254.0,421.79,349.97
2018,6,4,6,45,673.0,67.5,4.95,14.9,304.0,477.63,397.2
2018,6,4,7,0,714.0,72.0,5.0,15.2,354.0,533.99,443.49
2018,6,4,7,15,744.5,75.5,5.0,15.45,405.0,586.62,485.42
2018,6,4,7,30,775.0,79.0,5.0,15.7,456.0,640.22,526.29
2018,6,4,7,45,797.0,82.0,4.95,15.9,505.5,687.7,560.41
2018,6,4,8,0,819.0,85.0,4.9,16.1,555.0,734.96,593.72
2018,6,4,8,15,836.5,87.5,4.9,16.25,602.5,772.8,619.77
2018,6,4,8,30,854.0,90.0,4.9,16.4,650.0,814.33,648.28
2018,6,4,8,45,867.0,92.0,4.85,16.6,693.0,850.21,671.88
2018,6,4,9,0,880.0,94.0,4.8,16.8,736.0,884.39,694.0
2018,6,4,9,15,888.0,97.0,4.8,16.9,774.0,913.25,712.74
2018,6,4,9,30,896.0,100.0,4.8,17.0,812.0,939.81,729.8
2018,6,4,9,45,899.0,104.5,4.8,17.05,844.5,960.82,743.07
2018,6,4,10,0,902.0,109.0,4.8,17.1,877.0,979.07,754.47
2018,6,4,10,15,909.0,110.5,4.85,17.15,905.0,995.18,764.88
2018,6,4,10,30,916.0,112.0,4.9,17.2,933.0,1008.52,773.44
2018,6,4,10,45,921.5,111.5,4.95,17.25,953.5,1015.45,777.69
2018,6,4,11,0,927.0,111.0,5.0,17.3,974.0,1019.47,780.08
2018,6,4,11,15,929.5,111.5,5.0,17.3,987.5,1018.62,778.98
2018,6,4,11,30,932.0,112.0,5.0,17.3,1001.0,1014.8,775.97
2018,6,4,11,45,913.0,126.5,5.05,17.25,1001.5,1001.26,766.91
2018,6,4,12,0,894.0,141.0,5.1,17.2,1002.0,984.95,756.03
2018,6,4,12,15,823.5,188.0,5.15,17.25,980.5,953.52,734.3
2018,6,4,12,30,753.0,235.0,5.2,17.3,959.0,919.24,710.55
2018,6,4,12,45,759.0,230.0,5.25,17.3,954.0,900.91,698.22
2018,6,4,13,0,765.0,225.0,5.3,17.3,949.0,880.35,684.22
2018,6,4,13,15,802.5,196.5,5.3,17.3,944.5,861.51,671.19
2018,6,4,13,30,840.0,168.0,5.3,17.3,940.0,839.8,656.09
2018,6,4,13,45,877.5,139.5,5.3,17.3,928.5,814.29,638.26
2018,6,4,14,0,915.0,111.0,5.3,17.3,917.0,785.22,617.81
2018,6,4,14,15,900.5,114.0,5.3,17.25,885.0,743.78,588.25
2018,6,4,14,30,886.0,117.0,5.3,17.2,853.0,701.54,556.93
2018,6,4,14,45,885.0,111.0,5.35,17.15,820.0,659.09,524.25
2018,6,4,15,0,884.0,105.0,5.4,17.1,787.0,615.24,489.72
2018,6,4,15,15,872.5,103.0,5.4,17.1,746.5,568.06,451.43
2018,6,4,15,30,861.0,101.0,5.4,17.1,706.0,520.71,412.15
2018,6,4,15,45,847.0,98.5,5.4,16.8,661.5,471.82,371.19
2018,6,4,16,0,833.0,96.0,5.4,16.5,617.0,419.47,326.52
2018,6,4,16,15,814.0,93.0,5.4,16.3,569.0,369.39,282.56
2018,6,4,16,30,795.0,90.0,5.4,16.1,521.0,320.72,239.02
2018,6,4,16,45,769.0,86.5,5.4,15.85,470.5,271.4,194.87
2018,6,4,17,0,743.0,83.0,5.4,15.6,420.0,224.56,153.1
2018,6,4,17,15,708.0,79.5,5.35,15.3,369.0,175.55,111.29
2018,6,4,17,30,673.0,76.0,5.3,15.0,318.0,133.28,77.86
2018,6,4,17,45,624.0,70.5,5.3,14.7,268.0,92.14,50.58
2018,6,4,18,0,575.0,65.0,5.3,14.4,218.0,56.15,34.21
2018,6,4,18,15,502.0,58.5,5.2,14.1,171.5,41.69,31.5
2018,6,4,18,30,429.0,52.0,5.1,13.8,125.0,39.23,28.95
2018,6,4,18,45,320.0,41.5,4.95,13.5,86.5,32.7,22.46
2018,6,4,19,0,211.0,31.0,4.8,13.2,48.0,24.4,11.33
2018,6,4,19,15,119.5,18.5,4.75,13.0,27.0,18.18,0.0
2018,6,4,19,30,28.0,6.0,4.7,12.8,6.0,0.0,0.0
2018,6,4,19,45,14.0,3.0,4.6,12.6,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,5,4,45,28.0,7.5,4.35,11.4,8.0,0.0,0.0
2018,6,5,5,0,56.0,15.0,4.4,11.5,16.0,28.84,0.0
2018,6,5,5,15,150.0,28.5,4.45,11.7,43.0,89.27,36.26
2018,6,5,5,30,244.0,42.0,4.5,11.9,70.0,148.21,110.06
2018,6,5,5,45,335.0,53.5,4.55,12.15,111.5,207.17,163.87
2018,6,5,6,0,426.0,65.0,4.6,12.4,153.0,276.02,224.91
2018,6,5,6,15,489.5,72.5,4.55,12.65,200.0,335.35,277.57
2018,6,5,6,30,553.0,80.0,4.5,12.9,247.0,399.61,333.03
2018,6,5,6,45,598.0,86.0,4.45,13.2,297.0,456.31,380.75
2018,6,5,7,0,643.0,92.0,4.4,13.5,347.0,515.83,429.29
2018,6,5,7,15,677.0,97.0,4.3,13.75,397.5,569.53,471.67
2018,6,5,7,30,711.0,102.0,4.2,14.0,448.0,624.58,513.83
2018,6,5,7,45,737.0,105.5,4.1,14.25,497.5,673.09,549.21
2018,6,5,8,0,763.0,109.0,4.0,14.5,547.0,719.2,581.35
2018,6,5,8,15,783.5,111.5,3.9,14.7,594.0,762.4,610.8
2018,6,5,8,30,804.0,114.0,3.8,14.9,641.0,804.85,639.18
2018,6,5,8,45,820.5,115.5,3.7,15.1,684.5,841.76,663.08
2018,6,5,9,0,837.0,117.0,3.6,15.3,728.0,877.22,685.64
2018,6,5,9,15,852.5,117.0,3.55,15.5,767.5,903.09,701.43
2018,6,5,9,30,868.0,117.0,3.5,15.7,807.0,932.5,719.68
2018,6,5,9,45,886.5,112.5,3.4,15.9,843.0,957.9,734.62
2018,6,5,10,0,905.0,108.0,3.3,16.1,879.0,981.18,748.01
2018,6,5,10,15,911.0,109.0,3.3,16.2,906.0,995.87,756.58
2018,6,5,10,30,917.0,110.0,3.3,16.3,933.0,1007.78,763.39
2018,6,5,10,45,921.5,111.0,3.3,16.45,953.5,1015.34,767.23
2018,6,5,11,0,926.0,112.0,3.3,16.6,974.0,1019.95,769.24
2018,6,5,11,15,928.5,112.5,3.35,16.65,987.5,1019.14,768.42
2018,6,5,11,30,931.0,113.0,3.4,16.7,1001.0,1015.35,765.77
2018,6,5,11,45,932.0,113.5,3.45,16.7,1007.0,1007.18,760.42
2018,6,5,12,0,933.0,114.0,3.5,16.7,1013.0,996.12,753.24
2018,6,5,12,15,931.0,115.0,3.6,16.7,1011.0,979.94,743.02
2018,6,5,12,30,929.0,116.0,3.7,16.7,1009.0,961.11,731.02
2018,6,5,12,45,923.5,118.0,3.8,16.65,999.0,937.55,715.89
2018,6,5,13,0,918.0,120.0,3.9,16.6,989.0,911.67,699.1
2018,6,5,13,15,915.0,119.0,3.95,16.55,973.0,882.89,679.93
2018,6,5,13,30,912.0,118.0,4.0,16.5,957.0,851.95,659.14
2018,6,5,13,45,908.5,116.0,4.05,16.5,934.5,817.67,635.72
2018,6,5,14,0,905.0,114.0,4.1,16.5,912.0,781.52,610.79
2018,6,5,14,15,898.5,112.5,4.1,16.4,882.5,742.0,583.24
2018,6,5,14,30,892.0,111.0,4.1,16.3,853.0,701.15,553.77
2018,6,5,14,45,883.5,109.0,4.15,16.25,818.0,657.42,520.42
2018,6,5,15,0,875.0,107.0,4.2,16.2,783.0,612.89,485.68
2018,6,5,15,15,863.0,105.0,4.2,16.2,742.5,565.85,448.0
2018,6,5,15,30,851.0,103.0,4.2,16.2,702.0,518.69,409.33
2018,6,5,15,45,836.0,101.0,4.2,16.05,657.5,466.53,366.13
2018,6,5,16,0,821.0,99.0,4.2,15.9,613.0,418.52,325.04
2018,6,5,16,15,801.0,96.0,4.2,15.7,565.0,368.65,281.68
2018,6,5,16,30,781.0,93.0,4.2,15.5,517.0,320.31,238.78
2018,6,5,16,45,754.5,89.5,4.2,15.35,467.0,271.53,195.32
2018,6,5,17,0,728.0,86.0,4.2,15.2,417.0,225.29,154.24
2018,6,5,17,15,692.5,81.5,4.25,14.95,366.0,175.91,112.27
2018,6,5,17,30,657.0,77.0,4.3,14.7,315.0,133.45,78.64
2018,6,5,17,45,607.0,72.0,4.3,14.45,265.5,93.37,51.96
2018,6,5,18,0,557.0,67.0,4.3,14.2,216.0,58.55,35.9
2018,6,5,18,15,486.0,59.5,4.2,13.85,170.0,42.46,32.23
2018,6,5,18,30,415.0,52.0,4.1,13.5,124.0,39.09,28.89
2018,6,5,18,45,311.5,41.5,4.0,13.2,86.0,32.55,22.42
2018,6,5,19,0,208.0,31.0,3.9,12.9,48.0,24.34,11.75
2018,6,5,19,15,118.5,18.5,3.9,12.7,27.0,18.18,0.0
2018,6,5,19,30,29.0,6.0,3.9,12.5,6.0,5.9,0.0
2018,6,5,19,45,14.5,3.0,3.85,12.3,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,3.55,11.95,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,3.6,12.0,10.0,12.35,0.0
2018,6,6,5,15,54.0,25.5,3.65,12.15,31.0,48.19,18.01
2018,6,6,5,30,98.0,41.0,3.7,12.3,52.0,90.34,65.99
2018,6,6,5,45,149.5,55.0,3.75,12.45,81.5,129.62,101.53
2018,6,6,6,0,201.0,69.0,3.8,12.6,111.0,173.88,140.86
2018,6,6,6,15,129.5,90.5,3.8,12.75,120.5,165.93,135.89
2018,6,6,6,30,58.0,112.0,3.8,12.9,130.0,150.66,123.16
2018,6,6,6,45,113.5,134.5,3.85,13.1,177.0,215.56,178.29
2018,6,6,7,0,169.0,157.0,3.9,13.3,224.0,278.48,230.89
2018,6,6,7,15,268.0,165.5,3.9,13.5,288.5,365.87,303.27
2018,6,6,7,30,367.0,174.0,3.9,13.7,353.0,453.17,374.03
2018,6,6,7,45,508.5,157.0,3.9,13.9,433.0,559.24,458.85
2018,6,6,8,0,650.0,140.0,3.9,14.1,513.0,670.08,544.91
2018,6,6,8,15,705.0,134.0,3.9,14.35,569.5,727.67,585.97
2018,6,6,8,30,760.0,128.0,3.9,14.6,626.0,783.78,625.08
2018,6,6,8,45,776.5,130.0,3.9,14.85,668.5,820.05,649.06
2018,6,6,9,0,793.0,132.0,3.9,15.1,711.0,854.97,671.94
2018,6,6,9,15,805.5,134.5,3.95,15.3,749.5,885.25,691.7
2018,6,6,9,30,818.0,137.0,4.0,15.5,788.0,913.6,710.03
2018,6,6,9,45,828.5,138.0,4.05,15.7,821.0,936.36,724.39
2018,6,6,10,0,839.0,139.0,4.1,15.9,854.0,956.81,737.19
2018,6,6,10,15,846.0,140.5,4.15,16.0,880.5,966.32,742.7
2018,6,6,10,30,853.0,142.0,4.2,16.1,907.0,978.99,750.6
2018,6,6,10,45,812.5,167.0,4.3,16.25,909.0,972.41,745.31
2018,6,6,11,0,772.0,192.0,4.4,16.4,911.0,956.72,734.34
2018,6,6,11,15,629.0,261.5,4.45,16.45,853.0,887.04,684.71
2018,6,6,11,30,486.0,331.0,4.5,16.5,795.0,811.03,626.34
2018,6,6,11,45,362.5,388.5,4.55,16.55,735.5,738.2,570.17
2018,6,6,12,0,239.0,446.0,4.6,16.6,676.0,670.34,516.67
2018,6,6,12,15,294.5,429.0,4.65,16.65,712.5,697.77,538.91
2018,6,6,12,30,350.0,412.0,4.7,16.7,749.0,722.8,558.78
2018,6,6,12,45,508.5,333.0,4.7,16.7,817.5,778.33,604.12
2018,6,6,13,0,667.0,254.0,4.7,16.7,886.0,824.24,641.68
2018,6,6,13,15,747.5,209.5,4.7,16.65,906.5,829.35,646.48
2018,6,6,13,30,828.0,165.0,4.7,16.6,927.0,828.86,646.69
2018,6,6,13,45,789.0,179.5,4.75,16.6,891.5,784.17,615.15
2018,6,6,14,0,750.0,194.0,4.8,16.6,856.0,738.99,582.18
2018,6,6,14,15,774.0,176.5,4.8,16.5,840.0,712.23,562.94
2018,6,6,14,30,798.0,159.0,4.8,16.4,824.0,681.18,539.96
2018,6,6,14,45,786.5,157.0,4.85,16.25,789.0,638.75,507.52
2018,6,6,15,0,775.0,155.0,4.9,16.1,754.0,596.01,474.16
2018,6,6,15,15,760.5,151.5,4.9,16.1,714.0,550.13,437.27
2018,6,6,15,30,746.0,148.0,4.9,16.1,674.0,501.48,397.53
2018,6,6,15,45,712.5,148.5,4.95,15.75,624.5,451.07,356.11
2018,6,6,16,0,679.0,149.0,5.0,15.4,575.0,403.15,315.85
2018,6,6,16,15,647.5,144.0,5.0,15.15,524.5,353.84,273.7
2018,6,6,16,30,616.0,139.0,5.0,14.9,474.0,307.29,233.3
2018,6,6,16,45,598.0,131.5,5.0,14.65,431.0,265.02,195.83
2018,6,6,17,0,580.0,124.0,5.0,14.4,388.0,224.53,160.01
2018,6,6,17,15,541.0,118.0,4.95,14.1,341.0,184.07,126.05
2018,6,6,17,30,502.0,112.0,4.9,13.8,294.0,146.75,96.78
2018,6,6,17,45,446.5,103.0,4.85,13.5,246.5,109.77,71.6
2018,6,6,18,0,391.0,94.0,4.8,13.2,199.0,78.32,54.95
2018,6,6,18,15,303.5,80.0,4.75,13.05,151.5,59.0,47.07
2018,6,6,18,30,216.0,66.0,4.7,12.9,104.0,52.65,40.93
2018,6,6,18,45,146.5,49.5,4.6,12.75,71.5,40.13,29.03
2018,6,6,19,0,77.0,33.0,4.5,12.6,39.0,27.21,14.22
2018,6,6,19,15,42.0,19.0,4.45,12.5,22.0,18.68,0.0
2018,6,6,19,30,7.0,5.0,4.4,12.4,5.0,4.91,0.0
2018,6,6,19,45,3.5,2.5,4.3,12.3,2.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.0,3.75,11.65,6.5,0.0,0.0
2018,6,7,5,0,26.0,12.0,3.8,11.7,13.0,18.36,0.0
2018,6,7,5,15,93.0,29.0,3.85,11.95,38.5,69.07,28.73
2018,6,7,5,30,160.0,46.0,3.9,12.2,64.0,119.08,88.14
2018,6,7,5,45,237.5,60.0,4.0,12.4,102.0,176.94,139.76
2018,6,7,6,0,315.0,74.0,4.1,12.6,140.0,237.14,192.9
2018,6,7,6,15,371.5,85.5,4.15,12.85,183.5,291.25,240.64
2018,6,7,6,30,428.0,97.0,4.2,13.1,227.0,350.2,291.42
2018,6,7,6,45,488.0,105.0,4.2,13.3,278.5,411.57,343.1
2018,6,7,7,0,548.0,113.0,4.2,13.5,330.0,480.6,399.54
2018,6,7,7,15,596.5,117.0,4.15,13.75,383.0,539.19,446.13
2018,6,7,7,30,645.0,121.0,4.1,14.0,436.0,600.27,493.51
2018,6,7,7,45,676.0,125.0,4.1,14.2,485.5,650.69,531.62
2018,6,7,8,0,707.0,129.0,4.1,14.4,535.0,701.72,568.8
2018,6,7,8,15,729.5,132.5,4.05,14.65,582.0,745.7,599.14
2018,6,7,8,30,752.0,136.0,4.0,14.9,629.0,789.18,628.65
2018,6,7,8,45,770.5,138.0,3.95,15.1,672.5,823.66,651.27
2018,6,7,9,0,789.0,140.0,3.9,15.3,716.0,860.22,675.18
2018,6,7,9,15,806.5,140.0,4.0,15.5,756.0,892.25,696.39
2018,6,7,9,30,824.0,140.0,4.1,15.7,796.0,922.55,716.31
2018,6,7,9,45,843.0,137.0,4.15,15.85,832.0,949.13,733.43
2018,6,7,10,0,862.0,134.0,4.2,16.0,868.0,968.02,745.2
2018,6,7,10,15,871.0,134.0,4.3,16.1,896.0,983.97,755.4
2018,6,7,10,30,880.0,134.0,4.4,16.2,924.0,997.3,764.29
2018,6,7,10,45,889.0,133.0,4.45,16.3,946.5,1006.91,770.26
2018,6,7,11,0,898.0,132.0,4.5,16.4,969.0,1013.73,774.45
2018,6,7,11,15,903.5,131.0,4.5,16.45,983.5,1014.28,774.14
2018,6,7,11,30,909.0,130.0,4.5,16.5,998.0,1011.95,772.01
2018,6,7,11,45,914.5,127.5,4.5,16.6,1005.5,1005.25,766.87
2018,6,7,12,0,920.0,125.0,4.5,16.7,1013.0,995.69,759.91
2018,6,7,12,15,918.0,126.5,4.5,16.75,1011.5,980.17,749.09
2018,6,7,12,30,916.0,128.0,4.5,16.8,1010.0,962.04,736.58
2018,6,7,12,45,911.5,129.5,4.55,16.8,1000.5,939.15,721.37
2018,6,7,13,0,907.0,131.0,4.6,16.8,991.0,913.95,704.53
2018,6,7,13,15,904.5,130.0,4.6,16.85,975.5,885.91,685.15
2018,6,7,13,30,902.0,129.0,4.6,16.9,960.0,855.71,664.2
2018,6,7,13,45,899.5,126.0,4.6,16.9,937.5,821.64,640.54
2018,6,7,14,0,897.0,123.0,4.6,16.9,915.0,785.67,615.38
2018,6,7,14,15,891.0,121.0,4.6,16.85,886.0,746.37,587.74
2018,6,7,14,30,885.0,119.0,4.6,16.8,857.0,705.72,558.02
2018,6,7,14,45,877.5,116.0,4.6,16.75,822.0,662.04,524.5
2018,6,7,15,0,870.0,113.0,4.6,16.7,787.0,617.49,489.6
2018,6,7,15,15,858.0,111.0,4.6,16.7,746.5,570.69,452.05
2018,6,7,15,30,846.0,109.0,4.6,16.7,706.0,520.34,410.98
2018,6,7,15,45,831.5,106.0,4.55,16.5,661.5,471.28,370.07
2018,6,7,16,0,817.0,103.0,4.5,16.3,617.0,422.81,328.63
2018,6,7,16,15,796.5,100.0,4.5,16.1,568.5,372.96,285.35
2018,6,7,16,30,776.0,97.0,4.5,15.9,520.0,324.68,242.58
2018,6,7,16,45,749.0,93.0,4.5,15.7,469.5,275.55,198.95
2018,6,7,17,0,722.0,89.0,4.5,15.5,419.0,225.62,154.93
2018,6,7,17,15,686.0,85.0,4.45,15.2,368.5,180.06,116.03
2018,6,7,17,30,650.0,81.0,4.4,14.9,318.0,138.22,82.74
2018,6,7,17,45,599.5,75.0,4.35,14.6,268.0,97.48,55.12
2018,6,7,18,0,549.0,69.0,4.3,14.3,218.0,62.02,37.83
2018,6,7,18,15,465.5,62.5,4.15,14.0,170.5,44.93,34.42
2018,6,7,18,30,382.0,56.0,4.0,13.7,123.0,41.81,31.29
2018,6,7,18,45,280.5,44.0,3.9,13.4,85.0,33.65,23.43
2018,6,7,19,0,179.0,32.0,3.8,13.1,47.0,25.08,12.97
2018,6,7,19,15,103.5,19.5,3.75,12.95,27.0,19.17,0.0
2018,6,7,19,30,28.0,7.0,3.7,12.8,7.0,6.88,0.0
2018,6,7,19,45,14.0,3.5,3.6,12.6,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.0,3.05,12.0,8.0,0.0,0.0
2018,6,8,5,0,71.0,14.0,3.1,12.1,16.0,31.69,0.0
2018,6,8,5,15,164.5,27.0,3.1,12.4,43.0,91.99,40.12
2018,6,8,5,30,258.0,40.0,3.1,12.7,70.0,150.47,111.45
2018,6,8,5,45,343.0,51.0,3.15,12.95,110.5,207.28,163.16
2018,6,8,6,0,428.0,62.0,3.2,13.2,151.0,274.08,222.01
2018,6,8,6,15,488.5,69.5,3.15,13.55,197.0,331.85,272.7
2018,6,8,6,30,549.0,77.0,3.1,13.9,243.0,394.38,325.91
2018,6,8,6,45,595.0,82.5,3.1,14.25,292.5,450.84,372.76
2018,6,8,7,0,641.0,88.0,3.1,14.6,342.0,510.24,420.51
2018,6,8,7,15,673.5,92.5,3.1,15.0,391.5,562.26,460.93
2018,6,8,7,30,706.0,97.0,3.1,15.4,441.0,615.55,501.18
2018,6,8,7,45,732.5,100.0,3.15,15.75,490.0,661.23,534.0
2018,6,8,8,0,759.0,103.0,3.2,16.1,539.0,709.75,567.82
2018,6,8,8,15,778.5,105.0,3.2,16.5,585.0,751.47,595.67
2018,6,8,8,30,798.0,107.0,3.2,16.9,631.0,792.41,622.54
2018,6,8,8,45,814.5,108.0,3.2,17.25,673.5,828.65,645.77
2018,6,8,9,0,831.0,109.0,3.2,17.6,716.0,858.25,664.09
2018,6,8,9,15,843.5,110.5,3.2,17.85,754.5,888.41,682.94
2018,6,8,9,30,856.0,112.0,3.2,18.1,793.0,916.61,700.31
2018,6,8,9,45,866.5,112.5,3.25,18.35,826.5,939.73,714.47
2018,6,8,10,0,877.0,113.0,3.3,18.6,860.0,960.5,727.06
2018,6,8,10,15,884.0,113.5,3.35,18.75,887.0,975.4,736.0
2018,6,8,10,30,891.0,114.0,3.4,18.9,914.0,987.62,743.26
2018,6,8,10,45,897.5,113.0,3.4,19.1,934.5,995.05,746.88
2018,6,8,11,0,904.0,112.0,3.4,19.3,955.0,999.65,748.75
2018,6,8,11,15,907.5,112.0,3.5,19.4,968.5,999.48,748.57
2018,6,8,11,30,911.0,112.0,3.6,19.5,982.0,996.41,746.58
2018,6,8,11,45,914.0,111.5,3.65,19.6,989.0,989.47,741.76
2018,6,8,12,0,917.0,111.0,3.7,19.7,996.0,979.7,735.14
2018,6,8,12,15,914.5,112.0,3.8,19.7,993.5,963.45,724.83
2018,6,8,12,30,912.0,113.0,3.9,19.7,991.0,944.62,712.82
2018,6,8,12,45,906.0,115.5,4.0,19.7,981.5,921.6,697.92
2018,6,8,13,0,900.0,118.0,4.1,19.7,972.0,896.33,681.43
2018,6,8,13,15,845.0,144.5,4.15,19.65,935.5,850.03,650.03
2018,6,8,13,30,790.0,171.0,4.2,19.6,899.0,805.11,619.4
2018,6,8,13,45,720.5,192.0,4.25,19.55,843.5,743.19,576.08
2018,6,8,14,0,651.0,213.0,4.3,19.5,788.0,684.13,532.13
2018,6,8,14,15,765.0,159.5,4.35,19.4,814.0,691.78,540.48
2018,6,8,14,30,879.0,106.0,4.4,19.3,840.0,690.81,541.51
2018,6,8,14,45,873.0,103.0,4.45,19.2,806.0,648.42,509.37
2018,6,8,15,0,867.0,100.0,4.5,19.1,772.0,605.04,475.91
2018,6,8,15,15,855.5,98.5,4.5,19.1,732.5,559.19,439.37
2018,6,8,15,30,844.0,97.0,4.5,19.1,693.0,513.18,401.85
2018,6,8,15,45,833.5,93.0,4.45,18.7,650.0,465.46,362.59
2018,6,8,16,0,823.0,89.0,4.4,18.3,607.0,417.91,322.4
2018,6,8,16,15,808.5,85.0,4.35,18.05,561.0,365.11,277.04
2018,6,8,16,30,794.0,81.0,4.3,17.8,515.0,317.29,234.69
2018,6,8,16,45,774.5,77.0,4.25,17.5,467.0,269.28,191.89
2018,6,8,17,0,755.0,73.0,4.2,17.2,419.0,223.08,150.71
2018,6,8,17,15,725.5,69.0,4.1,16.85,369.5,177.17,111.27
2018,6,8,17,30,696.0,65.0,4.0,16.5,320.0,134.34,76.93
2018,6,8,17,45,655.5,60.5,3.9,16.2,271.5,93.48,49.11
2018,6,8,18,0,615.0,56.0,3.8,15.9,223.0,53.69,28.84
2018,6,8,18,15,550.0,50.5,3.65,15.5,177.0,34.4,24.91
2018,6,8,18,30,485.0,45.0,3.5,15.1,131.0,32.32,22.81
2018,6,8,18,45,385.0,37.5,3.4,14.75,92.5,28.32,18.75
2018,6,8,19,0,285.0,30.0,3.3,14.4,54.0,24.15,12.48
2018,6,8,19,15,169.0,18.5,3.25,14.25,30.5,18.18,0.0
2018,6,8,19,30,53.0,7.0,3.2,14.1,7.0,6.88,0.0
2018,6,8,19,45,26.5,3.5,3.15,13.9,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,4,45,23.5,6.5,3.25,12.85,7.0,0.0,0.0
2018,6,9,5,0,47.0,13.0,3.4,12.9,14.0,24.66,0.0
2018,6,9,5,15,98.5,26.5,3.5,13.0,35.5,66.94,28.4
2018,6,9,5,30,150.0,40.0,3.6,13.1,57.0,106.74,78.26
2018,6,9,5,45,196.0,55.0,3.75,13.15,88.5,147.84,115.93
2018,6,9,6,0,242.0,70.0,3.9,13.2,120.0,200.24,162.28
2018,6,9,6,15,281.0,85.0,3.95,13.25,158.5,246.68,203.35
2018,6,9,6,30,320.0,100.0,4.0,13.3,197.0,296.35,246.34
2018,6,9,6,45,338.5,117.0,4.05,13.35,236.5,339.53,282.89
2018,6,9,7,0,357.0,134.0,4.1,13.4,276.0,383.66,319.34
2018,6,9,7,15,393.0,147.5,4.1,13.5,323.0,436.16,361.84
2018,6,9,7,30,429.0,161.0,4.1,13.6,370.0,490.71,405.02
2018,6,9,7,45,489.0,162.0,4.15,13.7,424.5,550.64,452.4
2018,6,9,8,0,549.0,163.0,4.2,13.8,479.0,613.76,501.35
2018,6,9,8,15,585.5,166.5,4.25,14.0,528.5,667.8,541.74
2018,6,9,8,30,622.0,170.0,4.3,14.2,578.0,718.69,579.24
2018,6,9,8,45,565.0,206.5,4.3,14.4,596.0,721.38,577.62
2018,6,9,9,0,508.0,243.0,4.3,14.6,614.0,723.23,575.48
2018,6,9,9,15,542.5,247.0,4.4,14.85,662.0,768.32,608.38
2018,6,9,9,30,577.0,251.0,4.5,15.1,710.0,813.12,640.47
2018,6,9,9,45,635.5,237.0,4.55,15.4,762.0,863.75,676.9
2018,6,9,10,0,694.0,223.0,4.6,15.7,814.0,911.41,709.76
2018,6,9,10,15,696.5,231.5,4.7,15.95,841.0,927.52,720.0
2018,6,9,10,30,699.0,240.0,4.8,16.2,868.0,941.22,728.82
2018,6,9,10,45,659.0,271.0,4.9,16.4,873.5,933.82,722.29
2018,6,9,11,0,619.0,302.0,5.0,16.6,879.0,923.2,712.82
2018,6,9,11,15,561.5,325.0,5.1,16.7,854.0,885.42,684.31
2018,6,9,11,30,504.0,348.0,5.2,16.8,829.0,846.21,654.71
2018,6,9,11,45,427.0,390.5,5.3,16.85,800.0,806.08,623.37
2018,6,9,12,0,350.0,433.0,5.4,16.9,771.0,763.18,589.85
2018,6,9,12,15,496.0,368.5,5.45,16.9,847.0,829.33,642.94
2018,6,9,12,30,642.0,304.0,5.5,16.9,923.0,886.68,688.54
2018,6,9,12,45,721.5,252.5,5.55,16.85,942.0,891.91,694.84
2018,6,9,13,0,801.0,201.0,5.6,16.8,961.0,891.09,694.93
2018,6,9,13,15,723.0,240.5,5.65,16.8,918.0,839.86,658.22
2018,6,9,13,30,645.0,280.0,5.7,16.8,875.0,789.52,619.5
2018,6,9,13,45,555.5,312.0,5.75,16.8,815.5,727.27,571.58
2018,6,9,14,0,466.0,344.0,5.8,16.8,756.0,667.77,525.29
2018,6,9,14,15,531.5,301.5,5.85,16.7,757.0,656.04,518.67
2018,6,9,14,30,597.0,259.0,5.9,16.6,758.0,637.88,506.57
2018,6,9,14,45,591.5,247.0,5.9,16.55,724.0,597.52,475.39
2018,6,9,15,0,586.0,235.0,5.9,16.5,690.0,556.8,443.48
2018,6,9,15,15,575.5,223.5,5.9,16.5,651.0,513.55,408.92
2018,6,9,15,30,565.0,212.0,5.9,16.5,612.0,471.25,374.47
2018,6,9,15,45,540.0,205.0,6.0,16.25,567.5,425.95,337.47
2018,6,9,16,0,515.0,198.0,6.1,16.0,523.0,382.54,301.34
2018,6,9,16,15,501.5,185.0,6.05,15.8,481.0,340.18,265.27
2018,6,9,16,30,488.0,172.0,6.0,15.6,439.0,298.97,229.64
2018,6,9,16,45,444.0,163.0,5.95,15.45,388.5,254.25,191.74
2018,6,9,17,0,400.0,154.0,5.9,15.3,338.0,213.78,157.79
2018,6,9,17,15,366.0,139.5,5.8,15.05,292.5,174.75,125.55
2018,6,9,17,30,332.0,125.0,5.7,14.8,247.0,139.2,97.46
2018,6,9,17,45,289.0,110.5,5.6,14.55,205.0,111.26,77.96
2018,6,9,18,0,246.0,96.0,5.5,14.3,163.0,82.75,60.12
2018,6,9,18,15,212.5,79.0,5.35,14.1,128.5,62.15,49.69
2018,6,9,18,30,179.0,62.0,5.2,13.9,94.0,49.68,38.21
2018,6,9,18,45,134.5,46.5,5.05,13.65,66.5,37.89,27.11
2018,6,9,19,0,90.0,31.0,4.9,13.4,39.0,25.71,13.95
2018,6,9,19,15,50.0,18.0,4.85,13.3,22.0,17.69,0.0
2018,6,9,19,30,10.0,5.0,4.8,13.2,5.0,4.91,0.0
2018,6,9,19,45,5.0,2.5,4.7,13.15,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,10,4,45,20.5,6.5,3.1,10.75,7.0,0.0,0.0
2018,6,10,5,0,41.0,13.0,3.1,10.9,14.0,23.14,0.0
2018,6,10,5,15,117.0,26.5,3.05,11.25,38.0,77.23,34.19
2018,6,10,5,30,193.0,40.0,3.0,11.6,62.0,127.94,95.04
2018,6,10,5,45,277.5,50.0,3.0,11.9,99.0,180.23,142.31
2018,6,10,6,0,362.0,60.0,3.0,12.2,136.0,240.79,195.83
2018,6,10,6,15,402.5,72.0,2.95,12.65,177.0,290.15,239.45
2018,6,10,6,30,443.0,84.0,2.9,13.1,218.0,342.79,284.53
2018,6,10,6,45,479.5,94.5,2.85,13.55,264.0,394.36,327.39
2018,6,10,7,0,516.0,105.0,2.8,14.0,310.0,452.19,373.79
2018,6,10,7,15,544.0,114.0,2.75,14.4,356.0,501.36,412.07
2018,6,10,7,30,572.0,123.0,2.7,14.8,402.0,551.63,450.11
2018,6,10,7,45,620.0,125.5,2.65,15.15,457.0,610.19,493.91
2018,6,10,8,0,668.0,128.0,2.6,15.5,512.0,670.68,537.62
2018,6,10,8,15,741.0,116.5,2.55,15.85,575.5,734.19,581.36
2018,6,10,8,30,814.0,105.0,2.5,16.2,639.0,803.52,628.08
2018,6,10,8,45,829.0,106.5,2.4,16.5,681.5,839.5,649.83
2018,6,10,9,0,844.0,108.0,2.3,16.8,724.0,868.77,666.8
2018,6,10,9,15,856.0,109.0,2.3,17.1,762.5,898.27,684.66
2018,6,10,9,30,868.0,110.0,2.3,17.4,801.0,925.78,701.02
2018,6,10,9,45,879.0,109.0,2.3,17.7,834.0,948.03,713.76
2018,6,10,10,0,890.0,108.0,2.3,18.0,867.0,967.94,724.98
2018,6,10,10,15,896.5,109.0,2.35,18.15,894.0,983.13,734.03
2018,6,10,10,30,903.0,110.0,2.4,18.3,921.0,995.59,741.4
2018,6,10,10,45,909.5,109.0,2.5,18.45,941.5,1003.17,746.18
2018,6,10,11,0,916.0,108.0,2.6,18.6,962.0,1007.9,749.22
2018,6,10,11,15,919.5,107.0,2.75,18.65,975.0,1006.81,749.29
2018,6,10,11,30,923.0,106.0,2.9,18.7,988.0,1002.8,747.52
2018,6,10,11,45,926.0,105.0,3.05,18.75,994.5,995.41,743.54
2018,6,10,12,0,929.0,104.0,3.2,18.8,1001.0,985.15,737.67
2018,6,10,12,15,927.5,104.0,3.35,18.75,999.0,968.83,728.01
2018,6,10,12,30,926.0,104.0,3.5,18.7,997.0,949.87,716.55
2018,6,10,12,45,923.0,104.0,3.65,18.7,987.5,927.01,702.22
2018,6,10,13,0,920.0,104.0,3.8,18.7,978.0,901.75,686.13
2018,6,10,13,15,917.5,103.0,3.9,18.6,962.5,873.67,667.95
2018,6,10,13,30,915.0,102.0,4.0,18.5,947.0,843.38,648.1
2018,6,10,13,45,911.0,100.0,4.1,18.4,924.0,808.92,625.1
2018,6,10,14,0,907.0,98.0,4.2,18.3,901.0,772.61,600.57
2018,6,10,14,15,901.5,96.5,4.3,18.15,872.5,734.02,574.23
2018,6,10,14,30,896.0,95.0,4.4,18.0,844.0,694.0,546.72
2018,6,10,14,45,889.0,93.0,4.5,17.9,810.0,651.33,514.72
2018,6,10,15,0,882.0,91.0,4.6,17.8,776.0,607.71,481.03
2018,6,10,15,15,871.0,89.5,4.6,17.8,736.5,561.59,444.03
2018,6,10,15,30,860.0,88.0,4.6,17.8,697.0,515.25,406.0
2018,6,10,15,45,848.5,85.0,4.7,17.4,654.0,467.32,366.58
2018,6,10,16,0,837.0,82.0,4.8,17.0,611.0,419.63,326.15
2018,6,10,16,15,820.5,79.0,4.8,16.8,564.5,370.54,283.25
2018,6,10,16,30,804.0,76.0,4.8,16.6,518.0,322.53,240.43
2018,6,10,16,45,782.0,73.0,4.8,16.4,469.0,269.99,193.66
2018,6,10,17,0,760.0,70.0,4.8,16.2,420.0,223.75,152.11
2018,6,10,17,15,729.5,66.5,4.75,15.95,370.5,177.81,112.28
2018,6,10,17,30,699.0,63.0,4.7,15.7,321.0,135.04,77.6
2018,6,10,17,45,657.0,59.0,4.65,15.45,272.5,94.25,49.4
2018,6,10,18,0,615.0,55.0,4.6,15.2,224.0,54.8,28.83
2018,6,10,18,15,552.0,49.5,4.4,14.9,178.0,33.42,24.11
2018,6,10,18,30,489.0,44.0,4.2,14.6,132.0,31.27,21.96
2018,6,10,18,45,391.0,37.0,4.05,14.35,94.0,27.66,18.27
2018,6,10,19,0,293.0,30.0,3.9,14.1,56.0,23.93,12.77
2018,6,10,19,15,174.5,19.0,3.85,13.9,32.0,15.74,0.0
2018,6,10,19,30,56.0,8.0,3.8,13.7,8.0,7.86,0.0
2018,6,10,19,45,28.0,4.0,3.7,13.55,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,4,45,54.0,7.5,2.9,12.5,9.0,0.0,0.0
2018,6,11,5,0,108.0,15.0,2.9,12.6,18.0,42.04,0.0
2018,6,11,5,15,214.0,25.0,2.8,12.85,45.0,104.24,47.09
2018,6,11,5,30,320.0,35.0,2.7,13.1,72.0,166.53,123.09
2018,6,11,5,45,394.5,44.0,2.65,13.35,111.5,220.96,173.4
2018,6,11,6,0,469.0,53.0,2.6,13.6,151.0,282.26,227.87
2018,6,11,6,15,546.0,57.0,2.5,14.05,200.5,345.47,282.71
2018,6,11,6,30,623.0,61.0,2.4,14.5,250.0,414.95,341.01
2018,6,11,6,45,662.5,65.0,2.35,14.9,299.0,466.91,383.72
2018,6,11,7,0,702.0,69.0,2.3,15.3,348.0,523.48,428.48
2018,6,11,7,15,731.5,72.5,2.25,15.8,397.5,574.94,467.51
2018,6,11,7,30,761.0,76.0,2.2,16.3,447.0,627.34,505.22
2018,6,11,7,45,783.0,78.5,2.15,16.75,495.5,673.74,536.55
2018,6,11,8,0,805.0,81.0,2.1,17.2,544.0,719.99,567.01
2018,6,11,8,15,822.5,83.5,2.0,17.65,590.5,757.55,590.16
2018,6,11,8,30,840.0,86.0,1.9,18.1,637.0,798.78,615.39
2018,6,11,8,45,852.5,88.0,1.85,18.5,679.5,833.99,636.4
2018,6,11,9,0,865.0,90.0,1.8,18.9,722.0,867.53,655.99
2018,6,11,9,15,870.5,95.0,1.8,19.25,759.5,896.18,672.67
2018,6,11,9,30,876.0,100.0,1.8,19.6,797.0,922.44,687.69
2018,6,11,9,45,872.5,108.0,1.8,19.9,827.0,940.93,697.66
2018,6,11,10,0,869.0,116.0,1.8,20.2,857.0,956.49,705.81
2018,6,11,10,15,876.0,117.5,1.85,20.4,884.5,972.42,715.18
2018,6,11,10,30,883.0,119.0,1.9,20.6,912.0,985.69,722.88
2018,6,11,10,45,870.5,130.0,1.95,20.85,926.5,986.89,722.74
2018,6,11,11,0,858.0,141.0,2.0,21.1,941.0,984.97,720.82
2018,6,11,11,15,861.0,141.5,2.1,21.2,954.5,984.76,721.14
2018,6,11,11,30,864.0,142.0,2.2,21.3,968.0,981.79,719.71
2018,6,11,11,45,842.0,157.0,2.3,21.45,966.0,966.15,709.95
2018,6,11,12,0,820.0,172.0,2.4,21.6,964.0,952.7,701.74
2018,6,11,12,15,864.5,145.0,2.5,21.6,979.5,950.11,701.08
2018,6,11,12,30,909.0,118.0,2.6,21.6,995.0,948.34,700.92
2018,6,11,12,45,894.0,126.5,2.75,21.65,982.5,923.11,685.47
2018,6,11,13,0,879.0,135.0,2.9,21.7,970.0,895.95,668.73
2018,6,11,13,15,893.5,123.0,3.0,21.65,960.0,872.89,654.52
2018,6,11,13,30,908.0,111.0,3.1,21.6,950.0,846.83,638.1
2018,6,11,13,45,903.5,111.0,3.25,21.6,928.5,814.05,617.06
2018,6,11,14,0,899.0,111.0,3.4,21.6,907.0,779.46,594.51
2018,6,11,14,15,892.5,109.5,3.45,21.45,878.5,740.41,568.39
2018,6,11,14,30,886.0,108.0,3.5,21.3,850.0,700.03,540.75
2018,6,11,14,45,877.0,106.5,3.6,21.2,815.0,656.9,509.04
2018,6,11,15,0,868.0,105.0,3.7,21.1,780.0,613.01,475.95
2018,6,11,15,15,856.5,103.5,3.7,21.1,740.5,567.17,440.11
2018,6,11,15,30,845.0,102.0,3.7,21.1,701.0,521.16,403.28
2018,6,11,15,45,830.5,99.0,3.75,20.75,657.0,472.47,364.12
2018,6,11,16,0,816.0,96.0,3.8,20.4,613.0,420.39,321.32
2018,6,11,16,15,798.0,93.5,3.8,20.1,566.5,371.98,280.14
2018,6,11,16,30,780.0,91.0,3.8,19.8,520.0,324.87,239.15
2018,6,11,16,45,755.0,88.0,3.8,19.55,471.0,276.92,197.18
2018,6,11,17,0,730.0,85.0,3.8,19.3,422.0,231.32,157.22
2018,6,11,17,15,696.5,81.0,3.8,18.85,372.0,182.56,116.12
2018,6,11,17,30,663.0,77.0,3.8,18.4,322.0,140.36,82.59
2018,6,11,17,45,616.5,72.0,3.75,17.95,273.0,99.89,54.88
2018,6,11,18,0,570.0,67.0,3.7,17.5,224.0,64.31,36.96
2018,6,11,18,15,503.0,60.0,3.65,17.0,178.0,42.28,31.7
2018,6,11,18,30,436.0,53.0,3.6,16.5,132.0,39.35,28.84
2018,6,11,18,45,337.0,43.5,3.5,16.05,93.5,33.83,23.44
2018,6,11,19,0,238.0,34.0,3.4,15.6,55.0,26.61,14.92
2018,6,11,19,15,138.0,21.0,3.3,15.35,31.5,16.78,0.0
