Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,30,38.0,8.0,3.2,15.1,8.0,7.86,0.0
2018,6,11,19,45,19.0,4.0,3.15,14.85,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,4,45,62.5,8.0,1.9,13.4,9.5,0.0,0.0
2018,6,12,5,0,125.0,16.0,1.9,13.6,19.0,47.31,0.0
2018,6,12,5,15,248.0,25.5,1.85,14.0,48.5,114.82,52.05
2018,6,12,5,30,371.0,35.0,1.8,14.4,78.0,184.12,135.22
2018,6,12,5,45,426.5,43.0,1.8,14.8,115.0,232.36,180.78
2018,6,12,6,0,482.0,51.0,1.8,15.2,152.0,285.6,228.37
2018,6,12,6,15,538.0,59.0,1.8,15.55,199.5,343.85,278.74
2018,6,12,6,30,594.0,67.0,1.8,15.9,247.0,406.62,331.12
2018,6,12,6,45,664.5,66.5,1.8,16.25,302.5,471.76,383.89
2018,6,12,7,0,735.0,66.0,1.8,16.6,358.0,540.25,437.55
2018,6,12,7,15,763.0,69.0,1.85,17.05,408.0,591.46,476.14
2018,6,12,7,30,791.0,72.0,1.9,17.5,458.0,643.45,513.18
2018,6,12,7,45,811.5,75.0,1.95,18.0,507.0,686.02,541.65
2018,6,12,8,0,832.0,78.0,2.0,18.5,556.0,732.61,572.52
2018,6,12,8,15,847.5,80.0,2.1,18.85,602.0,773.52,599.45
2018,6,12,8,30,863.0,82.0,2.2,19.2,648.0,813.32,625.33
2018,6,12,8,45,875.0,84.0,2.3,19.55,691.0,848.79,647.94
2018,6,12,9,0,887.0,86.0,2.4,19.9,734.0,882.52,669.21
2018,6,12,9,15,896.5,88.0,2.45,20.1,772.5,912.05,687.46
2018,6,12,9,30,906.0,90.0,2.5,20.3,811.0,939.35,704.18
2018,6,12,9,45,841.0,129.5,2.6,20.5,820.5,934.17,699.6
2018,6,12,10,0,776.0,169.0,2.7,20.7,830.0,929.31,695.65
2018,6,12,10,15,779.0,174.5,2.75,20.8,856.0,944.14,704.88
2018,6,12,10,30,782.0,180.0,2.8,20.9,882.0,956.4,712.28
2018,6,12,10,45,861.0,138.5,2.85,21.0,928.0,986.46,731.62
2018,6,12,11,0,940.0,97.0,2.9,21.1,974.0,1020.59,753.4
2018,6,12,11,15,943.0,97.5,3.0,21.1,988.0,1020.66,753.54
2018,6,12,11,30,946.0,98.0,3.1,21.1,1002.0,1017.73,752.11
2018,6,12,11,45,946.5,99.0,3.2,21.1,1008.5,1009.9,747.55
2018,6,12,12,0,947.0,100.0,3.3,21.1,1015.0,999.14,741.14
2018,6,12,12,15,946.5,100.0,3.35,21.0,1014.0,983.62,731.53
2018,6,12,12,30,946.0,100.0,3.4,20.9,1013.0,965.35,720.15
2018,6,12,12,45,944.5,101.0,3.5,20.85,1005.5,944.5,707.25
2018,6,12,13,0,943.0,102.0,3.6,20.8,998.0,921.1,692.58
2018,6,12,13,15,940.5,101.0,3.7,20.7,982.5,892.51,674.41
2018,6,12,13,30,938.0,100.0,3.8,20.6,967.0,861.66,654.55
2018,6,12,13,45,934.5,99.5,3.85,20.5,945.5,828.36,632.57
2018,6,12,14,0,931.0,99.0,3.9,20.4,924.0,793.12,609.04
2018,6,12,14,15,925.5,97.5,3.95,20.3,895.5,753.73,582.34
2018,6,12,14,30,920.0,96.0,4.0,20.2,867.0,712.87,554.3
2018,6,12,14,45,912.5,94.5,4.05,20.05,832.5,669.43,522.27
2018,6,12,15,0,905.0,93.0,4.1,19.9,798.0,625.05,488.47
2018,6,12,15,15,894.5,91.5,4.1,19.9,758.0,578.25,451.59
2018,6,12,15,30,884.0,90.0,4.1,19.9,718.0,531.15,413.59
2018,6,12,15,45,871.5,88.0,4.1,19.6,674.5,482.58,373.95
2018,6,12,16,0,859.0,86.0,4.1,19.3,631.0,434.3,333.44
2018,6,12,16,15,843.0,83.5,4.1,19.1,584.0,384.77,290.86
2018,6,12,16,30,827.0,81.0,4.1,18.9,537.0,332.02,244.93
2018,6,12,16,45,803.5,78.5,4.1,18.7,487.0,282.64,201.25
2018,6,12,17,0,780.0,76.0,4.1,18.5,437.0,235.44,159.42
2018,6,12,17,15,748.0,72.5,4.05,18.15,386.0,188.23,119.03
2018,6,12,17,30,716.0,69.0,4.0,17.8,335.0,144.35,83.77
2018,6,12,17,45,670.5,65.0,4.0,17.45,284.5,99.13,52.14
2018,6,12,18,0,625.0,61.0,4.0,17.1,234.0,61.75,33.32
2018,6,12,18,15,559.0,55.0,3.9,16.65,186.5,37.89,27.88
2018,6,12,18,30,493.0,49.0,3.8,16.2,139.0,35.58,25.6
2018,6,12,18,45,390.0,41.0,3.75,15.7,99.0,31.29,21.32
2018,6,12,19,0,287.0,33.0,3.7,15.2,59.0,26.83,15.29
2018,6,12,19,15,169.5,21.0,3.7,14.95,34.0,16.75,0.0
2018,6,12,19,30,52.0,9.0,3.7,14.7,9.0,8.85,0.0
2018,6,12,19,45,26.0,4.5,3.75,14.45,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,4,45,53.5,8.0,3.4,12.65,9.5,0.0,0.0
2018,6,13,5,0,107.0,16.0,3.4,12.8,19.0,42.75,0.0
2018,6,13,5,15,228.5,27.0,3.4,13.15,48.5,110.17,50.11
2018,6,13,5,30,350.0,38.0,3.4,13.5,78.0,179.74,132.93
2018,6,13,5,45,442.0,45.0,3.4,13.85,120.5,240.59,188.68
2018,6,13,6,0,534.0,52.0,3.4,14.2,163.0,309.53,249.58
2018,6,13,6,15,593.0,57.0,3.35,14.6,211.5,368.09,301.12
2018,6,13,6,30,652.0,62.0,3.3,15.0,260.0,431.32,354.83
2018,6,13,6,45,693.5,65.5,3.3,15.35,310.5,485.04,399.47
2018,6,13,7,0,735.0,69.0,3.3,15.7,361.0,543.58,446.34
2018,6,13,7,15,764.0,72.0,3.3,16.25,411.5,595.47,486.16
2018,6,13,7,30,793.0,75.0,3.3,16.8,462.0,648.21,524.44
2018,6,13,7,45,815.0,78.0,3.35,17.35,512.0,696.4,557.69
2018,6,13,8,0,837.0,81.0,3.4,17.9,562.0,739.77,586.73
2018,6,13,8,15,853.0,83.0,3.4,18.4,608.5,781.22,613.76
2018,6,13,8,30,869.0,85.0,3.4,18.9,655.0,821.6,639.56
2018,6,13,8,45,880.5,87.0,3.4,19.35,697.5,856.79,661.45
2018,6,13,9,0,892.0,89.0,3.4,19.8,740.0,890.21,681.86
2018,6,13,9,15,900.0,91.0,3.45,20.15,778.0,918.49,699.11
2018,6,13,9,30,908.0,93.0,3.5,20.5,816.0,944.48,714.76
2018,6,13,9,45,911.5,96.5,3.55,20.85,848.0,965.4,726.93
2018,6,13,10,0,915.0,100.0,3.6,21.2,880.0,983.6,737.32
2018,6,13,10,15,920.5,100.5,3.6,21.4,906.5,997.73,745.13
2018,6,13,10,30,926.0,101.0,3.6,21.6,933.0,1009.07,751.17
2018,6,13,10,45,930.0,102.5,3.65,21.8,954.0,1017.09,755.47
2018,6,13,11,0,934.0,104.0,3.7,22.0,975.0,1022.14,757.93
2018,6,13,11,15,936.0,104.0,3.8,22.05,988.0,1020.72,757.01
2018,6,13,11,30,938.0,104.0,3.9,22.1,1001.0,1016.34,754.27
2018,6,13,11,45,938.5,104.0,3.95,22.15,1006.5,1007.56,748.38
2018,6,13,12,0,939.0,104.0,4.0,22.2,1012.0,995.9,740.69
2018,6,13,12,15,935.5,106.5,4.1,22.1,1010.0,980.14,731.05
2018,6,13,12,30,932.0,109.0,4.2,22.0,1008.0,961.73,719.66
2018,6,13,12,45,924.5,112.5,4.3,21.95,998.0,938.15,704.61
2018,6,13,13,0,917.0,116.0,4.4,21.9,988.0,912.32,687.98
2018,6,13,13,15,914.0,115.0,4.5,21.7,972.5,883.95,670.11
2018,6,13,13,30,911.0,114.0,4.6,21.5,957.0,853.42,650.67
2018,6,13,13,45,906.0,113.5,4.7,21.35,934.5,819.75,628.67
2018,6,13,14,0,901.0,113.0,4.8,21.2,912.0,784.3,605.16
2018,6,13,14,15,895.5,111.0,4.9,20.95,883.5,745.49,579.15
2018,6,13,14,30,890.0,109.0,5.0,20.7,855.0,705.28,551.54
2018,6,13,14,45,883.0,107.0,5.05,20.45,821.5,662.88,519.87
2018,6,13,15,0,876.0,105.0,5.1,20.2,788.0,619.53,486.7
2018,6,13,15,15,864.5,103.0,5.1,20.2,748.0,572.94,449.64
2018,6,13,15,30,853.0,101.0,5.1,20.2,708.0,526.17,411.61
2018,6,13,15,45,840.5,98.5,5.15,19.65,665.0,478.52,372.88
2018,6,13,16,0,828.0,96.0,5.2,19.1,622.0,427.28,330.29
2018,6,13,16,15,810.0,93.5,5.2,18.8,575.0,378.3,288.02
2018,6,13,16,30,792.0,91.0,5.2,18.5,528.0,330.61,245.98
2018,6,13,16,45,768.0,87.5,5.2,18.2,478.5,281.89,202.81
2018,6,13,17,0,744.0,84.0,5.2,17.9,429.0,235.41,161.58
2018,6,13,17,15,711.5,79.5,5.15,17.5,378.5,188.97,121.75
2018,6,13,17,30,679.0,75.0,5.1,17.1,328.0,142.47,84.13
2018,6,13,17,45,633.5,70.0,5.05,16.65,278.5,101.21,55.32
2018,6,13,18,0,588.0,65.0,5.0,16.2,229.0,64.72,36.34
2018,6,13,18,15,521.5,58.5,4.9,15.8,182.5,40.8,30.56
2018,6,13,18,30,455.0,52.0,4.8,15.4,136.0,38.23,28.02
2018,6,13,18,45,355.0,43.0,4.7,15.0,96.5,33.14,22.99
2018,6,13,19,0,255.0,34.0,4.6,14.6,57.0,26.54,15.25
2018,6,13,19,15,149.5,21.0,4.55,14.35,32.5,16.72,0.0
2018,6,13,19,30,44.0,8.0,4.5,14.1,8.0,7.86,0.0
2018,6,13,19,45,22.0,4.0,4.5,13.85,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,4,45,34.0,8.0,4.0,11.85,9.0,0.0,0.0
2018,6,14,5,0,68.0,16.0,4.0,11.9,18.0,32.89,0.0
2018,6,14,5,15,169.5,29.5,3.95,12.15,46.0,96.74,43.9
2018,6,14,5,30,271.0,43.0,3.9,12.4,74.0,158.61,117.99
2018,6,14,5,45,361.0,52.5,3.8,12.6,115.0,215.97,170.42
2018,6,14,6,0,451.0,62.0,3.7,12.8,156.0,283.87,230.45
2018,6,14,6,15,514.0,68.5,3.55,13.1,203.0,342.76,282.31
2018,6,14,6,30,577.0,75.0,3.4,13.4,250.0,406.55,336.75
2018,6,14,6,45,621.5,80.5,3.25,13.7,300.0,463.29,383.81
2018,6,14,7,0,666.0,86.0,3.1,14.0,350.0,522.84,431.47
2018,6,14,7,15,699.5,90.0,2.95,14.25,400.5,575.94,472.56
2018,6,14,7,30,733.0,94.0,2.8,14.5,451.0,630.36,513.29
2018,6,14,7,45,758.5,97.0,2.65,14.8,500.5,676.5,545.17
2018,6,14,8,0,784.0,100.0,2.5,15.1,550.0,725.2,577.79
2018,6,14,8,15,803.0,102.5,2.45,15.4,597.0,767.96,605.84
2018,6,14,8,30,822.0,105.0,2.4,15.7,644.0,809.87,632.78
2018,6,14,8,45,837.5,106.5,2.3,15.95,687.5,846.58,655.29
2018,6,14,9,0,853.0,108.0,2.2,16.2,731.0,876.58,672.78
2018,6,14,9,15,868.0,107.5,2.25,16.4,770.5,907.48,692.25
2018,6,14,9,30,883.0,107.0,2.3,16.6,810.0,936.5,710.33
2018,6,14,9,45,899.5,103.5,2.3,16.8,845.5,961.64,725.25
2018,6,14,10,0,916.0,100.0,2.3,17.0,881.0,984.59,738.7
2018,6,14,10,15,921.5,101.5,2.4,17.15,908.5,999.83,748.28
2018,6,14,10,30,927.0,103.0,2.5,17.3,936.0,1012.25,756.13
2018,6,14,10,45,931.5,103.5,2.6,17.4,956.5,1019.75,760.99
2018,6,14,11,0,936.0,104.0,2.7,17.5,977.0,1024.3,764.04
2018,6,14,11,15,938.5,104.0,2.8,17.55,990.5,1023.41,763.75
2018,6,14,11,30,941.0,104.0,2.9,17.6,1004.0,1019.53,761.61
2018,6,14,11,45,942.0,104.5,3.0,17.65,1010.5,1011.75,756.96
2018,6,14,12,0,943.0,105.0,3.1,17.7,1017.0,1001.06,750.46
2018,6,14,12,15,942.0,106.0,3.2,17.7,1016.0,986.15,741.32
2018,6,14,12,30,941.0,107.0,3.3,17.7,1015.0,968.51,730.37
2018,6,14,12,45,938.0,107.0,3.35,17.7,1006.0,945.49,715.4
2018,6,14,13,0,935.0,107.0,3.4,17.7,997.0,920.03,698.77
2018,6,14,13,15,932.0,106.5,3.45,17.7,981.5,891.75,680.14
2018,6,14,13,30,929.0,106.0,3.5,17.7,966.0,861.27,659.9
2018,6,14,13,45,923.5,105.5,3.6,17.7,943.0,826.72,636.93
2018,6,14,14,0,918.0,105.0,3.7,17.7,920.0,790.39,612.47
2018,6,14,14,15,911.0,104.5,3.7,17.7,891.0,751.36,585.39
2018,6,14,14,30,904.0,104.0,3.7,17.7,862.0,710.98,557.11
2018,6,14,14,45,894.0,103.0,3.7,17.65,827.0,667.06,523.97
2018,6,14,15,0,884.0,102.0,3.7,17.6,792.0,622.42,489.51
2018,6,14,15,15,873.0,100.0,3.7,17.6,752.0,575.8,452.69
2018,6,14,15,30,862.0,98.0,3.7,17.6,712.0,528.95,414.8
2018,6,14,15,45,846.0,96.5,3.7,17.4,667.5,480.18,374.79
2018,6,14,16,0,830.0,95.0,3.7,17.2,623.0,428.12,331.26
2018,6,14,16,15,809.5,93.0,3.75,17.05,575.5,378.57,288.68
2018,6,14,16,30,789.0,91.0,3.8,16.9,528.0,330.55,246.47
2018,6,14,16,45,762.0,89.0,3.8,16.7,478.5,282.47,203.93
2018,6,14,17,0,735.0,87.0,3.8,16.5,429.0,236.94,163.59
2018,6,14,17,15,700.5,82.5,3.8,16.2,378.0,187.18,121.12
2018,6,14,17,30,666.0,78.0,3.8,15.9,327.0,144.15,86.33
2018,6,14,17,45,617.0,73.5,3.8,15.6,277.5,103.61,58.0
2018,6,14,18,0,568.0,69.0,3.8,15.3,228.0,68.2,39.5
2018,6,14,18,15,498.0,62.5,3.7,15.0,181.5,44.24,33.72
2018,6,14,18,30,428.0,56.0,3.6,14.7,135.0,41.9,31.35
2018,6,14,18,45,324.5,46.0,3.55,14.35,96.0,34.99,24.7
2018,6,14,19,0,221.0,36.0,3.5,14.0,57.0,28.18,16.75
2018,6,14,19,15,127.5,22.0,3.5,13.8,32.5,17.55,0.0
2018,6,14,19,30,34.0,8.0,3.5,13.6,8.0,7.86,0.0
2018,6,14,19,45,17.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.5,3.45,12.2,8.5,0.0,0.0
2018,6,15,5,0,57.0,15.0,3.5,12.3,17.0,29.11,0.0
2018,6,15,5,15,152.0,29.0,3.55,12.5,44.0,90.79,40.64
2018,6,15,5,30,247.0,43.0,3.6,12.7,71.0,150.25,111.52
2018,6,15,5,45,254.5,49.5,3.65,12.85,91.0,170.28,133.88
2018,6,15,6,0,262.0,56.0,3.7,13.0,111.0,191.5,155.13
2018,6,15,6,15,131.0,67.5,3.7,13.2,95.0,144.56,117.85
2018,6,15,6,30,0.0,79.0,3.7,13.4,79.0,77.89,60.9
2018,6,15,6,45,0.0,89.0,3.7,13.6,89.0,87.56,69.05
2018,6,15,7,0,0.0,99.0,3.7,13.8,99.0,97.29,77.02
2018,6,15,7,15,4.5,128.0,3.75,13.95,130.0,129.91,104.12
2018,6,15,7,30,9.0,157.0,3.8,14.1,161.0,162.87,131.09
2018,6,15,7,45,26.5,190.0,3.8,14.25,204.5,216.9,175.25
2018,6,15,8,0,44.0,223.0,3.8,14.4,248.0,266.1,214.73
2018,6,15,8,15,55.5,249.0,3.8,14.55,283.5,303.57,244.09
2018,6,15,8,30,67.0,275.0,3.8,14.7,319.0,341.44,273.42
2018,6,15,8,45,81.0,300.5,3.8,14.9,357.0,381.22,303.88
2018,6,15,9,0,95.0,326.0,3.8,15.1,395.0,421.33,334.19
2018,6,15,9,15,117.5,350.0,3.8,15.25,440.0,476.63,375.98
2018,6,15,9,30,140.0,374.0,3.8,15.4,485.0,523.28,410.64
2018,6,15,9,45,187.5,376.5,3.75,15.55,532.0,570.6,446.49
2018,6,15,10,0,235.0,379.0,3.7,15.7,579.0,627.03,488.38
2018,6,15,10,15,311.0,365.5,3.7,15.8,639.5,685.94,532.94
2018,6,15,10,30,387.0,352.0,3.7,15.9,700.0,752.22,581.91
2018,6,15,10,45,433.5,343.5,3.75,16.0,741.5,787.54,607.58
2018,6,15,11,0,480.0,335.0,3.8,16.1,783.0,821.62,632.38
2018,6,15,11,15,647.0,252.5,3.8,16.1,865.5,897.8,691.03
2018,6,15,11,30,814.0,170.0,3.8,16.1,948.0,967.25,738.42
2018,6,15,11,45,861.5,144.0,3.85,16.15,972.5,973.56,742.13
2018,6,15,12,0,909.0,118.0,3.9,16.2,997.0,981.9,747.85
2018,6,15,12,15,866.0,142.5,3.95,16.15,979.5,950.75,726.71
2018,6,15,12,30,823.0,167.0,4.0,16.1,962.0,921.26,706.94
2018,6,15,12,45,781.5,190.5,4.1,16.1,940.0,887.66,684.3
2018,6,15,13,0,740.0,214.0,4.2,16.1,918.0,854.34,661.69
2018,6,15,13,15,779.5,188.0,4.25,16.05,919.0,840.93,653.07
2018,6,15,13,30,819.0,162.0,4.3,16.0,920.0,824.62,642.36
2018,6,15,13,45,854.0,138.0,4.4,15.9,912.0,802.74,628.14
2018,6,15,14,0,889.0,114.0,4.5,15.8,904.0,777.56,611.45
2018,6,15,14,15,883.5,112.5,4.55,15.75,876.0,739.71,584.93
2018,6,15,14,30,878.0,111.0,4.6,15.7,848.0,700.47,556.92
2018,6,15,14,45,871.5,108.5,4.65,15.6,814.5,658.45,524.82
2018,6,15,15,0,865.0,106.0,4.7,15.5,781.0,615.48,491.24
2018,6,15,15,15,853.5,104.5,4.7,15.5,742.0,569.84,454.43
2018,6,15,15,30,842.0,103.0,4.7,15.5,703.0,524.04,416.64
2018,6,15,15,45,827.0,101.0,4.7,15.25,659.5,472.49,373.94
2018,6,15,16,0,812.0,99.0,4.7,15.0,616.0,425.02,333.32
2018,6,15,16,15,791.0,97.0,4.65,14.85,569.0,376.13,290.54
2018,6,15,16,30,770.0,95.0,4.6,14.7,522.0,328.83,248.34
2018,6,15,16,45,740.5,93.5,4.55,14.55,472.5,281.43,205.92
2018,6,15,17,0,711.0,92.0,4.5,14.4,423.0,233.39,163.22
2018,6,15,17,15,673.0,88.0,4.5,14.15,372.5,187.75,123.9
2018,6,15,17,30,635.0,84.0,4.5,13.9,322.0,145.99,89.96
2018,6,15,17,45,578.5,80.0,4.45,13.6,272.5,106.74,62.51
2018,6,15,18,0,522.0,76.0,4.4,13.3,223.0,73.4,44.99
2018,6,15,18,15,434.0,69.0,4.3,13.1,174.5,50.04,39.17
2018,6,15,18,30,346.0,62.0,4.2,12.9,126.0,46.2,35.4
2018,6,15,18,45,255.0,50.5,4.1,12.65,90.0,38.63,28.07
2018,6,15,19,0,164.0,39.0,4.0,12.4,54.0,30.69,19.01
2018,6,15,19,15,88.0,22.5,3.9,12.35,30.0,18.77,0.0
2018,6,15,19,30,12.0,6.0,3.8,12.3,6.0,5.9,0.0
2018,6,15,19,45,6.0,3.0,3.75,12.2,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,1.1,12.65,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,1.1,12.7,16.0,26.58,0.0
2018,6,16,5,15,135.0,30.0,1.15,12.85,43.5,86.9,38.35
2018,6,16,5,30,223.0,45.0,1.2,13.0,71.0,144.43,106.73
2018,6,16,5,45,258.0,55.0,1.25,13.15,98.5,178.47,139.64
2018,6,16,6,0,293.0,65.0,1.3,13.3,126.0,216.17,173.97
2018,6,16,6,15,190.5,86.0,1.3,13.5,130.0,196.16,159.86
2018,6,16,6,30,88.0,107.0,1.3,13.7,134.0,166.68,135.78
2018,6,16,6,45,75.5,128.0,1.3,13.9,154.0,179.08,146.09
2018,6,16,7,0,63.0,149.0,1.3,14.1,174.0,196.38,159.78
2018,6,16,7,15,56.0,169.0,1.3,14.35,193.5,214.86,174.07
2018,6,16,7,30,49.0,189.0,1.3,14.6,213.0,232.57,187.4
2018,6,16,7,45,56.5,211.0,1.3,14.85,241.5,262.46,210.57
2018,6,16,8,0,64.0,233.0,1.3,15.1,270.0,292.63,233.53
2018,6,16,8,15,57.5,249.5,1.35,15.4,284.5,305.73,242.49
2018,6,16,8,30,51.0,266.0,1.4,15.7,299.0,318.25,250.99
2018,6,16,8,45,55.0,288.5,1.45,15.95,326.5,345.78,271.31
2018,6,16,9,0,59.0,311.0,1.5,16.2,354.0,373.22,291.27
2018,6,16,9,15,66.5,333.5,1.6,16.5,384.5,403.69,313.5
2018,6,16,9,30,74.0,356.0,1.7,16.8,415.0,434.11,335.46
2018,6,16,9,45,81.5,374.5,1.8,17.05,442.0,460.12,354.08
2018,6,16,10,0,89.0,393.0,1.9,17.3,469.0,485.96,372.48
2018,6,16,10,15,84.5,404.0,2.0,17.45,478.0,492.07,376.16
2018,6,16,10,30,80.0,415.0,2.1,17.6,487.0,497.76,379.69
2018,6,16,10,45,181.5,384.0,2.2,17.75,552.0,570.2,436.03
2018,6,16,11,0,283.0,353.0,2.3,17.9,617.0,641.49,490.1
2018,6,16,11,15,455.5,290.5,2.45,18.0,722.5,748.5,571.11
2018,6,16,11,30,628.0,228.0,2.6,18.1,828.0,848.44,644.52
2018,6,16,11,45,519.0,261.5,2.75,18.15,759.5,768.61,586.54
2018,6,16,12,0,410.0,295.0,2.9,18.2,691.0,688.76,528.09
2018,6,16,12,15,293.0,313.5,3.05,18.15,596.5,585.3,451.44
2018,6,16,12,30,176.0,332.0,3.2,18.1,502.0,488.11,377.24
2018,6,16,12,45,99.0,334.5,3.35,18.05,430.0,414.54,320.45
2018,6,16,13,0,22.0,337.0,3.5,18.0,358.0,344.55,265.19
2018,6,16,13,15,20.0,322.5,3.65,17.9,341.5,327.69,252.91
2018,6,16,13,30,18.0,308.0,3.8,17.8,325.0,310.99,240.51
2018,6,16,13,45,163.5,265.0,3.9,17.7,411.0,379.53,298.53
2018,6,16,14,0,309.0,222.0,4.0,17.6,497.0,440.55,349.27
2018,6,16,14,15,420.0,213.5,4.1,17.45,574.0,499.25,395.87
2018,6,16,14,30,531.0,205.0,4.2,17.3,651.0,547.72,433.82
2018,6,16,14,45,381.0,209.0,4.25,17.15,522.5,433.71,344.55
2018,6,16,15,0,231.0,213.0,4.3,17.0,394.0,333.03,264.47
2018,6,16,15,15,122.0,213.0,4.3,17.0,308.0,265.04,209.52
2018,6,16,15,30,13.0,213.0,4.3,17.0,222.0,209.25,164.24
2018,6,16,15,45,110.0,219.0,4.45,16.65,289.5,251.15,198.63
2018,6,16,16,0,207.0,225.0,4.6,16.3,357.0,285.5,225.54
2018,6,16,16,15,238.0,219.5,4.65,16.05,360.0,280.57,220.51
2018,6,16,16,30,269.0,214.0,4.7,15.8,363.0,272.46,212.44
2018,6,16,16,45,317.5,187.5,4.8,15.55,347.5,248.64,190.71
2018,6,16,17,0,366.0,161.0,4.9,15.3,332.0,215.65,160.65
2018,6,16,17,15,398.5,138.0,4.9,15.0,304.5,182.77,130.89
2018,6,16,17,30,431.0,115.0,4.9,14.7,277.0,147.11,99.57
2018,6,16,17,45,443.0,98.5,4.95,14.4,243.5,112.4,72.31
2018,6,16,18,0,455.0,82.0,5.0,14.1,210.0,77.01,49.22
2018,6,16,18,15,412.5,72.0,4.9,13.8,170.5,52.16,40.94
2018,6,16,18,30,370.0,62.0,4.8,13.5,131.0,46.17,35.29
2018,6,16,18,45,278.0,50.5,4.7,13.2,94.0,38.6,27.99
2018,6,16,19,0,186.0,39.0,4.6,12.9,57.0,30.65,19.05
2018,6,16,19,15,106.5,24.0,4.55,12.7,33.0,19.22,0.0
2018,6,16,19,30,27.0,9.0,4.5,12.5,9.0,8.85,0.0
2018,6,16,19,45,13.5,4.5,4.5,12.35,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,17,4,45,10.0,5.0,1.8,13.05,5.5,0.0,0.0
2018,6,17,5,0,20.0,10.0,1.8,13.1,11.0,14.86,0.0
2018,6,17,5,15,52.0,21.0,1.85,13.25,26.5,44.69,17.03
2018,6,17,5,30,84.0,32.0,1.9,13.4,42.0,72.28,51.51
2018,6,17,5,45,69.0,39.5,1.9,13.5,50.0,71.94,54.05
2018,6,17,6,0,54.0,47.0,1.9,13.6,58.0,75.83,58.65
2018,6,17,6,15,27.0,56.5,1.9,13.7,62.0,70.21,54.46
2018,6,17,6,30,0.0,66.0,1.9,13.8,66.0,64.12,49.18
2018,6,17,6,45,0.0,82.0,1.95,13.95,82.0,80.21,62.73
2018,6,17,7,0,0.0,98.0,2.0,14.1,98.0,96.25,76.01
2018,6,17,7,15,4.0,128.5,2.0,14.25,130.5,130.12,104.01
2018,6,17,7,30,8.0,159.0,2.0,14.4,163.0,164.32,131.77
2018,6,17,7,45,12.0,178.0,1.95,14.55,184.5,186.51,149.33
2018,6,17,8,0,16.0,197.0,1.9,14.7,206.0,208.9,166.87
2018,6,17,8,15,40.5,234.0,1.9,14.95,260.0,274.99,219.44
2018,6,17,8,30,65.0,271.0,1.9,15.2,314.0,335.38,266.23
2018,6,17,8,45,72.0,295.5,1.85,15.4,346.0,368.02,290.24
2018,6,17,9,0,79.0,320.0,1.8,15.6,378.0,400.67,314.01
2018,6,17,9,15,74.5,337.0,1.75,15.9,394.0,414.72,323.01
2018,6,17,9,30,70.0,354.0,1.7,16.2,410.0,428.28,331.67
2018,6,17,9,45,97.0,374.0,1.65,16.5,455.0,474.19,365.33
2018,6,17,10,0,124.0,394.0,1.6,16.8,500.0,528.76,404.31
2018,6,17,10,15,193.0,409.0,1.55,17.05,579.5,609.99,463.02
2018,6,17,10,30,262.0,424.0,1.5,17.3,659.0,698.92,524.92
2018,6,17,10,45,250.0,438.0,1.45,17.55,666.5,699.53,522.51
2018,6,17,11,0,238.0,452.0,1.4,17.8,674.0,698.95,520.19
2018,6,17,11,15,223.0,462.5,1.4,18.0,673.0,685.46,509.71
2018,6,17,11,30,208.0,473.0,1.4,18.2,672.0,677.16,502.87
2018,6,17,11,45,231.0,472.0,1.35,18.45,694.5,693.25,513.59
2018,6,17,12,0,254.0,471.0,1.3,18.7,717.0,710.96,525.02
2018,6,17,12,15,353.0,420.0,1.35,18.8,761.5,745.9,552.28
2018,6,17,12,30,452.0,369.0,1.4,18.9,806.0,778.98,577.76
2018,6,17,12,45,608.5,283.0,1.45,19.0,865.5,823.07,612.32
2018,6,17,13,0,765.0,197.0,1.5,19.1,925.0,859.91,639.1
2018,6,17,13,15,803.5,172.0,1.55,19.15,926.0,847.09,630.95
2018,6,17,13,30,842.0,147.0,1.6,19.2,927.0,829.8,620.36
2018,6,17,13,45,859.0,134.0,1.65,19.2,913.5,804.12,604.22
2018,6,17,14,0,876.0,121.0,1.7,19.2,900.0,775.42,585.97
2018,6,17,14,15,869.0,119.5,1.75,19.15,871.5,736.99,560.9
2018,6,17,14,30,862.0,118.0,1.8,19.1,843.0,697.29,534.23
2018,6,17,14,45,853.0,116.5,1.85,19.0,809.0,655.23,504.07
2018,6,17,15,0,844.0,115.0,1.9,18.9,775.0,612.43,472.56
2018,6,17,15,15,832.0,113.0,1.9,18.9,736.0,566.96,437.81
2018,6,17,15,30,820.0,111.0,1.9,18.9,697.0,518.04,399.71
2018,6,17,15,45,804.0,108.5,2.05,18.6,653.0,470.03,362.13
2018,6,17,16,0,788.0,106.0,2.2,18.3,609.0,422.75,323.79
2018,6,17,16,15,767.0,103.0,2.25,18.05,562.0,374.09,283.05
2018,6,17,16,30,746.0,100.0,2.3,17.8,515.0,327.03,242.68
2018,6,17,16,45,720.0,96.5,2.4,17.5,466.5,276.71,199.37
2018,6,17,17,0,694.0,93.0,2.5,17.2,418.0,231.82,160.25
2018,6,17,17,15,659.0,89.0,2.55,16.85,369.0,187.47,122.65
2018,6,17,17,30,624.0,85.0,2.6,16.5,320.0,146.72,89.9
2018,6,17,17,45,576.0,79.5,2.65,16.1,271.5,107.31,62.15
2018,6,17,18,0,528.0,74.0,2.7,15.7,223.0,72.93,43.47
2018,6,17,18,15,463.0,66.0,2.65,15.35,178.0,47.13,36.25
2018,6,17,18,30,398.0,58.0,2.6,15.0,133.0,43.55,32.8
2018,6,17,18,45,307.0,47.0,2.55,14.6,95.0,35.7,25.35
2018,6,17,19,0,216.0,36.0,2.5,14.2,57.0,28.08,16.99
2018,6,17,19,15,126.5,22.5,2.45,14.05,33.0,17.9,0.0
2018,6,17,19,30,37.0,9.0,2.4,13.9,9.0,8.85,0.0
2018,6,17,19,45,18.5,4.5,2.3,13.7,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,18,4,45,15.5,3.0,1.55,12.5,3.5,0.0,0.0
2018,6,18,5,0,31.0,6.0,1.6,12.7,7.0,13.68,0.0
2018,6,18,5,15,53.0,14.0,1.65,13.0,19.0,34.84,11.61
2018,6,18,5,30,75.0,22.0,1.7,13.3,31.0,55.17,37.9
2018,6,18,5,45,74.5,30.0,1.75,13.6,42.0,66.98,49.89
2018,6,18,6,0,74.0,38.0,1.8,13.9,53.0,78.75,61.04
2018,6,18,6,15,37.0,44.5,1.75,14.1,52.0,66.05,50.93
2018,6,18,6,30,0.0,51.0,1.7,14.3,51.0,49.27,36.48
2018,6,18,6,45,0.0,63.0,1.65,14.55,63.0,60.89,46.29
2018,6,18,7,0,0.0,75.0,1.6,14.8,75.0,72.54,55.94
2018,6,18,7,15,0.0,97.0,1.6,15.1,97.0,94.67,74.17
2018,6,18,7,30,0.0,119.0,1.6,15.4,119.0,116.83,92.11
2018,6,18,7,45,0.0,129.5,1.55,15.65,129.5,127.14,100.1
2018,6,18,8,0,0.0,140.0,1.5,15.9,140.0,137.45,108.02
2018,6,18,8,15,1.0,153.5,1.5,16.2,154.0,151.62,119.01
2018,6,18,8,30,2.0,167.0,1.5,16.5,168.0,165.83,129.91
2018,6,18,8,45,7.0,196.5,1.5,16.8,201.5,199.8,156.49
2018,6,18,9,0,12.0,226.0,1.5,17.1,235.0,233.98,182.77
2018,6,18,9,15,17.5,255.5,1.5,17.35,269.0,268.76,209.15
2018,6,18,9,30,23.0,285.0,1.5,17.6,303.0,303.63,235.21
2018,6,18,9,45,37.5,323.0,1.55,17.9,354.0,364.2,280.55
2018,6,18,10,0,52.0,361.0,1.6,18.2,405.0,416.94,319.1
2018,6,18,10,15,73.5,392.5,1.65,18.35,457.0,469.45,357.39
2018,6,18,10,30,95.0,424.0,1.7,18.5,509.0,521.77,394.94
2018,6,18,10,45,218.5,377.5,1.75,18.7,579.5,606.37,459.25
2018,6,18,11,0,342.0,331.0,1.8,18.9,650.0,682.96,516.31
2018,6,18,11,15,207.5,389.0,1.85,19.0,583.5,601.21,453.19
2018,6,18,11,30,73.0,447.0,1.9,19.1,517.0,515.19,387.02
2018,6,18,11,45,77.5,450.0,2.0,19.15,524.5,519.65,391.08
2018,6,18,12,0,82.0,453.0,2.1,19.2,532.0,523.7,394.28
2018,6,18,12,15,94.0,456.0,2.2,19.2,546.5,534.32,402.57
2018,6,18,12,30,106.0,459.0,2.3,19.2,561.0,544.19,410.3
2018,6,18,12,45,109.5,458.0,2.4,19.2,563.0,542.61,409.58
2018,6,18,13,0,113.0,457.0,2.5,19.2,565.0,538.93,407.45
2018,6,18,13,15,93.5,425.0,2.55,19.15,513.5,486.72,369.65
2018,6,18,13,30,74.0,393.0,2.6,19.1,462.0,435.9,332.59
2018,6,18,13,45,55.5,367.0,2.7,19.0,418.0,392.9,300.95
2018,6,18,14,0,37.0,341.0,2.8,18.9,374.0,351.29,269.9
2018,6,18,14,15,179.0,307.5,2.8,18.8,459.0,414.62,322.2
2018,6,18,14,30,321.0,274.0,2.8,18.7,544.0,469.4,366.26
2018,6,18,14,45,584.5,192.5,2.85,18.6,659.5,548.54,429.46
2018,6,18,15,0,848.0,111.0,2.9,18.5,775.0,611.89,478.11
2018,6,18,15,15,836.5,109.0,2.9,18.5,736.0,566.56,442.11
2018,6,18,15,30,825.0,107.0,2.9,18.5,697.0,517.67,403.34
2018,6,18,15,45,811.0,104.5,3.0,18.2,654.0,470.39,365.39
2018,6,18,16,0,797.0,102.0,3.1,17.9,611.0,423.64,326.69
2018,6,18,16,15,779.5,98.0,3.15,17.7,564.5,374.97,285.33
2018,6,18,16,30,762.0,94.0,3.2,17.5,518.0,327.55,244.07
2018,6,18,16,45,738.5,90.5,3.2,17.3,470.0,280.35,202.55
2018,6,18,17,0,715.0,87.0,3.2,17.1,422.0,235.35,162.79
2018,6,18,17,15,683.5,82.5,3.2,16.85,373.0,187.01,121.48
2018,6,18,17,30,652.0,78.0,3.2,16.6,324.0,145.07,87.35
2018,6,18,17,45,608.0,72.5,3.2,16.35,275.5,104.58,58.48
2018,6,18,18,0,564.0,67.0,3.2,16.1,227.0,68.7,38.75
2018,6,18,18,15,501.0,60.0,3.1,15.8,181.5,41.75,31.43
2018,6,18,18,30,438.0,53.0,3.0,15.5,136.0,38.77,28.54
2018,6,18,18,45,347.0,43.5,2.95,15.15,97.5,33.22,23.17
2018,6,18,19,0,256.0,34.0,2.9,14.8,59.0,26.38,15.66
2018,6,18,19,15,151.5,21.0,2.85,14.6,34.0,16.6,0.0
2018,6,18,19,30,47.0,8.0,2.8,14.4,9.0,7.86,0.0
2018,6,18,19,45,23.5,4.0,2.8,14.15,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,4,45,31.0,4.5,2.35,12.75,5.5,0.0,0.0
2018,6,19,5,0,62.0,9.0,2.4,12.9,11.0,24.37,0.0
2018,6,19,5,15,116.0,16.5,2.4,13.05,27.0,62.1,24.09
2018,6,19,5,30,170.0,24.0,2.4,13.2,43.0,97.22,70.07
2018,6,19,5,45,185.0,30.0,2.4,13.35,60.0,116.75,90.19
2018,6,19,6,0,200.0,36.0,2.4,13.5,77.0,138.04,110.55
2018,6,19,6,15,100.0,35.5,2.35,13.65,56.0,90.53,72.13
2018,6,19,6,30,0.0,35.0,2.3,13.8,35.0,33.79,23.33
2018,6,19,6,45,0.0,37.5,2.3,13.95,37.5,36.21,25.39
2018,6,19,7,0,0.0,40.0,2.3,14.1,40.0,38.63,27.38
2018,6,19,7,15,0.0,71.5,2.3,14.25,71.5,69.13,53.05
2018,6,19,7,30,0.0,103.0,2.3,14.4,103.0,100.44,78.97
2018,6,19,7,45,0.0,113.5,2.25,14.6,113.5,110.81,87.18
2018,6,19,8,0,0.0,124.0,2.2,14.8,124.0,121.17,95.32
2018,6,19,8,15,0.0,130.5,2.2,15.1,130.5,127.5,100.06
2018,6,19,8,30,0.0,137.0,2.2,15.4,137.0,133.84,104.79
2018,6,19,8,45,1.0,150.5,2.15,15.7,151.0,148.07,115.9
2018,6,19,9,0,2.0,164.0,2.1,16.0,165.0,162.33,126.91
2018,6,19,9,15,5.5,190.0,2.15,16.3,194.0,191.44,149.75
2018,6,19,9,30,9.0,216.0,2.2,16.6,223.0,220.64,172.35
2018,6,19,9,45,14.0,250.0,2.2,16.95,261.5,259.38,202.06
2018,6,19,10,0,19.0,284.0,2.2,17.3,300.0,298.15,231.31
2018,6,19,10,15,20.5,295.5,2.2,17.55,313.5,310.81,240.32
2018,6,19,10,30,22.0,307.0,2.2,17.8,327.0,329.87,254.23
2018,6,19,10,45,27.0,316.5,2.25,18.05,341.5,343.42,264.14
2018,6,19,11,0,32.0,326.0,2.3,18.3,356.0,356.79,273.91
2018,6,19,11,15,106.5,312.5,2.35,18.4,414.0,419.95,324.07
2018,6,19,11,30,181.0,299.0,2.4,18.5,472.0,480.44,371.18
2018,6,19,11,45,192.0,322.0,2.5,18.6,506.5,510.07,392.52
2018,6,19,12,0,203.0,345.0,2.6,18.7,541.0,538.38,412.96
2018,6,19,12,15,343.5,325.0,2.75,18.7,657.0,647.07,495.9
2018,6,19,12,30,484.0,305.0,2.9,18.7,773.0,747.17,570.3
2018,6,19,12,45,651.5,235.0,3.0,18.65,859.0,816.49,623.44
2018,6,19,13,0,819.0,165.0,3.1,18.6,945.0,877.48,666.21
2018,6,19,13,15,746.0,200.0,3.25,18.5,902.0,825.5,631.1
2018,6,19,13,30,673.0,235.0,3.4,18.4,859.0,775.22,596.42
2018,6,19,13,45,607.5,247.5,3.5,18.3,800.5,711.73,550.64
2018,6,19,14,0,542.0,260.0,3.6,18.2,742.0,651.0,506.07
2018,6,19,14,15,715.0,182.5,3.7,18.0,797.0,682.68,533.89
2018,6,19,14,30,888.0,105.0,3.8,17.8,852.0,704.34,552.75
2018,6,19,14,45,880.5,103.0,3.85,17.65,818.5,661.87,520.74
2018,6,19,15,0,873.0,101.0,3.9,17.5,785.0,618.49,487.53
2018,6,19,15,15,862.0,99.0,3.9,17.5,745.5,572.44,451.08
2018,6,19,15,30,851.0,97.0,3.9,17.5,706.0,526.15,413.59
2018,6,19,15,45,838.5,94.5,3.95,17.1,663.5,478.69,374.92
2018,6,19,16,0,826.0,92.0,4.0,16.7,621.0,431.53,335.36
2018,6,19,16,15,809.0,89.5,4.0,16.5,574.5,379.1,290.44
2018,6,19,16,30,792.0,87.0,4.0,16.3,528.0,331.77,248.62
2018,6,19,16,45,769.5,83.5,4.0,16.1,479.5,283.39,205.55
2018,6,19,17,0,747.0,80.0,4.0,15.9,431.0,237.09,164.18
2018,6,19,17,15,715.5,76.0,3.95,15.65,381.0,190.95,124.15
2018,6,19,17,30,684.0,72.0,3.9,15.4,331.0,144.9,86.28
2018,6,19,17,45,642.0,67.5,3.9,15.1,282.5,103.84,56.73
2018,6,19,18,0,600.0,63.0,3.9,14.8,234.0,67.2,36.57
2018,6,19,18,15,538.5,56.5,3.8,14.55,187.5,38.71,28.9
2018,6,19,18,30,477.0,50.0,3.7,14.3,141.0,36.0,26.25
2018,6,19,18,45,384.0,42.0,3.6,14.05,101.5,31.73,22.0
2018,6,19,19,0,291.0,34.0,3.5,13.8,62.0,27.27,16.52
2018,6,19,19,15,174.5,21.5,3.45,13.65,36.0,17.01,0.0
2018,6,19,19,30,58.0,9.0,3.4,13.5,10.0,8.85,0.0
2018,6,19,19,45,29.0,4.5,3.4,13.35,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,4,45,38.5,5.5,3.05,11.85,6.5,0.0,0.0
2018,6,20,5,0,77.0,11.0,3.1,12.0,13.0,30.05,0.0
2018,6,20,5,15,129.5,18.0,3.15,12.25,29.5,68.22,26.29
2018,6,20,5,30,182.0,25.0,3.2,12.5,46.0,102.75,74.42
2018,6,20,5,45,130.0,28.0,3.3,12.75,46.5,92.42,70.72
2018,6,20,6,0,78.0,31.0,3.4,13.0,47.0,71.77,55.35
2018,6,20,6,15,39.0,34.5,3.4,13.25,42.5,55.75,42.37
2018,6,20,6,30,0.0,38.0,3.4,13.5,38.0,36.69,25.85
2018,6,20,6,45,0.0,41.5,3.45,13.75,41.5,40.07,28.71
2018,6,20,7,0,0.0,45.0,3.5,14.0,45.0,43.46,31.49
2018,6,20,7,15,0.0,65.0,3.45,14.2,65.0,62.83,47.75
2018,6,20,7,30,0.0,85.0,3.4,14.4,85.0,82.24,63.82
2018,6,20,7,45,0.0,111.0,3.4,14.65,111.0,108.27,85.16
2018,6,20,8,0,0.0,137.0,3.4,14.9,137.0,134.4,106.26
2018,6,20,8,15,2.0,157.5,3.35,15.15,159.0,156.51,123.89
2018,6,20,8,30,4.0,178.0,3.3,15.4,181.0,178.72,141.4
2018,6,20,8,45,5.0,189.0,3.3,15.6,192.5,190.45,150.32
2018,6,20,9,0,6.0,200.0,3.3,15.8,204.0,202.21,159.25
2018,6,20,9,15,11.0,227.5,3.3,16.0,236.0,234.34,184.4
2018,6,20,9,30,16.0,255.0,3.3,16.2,268.0,266.58,209.31
2018,6,20,9,45,24.0,285.5,3.35,16.4,305.5,312.16,244.4
2018,6,20,10,0,32.0,316.0,3.4,16.6,343.0,350.75,273.66
2018,6,20,10,15,29.5,319.5,3.5,16.7,345.0,351.03,273.24
2018,6,20,10,30,27.0,323.0,3.6,16.8,347.0,351.18,272.9
2018,6,20,10,45,27.0,336.0,3.7,16.95,360.5,363.34,281.77
2018,6,20,11,0,27.0,349.0,3.8,17.1,374.0,375.26,290.42
2018,6,20,11,15,57.5,393.0,3.85,17.15,447.5,448.0,346.07
2018,6,20,11,30,88.0,437.0,3.9,17.2,521.0,519.76,399.83
2018,6,20,11,45,121.5,456.5,4.0,17.25,573.5,572.77,439.45
2018,6,20,12,0,155.0,476.0,4.1,17.3,626.0,619.27,474.06
2018,6,20,12,15,295.0,415.0,4.2,17.3,700.0,687.2,528.58
2018,6,20,12,30,435.0,354.0,4.3,17.3,774.0,749.61,578.21
2018,6,20,12,45,499.5,322.5,4.35,17.25,801.0,764.84,591.21
2018,6,20,13,0,564.0,291.0,4.4,17.2,828.0,775.15,600.88
2018,6,20,13,15,557.0,286.5,4.45,17.15,810.0,747.24,580.99
2018,6,20,13,30,550.0,282.0,4.5,17.1,792.0,718.46,560.48
2018,6,20,13,45,583.0,266.0,4.55,17.1,795.0,709.87,555.32
2018,6,20,14,0,616.0,250.0,4.6,17.1,798.0,698.05,547.49
2018,6,20,14,15,767.0,174.5,4.6,17.0,835.0,714.58,563.12
2018,6,20,14,30,918.0,99.0,4.6,16.9,872.0,719.86,569.05
2018,6,20,14,45,910.0,97.5,4.6,16.85,837.5,676.39,536.03
2018,6,20,15,0,902.0,96.0,4.6,16.8,803.0,631.99,501.36
2018,6,20,15,15,891.5,94.5,4.6,16.8,763.5,585.46,464.17
2018,6,20,15,30,881.0,93.0,4.6,16.8,724.0,538.6,425.86
2018,6,20,15,45,813.5,107.5,4.55,16.55,662.0,475.5,374.36
2018,6,20,16,0,746.0,122.0,4.5,16.3,600.0,421.35,329.15
2018,6,20,16,15,627.5,141.0,4.45,16.15,522.0,354.06,273.84
2018,6,20,16,30,509.0,160.0,4.4,16.0,444.0,301.64,230.8
2018,6,20,16,45,596.0,127.0,4.35,15.8,429.5,270.44,200.42
2018,6,20,17,0,683.0,94.0,4.3,15.6,415.0,231.93,162.61
2018,6,20,17,15,637.5,92.5,4.25,15.4,365.0,188.25,125.36
2018,6,20,17,30,592.0,91.0,4.2,15.2,315.0,149.22,93.98
2018,6,20,17,45,585.0,78.0,4.15,14.95,272.5,108.27,62.68
2018,6,20,18,0,578.0,65.0,4.1,14.7,230.0,68.48,38.01
2018,6,20,18,15,545.0,57.0,4.0,14.4,188.5,39.1,29.26
2018,6,20,18,30,512.0,49.0,3.9,14.1,147.0,35.08,25.46
2018,6,20,18,45,417.5,41.0,3.8,13.85,106.0,30.75,21.17
2018,6,20,19,0,323.0,33.0,3.7,13.6,65.0,26.2,15.73
2018,6,20,19,15,195.0,21.0,3.7,13.45,37.5,17.13,0.0
2018,6,20,19,30,67.0,9.0,3.7,13.3,10.0,8.85,0.0
2018,6,20,19,45,33.5,4.5,3.65,13.1,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,4,45,33.0,5.5,3.3,11.5,6.5,0.0,0.0
2018,6,21,5,0,66.0,11.0,3.3,11.6,13.0,27.26,0.0
2018,6,21,5,15,155.0,22.5,3.3,11.85,37.0,82.06,31.66
2018,6,21,5,30,244.0,34.0,3.3,12.1,61.0,136.72,100.47
2018,6,21,5,45,283.0,38.0,3.35,12.4,84.5,169.01,132.55
2018,6,21,6,0,322.0,42.0,3.4,12.7,108.0,203.11,164.56
2018,6,21,6,15,161.0,50.5,3.35,13.05,83.5,137.97,112.51
2018,6,21,6,30,0.0,59.0,3.3,13.4,59.0,57.02,43.17
2018,6,21,6,45,1.0,72.5,3.25,13.75,73.0,70.93,54.97
2018,6,21,7,0,2.0,86.0,3.2,14.1,87.0,85.04,66.7
2018,6,21,7,15,13.0,119.5,3.15,14.4,126.0,126.56,101.41
2018,6,21,7,30,24.0,153.0,3.1,14.7,165.0,174.77,140.98
2018,6,21,7,45,49.5,190.0,3.05,15.05,217.5,233.76,188.9
2018,6,21,8,0,75.0,227.0,3.0,15.4,270.0,294.33,237.02
2018,6,21,8,15,141.0,255.5,2.95,15.75,344.5,387.75,310.98
2018,6,21,8,30,207.0,284.0,2.9,16.1,419.0,476.29,379.04
2018,6,21,8,45,404.5,243.5,2.85,16.4,530.0,623.07,492.93
2018,6,21,9,0,602.0,203.0,2.8,16.7,641.0,765.71,598.97
2018,6,21,9,15,758.5,148.5,2.75,17.05,730.5,857.17,661.01
2018,6,21,9,30,915.0,94.0,2.7,17.4,820.0,951.04,722.35
2018,6,21,9,45,925.5,93.5,2.6,17.7,854.5,974.63,734.41
2018,6,21,10,0,936.0,93.0,2.5,18.0,889.0,995.75,745.36
2018,6,21,10,15,942.0,94.0,2.5,18.25,917.0,1011.5,753.89
2018,6,21,10,30,948.0,95.0,2.5,18.5,945.0,1024.39,760.63
2018,6,21,10,45,952.5,95.0,2.5,18.75,966.0,1031.84,763.92
2018,6,21,11,0,957.0,95.0,2.5,19.0,987.0,1036.29,765.4
2018,6,21,11,15,959.5,96.0,2.6,19.1,1001.5,1036.77,765.94
2018,6,21,11,30,962.0,97.0,2.7,19.2,1016.0,1034.19,764.59
2018,6,21,11,45,963.5,97.0,2.8,19.3,1023.0,1026.59,760.06
2018,6,21,12,0,965.0,97.0,2.9,19.4,1030.0,1016.01,753.66
2018,6,21,12,15,962.5,98.0,3.0,19.4,1028.5,999.75,743.82
2018,6,21,12,30,960.0,99.0,3.1,19.4,1027.0,980.74,732.19
2018,6,21,12,45,953.0,102.5,3.25,19.35,1017.5,957.44,718.16
2018,6,21,13,0,946.0,106.0,3.4,19.3,1008.0,931.77,702.4
2018,6,21,13,15,943.5,105.5,3.5,19.25,993.0,903.91,684.67
2018,6,21,13,30,941.0,105.0,3.6,19.2,978.0,873.76,665.23
2018,6,21,13,45,937.5,104.0,3.7,19.15,956.5,840.2,643.23
2018,6,21,14,0,934.0,103.0,3.8,19.1,935.0,804.68,619.64
2018,6,21,14,15,928.5,101.5,3.8,19.1,906.5,765.45,592.62
