Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,30,923.0,100.0,3.8,19.1,878.0,724.72,564.31
2018,6,21,14,45,916.5,98.0,3.8,19.05,844.0,681.57,532.48
2018,6,21,15,0,910.0,96.0,3.8,19.0,810.0,637.36,498.64
2018,6,21,15,15,900.0,94.5,3.8,19.0,770.5,590.78,462.1
2018,6,21,15,30,890.0,93.0,3.8,19.0,731.0,543.82,424.38
2018,6,21,15,45,876.0,91.0,3.75,18.95,686.5,494.35,383.8
2018,6,21,16,0,862.0,89.0,3.7,18.9,642.0,445.28,342.54
2018,6,21,16,15,844.0,87.0,3.7,18.75,594.0,395.31,299.83
2018,6,21,16,30,826.0,85.0,3.7,18.6,546.0,342.31,253.94
2018,6,21,16,45,802.5,82.0,3.7,18.45,496.0,292.43,209.97
2018,6,21,17,0,779.0,79.0,3.7,18.3,446.0,244.71,167.71
2018,6,21,17,15,748.0,75.5,3.65,18.0,395.0,197.51,127.06
2018,6,21,17,30,717.0,72.0,3.6,17.7,344.0,153.52,91.13
2018,6,21,17,45,673.0,67.0,3.55,17.4,293.0,107.07,57.48
2018,6,21,18,0,629.0,62.0,3.5,17.1,242.0,68.4,36.1
2018,6,21,18,15,565.0,56.5,3.35,16.65,194.5,38.65,28.59
2018,6,21,18,30,501.0,51.0,3.2,16.2,147.0,36.82,26.77
2018,6,21,18,45,403.0,43.0,3.05,15.75,106.0,32.6,22.6
2018,6,21,19,0,305.0,35.0,2.9,15.3,65.0,28.2,17.28
2018,6,21,19,15,182.5,22.0,2.9,15.05,37.5,17.4,0.0
2018,6,21,19,30,60.0,9.0,2.9,14.8,10.0,8.85,0.0
2018,6,21,19,45,30.0,4.5,2.85,14.55,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,22,4,45,45.0,7.5,2.15,12.85,8.5,0.0,0.0
2018,6,22,5,0,90.0,15.0,2.1,13.1,17.0,37.11,0.0
2018,6,22,5,15,204.0,26.0,2.1,13.5,45.0,101.0,38.06
2018,6,22,5,30,318.0,37.0,2.1,13.9,73.0,166.15,121.3
2018,6,22,5,45,409.5,45.5,2.1,14.35,115.0,226.48,176.17
2018,6,22,6,0,501.0,54.0,2.1,14.8,157.0,295.06,235.98
2018,6,22,6,15,561.5,60.0,2.0,15.2,204.5,353.89,286.93
2018,6,22,6,30,622.0,66.0,1.9,15.6,252.0,417.54,340.03
2018,6,22,6,45,665.0,70.5,1.85,16.0,302.5,473.98,385.72
2018,6,22,7,0,708.0,75.0,1.8,16.4,353.0,530.93,430.17
2018,6,22,7,15,739.0,79.0,1.75,16.95,404.0,584.25,469.86
2018,6,22,7,30,770.0,83.0,1.7,17.5,455.0,638.62,508.58
2018,6,22,7,45,793.0,86.0,1.65,18.0,505.0,686.78,540.3
2018,6,22,8,0,816.0,89.0,1.6,18.5,555.0,734.85,571.1
2018,6,22,8,15,834.0,91.0,1.6,19.05,602.0,777.43,597.62
2018,6,22,8,30,852.0,93.0,1.6,19.6,649.0,814.2,619.66
2018,6,22,8,45,866.0,95.5,1.55,20.15,693.0,851.77,641.36
2018,6,22,9,0,880.0,98.0,1.5,20.7,737.0,887.76,661.54
2018,6,22,9,15,889.5,100.0,1.5,21.05,776.0,917.32,678.32
2018,6,22,9,30,899.0,102.0,1.5,21.4,815.0,944.7,693.6
2018,6,22,9,45,906.0,104.0,1.55,21.75,848.5,967.39,706.5
2018,6,22,10,0,913.0,106.0,1.6,22.1,882.0,987.51,717.81
2018,6,22,10,15,919.0,107.5,1.65,22.3,910.0,1003.46,726.94
2018,6,22,10,30,925.0,109.0,1.7,22.5,938.0,1016.61,734.4
2018,6,22,10,45,929.5,109.5,1.8,22.75,959.0,1024.38,739.14
2018,6,22,11,0,934.0,110.0,1.9,23.0,980.0,1029.21,742.14
2018,6,22,11,15,935.5,110.5,2.0,23.0,993.0,1028.13,742.22
2018,6,22,11,30,937.0,111.0,2.1,23.0,1006.0,1024.09,740.54
2018,6,22,11,45,938.0,111.5,2.25,23.0,1013.0,1016.61,737.31
2018,6,22,12,0,939.0,112.0,2.4,23.0,1020.0,1006.24,732.2
2018,6,22,12,15,938.5,112.0,2.5,22.95,1019.0,991.14,723.66
2018,6,22,12,30,938.0,112.0,2.6,22.9,1018.0,973.34,713.36
2018,6,22,12,45,935.0,113.0,2.75,22.85,1010.0,951.61,700.87
2018,6,22,13,0,932.0,114.0,2.9,22.8,1002.0,927.42,686.63
2018,6,22,13,15,929.0,113.5,3.0,22.75,987.0,899.48,669.34
2018,6,22,13,30,926.0,113.0,3.1,22.7,972.0,869.32,650.41
2018,6,22,13,45,921.0,112.0,3.2,22.65,949.5,835.02,628.46
2018,6,22,14,0,916.0,111.0,3.3,22.6,927.0,798.9,605.01
2018,6,22,14,15,909.5,110.0,3.35,22.55,898.5,760.03,579.12
2018,6,22,14,30,903.0,109.0,3.4,22.5,870.0,719.77,551.97
2018,6,22,14,45,895.0,107.0,3.45,22.45,835.5,676.42,520.41
2018,6,22,15,0,887.0,105.0,3.5,22.4,801.0,632.17,487.29
2018,6,22,15,15,875.5,103.0,3.5,22.4,761.0,585.24,451.15
2018,6,22,15,30,864.0,101.0,3.5,22.4,721.0,538.1,413.97
2018,6,22,15,45,850.0,99.0,3.55,22.2,677.0,489.78,375.35
2018,6,22,16,0,836.0,97.0,3.6,22.0,633.0,437.98,333.1
2018,6,22,16,15,817.5,94.0,3.6,21.75,585.5,387.98,291.14
2018,6,22,16,30,799.0,91.0,3.6,21.5,538.0,339.28,249.3
2018,6,22,16,45,774.5,88.0,3.6,21.25,488.5,290.4,206.9
2018,6,22,17,0,750.0,85.0,3.6,21.0,439.0,243.79,166.26
2018,6,22,17,15,717.0,81.0,3.55,20.55,388.0,197.18,126.8
2018,6,22,17,30,684.0,77.0,3.5,20.1,337.0,150.5,89.21
2018,6,22,17,45,637.0,72.5,3.45,19.7,287.0,108.91,59.81
2018,6,22,18,0,590.0,68.0,3.4,19.3,237.0,72.24,39.78
2018,6,22,18,15,523.5,61.5,3.35,18.75,190.0,42.88,32.03
2018,6,22,18,30,457.0,55.0,3.3,18.2,143.0,40.43,29.67
2018,6,22,18,45,357.5,45.5,3.2,17.65,102.5,34.97,24.44
2018,6,22,19,0,258.0,36.0,3.1,17.1,62.0,27.97,16.98
2018,6,22,19,15,152.0,22.5,3.1,16.8,36.0,17.81,0.0
2018,6,22,19,30,46.0,9.0,3.1,16.5,10.0,8.85,0.0
2018,6,22,19,45,23.0,4.5,3.1,16.25,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,47.0,7.0,2.25,15.15,8.0,0.0,0.0
2018,6,23,5,0,94.0,14.0,2.2,15.3,16.0,37.05,0.0
2018,6,23,5,15,209.5,25.0,2.25,15.75,44.0,100.45,35.49
2018,6,23,5,30,325.0,36.0,2.3,16.2,72.0,167.31,120.85
2018,6,23,5,45,417.5,43.5,2.3,16.6,113.5,227.09,175.08
2018,6,23,6,0,510.0,51.0,2.3,17.0,155.0,295.19,234.23
2018,6,23,6,15,570.5,56.5,2.25,17.3,202.5,353.7,284.9
2018,6,23,6,30,631.0,62.0,2.2,17.6,250.0,417.07,337.89
2018,6,23,6,45,673.5,66.5,2.15,17.95,300.5,471.41,382.03
2018,6,23,7,0,716.0,71.0,2.1,18.3,351.0,530.81,428.39
2018,6,23,7,15,746.5,74.0,2.1,18.8,401.5,582.94,467.55
2018,6,23,7,30,777.0,77.0,2.1,19.3,452.0,636.09,505.64
2018,6,23,7,45,800.5,79.0,2.1,19.8,501.5,683.72,537.5
2018,6,23,8,0,824.0,81.0,2.1,20.3,551.0,726.71,565.32
2018,6,23,8,15,841.5,83.0,2.1,20.9,598.0,769.12,591.96
2018,6,23,8,30,859.0,85.0,2.1,21.5,645.0,810.6,617.42
2018,6,23,8,45,873.0,86.5,2.1,22.05,688.5,847.36,639.31
2018,6,23,9,0,887.0,88.0,2.1,22.6,732.0,882.52,659.84
2018,6,23,9,15,897.0,89.5,2.1,23.05,771.0,912.28,676.76
2018,6,23,9,30,907.0,91.0,2.1,23.5,810.0,939.86,692.16
2018,6,23,9,45,915.5,91.5,2.1,24.0,843.5,962.62,704.18
2018,6,23,10,0,924.0,92.0,2.1,24.5,877.0,982.86,714.57
2018,6,23,10,15,930.0,93.0,2.1,24.8,905.0,998.58,722.65
2018,6,23,10,30,936.0,94.0,2.1,25.1,933.0,1011.48,729.01
2018,6,23,10,45,940.5,95.5,2.1,25.4,955.0,1020.53,733.04
2018,6,23,11,0,945.0,97.0,2.1,25.7,977.0,1026.59,735.3
2018,6,23,11,15,948.0,97.0,2.15,25.8,991.5,1026.63,735.08
2018,6,23,11,30,951.0,97.0,2.2,25.9,1006.0,1023.65,733.13
2018,6,23,11,45,952.5,97.5,2.3,26.0,1013.5,1016.73,729.36
2018,6,23,12,0,954.0,98.0,2.4,26.1,1021.0,1006.85,723.78
2018,6,23,12,15,954.5,98.5,2.45,26.1,1021.5,993.13,715.59
2018,6,23,12,30,955.0,99.0,2.5,26.1,1022.0,976.61,705.66
2018,6,23,12,45,952.5,99.0,2.55,26.1,1013.5,954.16,691.94
2018,6,23,13,0,950.0,99.0,2.6,26.1,1005.0,929.2,676.6
2018,6,23,13,15,948.0,99.0,2.65,26.05,991.0,902.24,660.02
2018,6,23,13,30,946.0,99.0,2.7,26.0,977.0,872.95,641.81
2018,6,23,13,45,942.0,98.5,2.75,25.95,955.5,839.4,620.6
2018,6,23,14,0,938.0,98.0,2.8,25.9,934.0,803.9,597.91
2018,6,23,14,15,932.0,97.0,2.8,25.8,905.5,764.69,572.29
2018,6,23,14,30,926.0,96.0,2.8,25.7,877.0,724.01,545.4
2018,6,23,14,45,918.0,95.0,2.8,25.65,842.5,680.75,514.91
2018,6,23,15,0,910.0,94.0,2.8,25.6,808.0,636.53,482.35
2018,6,23,15,15,900.0,91.5,2.8,25.6,768.0,589.07,446.59
2018,6,23,15,30,890.0,89.0,2.8,25.6,728.0,541.24,409.64
2018,6,23,15,45,876.0,88.0,2.8,25.3,684.0,492.7,371.6
2018,6,23,16,0,862.0,87.0,2.8,25.0,640.0,444.54,332.74
2018,6,23,16,15,842.5,85.0,2.75,24.7,592.0,394.0,291.04
2018,6,23,16,30,823.0,83.0,2.7,24.4,544.0,340.56,246.28
2018,6,23,16,45,795.5,81.0,2.7,24.1,493.0,290.55,203.68
2018,6,23,17,0,768.0,79.0,2.7,23.8,442.0,243.08,162.97
2018,6,23,17,15,730.0,77.0,2.6,23.1,390.0,196.4,124.2
2018,6,23,17,30,692.0,75.0,2.5,22.4,338.0,150.29,87.75
2018,6,23,17,45,634.5,71.5,2.4,21.75,286.0,108.19,58.71
2018,6,23,18,0,577.0,68.0,2.3,21.1,234.0,72.01,39.47
2018,6,23,18,15,504.0,62.5,2.2,20.4,187.0,43.71,32.53
2018,6,23,18,30,431.0,57.0,2.1,19.7,140.0,42.26,31.07
2018,6,23,18,45,326.0,46.5,2.05,19.0,99.0,35.16,24.48
2018,6,23,19,0,221.0,36.0,2.0,18.3,58.0,27.95,16.91
2018,6,23,19,15,130.5,21.5,1.95,17.95,33.0,16.95,0.0
2018,6,23,19,30,40.0,7.0,1.9,17.6,8.0,6.88,0.0
2018,6,23,19,45,20.0,3.5,1.9,17.25,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,24,4,45,25.5,5.5,2.2,14.0,6.0,0.0,0.0
2018,6,24,5,0,51.0,11.0,2.3,14.1,12.0,23.41,0.0
2018,6,24,5,15,125.5,25.0,2.35,14.35,36.5,76.11,24.57
2018,6,24,5,30,200.0,39.0,2.4,14.6,61.0,128.13,92.84
2018,6,24,5,45,206.0,45.5,2.45,14.85,78.0,145.26,112.34
2018,6,24,6,0,212.0,52.0,2.5,15.1,95.0,163.55,130.52
2018,6,24,6,15,106.0,51.0,2.5,15.4,72.5,111.9,89.37
2018,6,24,6,30,0.0,50.0,2.5,15.7,50.0,48.3,35.41
2018,6,24,6,45,0.0,56.5,2.55,16.0,56.5,54.59,40.71
2018,6,24,7,0,0.0,63.0,2.6,16.3,63.0,60.89,45.86
2018,6,24,7,15,0.0,84.0,2.65,16.55,84.0,81.44,62.82
2018,6,24,7,30,0.0,105.0,2.7,16.8,105.0,102.5,79.96
2018,6,24,7,45,0.0,116.0,2.7,17.05,116.0,113.37,88.5
2018,6,24,8,0,0.0,127.0,2.7,17.3,127.0,124.24,96.96
2018,6,24,8,15,1.0,145.5,2.8,17.5,146.0,143.51,112.21
2018,6,24,8,30,2.0,164.0,2.9,17.7,165.0,162.81,127.32
2018,6,24,8,45,4.0,178.5,2.95,17.9,181.0,178.93,139.79
2018,6,24,9,0,6.0,193.0,3.0,18.1,197.0,195.12,152.23
2018,6,24,9,15,6.5,197.5,3.05,18.25,202.5,199.91,155.59
2018,6,24,9,30,7.0,202.0,3.1,18.4,208.0,204.73,159.0
2018,6,24,9,45,9.0,217.5,3.1,18.5,225.0,221.99,172.23
2018,6,24,10,0,11.0,233.0,3.1,18.6,242.0,239.24,185.35
2018,6,24,10,15,12.5,247.5,3.15,18.6,258.5,254.98,197.3
2018,6,24,10,30,14.0,262.0,3.2,18.6,275.0,270.64,209.16
2018,6,24,10,45,87.0,260.0,3.2,18.65,341.0,350.61,273.34
2018,6,24,11,0,160.0,258.0,3.2,18.7,407.0,423.86,331.0
2018,6,24,11,15,237.0,270.0,3.15,18.7,494.5,508.99,396.26
2018,6,24,11,30,314.0,282.0,3.1,18.7,582.0,597.87,462.52
2018,6,24,11,45,352.0,281.5,3.1,18.7,620.0,628.34,484.87
2018,6,24,12,0,390.0,281.0,3.1,18.7,658.0,656.91,506.02
2018,6,24,12,15,279.5,299.0,3.1,18.7,569.0,559.28,431.84
2018,6,24,12,30,169.0,317.0,3.1,18.7,480.0,467.81,361.29
2018,6,24,12,45,168.0,305.5,3.05,18.7,466.5,449.68,348.25
2018,6,24,13,0,167.0,294.0,3.0,18.7,453.0,431.38,334.69
2018,6,24,13,15,165.0,284.5,3.0,18.7,439.5,413.98,321.79
2018,6,24,13,30,163.0,275.0,3.0,18.7,426.0,396.47,308.74
2018,6,24,13,45,268.5,248.5,2.95,18.7,490.5,447.22,350.06
2018,6,24,14,0,374.0,222.0,2.9,18.7,555.0,491.33,385.25
2018,6,24,14,15,618.0,174.5,2.95,18.65,704.5,607.17,475.21
2018,6,24,14,30,862.0,127.0,3.0,18.6,854.0,708.89,551.16
2018,6,24,14,45,851.0,125.5,3.0,18.55,819.0,665.61,518.01
2018,6,24,15,0,840.0,124.0,3.0,18.5,784.0,619.16,482.92
2018,6,24,15,15,827.5,122.5,3.0,18.5,745.0,573.73,447.63
2018,6,24,15,30,815.0,121.0,3.0,18.5,706.0,528.3,411.47
2018,6,24,15,45,766.0,123.5,3.1,18.25,646.5,469.48,364.93
2018,6,24,16,0,717.0,126.0,3.2,18.0,587.0,411.29,317.97
2018,6,24,16,15,638.5,130.5,3.2,17.8,518.0,350.51,268.34
2018,6,24,16,30,560.0,135.0,3.2,17.6,449.0,296.9,224.18
2018,6,24,16,45,546.5,130.0,3.25,17.35,413.0,260.63,192.43
2018,6,24,17,0,533.0,125.0,3.3,17.1,377.0,225.67,161.65
2018,6,24,17,15,511.5,115.5,3.25,16.8,335.0,187.44,129.05
2018,6,24,17,30,490.0,106.0,3.2,16.5,293.0,150.47,98.84
2018,6,24,17,45,446.0,97.0,3.2,16.2,248.5,114.19,72.6
2018,6,24,18,0,402.0,88.0,3.2,15.9,204.0,82.33,53.49
2018,6,24,18,15,344.5,76.0,3.05,15.6,161.5,54.98,43.16
2018,6,24,18,30,287.0,64.0,2.9,15.3,119.0,47.49,36.26
2018,6,24,18,45,217.5,50.0,2.8,15.0,85.0,37.95,27.33
2018,6,24,19,0,148.0,36.0,2.7,14.7,51.0,27.91,17.2
2018,6,24,19,15,84.5,21.5,2.65,14.5,29.0,18.05,0.0
2018,6,24,19,30,21.0,7.0,2.6,14.3,7.0,6.88,0.0
2018,6,24,19,45,10.5,3.5,2.55,14.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,25,4,45,14.5,3.5,3.25,13.3,4.0,0.0,0.0
2018,6,25,5,0,29.0,7.0,3.3,13.4,8.0,14.02,0.0
2018,6,25,5,15,100.0,19.0,3.3,13.65,29.0,60.15,16.84
2018,6,25,5,30,171.0,31.0,3.3,13.9,50.0,107.32,77.09
2018,6,25,5,45,186.5,36.5,3.35,14.1,66.5,125.68,96.94
2018,6,25,6,0,202.0,42.0,3.4,14.3,83.0,146.16,116.76
2018,6,25,6,15,101.0,47.0,3.3,14.5,67.5,104.58,83.6
2018,6,25,6,30,0.0,52.0,3.2,14.7,52.0,50.24,37.21
2018,6,25,6,45,0.5,71.0,3.15,14.9,71.0,69.12,53.19
2018,6,25,7,0,1.0,90.0,3.1,15.1,90.0,88.6,69.41
2018,6,25,7,15,3.5,122.0,3.0,15.3,123.5,123.02,97.85
2018,6,25,7,30,6.0,154.0,2.9,15.5,157.0,157.72,126.02
2018,6,25,7,45,9.0,172.0,2.85,15.7,177.0,178.06,142.09
2018,6,25,8,0,12.0,190.0,2.8,15.9,197.0,198.54,158.11
2018,6,25,8,15,13.0,201.0,2.8,16.15,209.0,210.26,166.86
2018,6,25,8,30,14.0,212.0,2.8,16.4,221.0,222.04,175.62
2018,6,25,8,45,11.5,212.0,2.85,16.6,220.0,219.56,172.96
2018,6,25,9,0,9.0,212.0,2.9,16.8,219.0,217.08,170.38
2018,6,25,9,15,11.0,228.5,2.95,17.0,237.0,235.37,184.37
2018,6,25,9,30,13.0,245.0,3.0,17.2,255.0,253.68,198.22
2018,6,25,9,45,18.0,275.0,3.0,17.4,290.0,288.46,224.81
2018,6,25,10,0,23.0,305.0,3.0,17.6,325.0,323.25,251.03
2018,6,25,10,15,27.5,326.0,3.05,17.75,350.5,355.91,275.44
2018,6,25,10,30,32.0,347.0,3.1,17.9,376.0,380.84,293.83
2018,6,25,10,45,70.0,348.0,3.15,18.05,413.0,417.68,322.69
2018,6,25,11,0,108.0,349.0,3.2,18.2,450.0,460.79,355.82
2018,6,25,11,15,186.0,339.0,3.25,18.3,515.5,529.69,409.23
2018,6,25,11,30,264.0,329.0,3.3,18.4,581.0,591.62,456.6
2018,6,25,11,45,445.5,264.5,3.35,18.5,693.5,701.33,541.32
2018,6,25,12,0,627.0,200.0,3.4,18.6,806.0,802.51,616.04
2018,6,25,12,15,558.0,230.5,3.5,18.65,769.5,756.19,582.12
2018,6,25,12,30,489.0,261.0,3.6,18.7,733.0,709.56,547.2
2018,6,25,12,45,376.5,291.5,3.7,18.75,653.5,625.35,483.66
2018,6,25,13,0,264.0,322.0,3.8,18.8,574.0,543.25,420.65
2018,6,25,13,15,143.0,324.0,3.85,18.8,460.0,433.56,335.89
2018,6,25,13,30,22.0,326.0,3.9,18.8,346.0,331.57,255.1
2018,6,25,13,45,132.5,283.5,4.0,18.75,402.0,375.05,292.81
2018,6,25,14,0,243.0,241.0,4.1,18.7,458.0,411.07,323.73
2018,6,25,14,15,503.0,184.5,4.1,18.65,615.0,533.53,422.01
2018,6,25,14,30,763.0,128.0,4.1,18.6,772.0,640.57,504.79
2018,6,25,14,45,831.0,111.5,4.15,18.5,786.5,640.42,504.07
2018,6,25,15,0,899.0,95.0,4.2,18.4,801.0,631.59,496.88
2018,6,25,15,15,862.0,103.0,4.2,18.4,752.5,578.93,455.1
2018,6,25,15,30,825.0,111.0,4.2,18.4,704.0,524.78,411.71
2018,6,25,15,45,812.5,107.5,4.3,18.1,661.0,477.31,373.28
2018,6,25,16,0,800.0,104.0,4.4,17.8,618.0,430.21,334.0
2018,6,25,16,15,809.5,93.5,4.45,17.55,580.0,385.76,295.36
2018,6,25,16,30,819.0,83.0,4.5,17.3,542.0,340.02,254.51
2018,6,25,16,45,796.5,80.5,4.5,17.05,493.0,291.14,210.97
2018,6,25,17,0,774.0,78.0,4.5,16.8,444.0,244.31,169.05
2018,6,25,17,15,743.0,74.5,4.55,16.45,393.5,197.25,128.15
2018,6,25,17,30,712.0,71.0,4.6,16.1,343.0,153.4,91.93
2018,6,25,17,45,667.5,67.0,4.6,15.8,292.5,107.92,58.6
2018,6,25,18,0,623.0,63.0,4.6,15.5,242.0,70.19,37.48
2018,6,25,18,15,559.5,57.5,4.5,15.15,195.0,39.37,29.41
2018,6,25,18,30,496.0,52.0,4.4,14.8,148.0,37.6,27.62
2018,6,25,18,45,397.5,44.0,4.3,14.5,107.0,33.42,23.46
2018,6,25,19,0,299.0,36.0,4.2,14.2,66.0,29.09,18.22
2018,6,25,19,15,179.0,22.5,4.15,14.05,38.0,17.79,0.0
2018,6,25,19,30,59.0,9.0,4.1,13.9,10.0,8.85,0.0
2018,6,25,19,45,29.5,4.5,4.05,13.7,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,26,4,45,25.5,6.5,3.0,11.85,7.0,0.0,0.0
2018,6,26,5,0,51.0,13.0,3.0,12.0,14.0,25.29,0.0
2018,6,26,5,15,115.5,26.0,3.0,12.3,36.0,73.98,20.08
2018,6,26,5,30,180.0,39.0,3.0,12.6,58.0,121.17,88.02
2018,6,26,5,45,165.0,50.5,3.0,12.9,75.0,128.84,100.01
2018,6,26,6,0,150.0,62.0,3.0,13.2,92.0,141.68,113.44
2018,6,26,6,15,81.0,81.5,2.95,13.5,98.5,130.96,105.81
2018,6,26,6,30,12.0,101.0,2.9,13.8,105.0,108.7,86.91
2018,6,26,6,45,49.0,126.0,2.85,14.1,144.5,161.64,131.73
2018,6,26,7,0,86.0,151.0,2.8,14.4,184.0,212.8,174.33
2018,6,26,7,15,145.0,172.5,2.75,14.7,238.0,284.42,233.18
2018,6,26,7,30,204.0,194.0,2.7,15.0,292.0,353.23,288.48
2018,6,26,7,45,201.5,217.5,2.7,15.25,323.0,383.56,311.05
2018,6,26,8,0,199.0,241.0,2.7,15.5,354.0,413.09,332.71
2018,6,26,8,15,214.0,261.5,2.7,15.75,392.5,452.35,361.99
2018,6,26,8,30,229.0,282.0,2.7,16.0,431.0,491.91,390.97
2018,6,26,8,45,238.0,302.5,2.7,16.25,466.5,535.58,422.24
2018,6,26,9,0,247.0,323.0,2.7,16.5,502.0,569.81,446.15
2018,6,26,9,15,367.0,298.0,2.7,16.7,580.0,654.34,510.58
2018,6,26,9,30,487.0,273.0,2.7,16.9,658.0,752.43,582.48
2018,6,26,9,45,647.0,215.5,2.75,17.15,750.0,851.19,654.4
2018,6,26,10,0,807.0,158.0,2.8,17.4,842.0,946.28,717.78
2018,6,26,10,15,795.0,171.5,2.85,17.55,864.0,955.89,722.45
2018,6,26,10,30,783.0,185.0,2.9,17.7,886.0,962.45,725.96
2018,6,26,10,45,729.5,218.0,2.95,17.8,883.0,949.63,716.64
2018,6,26,11,0,676.0,251.0,3.0,17.9,880.0,929.53,702.62
2018,6,26,11,15,761.0,209.0,3.05,17.95,927.5,962.02,724.63
2018,6,26,11,30,846.0,167.0,3.1,18.0,975.0,996.53,747.47
2018,6,26,11,45,887.5,143.5,3.2,18.05,996.5,999.71,749.69
2018,6,26,12,0,929.0,120.0,3.3,18.1,1018.0,1004.96,753.67
2018,6,26,12,15,932.5,118.0,3.35,18.1,1019.0,991.88,745.17
2018,6,26,12,30,936.0,116.0,3.4,18.1,1020.0,976.02,735.01
2018,6,26,12,45,942.0,110.5,3.45,18.1,1014.5,956.32,722.28
2018,6,26,13,0,948.0,105.0,3.5,18.1,1009.0,933.82,707.68
2018,6,26,13,15,946.0,104.5,3.6,18.05,994.5,906.49,690.16
2018,6,26,13,30,944.0,104.0,3.7,18.0,980.0,876.83,670.92
2018,6,26,13,45,941.5,102.0,3.75,17.95,958.5,843.17,648.46
2018,6,26,14,0,939.0,100.0,3.8,17.9,937.0,807.47,624.41
2018,6,26,14,15,933.5,98.5,3.85,17.85,908.5,768.18,597.55
2018,6,26,14,30,928.0,97.0,3.9,17.8,880.0,727.37,569.33
2018,6,26,14,45,921.5,95.0,3.95,17.7,846.0,684.11,537.73
2018,6,26,15,0,915.0,93.0,4.0,17.6,812.0,639.77,503.83
2018,6,26,15,15,904.5,91.5,4.0,17.6,772.0,592.74,466.72
2018,6,26,15,30,894.0,90.0,4.0,17.6,732.0,545.37,428.43
2018,6,26,15,45,881.5,87.5,4.05,17.35,688.0,496.0,388.13
2018,6,26,16,0,869.0,85.0,4.1,17.1,644.0,446.89,346.87
2018,6,26,16,15,852.0,83.0,4.1,16.95,596.5,396.95,303.76
2018,6,26,16,30,835.0,81.0,4.1,16.8,549.0,348.07,260.6
2018,6,26,16,45,812.0,78.5,4.1,16.6,499.0,294.04,212.96
2018,6,26,17,0,789.0,76.0,4.1,16.4,449.0,246.32,170.27
2018,6,26,17,15,758.0,72.5,4.1,16.1,398.0,198.51,128.65
2018,6,26,17,30,727.0,69.0,4.1,15.8,347.0,153.9,91.73
2018,6,26,17,45,683.0,65.5,4.1,15.5,296.5,111.48,60.98
2018,6,26,18,0,639.0,62.0,4.1,15.2,246.0,70.19,37.03
2018,6,26,18,15,575.5,56.5,4.0,14.9,198.0,38.52,28.69
2018,6,26,18,30,512.0,51.0,3.9,14.6,150.0,36.68,26.84
2018,6,26,18,45,413.0,43.0,3.85,14.3,108.5,32.45,22.65
2018,6,26,19,0,314.0,35.0,3.8,14.0,67.0,28.03,17.4
2018,6,26,19,15,189.0,22.5,3.75,13.85,39.0,18.52,0.0
2018,6,26,19,30,64.0,10.0,3.7,13.7,11.0,9.83,0.0
2018,6,26,19,45,32.0,5.0,3.65,13.5,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,27,4,45,9.5,4.0,3.35,12.55,4.0,0.0,0.0
2018,6,27,5,0,19.0,8.0,3.4,12.7,8.0,12.51,0.0
2018,6,27,5,15,75.0,18.5,3.45,12.95,25.5,47.09,9.13
2018,6,27,5,30,131.0,29.0,3.5,13.2,43.0,90.86,64.58
2018,6,27,5,45,167.0,36.5,3.6,13.5,64.0,117.97,90.89
2018,6,27,6,0,203.0,44.0,3.7,13.8,85.0,148.93,119.19
2018,6,27,6,15,101.5,44.0,3.65,14.05,64.5,101.05,80.76
2018,6,27,6,30,0.0,44.0,3.6,14.3,44.0,42.49,30.68
2018,6,27,6,45,0.0,51.5,3.6,14.55,51.5,49.75,36.84
2018,6,27,7,0,0.0,59.0,3.6,14.8,59.0,57.01,42.87
2018,6,27,7,15,0.0,81.0,3.6,15.0,81.0,78.41,60.7
2018,6,27,7,30,0.0,103.0,3.6,15.2,103.0,100.48,78.83
2018,6,27,7,45,0.0,125.0,3.55,15.4,125.0,122.59,96.75
2018,6,27,8,0,0.0,147.0,3.5,15.6,147.0,144.69,114.42
2018,6,27,8,15,2.0,154.5,3.55,15.8,156.0,153.49,121.19
2018,6,27,8,30,4.0,162.0,3.6,16.0,165.0,162.45,128.06
2018,6,27,8,45,4.5,169.0,3.6,16.15,172.5,169.74,133.53
2018,6,27,9,0,5.0,176.0,3.6,16.3,180.0,177.07,139.01
2018,6,27,9,15,7.5,196.5,3.6,16.45,202.5,199.81,156.83
2018,6,27,9,30,10.0,217.0,3.6,16.6,225.0,222.6,174.51
2018,6,27,9,45,16.5,254.5,3.6,16.7,268.0,266.3,208.59
2018,6,27,10,0,23.0,292.0,3.6,16.8,311.0,317.27,247.76
2018,6,27,10,15,29.5,321.5,3.65,16.9,347.0,353.2,274.97
2018,6,27,10,30,36.0,351.0,3.7,17.0,383.0,388.89,301.77
2018,6,27,10,45,30.5,347.5,3.75,17.1,375.0,378.65,293.29
2018,6,27,11,0,25.0,344.0,3.8,17.2,367.0,368.36,284.98
2018,6,27,11,15,20.5,317.5,3.85,17.2,336.5,330.85,256.21
2018,6,27,11,30,16.0,291.0,3.9,17.2,306.0,299.7,232.22
2018,6,27,11,45,16.5,295.5,3.9,17.25,311.0,304.01,235.49
2018,6,27,12,0,17.0,300.0,3.9,17.3,316.0,308.22,238.61
2018,6,27,12,15,21.0,328.5,3.95,17.25,348.5,338.96,262.24
2018,6,27,12,30,25.0,357.0,4.0,17.2,381.0,370.98,286.65
2018,6,27,12,45,23.5,346.5,4.05,17.15,369.0,357.4,276.35
2018,6,27,13,0,22.0,336.0,4.1,17.1,357.0,343.77,266.15
2018,6,27,13,15,19.5,319.0,4.2,17.05,337.5,324.1,251.35
2018,6,27,13,30,17.0,302.0,4.3,17.0,318.0,304.63,236.65
2018,6,27,13,45,16.0,289.5,4.35,16.95,304.0,290.84,226.29
2018,6,27,14,0,15.0,277.0,4.4,16.9,290.0,277.15,215.96
2018,6,27,14,15,16.5,279.5,4.45,16.8,293.5,279.48,218.19
2018,6,27,14,30,18.0,282.0,4.5,16.7,297.0,281.6,220.24
2018,6,27,14,45,15.5,263.0,4.55,16.6,275.5,260.89,204.39
2018,6,27,15,0,13.0,244.0,4.6,16.5,254.0,240.44,188.71
2018,6,27,15,15,10.0,223.0,4.6,16.5,230.5,218.14,171.36
2018,6,27,15,30,7.0,202.0,4.6,16.5,207.0,196.16,154.19
2018,6,27,15,45,13.5,207.5,4.7,16.25,216.5,203.38,160.55
2018,6,27,16,0,20.0,213.0,4.8,16.0,226.0,209.71,166.13
2018,6,27,16,15,165.0,196.0,4.85,15.8,289.5,239.61,189.2
2018,6,27,16,30,310.0,179.0,4.9,15.6,353.0,258.71,201.28
2018,6,27,16,45,525.0,133.5,4.95,15.4,395.5,258.25,193.48
2018,6,27,17,0,740.0,88.0,5.0,15.2,438.0,245.7,172.69
2018,6,27,17,15,706.0,84.0,5.05,14.9,387.5,195.89,129.45
2018,6,27,17,30,672.0,80.0,5.1,14.6,337.0,152.72,93.7
2018,6,27,17,45,624.0,75.5,5.1,14.35,287.0,111.47,63.67
2018,6,27,18,0,576.0,71.0,5.1,14.1,237.0,75.26,43.14
2018,6,27,18,15,509.0,64.0,5.0,13.9,190.0,44.93,34.53
2018,6,27,18,30,442.0,57.0,4.9,13.7,143.0,42.15,31.78
2018,6,27,18,45,343.0,48.0,4.8,13.45,103.5,36.35,26.12
2018,6,27,19,0,244.0,39.0,4.7,13.2,64.0,30.44,19.45
2018,6,27,19,15,143.5,24.0,4.7,13.15,37.0,19.05,0.0
2018,6,27,19,30,43.0,9.0,4.7,13.1,10.0,8.85,0.0
2018,6,27,19,45,21.5,4.5,4.65,13.0,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,28,4,45,24.5,6.5,4.3,12.7,7.0,0.0,0.0
2018,6,28,5,0,49.0,13.0,4.4,12.8,14.0,24.71,0.0
2018,6,28,5,15,144.0,26.5,4.45,13.05,39.5,82.25,16.81
2018,6,28,5,30,239.0,40.0,4.5,13.3,65.0,142.13,102.76
2018,6,28,5,45,335.0,49.0,4.6,13.6,104.5,198.66,155.02
2018,6,28,6,0,431.0,58.0,4.7,13.9,144.0,266.64,215.13
2018,6,28,6,15,496.5,65.0,4.7,14.25,190.5,325.77,267.56
2018,6,28,6,30,562.0,72.0,4.7,14.6,237.0,390.16,323.13
2018,6,28,6,45,610.0,76.5,4.7,14.9,286.5,446.82,371.08
2018,6,28,7,0,658.0,81.0,4.7,15.2,336.0,506.64,420.19
2018,6,28,7,15,692.0,85.0,4.65,15.45,386.0,559.68,462.44
2018,6,28,7,30,726.0,89.0,4.6,15.7,436.0,611.9,502.94
2018,6,28,7,45,752.5,91.0,4.55,16.0,485.0,659.95,537.79
2018,6,28,8,0,779.0,93.0,4.5,16.3,534.0,708.22,571.71
2018,6,28,8,15,798.0,95.5,4.45,16.55,580.5,751.07,601.02
2018,6,28,8,30,817.0,98.0,4.4,16.8,627.0,793.15,629.28
2018,6,28,8,45,831.5,100.0,4.3,17.05,670.0,824.76,649.17
2018,6,28,9,0,846.0,102.0,4.2,17.3,713.0,859.9,671.64
2018,6,28,9,15,857.0,103.5,4.15,17.5,751.5,889.66,690.39
2018,6,28,9,30,868.0,105.0,4.1,17.7,790.0,917.42,707.62
2018,6,28,9,45,876.0,106.5,4.05,17.95,823.5,940.19,721.14
2018,6,28,10,0,884.0,108.0,4.0,18.2,857.0,960.52,732.97
2018,6,28,10,15,890.0,109.5,4.0,18.3,884.5,976.38,742.45
2018,6,28,10,30,896.0,111.0,4.0,18.4,912.0,989.52,750.18
2018,6,28,10,45,900.0,111.5,4.0,18.55,932.5,996.9,753.93
2018,6,28,11,0,904.0,112.0,4.0,18.7,953.0,1001.42,755.89
2018,6,28,11,15,906.5,113.5,4.05,18.7,967.5,1002.61,756.47
2018,6,28,11,30,909.0,115.0,4.1,18.7,982.0,1000.88,755.21
2018,6,28,11,45,910.5,115.0,4.1,18.75,989.0,993.81,749.99
2018,6,28,12,0,912.0,115.0,4.1,18.8,996.0,983.91,743.0
2018,6,28,12,15,914.0,113.5,4.2,18.75,996.5,970.27,734.42
2018,6,28,12,30,916.0,112.0,4.3,18.7,997.0,953.92,724.05
2018,6,28,12,45,919.0,109.5,4.4,18.7,991.5,934.87,711.79
2018,6,28,13,0,922.0,107.0,4.5,18.7,986.0,913.19,697.92
2018,6,28,13,15,919.0,107.0,4.55,18.6,971.5,886.19,680.16
2018,6,28,13,30,916.0,107.0,4.6,18.5,957.0,856.97,660.76
2018,6,28,13,45,911.5,105.5,4.65,18.45,935.0,823.08,637.78
2018,6,28,14,0,907.0,104.0,4.7,18.4,913.0,787.34,613.3
2018,6,28,14,15,901.0,103.5,4.75,18.3,885.5,749.75,587.37
2018,6,28,14,30,895.0,103.0,4.8,18.2,858.0,710.73,560.13
2018,6,28,14,45,887.0,101.5,4.8,18.1,824.5,668.25,528.18
2018,6,28,15,0,879.0,100.0,4.8,18.0,791.0,624.85,494.44
2018,6,28,15,15,868.0,98.5,4.8,18.0,752.0,579.06,457.92
2018,6,28,15,30,857.0,97.0,4.8,18.0,713.0,532.99,420.36
2018,6,28,15,45,843.0,94.5,4.8,17.75,669.5,484.55,380.46
2018,6,28,16,0,829.0,92.0,4.8,17.5,626.0,436.52,339.86
2018,6,28,16,15,811.5,90.0,4.85,17.35,580.0,384.15,294.9
2018,6,28,16,30,794.0,88.0,4.9,17.2,534.0,336.89,253.06
2018,6,28,16,45,770.5,85.0,4.9,17.0,485.0,288.44,209.89
2018,6,28,17,0,747.0,82.0,4.9,16.8,436.0,242.14,168.46
2018,6,28,17,15,716.0,78.0,4.9,16.5,386.0,195.89,128.24
2018,6,28,17,30,685.0,74.0,4.9,16.2,336.0,149.58,89.93
2018,6,28,17,45,642.5,69.5,4.9,15.9,287.0,108.16,59.74
2018,6,28,18,0,600.0,65.0,4.9,15.6,238.0,71.21,38.79
2018,6,28,18,15,536.0,58.5,4.8,15.25,191.0,40.16,30.1
2018,6,28,18,30,472.0,52.0,4.7,14.9,144.0,37.54,27.55
2018,6,28,18,45,375.5,44.0,4.6,14.55,104.0,33.37,23.41
2018,6,28,19,0,279.0,36.0,4.5,14.2,64.0,29.04,18.22
2018,6,28,19,15,166.0,22.5,4.45,14.0,37.0,17.77,0.0
2018,6,28,19,30,53.0,9.0,4.4,13.8,10.0,8.85,0.0
2018,6,28,19,45,26.5,4.5,4.3,13.6,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,40.0,6.0,1.35,13.0,6.5,0.0,0.0
2018,6,29,5,0,80.0,12.0,1.3,13.2,13.0,31.19,0.0
2018,6,29,5,15,201.5,23.0,1.4,13.65,40.5,93.6,15.41
2018,6,29,5,30,323.0,34.0,1.5,14.1,68.0,162.7,116.16
2018,6,29,5,45,416.5,41.0,1.55,14.5,108.5,221.6,170.82
2018,6,29,6,0,510.0,48.0,1.6,14.9,149.0,288.96,229.67
2018,6,29,6,15,571.0,53.0,1.6,15.25,196.0,346.78,280.03
2018,6,29,6,30,632.0,58.0,1.6,15.6,243.0,409.56,332.78
2018,6,29,6,45,675.0,62.0,1.65,15.95,293.0,463.75,377.27
2018,6,29,7,0,718.0,66.0,1.7,16.3,343.0,522.82,423.95
2018,6,29,7,15,748.5,69.0,1.75,16.75,393.5,575.0,463.68
2018,6,29,7,30,779.0,72.0,1.8,17.2,444.0,628.24,502.38
2018,6,29,7,45,802.5,75.0,1.85,17.65,494.0,677.19,535.79
2018,6,29,8,0,826.0,78.0,1.9,18.1,544.0,721.58,565.21
2018,6,29,8,15,843.0,79.5,1.95,18.5,590.5,763.24,592.31
2018,6,29,8,30,860.0,81.0,2.0,18.9,637.0,803.97,618.35
2018,6,29,8,45,873.0,83.0,2.0,19.3,680.5,840.67,640.81
2018,6,29,9,0,886.0,85.0,2.0,19.7,724.0,875.74,661.88
2018,6,29,9,15,894.0,88.0,2.1,19.95,763.0,905.56,680.59
2018,6,29,9,30,902.0,91.0,2.2,20.2,802.0,933.11,697.77
2018,6,29,9,45,905.5,94.0,2.25,20.45,834.0,954.03,710.02
2018,6,29,10,0,909.0,97.0,2.3,20.7,866.0,972.26,720.6
2018,6,29,10,15,914.5,98.0,2.35,20.8,893.5,987.53,729.71
2018,6,29,10,30,920.0,99.0,2.4,20.9,921.0,1000.01,737.11
2018,6,29,10,45,924.0,100.0,2.45,21.05,942.0,1008.18,741.67
2018,6,29,11,0,928.0,101.0,2.5,21.2,963.0,1013.41,744.47
2018,6,29,11,15,931.0,101.0,2.6,21.25,977.5,1013.67,744.96
2018,6,29,11,30,934.0,101.0,2.7,21.3,992.0,1010.98,743.64
2018,6,29,11,45,935.0,101.5,2.75,21.35,999.0,1003.9,739.09
2018,6,29,12,0,936.0,102.0,2.8,21.4,1006.0,993.91,732.76
2018,6,29,12,15,935.0,102.5,2.9,21.35,1005.5,979.22,724.12
2018,6,29,12,30,934.0,103.0,3.0,21.3,1005.0,961.81,713.71
2018,6,29,12,45,931.0,104.0,3.1,21.3,997.0,940.45,700.5
2018,6,29,13,0,928.0,105.0,3.2,21.3,989.0,916.62,685.6
2018,6,29,13,15,926.0,103.5,3.25,21.25,974.5,888.93,667.8
2018,6,29,13,30,924.0,102.0,3.3,21.2,960.0,858.97,648.37
2018,6,29,13,45,921.5,101.0,3.4,21.15,939.5,826.92,627.64
2018,6,29,14,0,919.0,100.0,3.5,21.1,919.0,792.87,605.3
2018,6,29,14,15,913.5,99.0,3.55,21.05,891.5,754.79,579.64
2018,6,29,14,30,908.0,98.0,3.6,21.0,864.0,715.21,552.67
2018,6,29,14,45,901.0,95.5,3.65,20.95,830.0,671.98,521.37
2018,6,29,15,0,894.0,93.0,3.7,20.9,796.0,627.74,487.95
2018,6,29,15,15,883.5,91.5,3.7,20.9,757.0,581.62,452.05
2018,6,29,15,30,873.0,90.0,3.7,20.9,718.0,535.16,415.02
2018,6,29,15,45,859.0,88.5,3.75,20.65,674.5,486.92,376.15
2018,6,29,16,0,845.0,87.0,3.8,20.4,631.0,439.06,336.5
2018,6,29,16,15,827.0,85.0,3.8,20.2,584.0,389.83,294.69
2018,6,29,16,30,809.0,83.0,3.8,20.0,537.0,337.56,249.69
2018,6,29,16,45,785.0,80.0,3.85,19.8,487.5,288.23,206.5
2018,6,29,17,0,761.0,77.0,3.9,19.6,438.0,241.09,164.97
2018,6,29,17,15,729.5,74.0,3.85,19.2,388.0,194.92,125.34
2018,6,29,17,30,698.0,71.0,3.8,18.8,338.0,151.99,90.32
2018,6,29,17,45,654.0,66.5,3.8,18.45,288.0,106.72,57.42
2018,6,29,18,0,610.0,62.0,3.8,18.1,238.0,69.13,36.37
2018,6,29,18,15,547.5,56.5,3.75,17.6,191.5,38.47,28.32
2018,6,29,18,30,485.0,51.0,3.7,17.1,145.0,36.64,26.51
2018,6,29,18,45,390.5,42.5,3.65,16.6,104.5,31.94,21.98
2018,6,29,19,0,296.0,34.0,3.6,16.1,64.0,26.98,16.39
2018,6,29,19,15,177.5,21.5,3.6,15.8,37.0,16.93,0.0
2018,6,29,19,30,59.0,9.0,3.6,15.5,10.0,8.85,0.0
2018,6,29,19,45,29.5,4.5,3.55,15.25,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,30,4,45,43.0,5.0,1.35,16.55,5.5,0.0,0.0
2018,6,30,5,0,86.0,10.0,1.3,16.7,11.0,30.58,0.0
2018,6,30,5,15,230.5,20.5,1.3,17.05,40.5,99.12,11.18
2018,6,30,5,30,375.0,31.0,1.3,17.4,70.0,176.65,123.78
2018,6,30,5,45,464.0,37.5,1.25,17.8,111.5,235.23,178.36
2018,6,30,6,0,553.0,44.0,1.2,18.2,153.0,302.05,236.04
2018,6,30,6,15,610.0,49.0,1.15,18.5,200.5,357.62,283.85
2018,6,30,6,30,667.0,54.0,1.1,18.8,248.0,420.32,335.4
2018,6,30,6,45,706.5,57.5,1.0,19.15,298.0,475.61,378.94
2018,6,30,7,0,746.0,61.0,0.9,19.5,348.0,533.25,422.25
2018,6,30,7,15,774.0,64.0,0.95,19.9,398.5,584.94,460.44
2018,6,30,7,30,802.0,67.0,1.0,20.3,449.0,633.24,494.13
2018,6,30,7,45,823.0,69.5,1.0,20.7,498.5,680.57,524.9
2018,6,30,8,0,844.0,72.0,1.0,21.1,548.0,727.69,554.76
2018,6,30,8,15,860.0,74.0,1.05,21.5,595.0,769.81,581.16
2018,6,30,8,30,876.0,76.0,1.1,21.9,642.0,810.89,606.49
2018,6,30,8,45,888.0,78.0,1.2,22.3,685.5,847.27,629.05
2018,6,30,9,0,900.0,80.0,1.3,22.7,729.0,881.92,650.32
2018,6,30,9,15,909.0,82.0,1.35,23.05,768.0,911.95,667.88
2018,6,30,9,30,918.0,84.0,1.4,23.4,807.0,939.73,683.94
2018,6,30,9,45,924.0,86.0,1.45,23.75,840.5,962.29,696.64
2018,6,30,10,0,930.0,88.0,1.5,24.1,874.0,982.22,707.72
2018,6,30,10,15,935.5,89.0,1.55,24.3,902.0,997.84,716.56
2018,6,30,10,30,941.0,90.0,1.6,24.5,930.0,1010.63,723.74
2018,6,30,10,45,944.5,90.5,1.65,24.75,951.0,1018.02,727.51
2018,6,30,11,0,948.0,91.0,1.7,25.0,972.0,1022.41,729.57
2018,6,30,11,15,949.5,92.0,1.75,25.05,986.0,1022.35,729.54
2018,6,30,11,30,951.0,93.0,1.8,25.1,1000.0,1019.25,727.77
2018,6,30,11,45,951.0,94.0,1.85,25.2,1006.5,1011.69,723.17
2018,6,30,12,0,951.0,95.0,1.9,25.3,1013.0,1001.19,716.84
2018,6,30,12,15,949.0,96.0,2.0,25.25,1012.0,985.93,708.6
2018,6,30,12,30,947.0,97.0,2.1,25.2,1011.0,967.93,698.6
2018,6,30,12,45,941.0,100.0,2.15,25.15,1002.5,945.61,685.25
2018,6,30,13,0,935.0,103.0,2.2,25.1,994.0,920.89,670.32
2018,6,30,13,15,882.5,129.5,2.25,25.05,960.0,876.41,642.31
2018,6,30,13,30,830.0,156.0,2.3,25.0,926.0,832.67,614.59
2018,6,30,13,45,761.5,182.0,2.35,24.9,876.0,775.6,577.52
2018,6,30,14,0,693.0,208.0,2.4,24.8,826.0,719.89,539.41
2018,6,30,14,15,798.5,153.5,2.5,24.65,844.0,720.63,543.18
2018,6,30,14,30,904.0,99.0,2.6,24.5,862.0,713.51,539.88
2018,6,30,14,45,895.5,98.0,2.65,24.35,828.0,670.83,509.82
2018,6,30,15,0,887.0,97.0,2.7,24.2,794.0,627.26,478.0
2018,6,30,15,15,876.5,95.0,2.7,24.2,755.0,580.96,442.92
2018,6,30,15,30,866.0,93.0,2.7,24.2,716.0,534.34,406.71
2018,6,30,15,45,850.0,92.0,2.8,23.65,672.0,485.89,369.22
2018,6,30,16,0,834.0,91.0,2.9,23.1,628.0,438.0,330.91
2018,6,30,16,15,811.5,90.0,2.95,22.7,580.0,384.35,286.95
2018,6,30,16,30,789.0,89.0,3.0,22.3,532.0,336.29,246.22
2018,6,30,16,45,758.0,87.0,3.0,21.9,481.0,286.81,203.94
2018,6,30,17,0,727.0,85.0,3.0,21.5,430.0,240.22,163.88
2018,6,30,17,15,688.5,82.5,3.0,20.9,379.5,191.56,123.26
2018,6,30,17,30,650.0,80.0,3.0,20.3,329.0,149.81,89.97
2018,6,30,17,45,593.0,76.0,3.0,19.65,278.0,109.17,61.56
2018,6,30,18,0,536.0,72.0,3.0,19.0,227.0,74.42,42.59
2018,6,30,18,15,469.0,64.5,2.95,18.45,181.0,45.33,34.23
2018,6,30,18,30,402.0,57.0,2.9,17.9,135.0,42.12,31.2
2018,6,30,18,45,308.5,46.0,2.85,17.35,96.0,34.7,24.28
2018,6,30,19,0,215.0,35.0,2.8,16.8,57.0,27.07,16.4
2018,6,30,19,15,127.0,21.0,2.8,16.5,32.5,16.5,0.0
2018,6,30,19,30,39.0,7.0,2.8,16.2,8.0,6.88,0.0
2018,6,30,19,45,19.5,3.5,2.75,15.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,1,4,45,24.0,4.0,2.3,14.2,4.5,0.0,0.0
2018,7,1,5,0,48.0,8.0,2.3,14.3,9.0,19.4,0.0
2018,7,1,5,15,150.5,21.5,2.3,14.5,35.0,76.58,3.32
2018,7,1,5,30,253.0,35.0,2.3,14.7,61.0,139.72,98.74
2018,7,1,5,45,309.0,46.0,2.3,14.95,94.5,184.06,141.76
2018,7,1,6,0,365.0,57.0,2.3,15.2,128.0,234.06,186.56
2018,7,1,6,15,348.5,73.5,2.25,15.4,157.0,261.59,212.33
2018,7,1,6,30,332.0,90.0,2.2,15.6,186.0,287.08,235.04
2018,7,1,6,45,368.5,103.0,2.15,15.85,228.5,336.28,275.98
2018,7,1,7,0,405.0,116.0,2.1,16.1,271.0,388.08,317.75
2018,7,1,7,15,442.5,127.5,2.05,16.4,319.0,441.15,359.3
2018,7,1,7,30,480.0,139.0,2.0,16.7,367.0,496.39,401.33
2018,7,1,7,45,495.0,151.5,2.0,17.0,409.0,538.34,432.02
2018,7,1,8,0,510.0,164.0,2.0,17.3,451.0,580.22,462.01
2018,7,1,8,15,465.0,185.5,2.0,17.55,464.5,584.32,462.35
2018,7,1,8,30,420.0,207.0,2.0,17.8,478.0,584.08,459.61
2018,7,1,8,45,454.0,213.0,2.0,18.05,524.0,630.12,492.56
2018,7,1,9,0,488.0,219.0,2.0,18.3,570.0,676.66,524.93
