Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,15,496.5,230.5,2.05,18.5,604.5,706.39,544.65
2018,7,1,9,30,505.0,242.0,2.1,18.7,639.0,734.84,563.43
2018,7,1,9,45,518.0,251.5,2.1,18.95,674.5,763.98,582.22
2018,7,1,10,0,531.0,261.0,2.1,19.2,710.0,791.73,599.86
2018,7,1,10,15,544.0,268.0,2.2,19.3,741.0,815.31,615.74
2018,7,1,10,30,557.0,275.0,2.3,19.4,772.0,838.95,631.62
2018,7,1,10,45,535.0,282.0,2.4,19.55,768.5,823.21,619.98
2018,7,1,11,0,513.0,289.0,2.5,19.7,765.0,807.11,608.39
2018,7,1,11,15,468.0,305.0,2.6,19.7,744.5,775.86,585.91
2018,7,1,11,30,423.0,321.0,2.7,19.7,724.0,742.96,562.19
2018,7,1,11,45,418.0,320.0,2.8,19.7,721.0,730.44,553.91
2018,7,1,12,0,413.0,319.0,2.9,19.7,718.0,716.62,544.53
2018,7,1,12,15,436.5,295.0,2.95,19.65,716.5,705.81,538.33
2018,7,1,12,30,460.0,271.0,3.0,19.6,715.0,693.32,530.88
2018,7,1,12,45,382.0,276.0,3.05,19.55,643.0,615.74,473.83
2018,7,1,13,0,304.0,281.0,3.1,19.5,571.0,540.39,417.7
2018,7,1,13,15,197.0,294.5,3.15,19.4,481.5,451.06,349.21
2018,7,1,13,30,90.0,308.0,3.2,19.3,392.0,369.1,284.87
2018,7,1,13,45,262.5,262.0,3.2,19.2,498.0,456.37,356.43
2018,7,1,14,0,435.0,216.0,3.2,19.1,604.0,531.55,416.45
2018,7,1,14,15,638.5,174.0,3.2,18.95,723.5,622.59,486.79
2018,7,1,14,30,842.0,132.0,3.2,18.8,843.0,701.09,545.64
2018,7,1,14,45,834.5,129.5,3.2,18.7,810.0,657.87,512.84
2018,7,1,15,0,827.0,127.0,3.2,18.6,777.0,615.51,480.73
2018,7,1,15,15,815.0,124.5,3.2,18.6,738.0,569.99,445.31
2018,7,1,15,30,803.0,122.0,3.2,18.6,699.0,524.43,409.04
2018,7,1,15,45,789.0,118.0,3.2,18.15,656.0,476.72,370.9
2018,7,1,16,0,775.0,114.0,3.2,17.7,613.0,429.55,332.11
2018,7,1,16,15,730.5,116.0,3.2,17.45,558.0,373.76,285.76
2018,7,1,16,30,686.0,118.0,3.2,17.2,503.0,324.58,243.98
2018,7,1,16,45,612.5,119.5,3.2,16.95,439.5,270.83,199.12
2018,7,1,17,0,539.0,121.0,3.2,16.7,376.0,224.22,160.55
2018,7,1,17,15,526.0,111.0,3.2,16.35,336.5,185.94,127.5
2018,7,1,17,30,513.0,101.0,3.2,16.0,297.0,149.12,96.92
2018,7,1,17,45,480.0,89.0,3.2,15.7,251.5,110.29,68.06
2018,7,1,18,0,447.0,77.0,3.2,15.4,206.0,74.97,46.1
2018,7,1,18,15,359.5,65.0,3.15,15.1,156.0,46.46,35.72
2018,7,1,18,30,272.0,53.0,3.1,14.8,106.0,38.75,28.65
2018,7,1,18,45,202.5,42.0,3.05,14.55,75.0,31.44,21.75
2018,7,1,19,0,133.0,31.0,3.0,14.3,44.0,23.74,13.86
2018,7,1,19,15,76.5,19.0,3.0,14.2,25.5,16.07,0.0
2018,7,1,19,30,20.0,7.0,3.0,14.1,7.0,6.88,0.0
2018,7,1,19,45,10.0,3.5,2.95,14.0,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.5,13.85,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.5,14.0,7.0,13.58,0.0
2018,7,2,5,15,96.0,20.5,1.5,14.25,29.0,59.39,0.0
2018,7,2,5,30,164.0,34.0,1.5,14.5,51.0,108.7,76.05
2018,7,2,5,45,213.5,48.5,1.5,14.75,82.5,150.82,115.82
2018,7,2,6,0,263.0,63.0,1.5,15.0,114.0,197.72,157.21
2018,7,2,6,15,270.5,81.0,1.45,15.3,146.5,233.42,188.8
2018,7,2,6,30,278.0,99.0,1.4,15.6,179.0,261.78,213.43
2018,7,2,6,45,320.0,113.5,1.35,15.85,222.5,320.86,261.81
2018,7,2,7,0,362.0,128.0,1.3,16.1,266.0,375.49,305.27
2018,7,2,7,15,386.0,142.0,1.3,16.4,308.0,420.8,340.21
2018,7,2,7,30,410.0,156.0,1.3,16.7,350.0,467.26,375.11
2018,7,2,7,45,423.5,170.5,1.3,16.95,390.0,507.61,404.41
2018,7,2,8,0,437.0,185.0,1.3,17.2,430.0,547.91,433.02
2018,7,2,8,15,445.5,199.5,1.3,17.5,468.0,584.02,457.78
2018,7,2,8,30,454.0,214.0,1.3,17.8,506.0,619.42,481.55
2018,7,2,8,45,460.5,226.5,1.35,18.1,540.5,650.08,501.97
2018,7,2,9,0,467.0,239.0,1.4,18.4,575.0,679.68,521.41
2018,7,2,9,15,453.5,256.5,1.45,18.6,597.5,695.46,530.68
2018,7,2,9,30,440.0,274.0,1.5,18.8,620.0,709.05,538.51
2018,7,2,9,45,422.0,296.5,1.6,19.0,640.0,721.55,545.78
2018,7,2,10,0,404.0,319.0,1.7,19.2,660.0,731.75,551.48
2018,7,2,10,15,413.0,327.5,1.8,19.3,686.0,751.26,564.8
2018,7,2,10,30,422.0,336.0,1.9,19.4,712.0,769.38,577.07
2018,7,2,10,45,413.0,341.0,2.0,19.5,716.5,764.88,573.58
2018,7,2,11,0,404.0,346.0,2.1,19.6,721.0,758.77,569.22
2018,7,2,11,15,408.5,351.5,2.2,19.6,735.5,764.79,573.74
2018,7,2,11,30,413.0,357.0,2.3,19.6,750.0,769.22,577.1
2018,7,2,11,45,408.0,357.0,2.45,19.6,748.0,757.48,569.6
2018,7,2,12,0,403.0,357.0,2.6,19.6,746.0,744.45,561.26
2018,7,2,12,15,396.0,351.5,2.7,19.5,733.5,723.02,547.01
2018,7,2,12,30,389.0,346.0,2.8,19.4,721.0,700.71,532.07
2018,7,2,12,45,381.5,331.0,2.9,19.3,696.5,668.12,509.9
2018,7,2,13,0,374.0,316.0,3.0,19.2,672.0,635.1,487.19
2018,7,2,13,15,373.0,312.0,3.1,19.0,662.5,617.63,475.51
2018,7,2,13,30,372.0,308.0,3.2,18.8,653.0,599.41,463.04
2018,7,2,13,45,429.0,294.5,3.25,18.65,683.5,617.61,478.1
2018,7,2,14,0,486.0,281.0,3.3,18.5,714.0,631.44,489.53
2018,7,2,14,15,587.0,245.5,3.35,18.3,752.5,651.04,506.17
2018,7,2,14,30,688.0,210.0,3.4,18.1,791.0,663.66,517.14
2018,7,2,14,45,684.5,203.0,3.45,17.9,761.0,625.94,489.17
2018,7,2,15,0,681.0,196.0,3.5,17.7,731.0,587.44,460.29
2018,7,2,15,15,666.5,191.0,3.5,17.7,693.0,543.92,426.41
2018,7,2,15,30,652.0,186.0,3.5,17.7,655.0,500.85,392.21
2018,7,2,15,45,647.0,175.5,3.5,17.35,616.5,457.98,357.97
2018,7,2,16,0,642.0,165.0,3.5,17.0,578.0,415.04,322.74
2018,7,2,16,15,635.5,154.0,3.5,16.8,537.0,371.17,285.72
2018,7,2,16,30,629.0,143.0,3.5,16.6,496.0,327.64,248.15
2018,7,2,16,45,619.0,131.0,3.5,16.4,452.0,282.72,208.94
2018,7,2,17,0,609.0,119.0,3.5,16.2,408.0,238.75,170.26
2018,7,2,17,15,582.5,110.0,3.5,15.9,361.0,195.44,133.23
2018,7,2,17,30,556.0,101.0,3.5,15.6,314.0,154.91,100.01
2018,7,2,17,45,528.0,90.5,3.5,15.35,269.0,115.79,70.85
2018,7,2,18,0,500.0,80.0,3.5,15.1,224.0,79.75,48.84
2018,7,2,18,15,442.5,70.0,3.5,14.85,179.5,50.31,39.16
2018,7,2,18,30,385.0,60.0,3.5,14.6,135.0,44.34,33.59
2018,7,2,18,45,308.5,48.5,3.45,14.4,97.5,36.75,26.37
2018,7,2,19,0,232.0,37.0,3.4,14.2,60.0,28.76,17.97
2018,7,2,19,15,137.0,22.5,3.35,14.05,34.5,17.78,0.0
2018,7,2,19,30,42.0,8.0,3.3,13.9,9.0,7.86,0.0
2018,7,2,19,45,21.0,4.0,3.25,13.75,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,4,45,14.0,4.5,2.25,12.85,4.5,0.0,0.0
2018,7,3,5,0,28.0,9.0,2.2,13.0,9.0,15.51,0.0
2018,7,3,5,15,105.5,24.5,2.15,13.35,33.5,63.78,0.0
2018,7,3,5,30,183.0,40.0,2.1,13.7,58.0,122.86,86.4
2018,7,3,5,45,203.5,51.0,2.05,14.0,81.5,150.03,115.57
2018,7,3,6,0,224.0,62.0,2.0,14.3,105.0,179.69,143.24
2018,7,3,6,15,192.5,81.5,1.85,14.65,126.0,189.79,153.82
2018,7,3,6,30,161.0,101.0,1.7,15.0,147.0,203.6,166.13
2018,7,3,6,45,178.5,122.0,1.6,15.35,182.5,236.26,193.39
2018,7,3,7,0,196.0,143.0,1.5,15.7,218.0,284.27,232.0
2018,7,3,7,15,183.5,165.0,1.45,16.0,243.0,300.01,243.67
2018,7,3,7,30,171.0,187.0,1.4,16.3,268.0,321.78,259.66
2018,7,3,7,45,229.5,200.5,1.35,16.6,321.5,392.11,314.37
2018,7,3,8,0,288.0,214.0,1.3,16.9,375.0,457.98,364.01
2018,7,3,8,15,232.0,249.5,1.35,17.2,386.5,461.31,363.2
2018,7,3,8,30,176.0,285.0,1.4,17.5,398.0,450.99,352.62
2018,7,3,8,45,166.5,305.5,1.4,17.8,418.5,468.33,363.88
2018,7,3,9,0,157.0,326.0,1.4,18.1,439.0,484.54,373.98
2018,7,3,9,15,149.0,347.0,1.45,18.35,459.0,501.54,384.92
2018,7,3,9,30,141.0,368.0,1.5,18.6,479.0,517.56,395.06
2018,7,3,9,45,155.5,386.0,1.6,18.8,513.0,550.46,418.41
2018,7,3,10,0,170.0,404.0,1.7,19.0,547.0,583.12,441.28
2018,7,3,10,15,301.0,371.0,1.75,19.1,635.0,681.59,514.34
2018,7,3,10,30,432.0,338.0,1.8,19.2,723.0,780.99,585.47
2018,7,3,10,45,414.0,357.0,1.9,19.35,733.0,782.06,584.36
2018,7,3,11,0,396.0,376.0,2.0,19.5,743.0,781.19,582.92
2018,7,3,11,15,502.0,330.5,2.1,19.55,803.5,834.63,623.05
2018,7,3,11,30,608.0,285.0,2.2,19.6,864.0,886.47,661.12
2018,7,3,11,45,630.0,275.0,2.3,19.65,879.0,889.66,663.93
2018,7,3,12,0,652.0,265.0,2.4,19.7,894.0,890.51,665.65
2018,7,3,12,15,747.0,215.0,2.5,19.7,935.5,918.13,685.47
2018,7,3,12,30,842.0,165.0,2.6,19.7,977.0,939.63,700.53
2018,7,3,12,45,845.0,161.5,2.7,19.7,971.0,920.2,688.28
2018,7,3,13,0,848.0,158.0,2.8,19.7,965.0,896.24,673.29
2018,7,3,13,15,844.0,157.0,2.85,19.6,950.0,870.6,656.98
2018,7,3,13,30,840.0,156.0,2.9,19.5,935.0,840.91,637.8
2018,7,3,13,45,795.0,174.5,2.95,19.45,898.0,795.19,607.16
2018,7,3,14,0,750.0,193.0,3.0,19.4,861.0,750.26,576.29
2018,7,3,14,15,781.5,171.0,3.0,19.3,848.0,724.59,558.98
2018,7,3,14,30,813.0,149.0,3.0,19.2,835.0,695.2,538.38
2018,7,3,14,45,803.5,146.5,3.05,19.05,801.5,653.42,507.75
2018,7,3,15,0,794.0,144.0,3.1,18.9,768.0,611.05,476.04
2018,7,3,15,15,781.0,141.0,3.1,18.9,729.0,565.86,441.03
2018,7,3,15,30,768.0,138.0,3.1,18.9,690.0,520.77,405.3
2018,7,3,15,45,753.0,134.0,3.1,18.55,647.5,474.13,368.06
2018,7,3,16,0,738.0,130.0,3.1,18.2,605.0,424.88,327.89
2018,7,3,16,15,718.0,125.5,3.1,17.9,559.0,377.18,287.88
2018,7,3,16,30,698.0,121.0,3.1,17.6,513.0,331.0,248.26
2018,7,3,16,45,672.0,115.5,3.15,17.35,464.5,283.97,207.58
2018,7,3,17,0,646.0,110.0,3.2,17.1,416.0,239.38,168.8
2018,7,3,17,15,610.0,104.5,3.2,16.75,367.0,195.55,131.7
2018,7,3,17,30,574.0,99.0,3.2,16.4,318.0,155.44,99.32
2018,7,3,17,45,526.5,91.5,3.2,16.1,270.0,116.38,71.2
2018,7,3,18,0,479.0,84.0,3.2,15.8,222.0,82.34,51.5
2018,7,3,18,15,414.0,74.0,3.15,15.45,177.0,53.45,41.84
2018,7,3,18,30,349.0,64.0,3.1,15.1,132.0,47.51,36.31
2018,7,3,18,45,263.5,51.0,3.05,14.8,94.0,38.78,28.08
2018,7,3,19,0,178.0,38.0,3.0,14.5,56.0,29.6,18.6
2018,7,3,19,15,103.0,23.0,3.0,14.35,32.0,18.21,0.0
2018,7,3,19,30,28.0,8.0,3.0,14.2,8.0,7.86,0.0
2018,7,3,19,45,14.0,4.0,2.95,14.0,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.45,12.95,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.5,13.1,2.0,1.97,0.0
2018,7,4,5,15,0.0,7.0,2.6,13.4,7.0,6.75,0.0
2018,7,4,5,30,0.0,12.0,2.7,13.7,12.0,11.57,3.36
2018,7,4,5,45,0.0,20.0,2.75,13.95,20.0,19.29,10.43
2018,7,4,6,0,0.0,28.0,2.8,14.2,28.0,27.02,17.24
2018,7,4,6,15,0.0,34.0,2.75,14.45,34.0,32.82,22.36
2018,7,4,6,30,0.0,40.0,2.7,14.7,40.0,38.62,27.37
2018,7,4,6,45,0.0,49.0,2.6,14.9,49.0,47.33,34.75
2018,7,4,7,0,0.0,58.0,2.5,15.1,58.0,56.04,42.03
2018,7,4,7,15,0.0,79.0,2.5,15.3,79.0,76.43,58.99
2018,7,4,7,30,0.0,100.0,2.5,15.5,100.0,97.48,76.26
2018,7,4,7,45,0.0,113.5,2.5,15.75,113.5,110.91,86.98
2018,7,4,8,0,0.0,127.0,2.5,16.0,127.0,124.31,97.57
2018,7,4,8,15,0.0,137.5,2.5,16.2,137.5,134.66,105.59
2018,7,4,8,30,0.0,148.0,2.5,16.4,148.0,145.0,113.54
2018,7,4,8,45,0.0,150.0,2.55,16.6,150.0,146.77,114.55
2018,7,4,9,0,0.0,152.0,2.6,16.8,152.0,148.59,115.64
2018,7,4,9,15,2.5,169.5,2.65,16.95,171.5,168.19,131.07
2018,7,4,9,30,5.0,187.0,2.7,17.1,191.0,187.86,146.4
2018,7,4,9,45,10.0,224.5,2.75,17.25,233.0,229.98,179.32
2018,7,4,10,0,15.0,262.0,2.8,17.4,275.0,272.21,211.82
2018,7,4,10,15,49.0,326.5,2.85,17.5,370.0,377.21,292.87
2018,7,4,10,30,83.0,391.0,2.9,17.6,465.0,475.97,366.83
2018,7,4,10,45,87.5,409.0,2.9,17.75,488.5,497.5,381.66
2018,7,4,11,0,92.0,427.0,2.9,17.9,512.0,518.55,396.43
2018,7,4,11,15,66.0,410.0,2.95,17.95,471.5,473.77,362.36
2018,7,4,11,30,40.0,393.0,3.0,18.0,431.0,429.26,328.5
2018,7,4,11,45,33.5,378.5,3.0,18.05,410.5,406.45,311.34
2018,7,4,12,0,27.0,364.0,3.0,18.1,390.0,383.86,294.21
2018,7,4,12,15,68.0,405.0,3.0,18.1,470.5,460.48,352.71
2018,7,4,12,30,109.0,446.0,3.0,18.1,551.0,536.87,409.45
2018,7,4,12,45,266.0,407.0,2.95,18.1,661.0,635.97,486.0
2018,7,4,13,0,423.0,368.0,2.9,18.1,771.0,727.21,554.63
2018,7,4,13,15,533.5,312.5,2.9,18.15,812.5,754.68,576.62
2018,7,4,13,30,644.0,257.0,2.9,18.2,854.0,774.35,593.25
2018,7,4,13,45,761.5,191.5,2.85,18.2,881.5,784.44,602.44
2018,7,4,14,0,879.0,126.0,2.8,18.2,909.0,786.6,604.2
2018,7,4,14,15,891.0,115.0,2.8,18.15,887.5,753.33,581.44
2018,7,4,14,30,903.0,104.0,2.8,18.1,866.0,717.39,556.88
2018,7,4,14,45,896.0,102.0,2.75,18.05,832.5,674.78,525.45
2018,7,4,15,0,889.0,100.0,2.7,18.0,799.0,631.15,492.22
2018,7,4,15,15,878.5,98.5,2.7,18.0,760.0,585.17,456.55
2018,7,4,15,30,868.0,97.0,2.7,18.0,721.0,538.85,419.73
2018,7,4,15,45,855.0,94.5,2.7,17.75,677.5,490.32,380.64
2018,7,4,16,0,842.0,92.0,2.7,17.5,634.0,442.08,340.68
2018,7,4,16,15,824.5,89.5,2.75,17.3,587.0,388.56,295.67
2018,7,4,16,30,807.0,87.0,2.8,17.1,540.0,340.13,253.56
2018,7,4,16,45,784.5,83.5,2.8,16.9,490.5,290.78,210.12
2018,7,4,17,0,762.0,80.0,2.8,16.7,441.0,243.48,168.2
2018,7,4,17,15,730.5,76.5,2.8,16.4,390.5,196.73,127.85
2018,7,4,17,30,699.0,73.0,2.8,16.1,340.0,153.24,92.14
2018,7,4,17,45,655.5,68.5,2.85,15.85,290.0,107.75,58.9
2018,7,4,18,0,612.0,64.0,2.9,15.6,240.0,70.04,37.82
2018,7,4,18,15,538.0,58.0,2.8,15.25,191.0,39.78,29.78
2018,7,4,18,30,464.0,52.0,2.7,14.9,142.0,37.59,27.62
2018,7,4,18,45,353.0,43.5,2.65,14.6,100.5,32.96,23.06
2018,7,4,19,0,242.0,35.0,2.6,14.3,59.0,27.12,16.56
2018,7,4,19,15,144.0,21.5,2.55,14.1,34.0,16.95,0.0
2018,7,4,19,30,46.0,8.0,2.5,13.9,9.0,7.86,0.0
2018,7,4,19,45,23.0,4.0,2.45,13.7,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,27.0,3.5,1.65,12.1,4.0,0.0,0.0
2018,7,5,5,0,54.0,7.0,1.7,12.3,8.0,19.6,0.0
2018,7,5,5,15,88.0,11.5,1.8,12.65,18.0,43.53,0.0
2018,7,5,5,30,122.0,16.0,1.9,13.0,28.0,67.88,44.72
2018,7,5,5,45,127.5,23.0,2.0,13.35,41.5,83.31,62.15
2018,7,5,6,0,133.0,30.0,2.1,13.7,55.0,99.31,77.64
2018,7,5,6,15,91.5,35.5,2.1,14.05,55.0,85.41,67.34
2018,7,5,6,30,50.0,41.0,2.1,14.4,55.0,69.55,54.24
2018,7,5,6,45,25.0,51.5,2.05,14.7,58.5,64.85,50.07
2018,7,5,7,0,0.0,62.0,2.0,15.0,62.0,59.92,45.31
2018,7,5,7,15,0.0,82.5,1.95,15.3,82.5,79.98,61.96
2018,7,5,7,30,0.0,103.0,1.9,15.6,103.0,100.56,78.75
2018,7,5,7,45,0.0,120.5,1.85,15.9,120.5,118.07,92.76
2018,7,5,8,0,0.0,138.0,1.8,16.2,138.0,135.56,106.56
2018,7,5,8,15,4.0,166.0,1.75,16.5,168.5,166.95,131.53
2018,7,5,8,30,8.0,194.0,1.7,16.8,199.0,198.58,156.23
2018,7,5,8,45,43.0,243.5,1.65,17.1,274.0,286.79,225.82
2018,7,5,9,0,78.0,293.0,1.6,17.4,349.0,370.42,289.52
2018,7,5,9,15,219.0,296.5,1.55,17.7,465.5,518.41,402.49
2018,7,5,9,30,360.0,300.0,1.5,18.0,582.0,653.94,500.97
2018,7,5,9,45,583.5,221.5,1.5,18.3,702.0,795.57,603.19
2018,7,5,10,0,807.0,143.0,1.5,18.6,822.0,927.41,689.23
2018,7,5,10,15,876.5,113.0,1.5,18.85,873.0,964.61,710.3
2018,7,5,10,30,946.0,83.0,1.5,19.1,924.0,1006.22,735.12
2018,7,5,10,45,950.0,83.5,1.5,19.35,945.5,1014.38,738.34
2018,7,5,11,0,954.0,84.0,1.5,19.6,967.0,1019.53,740.18
2018,7,5,11,15,956.5,84.0,1.55,19.8,981.5,1019.66,739.91
2018,7,5,11,30,959.0,84.0,1.6,20.0,996.0,1016.73,737.85
2018,7,5,11,45,960.5,84.0,1.65,20.2,1003.5,1009.8,733.38
2018,7,5,12,0,962.0,84.0,1.7,20.4,1011.0,999.87,727.11
2018,7,5,12,15,958.0,87.0,1.75,20.5,1010.0,984.8,717.92
2018,7,5,12,30,954.0,90.0,1.8,20.6,1009.0,966.97,707.01
2018,7,5,12,45,945.0,94.5,1.9,20.7,999.5,943.44,693.01
2018,7,5,13,0,936.0,99.0,2.0,20.8,990.0,917.58,677.39
2018,7,5,13,15,934.5,98.0,2.05,20.8,976.0,890.7,660.71
2018,7,5,13,30,933.0,97.0,2.1,20.8,962.0,861.49,642.34
2018,7,5,13,45,931.0,95.0,2.15,20.8,941.5,828.71,621.43
2018,7,5,14,0,929.0,93.0,2.2,20.8,921.0,793.86,598.92
2018,7,5,14,15,924.0,92.0,2.25,20.75,893.5,755.85,574.09
2018,7,5,14,30,919.0,91.0,2.3,20.7,866.0,716.27,547.86
2018,7,5,14,45,913.5,88.5,2.3,20.7,832.5,673.59,517.6
2018,7,5,15,0,908.0,86.0,2.3,20.7,799.0,629.75,484.88
2018,7,5,15,15,898.0,84.5,2.3,20.7,760.0,583.31,449.4
2018,7,5,15,30,888.0,83.0,2.3,20.7,721.0,536.45,412.68
2018,7,5,15,45,877.0,80.5,2.35,20.55,678.0,488.02,374.15
2018,7,5,16,0,866.0,78.0,2.4,20.4,635.0,439.68,334.51
2018,7,5,16,15,851.0,75.5,2.4,20.25,588.5,390.12,292.74
2018,7,5,16,30,836.0,73.0,2.4,20.1,542.0,341.42,250.67
2018,7,5,16,45,809.0,71.0,2.35,19.95,490.5,290.82,206.69
2018,7,5,17,0,782.0,69.0,2.3,19.8,439.0,238.25,161.11
2018,7,5,17,15,753.0,65.5,2.3,19.45,388.5,190.97,120.65
2018,7,5,17,30,724.0,62.0,2.3,19.1,338.0,146.67,84.56
2018,7,5,17,45,691.0,57.5,2.3,18.8,290.0,104.26,53.94
2018,7,5,18,0,658.0,53.0,2.3,18.5,242.0,65.45,32.5
2018,7,5,18,15,478.0,56.0,2.3,18.0,179.0,38.06,27.92
2018,7,5,18,30,298.0,59.0,2.3,17.5,116.0,43.53,32.48
2018,7,5,18,45,255.0,44.0,2.25,17.0,83.0,33.11,22.93
2018,7,5,19,0,212.0,29.0,2.2,16.5,50.0,22.17,12.35
2018,7,5,19,15,146.5,19.0,2.3,16.25,30.0,14.86,0.0
2018,7,5,19,30,81.0,9.0,2.4,16.0,10.0,8.85,0.0
2018,7,5,19,45,40.5,4.5,2.5,15.8,5.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.0,15.6,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.0,15.7,2.0,1.97,0.0
2018,7,6,5,15,0.0,9.0,2.0,15.85,9.0,8.68,0.0
2018,7,6,5,30,0.0,16.0,2.0,16.0,16.0,15.43,6.11
2018,7,6,5,45,0.0,27.5,2.0,16.15,27.5,26.55,16.26
2018,7,6,6,0,0.0,39.0,2.0,16.3,39.0,37.67,25.97
2018,7,6,6,15,0.5,55.5,2.05,16.45,55.5,54.35,40.27
2018,7,6,6,30,1.0,72.0,2.1,16.6,72.0,71.34,54.68
2018,7,6,6,45,17.5,102.0,2.15,16.75,108.5,111.83,88.71
2018,7,6,7,0,34.0,132.0,2.2,16.9,145.0,159.28,127.94
2018,7,6,7,15,84.5,159.0,2.25,17.1,197.0,221.8,179.47
2018,7,6,7,30,135.0,186.0,2.3,17.3,249.0,295.81,239.04
2018,7,6,7,45,137.5,195.5,2.3,17.45,266.0,311.32,250.47
2018,7,6,8,0,140.0,205.0,2.3,17.6,283.0,326.87,261.99
2018,7,6,8,15,109.0,217.5,2.3,17.85,281.5,319.33,254.22
2018,7,6,8,30,78.0,230.0,2.3,18.1,280.0,301.06,238.19
2018,7,6,8,45,79.5,251.5,2.25,18.35,305.5,326.37,256.9
2018,7,6,9,0,81.0,273.0,2.2,18.6,331.0,351.41,274.99
2018,7,6,9,15,69.0,289.5,2.25,18.85,341.0,358.69,279.1
2018,7,6,9,30,57.0,306.0,2.3,19.1,351.0,365.16,282.66
2018,7,6,9,45,38.0,280.0,2.3,19.35,310.5,319.66,246.89
2018,7,6,10,0,19.0,254.0,2.3,19.6,270.0,267.95,206.37
2018,7,6,10,15,17.0,235.5,2.35,19.8,250.0,247.32,190.3
2018,7,6,10,30,15.0,217.0,2.4,20.0,230.0,226.84,174.23
2018,7,6,10,45,8.5,176.5,2.4,20.15,184.0,180.39,137.85
2018,7,6,11,0,2.0,136.0,2.4,20.3,138.0,134.25,101.44
2018,7,6,11,15,6.5,183.5,2.5,20.45,189.5,185.11,141.25
2018,7,6,11,30,11.0,231.0,2.6,20.6,241.0,235.87,180.23
2018,7,6,11,45,21.0,266.5,2.65,20.7,286.5,283.06,216.27
2018,7,6,12,0,31.0,302.0,2.7,20.8,332.0,326.42,248.99
2018,7,6,12,15,77.5,337.5,2.8,20.9,412.0,403.13,307.68
2018,7,6,12,30,124.0,373.0,2.9,21.0,492.0,479.85,365.08
2018,7,6,12,45,112.5,349.5,2.95,21.05,457.0,441.92,336.8
2018,7,6,13,0,101.0,326.0,3.0,21.1,422.0,404.56,309.24
2018,7,6,13,15,215.0,294.0,3.1,21.1,494.5,465.89,358.97
2018,7,6,13,30,329.0,262.0,3.2,21.1,567.0,520.9,402.74
2018,7,6,13,45,223.5,332.5,3.3,21.1,537.5,491.16,376.97
2018,7,6,14,0,118.0,403.0,3.4,21.1,508.0,468.3,356.82
2018,7,6,14,15,149.0,387.5,3.5,21.0,516.0,469.78,359.39
2018,7,6,14,30,180.0,372.0,3.6,20.9,524.0,468.91,359.95
2018,7,6,14,45,134.5,352.5,3.65,20.8,463.5,412.52,317.44
2018,7,6,15,0,89.0,333.0,3.7,20.7,403.0,363.39,280.17
2018,7,6,15,15,127.5,329.5,3.7,20.7,424.0,372.13,287.67
2018,7,6,15,30,166.0,326.0,3.7,20.7,445.0,380.78,294.5
2018,7,6,15,45,205.5,283.0,3.8,20.45,421.5,352.55,273.38
2018,7,6,16,0,245.0,240.0,3.9,20.2,398.0,316.12,245.18
2018,7,6,16,15,259.5,222.0,3.85,20.05,378.0,292.58,225.91
2018,7,6,16,30,274.0,204.0,3.8,19.9,358.0,267.66,204.98
2018,7,6,16,45,219.0,196.0,3.75,19.75,312.0,230.1,175.34
2018,7,6,17,0,164.0,188.0,3.7,19.6,266.0,202.41,154.18
2018,7,6,17,15,257.5,156.5,3.65,19.4,262.5,179.06,131.27
2018,7,6,17,30,351.0,125.0,3.6,19.2,259.0,146.77,100.81
2018,7,6,17,45,311.0,111.5,3.5,19.0,217.5,118.48,80.77
2018,7,6,18,0,271.0,98.0,3.4,18.8,176.0,89.19,62.13
2018,7,6,18,15,232.5,82.0,3.35,18.55,139.5,64.29,50.74
2018,7,6,18,30,194.0,66.0,3.3,18.3,103.0,52.66,40.26
2018,7,6,18,45,140.5,50.5,3.2,18.05,73.5,40.97,29.52
2018,7,6,19,0,87.0,35.0,3.1,17.8,44.0,28.89,17.61
2018,7,6,19,15,45.5,20.5,3.1,17.65,25.0,18.15,0.0
2018,7,6,19,30,4.0,6.0,3.1,17.5,6.0,5.9,0.0
2018,7,6,19,45,2.0,3.0,3.05,17.35,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,7,4,45,40.0,4.5,3.1,14.1,5.0,0.0,0.0
2018,7,7,5,0,80.0,9.0,3.2,14.2,10.0,27.48,0.0
2018,7,7,5,15,222.5,19.5,3.2,14.45,37.0,91.5,0.0
2018,7,7,5,30,365.0,30.0,3.2,14.7,64.0,168.98,114.51
2018,7,7,5,45,459.5,36.5,3.2,14.95,105.0,228.47,174.44
2018,7,7,6,0,554.0,43.0,3.2,15.2,146.0,296.7,235.36
2018,7,7,6,15,403.5,59.0,3.2,15.6,146.0,270.58,219.46
2018,7,7,6,30,253.0,75.0,3.2,16.0,146.0,226.71,185.64
2018,7,7,6,45,164.0,103.5,3.2,16.35,153.0,212.67,174.14
2018,7,7,7,0,75.0,132.0,3.2,16.7,160.0,183.86,149.08
2018,7,7,7,15,115.0,157.5,3.25,17.05,207.5,246.93,200.88
2018,7,7,7,30,155.0,183.0,3.3,17.4,255.0,305.87,248.2
2018,7,7,7,45,195.0,200.0,3.35,17.8,301.5,357.63,289.02
2018,7,7,8,0,235.0,217.0,3.4,18.2,348.0,420.59,337.66
2018,7,7,8,15,284.0,224.5,3.45,18.5,396.5,473.6,378.34
2018,7,7,8,30,333.0,232.0,3.5,18.8,445.0,529.13,420.26
2018,7,7,8,45,262.0,270.0,3.55,19.05,444.5,518.78,408.63
2018,7,7,9,0,191.0,308.0,3.6,19.3,444.0,494.23,386.71
2018,7,7,9,15,173.5,330.0,3.65,19.5,459.0,504.81,392.96
2018,7,7,9,30,156.0,352.0,3.7,19.7,474.0,513.88,397.91
2018,7,7,9,45,181.0,373.5,3.75,19.9,521.0,560.7,432.1
2018,7,7,10,0,206.0,395.0,3.8,20.1,568.0,607.49,465.66
2018,7,7,10,15,254.0,399.5,3.85,20.2,620.0,666.06,508.35
2018,7,7,10,30,302.0,404.0,3.9,20.3,672.0,716.34,544.64
2018,7,7,10,45,468.5,338.0,3.9,20.4,765.5,815.09,618.84
2018,7,7,11,0,635.0,272.0,3.9,20.5,859.0,908.99,687.64
2018,7,7,11,15,689.0,247.5,3.95,20.55,894.0,933.06,704.14
2018,7,7,11,30,743.0,223.0,4.0,20.6,929.0,954.56,718.41
2018,7,7,11,45,722.5,240.5,4.0,20.65,931.5,943.74,710.46
2018,7,7,12,0,702.0,258.0,4.0,20.7,934.0,930.57,701.24
2018,7,7,12,15,696.0,263.0,4.05,20.7,933.0,916.76,692.07
2018,7,7,12,30,690.0,268.0,4.1,20.7,932.0,900.96,681.26
2018,7,7,12,45,751.5,224.0,4.15,20.7,942.5,897.06,679.42
2018,7,7,13,0,813.0,180.0,4.2,20.7,953.0,888.13,673.75
2018,7,7,13,15,643.5,273.5,4.25,20.65,879.5,810.07,617.8
2018,7,7,13,30,474.0,367.0,4.3,20.6,806.0,737.93,562.15
2018,7,7,13,45,472.0,352.0,4.4,20.6,780.5,704.49,539.29
2018,7,7,14,0,470.0,337.0,4.5,20.6,755.0,670.36,515.43
2018,7,7,14,15,554.0,291.5,4.55,20.45,769.5,670.03,517.83
2018,7,7,14,30,638.0,246.0,4.6,20.3,784.0,661.83,513.88
2018,7,7,14,45,588.5,252.5,4.7,20.2,733.0,608.51,473.76
2018,7,7,15,0,539.0,259.0,4.8,20.1,682.0,558.76,435.86
2018,7,7,15,15,512.0,252.0,4.8,20.1,637.5,512.04,399.7
2018,7,7,15,30,485.0,245.0,4.8,20.1,593.0,467.07,364.33
2018,7,7,15,45,634.5,174.5,4.9,19.75,600.5,450.47,351.35
2018,7,7,16,0,784.0,104.0,5.0,19.4,608.0,423.42,327.86
2018,7,7,16,15,802.5,89.5,5.0,19.2,571.5,379.39,289.33
2018,7,7,16,30,821.0,75.0,5.0,19.0,535.0,337.54,251.29
2018,7,7,16,45,800.0,71.5,5.0,18.8,485.5,287.99,207.21
2018,7,7,17,0,779.0,68.0,5.0,18.6,436.0,235.92,161.08
2018,7,7,17,15,750.0,64.5,4.95,18.35,386.0,188.75,120.03
2018,7,7,17,30,721.0,61.0,4.9,18.1,336.0,144.56,83.58
2018,7,7,17,45,683.0,58.0,4.85,17.85,288.0,103.13,53.78
2018,7,7,18,0,645.0,55.0,4.8,17.6,240.0,65.81,33.66
2018,7,7,18,15,576.5,50.5,4.65,17.3,191.5,33.66,24.11
2018,7,7,18,30,508.0,46.0,4.5,17.0,143.0,32.39,22.78
2018,7,7,18,45,428.0,38.5,4.4,16.65,104.0,28.4,18.88
2018,7,7,19,0,348.0,31.0,4.3,16.3,65.0,24.21,13.9
2018,7,7,19,15,212.0,20.0,4.25,16.1,37.5,16.14,0.0
2018,7,7,19,30,76.0,9.0,4.2,15.9,10.0,8.85,0.0
2018,7,7,19,45,38.0,4.5,4.2,15.65,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,8,4,45,35.5,4.5,3.5,13.2,4.5,0.0,0.0
2018,7,8,5,0,71.0,9.0,3.6,13.3,9.0,25.29,0.0
2018,7,8,5,15,202.0,19.5,3.6,13.55,35.0,85.12,0.0
2018,7,8,5,30,333.0,30.0,3.6,13.8,61.0,158.1,106.35
2018,7,8,5,45,426.0,37.5,3.6,14.1,101.0,216.57,165.76
2018,7,8,6,0,519.0,45.0,3.6,14.4,141.0,283.73,225.89
2018,7,8,6,15,548.0,53.5,3.65,14.75,182.0,330.76,269.03
2018,7,8,6,30,577.0,62.0,3.7,15.1,223.0,379.95,312.42
2018,7,8,6,45,649.5,62.5,3.75,15.5,278.0,445.57,367.68
2018,7,8,7,0,722.0,63.0,3.8,15.9,333.0,514.88,424.28
2018,7,8,7,15,751.0,66.0,3.8,16.25,383.0,566.26,464.87
2018,7,8,7,30,780.0,69.0,3.8,16.6,433.0,618.62,504.7
2018,7,8,7,45,801.0,72.0,3.85,17.0,482.0,665.94,538.27
2018,7,8,8,0,822.0,75.0,3.9,17.4,531.0,708.62,567.7
2018,7,8,8,15,839.0,77.5,3.9,17.7,578.0,751.54,596.87
2018,7,8,8,30,856.0,80.0,3.9,18.0,625.0,793.54,624.89
2018,7,8,8,45,868.5,82.0,3.9,18.3,668.5,829.99,648.54
2018,7,8,9,0,881.0,84.0,3.9,18.6,712.0,864.8,670.78
2018,7,8,9,15,890.5,85.5,3.95,18.9,751.0,894.53,689.5
2018,7,8,9,30,900.0,87.0,4.0,19.2,790.0,922.1,706.66
2018,7,8,9,45,905.5,90.0,4.0,19.45,823.5,945.25,720.56
2018,7,8,10,0,911.0,93.0,4.0,19.7,857.0,965.77,732.67
2018,7,8,10,15,918.5,93.5,4.05,19.9,886.0,982.81,742.88
2018,7,8,10,30,926.0,94.0,4.1,20.1,915.0,997.11,751.31
2018,7,8,10,45,932.0,93.5,4.1,20.3,937.5,1006.05,755.91
2018,7,8,11,0,938.0,93.0,4.1,20.5,960.0,1012.07,758.67
2018,7,8,11,15,941.5,93.0,4.15,20.55,975.0,1013.18,759.01
2018,7,8,11,30,945.0,93.0,4.2,20.6,990.0,1011.28,757.47
2018,7,8,11,45,948.0,92.5,4.2,20.65,998.5,1005.38,753.07
2018,7,8,12,0,951.0,92.0,4.2,20.7,1007.0,996.5,746.79
2018,7,8,12,15,950.5,93.0,4.25,20.7,1007.5,982.86,737.85
2018,7,8,12,30,950.0,94.0,4.3,20.7,1008.0,966.41,727.09
2018,7,8,12,45,946.5,95.0,4.35,20.7,1000.0,944.53,712.67
2018,7,8,13,0,943.0,96.0,4.4,20.7,992.0,920.13,696.51
2018,7,8,13,15,940.5,95.5,4.45,20.7,978.0,892.74,678.46
2018,7,8,13,30,938.0,95.0,4.5,20.7,964.0,863.03,658.72
2018,7,8,13,45,934.5,94.0,4.5,20.7,942.5,829.86,636.11
2018,7,8,14,0,931.0,93.0,4.5,20.7,921.0,794.7,611.98
2018,7,8,14,15,925.5,92.0,4.5,20.6,893.5,756.24,585.57
2018,7,8,14,30,920.0,91.0,4.5,20.5,866.0,716.23,557.82
2018,7,8,14,45,913.0,89.0,4.55,20.45,832.0,672.98,526.32
2018,7,8,15,0,906.0,87.0,4.6,20.4,798.0,628.66,492.41
2018,7,8,15,15,896.0,85.5,4.6,20.4,759.0,582.26,455.81
2018,7,8,15,30,886.0,84.0,4.6,20.4,720.0,535.43,418.01
2018,7,8,15,45,874.0,82.0,4.65,20.1,677.0,487.01,378.6
2018,7,8,16,0,862.0,80.0,4.7,19.8,634.0,438.76,338.19
2018,7,8,16,15,846.0,77.5,4.7,19.55,587.0,388.93,295.4
2018,7,8,16,30,830.0,75.0,4.7,19.3,540.0,340.06,252.46
2018,7,8,16,45,809.0,72.5,4.7,19.05,491.0,290.92,208.84
2018,7,8,17,0,788.0,70.0,4.7,18.8,442.0,239.25,163.14
2018,7,8,17,15,760.0,66.5,4.7,18.45,391.5,191.8,121.96
2018,7,8,17,30,732.0,63.0,4.7,18.1,341.0,147.25,85.3
2018,7,8,17,45,692.5,59.0,4.7,17.75,291.5,104.29,54.48
2018,7,8,18,0,653.0,55.0,4.7,17.4,242.0,65.59,33.55
2018,7,8,18,15,594.5,50.0,4.6,17.0,194.5,33.31,23.82
2018,7,8,18,30,536.0,45.0,4.5,16.6,147.0,31.58,22.11
2018,7,8,18,45,445.5,38.0,4.4,16.25,106.5,28.0,18.55
2018,7,8,19,0,355.0,31.0,4.3,15.9,66.0,24.27,13.92
2018,7,8,19,15,217.0,20.0,4.3,15.6,38.0,16.19,0.0
2018,7,8,19,30,79.0,9.0,4.3,15.3,10.0,8.85,0.0
2018,7,8,19,45,39.5,4.5,4.25,15.05,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,4,45,35.0,4.5,3.55,13.1,4.5,0.0,0.0
2018,7,9,5,0,70.0,9.0,3.6,13.2,9.0,24.97,0.0
2018,7,9,5,15,201.0,19.0,3.6,13.5,34.0,83.72,0.0
2018,7,9,5,30,332.0,29.0,3.6,13.8,59.0,156.3,103.78
2018,7,9,5,45,426.0,36.5,3.6,14.1,99.0,214.84,164.08
2018,7,9,6,0,520.0,44.0,3.6,14.4,139.0,282.26,224.49
2018,7,9,6,15,527.5,53.5,3.6,14.75,175.5,320.54,260.63
2018,7,9,6,30,535.0,63.0,3.6,15.1,212.0,359.03,295.3
2018,7,9,6,45,554.5,75.0,3.6,15.5,256.5,407.07,336.01
2018,7,9,7,0,574.0,87.0,3.6,15.9,301.0,455.93,375.85
2018,7,9,7,15,678.0,77.5,3.55,16.4,366.0,534.24,438.49
2018,7,9,7,30,782.0,68.0,3.5,16.9,431.0,617.93,502.99
2018,7,9,7,45,803.5,70.5,3.5,17.4,480.0,660.77,532.47
2018,7,9,8,0,825.0,73.0,3.5,17.9,529.0,707.73,564.6
2018,7,9,8,15,841.5,74.5,3.45,18.4,575.5,749.25,591.84
2018,7,9,8,30,858.0,76.0,3.4,18.9,622.0,789.83,617.89
2018,7,9,8,45,870.5,78.0,3.35,19.35,665.5,826.42,640.75
2018,7,9,9,0,883.0,80.0,3.3,19.8,709.0,861.35,662.13
2018,7,9,9,15,891.5,82.0,3.25,20.2,747.5,890.86,679.58
2018,7,9,9,30,900.0,84.0,3.2,20.6,786.0,918.15,695.38
2018,7,9,9,45,906.0,86.5,3.15,21.0,819.5,941.29,708.23
2018,7,9,10,0,912.0,89.0,3.1,21.4,853.0,961.83,719.28
2018,7,9,10,15,918.0,89.5,3.1,21.65,881.0,977.52,727.9
2018,7,9,10,30,924.0,90.0,3.1,21.9,909.0,990.43,734.76
2018,7,9,10,45,928.5,91.0,3.15,22.15,931.0,999.55,739.61
2018,7,9,11,0,933.0,92.0,3.2,22.4,953.0,1005.71,742.64
2018,7,9,11,15,936.5,92.5,3.25,22.5,968.5,1007.38,743.28
2018,7,9,11,30,940.0,93.0,3.3,22.6,984.0,1006.04,742.08
2018,7,9,11,45,941.5,93.5,3.4,22.7,992.0,999.76,738.13
2018,7,9,12,0,943.0,94.0,3.5,22.8,1000.0,990.53,732.32
2018,7,9,12,15,942.5,94.0,3.65,22.8,1000.0,976.02,723.7
2018,7,9,12,30,942.0,94.0,3.8,22.8,1000.0,958.73,713.23
2018,7,9,12,45,939.5,95.0,3.9,22.75,993.0,937.92,700.2
2018,7,9,13,0,937.0,96.0,4.0,22.7,986.0,914.55,685.42
2018,7,9,13,15,935.5,95.5,4.1,22.65,972.5,888.17,668.51
2018,7,9,13,30,934.0,95.0,4.2,22.6,959.0,859.43,649.88
2018,7,9,13,45,930.5,93.5,4.3,22.55,938.0,825.91,627.78
2018,7,9,14,0,927.0,92.0,4.4,22.5,917.0,790.4,604.08
2018,7,9,14,15,922.0,91.0,4.45,22.45,889.5,752.44,578.39
2018,7,9,14,30,917.0,90.0,4.5,22.4,862.0,712.91,551.3
2018,7,9,14,45,910.5,88.0,4.6,22.3,828.5,670.08,520.65
2018,7,9,15,0,904.0,86.0,4.7,22.2,795.0,626.16,487.49
2018,7,9,15,15,894.0,84.5,4.7,22.2,756.0,579.83,451.13
2018,7,9,15,30,884.0,83.0,4.7,22.2,717.0,533.08,413.58
2018,7,9,15,45,872.0,80.5,4.8,21.95,673.5,484.28,374.13
2018,7,9,16,0,860.0,78.0,4.9,21.7,630.0,435.66,333.66
2018,7,9,16,15,844.0,75.5,4.95,21.45,583.0,385.92,291.21
2018,7,9,16,30,828.0,73.0,5.0,21.2,536.0,337.14,248.59
2018,7,9,16,45,807.0,70.0,5.0,20.95,487.0,287.67,204.91
2018,7,9,17,0,786.0,67.0,5.0,20.7,438.0,235.64,159.18
2018,7,9,17,15,756.5,64.0,4.95,20.35,387.5,188.44,118.49
2018,7,9,17,30,727.0,61.0,4.9,20.0,337.0,144.26,82.47
2018,7,9,17,45,687.0,57.0,4.85,19.65,287.5,101.5,52.07
2018,7,9,18,0,647.0,53.0,4.8,19.3,238.0,63.01,31.54
2018,7,9,18,15,574.5,49.5,4.65,18.9,189.5,32.92,23.28
2018,7,9,18,30,502.0,46.0,4.5,18.5,141.0,32.47,22.68
2018,7,9,18,45,412.0,37.5,4.4,18.1,100.5,27.57,18.01
2018,7,9,19,0,322.0,29.0,4.3,17.7,60.0,22.35,12.19
2018,7,9,19,15,200.0,19.0,4.25,17.5,35.0,15.22,0.0
2018,7,9,19,30,78.0,9.0,4.2,17.3,10.0,8.85,0.0
2018,7,9,19,45,39.0,4.5,4.15,17.1,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,10,4,45,39.5,4.5,2.9,13.3,4.5,0.0,0.0
2018,7,10,5,0,79.0,9.0,3.0,13.4,9.0,26.93,0.0
2018,7,10,5,15,208.0,18.5,3.05,13.7,33.5,74.97,0.0
2018,7,10,5,30,337.0,28.0,3.1,14.0,58.0,156.4,102.22
2018,7,10,5,45,418.0,36.5,3.2,14.3,97.0,211.29,160.8
2018,7,10,6,0,499.0,45.0,3.3,14.6,136.0,274.0,217.44
2018,7,10,6,15,584.5,48.5,3.3,15.0,186.5,340.12,275.73
2018,7,10,6,30,670.0,52.0,3.3,15.4,237.0,411.55,336.99
2018,7,10,6,45,710.5,55.5,3.25,15.85,287.5,467.35,383.81
2018,7,10,7,0,751.0,59.0,3.2,16.3,338.0,525.64,430.86
2018,7,10,7,15,779.5,62.5,3.2,16.9,389.0,578.48,471.83
2018,7,10,7,30,808.0,66.0,3.2,17.5,440.0,628.05,508.41
2018,7,10,7,45,829.0,68.5,3.2,18.05,490.0,675.77,541.33
2018,7,10,8,0,850.0,71.0,3.2,18.6,540.0,723.31,573.33
2018,7,10,8,15,866.0,73.0,3.2,19.0,587.5,765.9,601.38
2018,7,10,8,30,882.0,75.0,3.2,19.4,635.0,807.45,628.24
2018,7,10,8,45,894.0,77.0,3.2,19.8,679.0,844.34,651.39
2018,7,10,9,0,906.0,79.0,3.2,20.2,723.0,879.49,673.07
2018,7,10,9,15,913.5,81.0,3.25,20.5,761.5,908.69,691.01
2018,7,10,9,30,921.0,83.0,3.3,20.8,800.0,935.57,707.32
2018,7,10,9,45,924.5,86.5,3.3,21.05,833.5,957.88,720.3
2018,7,10,10,0,928.0,90.0,3.3,21.3,867.0,977.44,731.44
2018,7,10,10,15,934.0,91.0,3.4,21.45,895.5,993.86,741.57
2018,7,10,10,30,940.0,92.0,3.5,21.6,924.0,1007.45,749.9
2018,7,10,10,45,944.0,93.0,3.6,21.75,946.0,1016.17,755.11
2018,7,10,11,0,948.0,94.0,3.7,21.9,968.0,1021.88,758.45
2018,7,10,11,15,950.0,94.0,3.8,21.9,982.0,1021.57,758.36
2018,7,10,11,30,952.0,94.0,3.9,21.9,996.0,1018.22,756.4
2018,7,10,11,45,953.0,94.5,4.0,21.95,1003.5,1011.38,752.07
2018,7,10,12,0,954.0,95.0,4.1,22.0,1011.0,1001.55,745.85
2018,7,10,12,15,953.5,95.5,4.25,21.9,1011.5,987.39,737.51
2018,7,10,12,30,953.0,96.0,4.4,21.8,1012.0,970.4,727.27
2018,7,10,12,45,951.0,96.0,4.5,21.75,1004.5,948.84,713.68
2018,7,10,13,0,949.0,96.0,4.6,21.7,997.0,924.69,698.44
2018,7,10,13,15,946.5,95.5,4.7,21.5,982.5,897.15,681.17
2018,7,10,13,30,944.0,95.0,4.8,21.3,968.0,867.27,662.11
2018,7,10,13,45,909.5,112.0,4.85,21.15,937.5,826.25,634.54
2018,7,10,14,0,875.0,129.0,4.9,21.0,907.0,784.9,606.49
2018,7,10,14,15,810.0,158.0,4.95,20.8,860.5,731.78,569.42
2018,7,10,14,30,745.0,187.0,5.0,20.6,814.0,680.39,530.63
2018,7,10,14,45,746.5,176.5,5.05,20.4,783.0,640.5,501.24
2018,7,10,15,0,748.0,166.0,5.1,20.2,752.0,599.34,470.12
2018,7,10,15,15,773.0,144.5,5.1,20.2,723.5,562.87,441.51
2018,7,10,15,30,798.0,123.0,5.1,20.2,695.0,520.82,407.79
2018,7,10,15,45,782.0,119.0,5.1,19.7,650.5,472.25,368.52
2018,7,10,16,0,766.0,115.0,5.1,19.2,606.0,424.4,328.81
2018,7,10,16,15,777.5,101.0,5.05,18.95,567.0,378.83,289.28
2018,7,10,16,30,789.0,87.0,5.0,18.7,528.0,331.81,247.46
2018,7,10,16,45,790.0,79.5,5.0,18.45,486.0,286.26,206.15
2018,7,10,17,0,791.0,72.0,5.0,18.2,444.0,240.49,164.39
2018,7,10,17,15,762.0,68.0,4.95,17.9,393.0,192.25,122.46
2018,7,10,17,30,733.0,64.0,4.9,17.6,342.0,147.0,85.26
2018,7,10,17,45,693.0,60.0,4.85,17.3,292.0,103.96,54.51
2018,7,10,18,0,653.0,56.0,4.8,17.0,242.0,65.24,33.88
2018,7,10,18,15,589.5,51.0,4.7,16.7,194.0,34.19,24.63
2018,7,10,18,30,526.0,46.0,4.6,16.4,146.0,32.53,22.95
2018,7,10,18,45,426.0,38.5,4.5,16.05,104.0,28.55,19.02
2018,7,10,19,0,326.0,31.0,4.4,15.7,62.0,24.39,13.87
2018,7,10,19,15,200.0,20.0,4.3,15.45,36.0,16.31,0.0
2018,7,10,19,30,74.0,9.0,4.2,15.2,10.0,8.85,0.0
2018,7,10,19,45,37.0,4.5,4.15,15.0,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,4,45,30.5,4.0,2.0,13.15,4.0,0.0,0.0
2018,7,11,5,0,61.0,8.0,2.0,13.3,8.0,21.74,0.0
2018,7,11,5,15,186.5,19.0,1.95,13.6,32.5,69.3,0.0
2018,7,11,5,30,312.0,30.0,1.9,13.9,57.0,149.48,96.02
2018,7,11,5,45,413.0,37.5,1.8,14.25,97.0,209.95,158.98
2018,7,11,6,0,514.0,45.0,1.7,14.6,137.0,279.48,220.27
2018,7,11,6,15,355.0,52.5,1.6,14.9,125.5,238.58,192.55
2018,7,11,6,30,196.0,60.0,1.5,15.2,114.0,178.32,145.27
2018,7,11,6,45,106.0,90.0,1.4,15.55,120.0,157.31,127.82
2018,7,11,7,0,16.0,120.0,1.3,15.9,126.0,129.92,103.59
2018,7,11,7,15,41.5,152.5,1.3,16.25,171.0,186.91,150.39
2018,7,11,7,30,67.0,185.0,1.3,16.6,216.0,240.66,193.3
