Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,45,122.5,203.5,1.3,16.95,268.0,309.39,247.82
2018,7,11,8,0,178.0,222.0,1.3,17.3,320.0,374.13,297.88
2018,7,11,8,15,201.0,230.0,1.3,17.6,350.0,405.03,320.6
2018,7,11,8,30,224.0,238.0,1.3,17.9,380.0,446.01,350.58
2018,7,11,8,45,170.5,255.0,1.3,18.25,367.5,415.39,324.71
2018,7,11,9,0,117.0,272.0,1.3,18.6,355.0,390.19,303.12
2018,7,11,9,15,124.5,293.5,1.35,18.85,386.5,421.16,325.63
2018,7,11,9,30,132.0,315.0,1.4,19.1,418.0,451.88,347.34
2018,7,11,9,45,289.5,292.5,1.45,19.35,531.0,583.28,446.57
2018,7,11,10,0,447.0,270.0,1.5,19.6,644.0,719.09,544.08
2018,7,11,10,15,483.5,267.5,1.6,19.75,684.5,754.28,567.67
2018,7,11,10,30,520.0,265.0,1.7,19.9,725.0,788.58,591.5
2018,7,11,10,45,513.0,267.0,1.75,20.1,730.0,784.12,587.45
2018,7,11,11,0,506.0,269.0,1.8,20.3,735.0,777.83,582.6
2018,7,11,11,15,470.0,286.0,1.85,20.4,724.5,756.94,567.05
2018,7,11,11,30,434.0,303.0,1.9,20.5,714.0,734.28,550.4
2018,7,11,11,45,403.5,323.0,1.95,20.55,707.5,718.47,538.56
2018,7,11,12,0,373.0,343.0,2.0,20.6,701.0,701.42,525.79
2018,7,11,12,15,443.5,313.0,2.05,20.65,739.0,729.06,547.4
2018,7,11,12,30,514.0,283.0,2.1,20.7,777.0,753.59,566.32
2018,7,11,12,45,514.0,279.5,2.15,20.7,770.5,736.85,554.91
2018,7,11,13,0,514.0,276.0,2.2,20.7,764.0,717.84,542.22
2018,7,11,13,15,451.0,303.0,2.25,20.65,726.5,674.73,510.71
2018,7,11,13,30,388.0,330.0,2.3,20.6,689.0,632.39,479.6
2018,7,11,13,45,417.5,305.5,2.35,20.55,683.5,617.9,470.91
2018,7,11,14,0,447.0,281.0,2.4,20.5,678.0,600.94,460.03
2018,7,11,14,15,682.0,189.0,2.45,20.35,773.0,666.37,512.41
2018,7,11,14,30,917.0,97.0,2.5,20.2,868.0,718.5,552.42
2018,7,11,14,45,909.0,95.5,2.55,20.05,834.0,675.09,520.94
2018,7,11,15,0,901.0,94.0,2.6,19.9,800.0,630.71,488.06
2018,7,11,15,15,890.5,92.5,2.6,19.9,760.5,584.14,452.19
2018,7,11,15,30,880.0,91.0,2.6,19.9,721.0,537.19,415.12
2018,7,11,15,45,866.0,89.0,2.65,19.45,677.0,487.99,376.15
2018,7,11,16,0,852.0,87.0,2.7,19.0,633.0,439.14,336.22
2018,7,11,16,15,833.5,85.0,2.7,18.75,585.5,389.17,293.97
2018,7,11,16,30,815.0,83.0,2.7,18.5,538.0,336.17,248.47
2018,7,11,16,45,791.5,80.5,2.65,18.25,488.5,286.9,205.26
2018,7,11,17,0,768.0,78.0,2.6,18.0,439.0,239.77,163.69
2018,7,11,17,15,736.5,74.0,2.55,17.7,388.0,192.19,122.94
2018,7,11,17,30,705.0,70.0,2.5,17.4,337.0,147.86,86.99
2018,7,11,17,45,661.0,65.5,2.45,17.1,286.5,102.16,54.34
2018,7,11,18,0,617.0,61.0,2.4,16.8,236.0,64.16,34.17
2018,7,11,18,15,553.5,55.5,2.3,16.45,189.0,37.95,28.0
2018,7,11,18,30,490.0,50.0,2.2,16.1,142.0,36.13,26.15
2018,7,11,18,45,393.0,41.5,2.1,15.75,101.5,31.43,21.54
2018,7,11,19,0,296.0,33.0,2.0,15.4,61.0,26.49,15.5
2018,7,11,19,15,177.0,21.0,2.0,15.2,35.0,17.44,0.0
2018,7,11,19,30,58.0,9.0,2.0,15.0,9.0,8.85,0.0
2018,7,11,19,45,29.0,4.5,1.95,14.8,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.25,13.45,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.3,13.6,3.0,2.95,0.0
2018,7,12,5,15,35.0,9.0,1.35,13.9,11.5,18.29,0.0
2018,7,12,5,30,60.0,15.0,1.4,14.2,20.0,40.1,21.91
2018,7,12,5,45,102.5,23.0,1.5,14.55,38.5,73.68,53.57
2018,7,12,6,0,145.0,31.0,1.6,14.9,57.0,104.88,81.3
2018,7,12,6,15,93.5,34.5,1.6,15.2,53.0,84.5,66.01
2018,7,12,6,30,42.0,38.0,1.6,15.5,49.0,61.84,47.32
2018,7,12,6,45,21.0,48.0,1.6,15.8,53.5,58.82,44.69
2018,7,12,7,0,0.0,58.0,1.6,16.1,58.0,56.04,41.87
2018,7,12,7,15,0.0,74.5,1.65,16.4,74.5,72.03,55.09
2018,7,12,7,30,0.0,91.0,1.7,16.7,91.0,88.41,68.42
2018,7,12,7,45,0.0,96.0,1.7,17.0,96.0,93.23,72.06
2018,7,12,8,0,0.0,101.0,1.7,17.3,101.0,98.1,75.71
2018,7,12,8,15,0.0,118.5,1.75,17.6,118.5,115.52,89.54
2018,7,12,8,30,0.0,136.0,1.8,17.9,136.0,132.94,103.18
2018,7,12,8,45,2.0,156.5,1.85,18.2,158.0,155.07,120.51
2018,7,12,9,0,4.0,177.0,1.9,18.5,180.0,177.27,137.7
2018,7,12,9,15,8.0,198.0,1.95,18.7,204.0,201.82,156.68
2018,7,12,9,30,12.0,219.0,2.0,18.9,228.0,226.48,175.55
2018,7,12,9,45,18.5,259.5,2.05,19.15,274.5,273.26,211.26
2018,7,12,10,0,25.0,300.0,2.1,19.4,321.0,327.66,252.04
2018,7,12,10,15,27.0,319.0,2.1,19.5,342.5,348.36,266.92
2018,7,12,10,30,29.0,338.0,2.1,19.6,364.0,368.83,281.68
2018,7,12,10,45,43.0,370.0,2.15,19.75,409.0,414.03,315.09
2018,7,12,11,0,57.0,402.0,2.2,19.9,454.0,458.81,347.65
2018,7,12,11,15,75.5,424.5,2.2,19.9,495.0,497.68,375.89
2018,7,12,11,30,94.0,447.0,2.2,19.9,536.0,535.85,403.36
2018,7,12,11,45,112.5,460.5,2.25,19.9,568.0,568.49,426.87
2018,7,12,12,0,131.0,474.0,2.3,19.9,600.0,594.91,445.94
2018,7,12,12,15,126.0,471.0,2.4,19.9,592.0,582.09,436.85
2018,7,12,12,30,121.0,468.0,2.5,19.9,584.0,569.06,427.85
2018,7,12,12,45,132.0,468.5,2.55,19.95,594.5,573.6,431.63
2018,7,12,13,0,143.0,469.0,2.6,20.0,605.0,577.3,434.72
2018,7,12,13,15,168.5,460.0,2.65,19.95,617.5,583.47,440.31
2018,7,12,13,30,194.0,451.0,2.7,19.9,630.0,588.0,444.67
2018,7,12,13,45,192.5,435.0,2.75,19.85,609.5,562.95,427.16
2018,7,12,14,0,191.0,419.0,2.8,19.8,589.0,537.81,409.6
2018,7,12,14,15,245.5,387.5,2.75,19.6,598.5,535.98,410.29
2018,7,12,14,30,300.0,356.0,2.7,19.4,608.0,532.66,409.42
2018,7,12,14,45,442.0,281.5,2.65,19.2,636.0,539.82,417.82
2018,7,12,15,0,584.0,207.0,2.6,19.0,664.0,536.8,417.6
2018,7,12,15,15,636.5,180.0,2.6,19.0,655.0,514.92,400.72
2018,7,12,15,30,689.0,153.0,2.6,19.0,646.0,487.9,379.17
2018,7,12,15,45,710.5,134.5,2.45,18.5,615.5,448.66,347.6
2018,7,12,16,0,732.0,116.0,2.3,18.0,585.0,409.84,315.19
2018,7,12,16,15,712.5,112.0,2.25,17.8,539.5,360.08,273.46
2018,7,12,16,30,693.0,108.0,2.2,17.6,494.0,314.65,234.34
2018,7,12,16,45,638.0,110.0,2.15,17.4,440.0,266.19,193.28
2018,7,12,17,0,583.0,112.0,2.1,17.2,386.0,223.05,156.91
2018,7,12,17,15,565.5,101.5,2.1,17.05,342.0,181.21,121.14
2018,7,12,17,30,548.0,91.0,2.1,16.9,298.0,141.27,88.49
2018,7,12,17,45,521.0,81.5,2.1,16.7,255.0,103.4,61.03
2018,7,12,18,0,494.0,72.0,2.1,16.5,212.0,68.51,41.02
2018,7,12,18,15,433.0,63.5,2.05,16.4,168.5,44.89,34.12
2018,7,12,18,30,372.0,55.0,2.0,16.3,125.0,40.76,30.17
2018,7,12,18,45,284.5,44.5,2.0,16.15,88.5,33.71,23.44
2018,7,12,19,0,197.0,34.0,2.0,16.0,52.0,26.46,15.32
2018,7,12,19,15,111.5,20.5,1.95,15.95,29.5,16.26,0.0
2018,7,12,19,30,26.0,7.0,1.9,15.9,7.0,6.88,0.0
2018,7,12,19,45,13.0,3.5,1.85,15.85,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.35,14.7,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.4,14.8,3.0,2.95,0.0
2018,7,13,5,15,3.0,12.5,1.4,15.05,12.5,13.09,0.0
2018,7,13,5,30,6.0,22.0,1.4,15.3,22.0,23.23,10.42
2018,7,13,5,45,18.5,37.5,1.4,15.6,40.0,46.64,32.28
2018,7,13,6,0,31.0,53.0,1.4,15.9,58.0,69.0,51.81
2018,7,13,6,15,57.0,73.5,1.4,16.2,87.5,104.53,82.19
2018,7,13,6,30,83.0,94.0,1.4,16.5,117.0,148.04,118.94
2018,7,13,6,45,65.5,87.5,1.45,16.8,108.0,132.05,105.94
2018,7,13,7,0,48.0,81.0,1.5,17.1,99.0,110.34,87.83
2018,7,13,7,15,24.0,75.5,1.55,17.4,84.5,90.76,71.0
2018,7,13,7,30,0.0,70.0,1.6,17.7,70.0,67.67,50.98
2018,7,13,7,45,0.0,57.0,1.65,17.95,57.0,55.09,40.36
2018,7,13,8,0,0.0,44.0,1.7,18.2,44.0,42.52,29.78
2018,7,13,8,15,21.5,120.5,1.75,18.45,134.0,138.15,108.5
2018,7,13,8,30,43.0,197.0,1.8,18.7,224.0,236.7,186.72
2018,7,13,8,45,57.5,246.0,1.85,18.9,285.0,301.72,236.52
2018,7,13,9,0,72.0,295.0,1.9,19.1,346.0,367.29,285.71
2018,7,13,9,15,91.5,318.5,1.9,19.3,387.0,409.88,317.04
2018,7,13,9,30,111.0,342.0,1.9,19.5,428.0,461.68,354.68
2018,7,13,9,45,103.0,358.0,1.95,19.7,440.5,462.54,353.94
2018,7,13,10,0,95.0,374.0,2.0,19.9,453.0,471.53,359.39
2018,7,13,10,15,145.5,395.5,2.0,20.1,521.5,549.57,416.46
2018,7,13,10,30,196.0,417.0,2.0,20.3,590.0,619.46,466.09
2018,7,13,10,45,203.0,432.0,2.05,20.45,615.0,640.19,479.61
2018,7,13,11,0,210.0,447.0,2.1,20.6,640.0,660.03,492.87
2018,7,13,11,15,304.0,412.5,2.1,20.7,697.0,718.49,535.95
2018,7,13,11,30,398.0,378.0,2.1,20.8,754.0,774.14,576.09
2018,7,13,11,45,449.0,354.5,2.15,20.9,782.0,792.91,589.97
2018,7,13,12,0,500.0,331.0,2.2,21.0,810.0,809.49,602.66
2018,7,13,12,15,508.0,318.5,2.2,21.05,805.5,794.19,592.35
2018,7,13,12,30,516.0,306.0,2.2,21.1,801.0,777.29,581.23
2018,7,13,12,45,504.5,301.0,2.25,21.1,782.0,748.56,561.84
2018,7,13,13,0,493.0,296.0,2.3,21.1,763.0,719.01,541.8
2018,7,13,13,15,489.5,291.0,2.3,21.1,749.0,695.6,525.7
2018,7,13,13,30,486.0,286.0,2.3,21.1,735.0,671.25,508.76
2018,7,13,13,45,511.5,266.0,2.35,21.1,728.5,654.97,498.44
2018,7,13,14,0,537.0,246.0,2.4,21.1,722.0,635.02,485.26
2018,7,13,14,15,684.5,180.0,2.45,21.1,767.5,659.11,505.78
2018,7,13,14,30,832.0,114.0,2.5,21.1,813.0,674.98,519.28
2018,7,13,14,45,824.5,112.0,2.5,21.05,781.0,634.68,489.2
2018,7,13,15,0,817.0,110.0,2.5,21.0,749.0,593.51,458.22
2018,7,13,15,15,805.5,107.5,2.5,21.0,711.0,548.96,423.93
2018,7,13,15,30,794.0,105.0,2.5,21.0,673.0,500.84,386.24
2018,7,13,15,45,780.5,102.5,2.6,20.8,631.5,454.98,349.72
2018,7,13,16,0,767.0,100.0,2.7,20.6,590.0,409.58,312.44
2018,7,13,16,15,749.5,96.5,2.8,20.4,545.5,362.45,272.88
2018,7,13,16,30,732.0,93.0,2.9,20.2,501.0,316.55,233.39
2018,7,13,16,45,708.0,89.5,2.95,19.95,453.5,270.27,193.19
2018,7,13,17,0,684.0,86.0,3.0,19.7,406.0,223.08,152.28
2018,7,13,17,15,652.0,81.5,3.05,19.4,358.0,178.9,114.87
2018,7,13,17,30,620.0,77.0,3.1,19.1,310.0,137.99,82.1
2018,7,13,17,45,576.0,71.5,3.15,18.75,263.0,98.67,54.68
2018,7,13,18,0,532.0,66.0,3.2,18.4,216.0,63.96,36.39
2018,7,13,18,15,470.0,58.5,3.2,18.05,171.5,40.59,30.1
2018,7,13,18,30,408.0,51.0,3.2,17.7,127.0,37.14,26.81
2018,7,13,18,45,319.5,41.5,3.15,17.35,90.0,31.56,21.44
2018,7,13,19,0,231.0,32.0,3.1,17.0,53.0,24.84,13.82
2018,7,13,19,15,136.0,20.0,3.1,16.8,30.5,15.87,0.0
2018,7,13,19,30,41.0,8.0,3.1,16.6,8.0,7.86,0.0
2018,7,13,19,45,20.5,4.0,3.05,16.4,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,2.75,14.55,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,2.8,14.6,5.0,0.0,0.0
2018,7,14,5,15,99.5,15.0,2.8,14.85,22.0,41.27,0.0
2018,7,14,5,30,171.0,25.0,2.8,15.1,39.0,95.81,56.13
2018,7,14,5,45,242.5,35.0,2.85,15.3,69.5,141.36,105.66
2018,7,14,6,0,314.0,45.0,2.9,15.5,100.0,195.46,153.84
2018,7,14,6,15,219.0,52.0,2.9,15.8,96.0,170.8,137.3
2018,7,14,6,30,124.0,59.0,2.9,16.1,92.0,132.45,106.85
2018,7,14,6,45,64.5,81.0,2.9,16.35,98.5,123.92,99.63
2018,7,14,7,0,5.0,103.0,2.9,16.6,105.0,105.12,82.87
2018,7,14,7,15,14.5,133.5,2.85,16.9,140.0,142.84,113.97
2018,7,14,7,30,24.0,164.0,2.8,17.2,175.0,181.24,145.0
2018,7,14,7,45,25.5,182.0,2.8,17.5,195.0,201.01,160.31
2018,7,14,8,0,27.0,200.0,2.8,17.8,215.0,228.16,181.31
2018,7,14,8,15,31.5,222.0,2.8,18.05,241.0,255.11,201.96
2018,7,14,8,30,36.0,244.0,2.8,18.3,267.0,282.14,222.42
2018,7,14,8,45,48.5,271.5,2.8,18.55,304.5,321.95,252.77
2018,7,14,9,0,61.0,299.0,2.8,18.8,342.0,362.12,282.9
2018,7,14,9,15,67.5,321.5,2.85,19.0,371.5,391.75,304.59
2018,7,14,9,30,74.0,344.0,2.9,19.2,401.0,421.31,326.04
2018,7,14,9,45,119.5,369.0,2.95,19.4,466.0,498.23,383.72
2018,7,14,10,0,165.0,394.0,3.0,19.6,531.0,567.11,434.24
2018,7,14,10,15,295.5,367.0,3.1,19.65,623.5,670.57,512.45
2018,7,14,10,30,426.0,340.0,3.2,19.7,716.0,774.91,589.13
2018,7,14,10,45,442.5,340.5,3.25,19.8,739.5,790.73,599.3
2018,7,14,11,0,459.0,341.0,3.3,19.9,763.0,805.07,609.1
2018,7,14,11,15,577.0,280.0,3.4,19.9,819.0,854.71,647.62
2018,7,14,11,30,695.0,219.0,3.5,19.9,875.0,901.7,681.98
2018,7,14,11,45,622.0,267.5,3.55,19.9,858.5,872.04,660.21
2018,7,14,12,0,549.0,316.0,3.6,19.9,842.0,840.77,636.13
2018,7,14,12,15,536.5,323.5,3.65,19.9,837.5,825.37,625.29
2018,7,14,12,30,524.0,331.0,3.7,19.9,833.0,808.54,613.33
2018,7,14,12,45,709.0,219.5,3.7,19.85,893.5,852.46,649.16
2018,7,14,13,0,894.0,108.0,3.7,19.8,954.0,886.24,672.66
2018,7,14,13,15,891.5,107.5,3.75,19.8,940.5,860.01,654.8
2018,7,14,13,30,889.0,107.0,3.8,19.8,927.0,831.57,635.79
2018,7,14,13,45,836.0,131.5,3.8,19.8,888.5,784.44,603.21
2018,7,14,14,0,783.0,156.0,3.8,19.8,850.0,737.9,570.84
2018,7,14,14,15,826.5,129.5,3.8,19.7,841.5,716.65,556.68
2018,7,14,14,30,870.0,103.0,3.8,19.6,833.0,690.24,538.58
2018,7,14,14,45,862.0,101.5,3.85,19.5,800.0,648.61,507.46
2018,7,14,15,0,854.0,100.0,3.9,19.4,767.0,606.07,474.91
2018,7,14,15,15,843.0,98.0,3.9,19.4,728.5,560.68,439.14
2018,7,14,15,30,832.0,96.0,3.9,19.4,690.0,515.04,402.33
2018,7,14,15,45,819.5,93.5,3.95,19.05,648.0,468.18,364.26
2018,7,14,16,0,807.0,91.0,4.0,18.7,606.0,421.6,325.31
2018,7,14,16,15,790.0,88.0,4.0,18.55,560.5,369.26,280.69
2018,7,14,16,30,773.0,85.0,4.0,18.4,515.0,322.0,239.15
2018,7,14,16,45,750.5,82.0,4.0,18.2,467.0,274.56,197.14
2018,7,14,17,0,728.0,79.0,4.0,18.0,419.0,229.17,156.85
2018,7,14,17,15,697.5,75.0,3.95,17.75,370.0,183.71,117.76
2018,7,14,17,30,667.0,71.0,3.9,17.5,321.0,138.25,80.88
2018,7,14,17,45,624.0,66.0,3.9,17.3,272.5,97.15,52.08
2018,7,14,18,0,581.0,61.0,3.9,17.1,224.0,60.59,33.08
2018,7,14,18,15,504.5,55.5,3.85,16.85,176.5,38.11,28.07
2018,7,14,18,30,428.0,50.0,3.8,16.6,129.0,36.32,26.21
2018,7,14,18,45,297.0,41.0,3.8,16.4,88.0,30.95,20.99
2018,7,14,19,0,166.0,32.0,3.8,16.2,47.0,24.85,13.73
2018,7,14,19,15,89.5,18.5,3.8,16.0,26.0,14.61,0.0
2018,7,14,19,30,13.0,5.0,3.8,15.8,5.0,4.91,0.0
2018,7,14,19,45,6.5,2.5,3.8,15.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,13.0,2.0,2.7,13.8,2.0,0.0,0.0
2018,7,15,5,0,26.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,15,5,15,74.5,8.0,2.8,14.15,13.0,27.6,0.0
2018,7,15,5,30,123.0,12.0,2.9,14.4,22.0,63.42,34.14
2018,7,15,5,45,103.0,15.0,3.0,14.65,27.0,61.58,43.33
2018,7,15,6,0,83.0,18.0,3.1,14.9,32.0,60.83,44.93
2018,7,15,6,15,41.5,21.0,3.1,15.15,28.0,44.12,31.89
2018,7,15,6,30,0.0,24.0,3.1,15.4,24.0,23.15,14.1
2018,7,15,6,45,0.0,33.0,3.1,15.6,33.0,31.85,21.52
2018,7,15,7,0,0.0,42.0,3.1,15.8,42.0,40.56,28.85
2018,7,15,7,15,0.0,59.0,3.1,16.05,59.0,57.01,42.6
2018,7,15,7,30,0.0,76.0,3.1,16.3,76.0,73.49,56.18
2018,7,15,7,45,0.0,83.5,3.1,16.5,83.5,80.77,61.97
2018,7,15,8,0,0.0,91.0,3.1,16.7,91.0,88.1,67.76
2018,7,15,8,15,0.0,98.0,3.1,16.9,98.0,95.01,73.15
2018,7,15,8,30,0.0,105.0,3.1,17.1,105.0,101.91,78.49
2018,7,15,8,45,0.0,114.5,3.1,17.3,114.5,111.3,85.83
2018,7,15,9,0,0.0,124.0,3.1,17.5,124.0,120.68,93.1
2018,7,15,9,15,1.5,144.5,3.1,17.65,145.5,142.34,110.27
2018,7,15,9,30,3.0,165.0,3.1,17.8,167.0,164.05,127.31
2018,7,15,9,45,5.5,186.0,3.1,18.0,190.5,187.21,145.36
2018,7,15,10,0,8.0,207.0,3.1,18.2,214.0,210.4,163.27
2018,7,15,10,15,10.0,224.5,3.15,18.25,233.5,229.61,178.03
2018,7,15,10,30,12.0,242.0,3.2,18.3,253.0,248.77,192.68
2018,7,15,10,45,14.5,269.0,3.25,18.4,282.5,277.78,214.81
2018,7,15,11,0,17.0,296.0,3.3,18.5,312.0,306.65,236.62
2018,7,15,11,15,28.5,341.0,3.4,18.55,368.0,367.43,282.84
2018,7,15,11,30,40.0,386.0,3.5,18.6,424.0,422.21,323.84
2018,7,15,11,45,55.0,414.5,3.55,18.6,467.0,462.95,354.25
2018,7,15,12,0,70.0,443.0,3.6,18.6,510.0,502.78,383.78
2018,7,15,12,15,80.0,450.0,3.65,18.65,526.5,515.71,393.36
2018,7,15,12,30,90.0,457.0,3.7,18.7,543.0,527.95,402.56
2018,7,15,12,45,177.0,429.0,3.75,18.75,597.0,575.81,440.77
2018,7,15,13,0,264.0,401.0,3.8,18.8,651.0,618.01,474.2
2018,7,15,13,15,342.5,364.0,3.85,18.85,683.0,639.39,492.15
2018,7,15,13,30,421.0,327.0,3.9,18.9,715.0,655.72,506.31
2018,7,15,13,45,492.5,293.0,3.9,18.95,737.0,664.4,514.34
2018,7,15,14,0,564.0,259.0,3.9,19.0,759.0,666.66,517.51
2018,7,15,14,15,740.5,178.0,3.9,19.0,812.5,697.9,543.87
2018,7,15,14,30,917.0,97.0,3.9,19.0,866.0,716.06,559.13
2018,7,15,14,45,909.5,95.5,3.95,19.0,832.0,672.89,526.78
2018,7,15,15,0,902.0,94.0,4.0,19.0,798.0,628.69,492.8
2018,7,15,15,15,891.5,92.0,4.0,19.0,758.5,581.52,455.66
2018,7,15,15,30,881.0,90.0,4.0,19.0,719.0,533.98,417.32
2018,7,15,15,45,868.0,88.0,4.0,18.85,675.0,485.1,377.21
2018,7,15,16,0,855.0,86.0,4.0,18.7,631.0,436.48,336.23
2018,7,15,16,15,838.0,83.5,4.0,18.55,584.0,386.4,293.15
2018,7,15,16,30,821.0,81.0,4.0,18.4,537.0,333.11,246.73
2018,7,15,16,45,798.5,78.0,4.0,18.25,487.0,283.32,202.58
2018,7,15,17,0,776.0,75.0,4.0,18.1,437.0,235.56,160.11
2018,7,15,17,15,745.0,71.5,3.95,17.9,386.0,188.08,119.22
2018,7,15,17,30,714.0,68.0,3.9,17.7,335.0,143.82,83.41
2018,7,15,17,45,670.5,63.5,3.9,17.45,284.5,101.04,53.71
2018,7,15,18,0,627.0,59.0,3.9,17.2,234.0,59.47,31.62
2018,7,15,18,15,563.5,53.0,3.8,16.9,186.5,36.12,26.3
2018,7,15,18,30,500.0,47.0,3.7,16.6,139.0,33.74,23.95
2018,7,15,18,45,400.5,39.0,3.65,16.25,98.5,29.39,19.63
2018,7,15,19,0,301.0,31.0,3.6,15.9,58.0,24.83,13.57
2018,7,15,19,15,179.5,19.5,3.55,15.7,33.0,16.22,0.0
2018,7,15,19,30,58.0,8.0,3.5,15.5,8.0,7.86,0.0
2018,7,15,19,45,29.0,4.0,3.45,15.3,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,16,4,45,6.0,1.0,2.8,13.6,1.0,0.0,0.0
2018,7,16,5,0,12.0,2.0,2.8,13.7,2.0,0.0,0.0
2018,7,16,5,15,41.5,7.5,2.85,14.0,10.0,18.3,0.0
2018,7,16,5,30,71.0,13.0,2.9,14.3,18.0,45.14,22.0
2018,7,16,5,45,97.5,18.0,2.95,14.6,31.0,64.23,45.42
2018,7,16,6,0,124.0,23.0,3.0,14.9,44.0,84.61,64.39
2018,7,16,6,15,86.0,26.0,3.0,15.2,43.0,70.31,54.0
2018,7,16,6,30,48.0,29.0,3.0,15.5,42.0,58.23,44.31
2018,7,16,6,45,24.0,39.0,2.95,15.8,45.5,51.06,38.17
2018,7,16,7,0,0.0,49.0,2.9,16.1,49.0,47.33,34.53
2018,7,16,7,15,0.0,66.5,2.85,16.4,66.5,64.28,48.64
2018,7,16,7,30,0.0,84.0,2.8,16.7,84.0,81.35,62.64
2018,7,16,7,45,0.0,88.5,2.8,17.0,88.5,85.71,65.94
2018,7,16,8,0,0.0,93.0,2.8,17.3,93.0,90.1,69.24
2018,7,16,8,15,0.0,103.0,2.75,17.6,103.0,100.0,77.02
2018,7,16,8,30,0.0,113.0,2.7,17.9,113.0,109.89,84.71
2018,7,16,8,45,2.0,140.0,2.7,18.15,141.5,138.47,107.49
2018,7,16,9,0,4.0,167.0,2.7,18.4,170.0,167.2,130.07
2018,7,16,9,15,14.0,220.5,2.7,18.7,231.5,230.01,179.39
2018,7,16,9,30,24.0,274.0,2.7,19.0,293.0,301.14,233.93
2018,7,16,9,45,42.0,315.5,2.75,19.25,350.0,360.75,279.01
2018,7,16,10,0,60.0,357.0,2.8,19.5,407.0,420.5,323.4
2018,7,16,10,15,66.5,378.0,2.8,19.7,435.0,447.65,342.67
2018,7,16,10,30,73.0,399.0,2.8,19.9,463.0,474.49,361.69
2018,7,16,10,45,69.5,407.5,2.8,20.1,470.0,478.32,363.51
2018,7,16,11,0,66.0,416.0,2.8,20.3,477.0,481.82,365.23
2018,7,16,11,15,91.5,436.0,2.85,20.4,521.5,524.76,396.9
2018,7,16,11,30,117.0,456.0,2.9,20.5,566.0,572.11,431.14
2018,7,16,11,45,131.0,462.5,2.9,20.6,587.0,587.96,442.26
2018,7,16,12,0,145.0,469.0,2.9,20.7,608.0,602.95,452.92
2018,7,16,12,15,171.5,453.5,2.95,20.75,617.5,607.08,456.85
2018,7,16,12,30,198.0,438.0,3.0,20.8,627.0,610.14,460.08
2018,7,16,12,45,238.0,421.5,3.05,20.8,647.5,623.77,471.32
2018,7,16,13,0,278.0,405.0,3.1,20.8,668.0,633.83,479.91
2018,7,16,13,15,248.5,413.5,3.2,20.75,646.0,606.3,459.67
2018,7,16,13,30,219.0,422.0,3.3,20.7,624.0,580.97,441.09
2018,7,16,13,45,327.5,352.0,3.35,20.6,646.0,590.04,451.84
2018,7,16,14,0,436.0,282.0,3.4,20.5,668.0,592.12,456.95
2018,7,16,14,15,675.0,191.0,3.4,20.4,767.0,660.89,512.07
2018,7,16,14,30,914.0,100.0,3.4,20.3,866.0,716.02,554.76
2018,7,16,14,45,906.0,99.0,3.45,20.15,832.0,673.06,522.82
2018,7,16,15,0,898.0,98.0,3.5,20.0,798.0,629.11,489.67
2018,7,16,15,15,887.0,96.0,3.5,20.0,758.0,581.79,452.76
2018,7,16,15,30,876.0,94.0,3.5,20.0,718.0,534.14,414.7
2018,7,16,15,45,863.0,91.5,3.5,19.7,674.0,484.99,374.95
2018,7,16,16,0,850.0,89.0,3.5,19.4,630.0,436.11,334.29
2018,7,16,16,15,832.5,87.0,3.5,19.25,583.0,382.35,288.71
2018,7,16,16,30,815.0,85.0,3.5,19.1,536.0,333.71,246.15
2018,7,16,16,45,793.0,81.0,3.45,18.95,486.0,283.44,201.86
2018,7,16,17,0,771.0,77.0,3.4,18.8,436.0,235.17,159.22
2018,7,16,17,15,739.5,73.5,3.35,18.55,385.0,187.85,118.77
2018,7,16,17,30,708.0,70.0,3.3,18.3,334.0,143.8,83.43
2018,7,16,17,45,665.5,65.0,3.25,18.05,283.5,97.66,51.15
2018,7,16,18,0,623.0,60.0,3.2,17.8,233.0,59.16,31.88
2018,7,16,18,15,524.0,55.0,3.1,17.45,180.0,37.86,27.77
2018,7,16,18,30,425.0,50.0,3.0,17.1,127.0,36.5,26.3
2018,7,16,18,45,286.5,37.0,2.9,16.7,82.0,27.55,18.0
2018,7,16,19,0,148.0,24.0,2.8,16.3,37.0,18.33,8.37
2018,7,16,19,15,88.0,14.5,2.8,16.1,21.0,14.25,0.0
2018,7,16,19,30,28.0,5.0,2.8,15.9,5.0,4.91,0.0
2018,7,16,19,45,14.0,2.5,2.75,15.7,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,4,45,5.0,1.0,2.45,13.45,1.0,0.0,0.0
2018,7,17,5,0,10.0,2.0,2.5,13.6,2.0,0.0,0.0
2018,7,17,5,15,36.5,6.5,2.55,13.95,9.0,15.94,0.0
2018,7,17,5,30,63.0,11.0,2.6,14.3,16.0,39.09,17.26
2018,7,17,5,45,90.0,17.0,2.65,14.65,29.5,59.98,41.94
2018,7,17,6,0,117.0,23.0,2.7,15.0,43.0,81.67,61.89
2018,7,17,6,15,81.5,25.0,2.7,15.3,41.0,66.96,51.12
2018,7,17,6,30,46.0,27.0,2.7,15.6,39.0,54.81,41.36
2018,7,17,6,45,23.0,40.0,2.65,15.95,46.0,51.51,38.51
2018,7,17,7,0,0.0,53.0,2.6,16.3,53.0,51.2,37.77
2018,7,17,7,15,0.0,69.5,2.6,16.6,69.5,67.19,51.04
2018,7,17,7,30,0.0,86.0,2.6,16.9,86.0,83.38,64.27
2018,7,17,7,45,0.0,92.0,2.6,17.25,92.0,89.24,68.78
2018,7,17,8,0,0.0,98.0,2.6,17.6,98.0,95.11,73.27
2018,7,17,8,15,0.0,110.0,2.55,17.9,110.0,107.01,82.64
2018,7,17,8,30,0.0,122.0,2.5,18.2,122.0,118.9,91.89
2018,7,17,8,45,0.0,132.5,2.5,18.45,132.5,129.27,99.87
2018,7,17,9,0,0.0,143.0,2.5,18.7,143.0,139.64,107.78
2018,7,17,9,15,1.0,151.5,2.5,18.95,152.5,148.88,114.8
2018,7,17,9,30,2.0,160.0,2.5,19.2,162.0,158.15,121.81
2018,7,17,9,45,5.0,182.0,2.5,19.45,186.5,182.75,140.91
2018,7,17,10,0,8.0,204.0,2.5,19.7,211.0,207.4,159.82
2018,7,17,10,15,9.5,220.5,2.5,19.85,229.0,225.14,173.21
2018,7,17,10,30,11.0,237.0,2.5,20.0,247.0,242.82,186.49
2018,7,17,10,45,12.5,252.5,2.5,20.2,264.0,259.42,198.84
2018,7,17,11,0,14.0,268.0,2.5,20.4,281.0,275.92,211.04
2018,7,17,11,15,15.0,283.0,2.55,20.45,297.0,291.32,222.5
2018,7,17,11,30,16.0,298.0,2.6,20.5,313.0,306.56,233.82
2018,7,17,11,45,174.0,283.5,2.6,20.6,449.5,453.69,349.65
2018,7,17,12,0,332.0,269.0,2.6,20.7,586.0,588.2,451.38
2018,7,17,12,15,233.5,337.0,2.65,20.75,560.0,552.71,420.9
2018,7,17,12,30,135.0,405.0,2.7,20.8,534.0,520.46,393.68
2018,7,17,12,45,146.0,412.0,2.75,20.8,550.5,531.54,402.24
2018,7,17,13,0,157.0,419.0,2.8,20.8,567.0,541.6,409.84
2018,7,17,13,15,296.5,357.5,2.8,20.75,632.0,593.88,452.28
2018,7,17,13,30,436.0,296.0,2.8,20.7,697.0,638.42,488.12
2018,7,17,13,45,534.0,252.5,2.85,20.65,732.5,657.53,504.3
2018,7,17,14,0,632.0,209.0,2.9,20.6,768.0,670.73,516.03
2018,7,17,14,15,762.0,160.5,2.95,20.45,813.5,695.89,536.52
2018,7,17,14,30,892.0,112.0,3.0,20.3,859.0,711.25,549.22
2018,7,17,14,45,883.0,110.5,3.05,20.15,824.5,667.97,517.2
2018,7,17,15,0,874.0,109.0,3.1,20.0,790.0,623.83,484.14
2018,7,17,15,15,862.5,107.0,3.1,20.0,750.5,577.18,447.94
2018,7,17,15,30,851.0,105.0,3.1,20.0,711.0,530.27,410.64
2018,7,17,15,45,837.0,102.5,3.2,19.7,667.0,478.04,369.08
2018,7,17,16,0,823.0,100.0,3.3,19.4,623.0,429.68,329.17
2018,7,17,16,15,804.5,96.5,3.35,19.15,575.5,379.42,286.6
2018,7,17,16,30,786.0,93.0,3.4,18.9,528.0,330.44,244.14
2018,7,17,16,45,761.5,90.0,3.4,18.65,478.5,281.77,201.47
2018,7,17,17,0,737.0,87.0,3.4,18.4,429.0,235.38,160.7
2018,7,17,17,15,703.0,82.5,3.45,18.1,378.0,185.02,118.12
2018,7,17,17,30,669.0,78.0,3.5,17.8,327.0,141.37,83.33
2018,7,17,17,45,622.5,73.0,3.5,17.5,277.0,99.99,55.06
2018,7,17,18,0,576.0,68.0,3.5,17.2,227.0,63.55,37.1
2018,7,17,18,15,507.5,61.0,3.35,16.9,180.0,43.19,32.51
2018,7,17,18,30,439.0,54.0,3.2,16.6,133.0,40.38,29.72
2018,7,17,18,45,337.0,44.0,3.1,16.25,93.5,34.48,23.94
2018,7,17,19,0,235.0,34.0,3.0,15.9,54.0,26.7,14.54
2018,7,17,19,15,136.0,20.5,3.0,15.75,30.5,20.15,0.0
2018,7,17,19,30,37.0,7.0,3.0,15.6,7.0,6.88,0.0
2018,7,17,19,45,18.5,3.5,2.95,15.45,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,3.0,2.25,14.05,2.5,0.0,0.0
2018,7,18,5,0,29.0,6.0,2.3,14.2,5.0,0.0,0.0
2018,7,18,5,15,121.5,17.5,2.35,14.6,24.5,48.78,0.0
2018,7,18,5,30,214.0,29.0,2.4,15.0,44.0,112.04,55.37
2018,7,18,5,45,297.0,36.5,2.45,15.35,75.5,163.02,120.58
2018,7,18,6,0,380.0,44.0,2.5,15.7,107.0,218.9,171.12
2018,7,18,6,15,451.0,53.0,2.4,16.0,153.0,278.65,223.65
2018,7,18,6,30,522.0,62.0,2.3,16.3,199.0,344.6,280.02
2018,7,18,6,45,591.0,67.5,2.25,16.6,254.0,411.19,335.43
2018,7,18,7,0,660.0,73.0,2.2,16.9,309.0,483.0,393.11
2018,7,18,7,15,664.0,78.5,2.1,17.2,347.0,518.96,420.84
2018,7,18,7,30,668.0,84.0,2.0,17.5,385.0,554.03,446.92
2018,7,18,7,45,624.5,89.0,1.9,17.85,396.5,554.01,445.19
2018,7,18,8,0,581.0,94.0,1.8,18.2,408.0,549.36,439.63
2018,7,18,8,15,391.5,115.0,1.8,18.45,335.0,445.69,357.44
2018,7,18,8,30,202.0,136.0,1.8,18.7,262.0,313.51,251.29
2018,7,18,8,45,103.5,163.0,1.75,18.95,228.0,258.47,204.99
2018,7,18,9,0,5.0,190.0,1.7,19.2,194.0,191.36,148.12
2018,7,18,9,15,79.0,194.0,1.75,19.35,255.0,273.44,214.82
2018,7,18,9,30,153.0,198.0,1.8,19.5,316.0,352.81,277.37
2018,7,18,9,45,84.0,231.5,1.8,19.7,296.5,318.87,247.75
2018,7,18,10,0,15.0,265.0,1.8,19.9,277.0,275.25,211.12
2018,7,18,10,15,130.0,273.5,1.85,20.0,387.0,406.43,314.21
2018,7,18,10,30,245.0,282.0,1.9,20.1,497.0,532.09,408.74
2018,7,18,10,45,258.0,309.0,1.95,20.25,540.5,571.97,435.93
2018,7,18,11,0,271.0,336.0,2.0,20.4,584.0,610.58,462.52
2018,7,18,11,15,353.5,325.0,2.05,20.45,654.0,681.95,514.52
2018,7,18,11,30,436.0,314.0,2.1,20.5,724.0,745.4,559.98
2018,7,18,11,45,504.0,287.5,2.15,20.55,765.5,777.16,583.32
2018,7,18,12,0,572.0,261.0,2.2,20.6,807.0,806.83,605.31
2018,7,18,12,15,439.0,318.0,2.25,20.6,737.0,727.92,546.99
2018,7,18,12,30,306.0,375.0,2.3,20.6,667.0,648.82,488.33
2018,7,18,12,45,221.5,410.5,2.4,20.6,621.0,598.14,450.58
2018,7,18,13,0,137.0,446.0,2.5,20.6,575.0,549.72,413.73
2018,7,18,13,15,227.0,431.0,2.55,20.55,641.0,604.2,456.02
2018,7,18,13,30,317.0,416.0,2.6,20.5,707.0,653.6,493.4
2018,7,18,13,45,358.5,379.0,2.65,20.45,701.0,638.8,484.42
2018,7,18,14,0,400.0,342.0,2.7,20.4,695.0,619.25,472.28
2018,7,18,14,15,538.5,269.0,2.7,20.3,728.5,634.65,487.01
2018,7,18,14,30,677.0,196.0,2.7,20.2,762.0,638.1,492.24
2018,7,18,14,45,581.0,231.0,2.75,20.1,702.5,579.79,447.69
2018,7,18,15,0,485.0,266.0,2.8,20.0,643.0,528.49,408.19
2018,7,18,15,15,572.5,218.0,2.8,20.0,641.0,510.26,395.13
2018,7,18,15,30,660.0,170.0,2.8,20.0,639.0,484.3,374.95
2018,7,18,15,45,730.0,137.5,2.9,19.7,626.0,455.97,351.95
2018,7,18,16,0,800.0,105.0,3.0,19.4,613.0,423.55,324.16
2018,7,18,16,15,781.0,102.0,3.15,19.05,566.0,374.62,282.97
2018,7,18,16,30,762.0,99.0,3.3,18.7,519.0,327.05,241.93
2018,7,18,16,45,736.5,95.0,3.4,18.4,469.5,278.39,199.54
2018,7,18,17,0,711.0,91.0,3.5,18.1,420.0,228.67,156.34
2018,7,18,17,15,677.0,86.5,3.55,17.7,370.0,182.81,117.54
2018,7,18,17,30,643.0,82.0,3.6,17.3,320.0,140.46,83.92
2018,7,18,17,45,595.0,76.0,3.65,16.9,270.0,99.44,56.0
2018,7,18,18,0,547.0,70.0,3.7,16.5,220.0,63.51,38.26
2018,7,18,18,15,479.0,62.0,3.6,16.2,174.0,44.18,33.47
2018,7,18,18,30,411.0,54.0,3.5,15.9,128.0,40.49,29.89
2018,7,18,18,45,284.0,43.0,3.4,15.6,86.5,32.75,22.49
2018,7,18,19,0,157.0,32.0,3.3,15.3,45.0,25.03,13.04
2018,7,18,19,15,83.0,18.5,3.1,15.15,25.0,18.18,0.0
2018,7,18,19,30,9.0,5.0,2.9,15.0,5.0,4.91,0.0
2018,7,18,19,45,4.5,2.5,2.75,14.9,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,4,45,3.0,1.0,2.65,13.6,1.0,0.0,0.0
2018,7,19,5,0,6.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,7,19,5,15,28.0,6.5,2.95,14.05,8.5,13.62,0.0
2018,7,19,5,30,50.0,11.0,3.1,14.3,15.0,34.67,12.42
2018,7,19,5,45,79.0,18.5,3.3,14.6,29.5,58.43,40.53
2018,7,19,6,0,108.0,26.0,3.5,14.9,44.0,82.17,62.21
2018,7,19,6,15,95.0,27.5,3.4,15.15,47.0,81.62,63.38
2018,7,19,6,30,82.0,29.0,3.3,15.4,50.0,74.87,58.6
2018,7,19,6,45,41.0,40.5,3.2,15.65,51.0,65.23,50.4
2018,7,19,7,0,0.0,52.0,3.1,15.9,52.0,50.23,37.01
2018,7,19,7,15,0.0,69.5,2.95,16.15,69.5,67.19,51.14
2018,7,19,7,30,0.0,87.0,2.8,16.4,87.0,84.42,65.28
2018,7,19,7,45,0.0,99.5,2.6,16.65,99.5,96.83,75.24
2018,7,19,8,0,0.0,112.0,2.4,16.9,112.0,109.24,85.07
2018,7,19,8,15,1.0,134.5,2.25,17.2,135.0,132.55,103.66
2018,7,19,8,30,2.0,157.0,2.1,17.5,158.0,155.92,122.01
2018,7,19,8,45,6.0,187.0,1.95,17.85,191.0,189.5,148.27
2018,7,19,9,0,10.0,217.0,1.8,18.2,224.0,223.26,174.17
2018,7,19,9,15,19.0,248.5,1.75,18.5,262.5,263.09,204.63
2018,7,19,9,30,28.0,280.0,1.7,18.8,301.0,311.15,240.75
2018,7,19,9,45,42.5,315.5,1.65,19.15,349.5,361.21,277.79
2018,7,19,10,0,57.0,351.0,1.6,19.5,398.0,411.31,314.07
2018,7,19,10,15,71.0,378.5,1.65,19.8,439.0,452.39,343.49
2018,7,19,10,30,85.0,406.0,1.7,20.1,480.0,493.22,372.39
2018,7,19,10,45,93.5,419.0,1.75,20.35,502.5,513.28,386.14
2018,7,19,11,0,102.0,432.0,1.8,20.6,525.0,532.95,399.7
2018,7,19,11,15,198.5,413.5,1.9,20.8,598.5,610.89,457.97
2018,7,19,11,30,295.0,395.0,2.0,21.0,672.0,686.24,512.85
2018,7,19,11,45,475.5,320.5,2.1,21.15,771.5,782.58,584.37
2018,7,19,12,0,656.0,246.0,2.2,21.3,871.0,870.79,648.47
2018,7,19,12,15,750.0,202.5,2.4,21.25,917.5,900.85,669.55
2018,7,19,12,30,844.0,159.0,2.6,21.2,964.0,929.4,690.2
2018,7,19,12,45,873.5,142.5,2.75,21.15,970.5,918.81,684.36
2018,7,19,13,0,903.0,126.0,2.9,21.1,977.0,907.86,678.61
2018,7,19,13,15,898.5,126.0,3.1,20.85,962.0,879.99,662.15
2018,7,19,13,30,894.0,126.0,3.3,20.6,947.0,849.98,644.03
2018,7,19,13,45,887.5,125.5,3.45,20.3,925.0,815.94,622.63
2018,7,19,14,0,881.0,125.0,3.6,20.0,903.0,780.17,599.69
2018,7,19,14,15,835.5,141.5,3.65,19.7,860.5,729.35,565.15
2018,7,19,14,30,790.0,158.0,3.7,19.4,818.0,680.83,529.67
2018,7,19,14,45,701.0,190.0,3.75,19.1,758.0,618.33,482.38
2018,7,19,15,0,612.0,222.0,3.8,18.8,698.0,563.3,439.96
2018,7,19,15,15,543.0,234.0,3.8,18.8,640.0,508.29,396.96
2018,7,19,15,30,474.0,246.0,3.8,18.8,582.0,457.41,356.74
2018,7,19,15,45,572.5,195.5,3.65,18.3,576.0,434.14,338.21
2018,7,19,16,0,671.0,145.0,3.5,17.8,570.0,401.44,310.52
2018,7,19,16,15,654.0,138.5,3.45,17.65,526.5,355.98,271.84
2018,7,19,16,30,637.0,132.0,3.4,17.5,483.0,311.83,233.59
2018,7,19,16,45,629.0,121.0,3.3,17.3,440.0,267.61,194.68
2018,7,19,17,0,621.0,110.0,3.2,17.1,397.0,224.13,156.31
2018,7,19,17,15,607.5,102.0,3.15,16.95,355.0,183.2,120.95
2018,7,19,17,30,594.0,94.0,3.1,16.8,313.0,143.79,88.95
2018,7,19,17,45,542.0,87.0,3.05,16.6,263.5,104.16,62.18
2018,7,19,18,0,490.0,80.0,3.0,16.4,214.0,70.08,45.33
2018,7,19,18,15,423.5,70.0,2.9,16.15,168.5,50.99,39.47
2018,7,19,18,30,357.0,60.0,2.8,15.9,123.0,44.96,33.78
2018,7,19,18,45,254.5,46.0,2.7,15.65,84.0,35.27,24.6
2018,7,19,19,0,152.0,32.0,2.6,15.4,45.0,25.09,12.75
2018,7,19,19,15,89.0,19.0,2.55,15.25,25.5,18.68,0.0
2018,7,19,19,30,26.0,6.0,2.5,15.1,6.0,5.9,0.0
2018,7,19,19,45,13.0,3.0,2.5,15.0,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,1.6,13.0,3.0,0.0,0.0
2018,7,20,5,15,63.0,15.5,1.75,13.35,19.5,31.39,0.0
2018,7,20,5,30,116.0,28.0,1.9,13.7,36.0,75.19,30.13
2018,7,20,5,45,91.0,28.5,2.0,14.05,38.0,70.58,49.98
2018,7,20,6,0,66.0,29.0,2.1,14.4,40.0,62.97,46.56
2018,7,20,6,15,33.0,35.0,2.15,14.75,40.5,52.81,39.13
2018,7,20,6,30,0.0,41.0,2.2,15.1,41.0,39.59,28.09
2018,7,20,6,45,0.0,43.5,2.25,15.4,43.5,42.01,30.17
2018,7,20,7,0,0.0,46.0,2.3,15.7,46.0,44.43,32.16
2018,7,20,7,15,0.0,76.0,2.3,16.05,76.0,73.52,56.49
2018,7,20,7,30,0.0,106.0,2.3,16.4,106.0,103.89,81.43
2018,7,20,7,45,0.0,121.5,2.3,16.7,121.5,119.35,93.73
2018,7,20,8,0,0.0,137.0,2.3,17.0,137.0,134.79,105.86
2018,7,20,8,15,1.0,144.0,2.3,17.3,144.5,142.25,111.45
2018,7,20,8,30,2.0,151.0,2.3,17.6,152.0,149.82,117.1
2018,7,20,8,45,5.5,167.0,2.3,17.9,170.5,168.69,131.85
2018,7,20,9,0,9.0,183.0,2.3,18.2,189.0,187.71,146.54
2018,7,20,9,15,11.0,205.5,2.3,18.45,213.5,212.11,165.26
2018,7,20,9,30,13.0,228.0,2.3,18.7,238.0,236.52,183.76
2018,7,20,9,45,14.5,238.0,2.3,18.95,249.5,247.78,191.94
2018,7,20,10,0,16.0,248.0,2.3,19.2,261.0,259.03,200.12
2018,7,20,10,15,21.5,278.5,2.35,19.35,297.0,301.18,232.07
2018,7,20,10,30,27.0,309.0,2.4,19.5,333.0,336.98,258.73
2018,7,20,10,45,23.5,293.5,2.4,19.7,314.5,316.73,242.77
2018,7,20,11,0,20.0,278.0,2.4,19.9,296.0,296.63,227.17
2018,7,20,11,15,18.0,282.5,2.45,19.95,299.0,293.68,224.74
2018,7,20,11,30,16.0,287.0,2.5,20.0,302.0,295.68,226.02
2018,7,20,11,45,17.5,305.5,2.6,20.05,322.0,314.7,240.32
2018,7,20,12,0,19.0,324.0,2.7,20.1,342.0,333.49,254.35
2018,7,20,12,15,22.5,340.5,2.75,20.1,362.0,351.93,268.19
2018,7,20,12,30,26.0,357.0,2.8,20.1,382.0,371.92,283.15
2018,7,20,12,45,63.5,359.0,2.85,20.05,419.0,405.12,309.4
2018,7,20,13,0,101.0,361.0,2.9,20.0,456.0,437.31,334.6
2018,7,20,13,15,169.5,339.5,2.95,19.9,496.0,469.7,361.08
2018,7,20,13,30,238.0,318.0,3.0,19.8,536.0,497.08,383.56
2018,7,20,13,45,300.0,287.5,3.05,19.75,556.0,506.39,392.4
2018,7,20,14,0,362.0,257.0,3.1,19.7,576.0,511.96,398.31
2018,7,20,14,15,554.5,203.0,3.15,19.55,674.0,583.28,455.05
2018,7,20,14,30,747.0,149.0,3.2,19.4,772.0,642.58,500.95
2018,7,20,14,45,645.0,171.5,3.2,19.3,693.5,565.08,441.46
2018,7,20,15,0,543.0,194.0,3.2,19.2,615.0,496.15,388.22
2018,7,20,15,15,622.5,163.5,3.2,19.2,622.5,487.25,381.33
2018,7,20,15,30,702.0,133.0,3.2,19.2,630.0,473.6,369.44
2018,7,20,15,45,605.0,150.0,3.25,18.85,559.0,407.56,317.0
2018,7,20,16,0,508.0,167.0,3.3,18.5,488.0,353.86,273.88
2018,7,20,16,15,493.0,157.0,3.25,18.25,449.0,313.73,240.34
2018,7,20,16,30,478.0,147.0,3.2,18.0,410.0,274.83,207.21
2018,7,20,16,45,492.5,136.0,3.2,17.8,384.0,244.29,179.59
2018,7,20,17,0,507.0,125.0,3.2,17.6,358.0,212.29,150.53
2018,7,20,17,15,506.5,111.0,3.15,17.35,320.5,173.92,117.38
2018,7,20,17,30,506.0,97.0,3.1,17.1,283.0,134.87,85.33
2018,7,20,17,45,415.5,92.0,3.05,16.85,229.0,98.93,62.59
2018,7,20,18,0,325.0,87.0,3.0,16.6,175.0,70.91,49.14
2018,7,20,18,15,250.0,73.0,2.9,16.4,132.5,53.29,41.43
2018,7,20,18,30,175.0,59.0,2.8,16.2,90.0,47.43,35.87
2018,7,20,18,45,127.5,43.5,2.75,16.0,62.0,35.58,24.78
2018,7,20,19,0,80.0,28.0,2.7,15.8,34.0,23.34,11.07
2018,7,20,19,15,47.5,16.0,2.65,15.75,19.0,15.73,0.0
2018,7,20,19,30,15.0,4.0,2.6,15.7,4.0,0.0,0.0
2018,7,20,19,45,7.5,2.0,2.6,15.65,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
