Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.5,1.7,14.75,1.5,0.0,0.0
2018,7,21,5,0,9.0,3.0,1.7,14.8,3.0,0.0,0.0
2018,7,21,5,15,44.5,12.5,1.75,15.05,15.0,23.62,0.0
2018,7,21,5,30,80.0,22.0,1.8,15.3,27.0,54.97,17.63
2018,7,21,5,45,138.0,34.5,1.85,15.55,52.5,95.65,68.61
2018,7,21,6,0,196.0,47.0,1.9,15.8,78.0,145.52,112.69
2018,7,21,6,15,140.0,48.5,1.9,16.1,74.5,121.81,96.15
2018,7,21,6,30,84.0,50.0,1.9,16.4,71.0,101.02,80.03
2018,7,21,6,45,42.0,68.5,1.95,16.65,79.0,91.93,72.48
2018,7,21,7,0,0.0,87.0,2.0,16.9,87.0,85.43,66.32
2018,7,21,7,15,4.0,116.0,2.0,17.2,118.0,117.73,92.92
2018,7,21,7,30,8.0,145.0,2.0,17.5,149.0,150.33,119.24
2018,7,21,7,45,12.0,164.5,2.0,17.8,171.0,172.95,137.06
2018,7,21,8,0,16.0,184.0,2.0,18.1,193.0,195.78,154.82
2018,7,21,8,15,13.5,192.0,2.05,18.35,200.0,201.68,158.75
2018,7,21,8,30,11.0,200.0,2.1,18.6,207.0,207.49,162.64
2018,7,21,8,45,12.0,212.5,2.1,18.9,220.5,220.77,172.44
2018,7,21,9,0,13.0,225.0,2.1,19.2,234.0,234.08,182.18
2018,7,21,9,15,15.5,242.5,2.15,19.4,254.0,253.85,197.0
2018,7,21,9,30,18.0,260.0,2.2,19.6,274.0,273.64,211.7
2018,7,21,9,45,58.5,289.0,2.2,19.8,337.0,347.95,269.16
2018,7,21,10,0,99.0,318.0,2.2,20.0,400.0,423.96,326.29
2018,7,21,10,15,91.0,358.5,2.25,20.15,436.0,450.31,344.13
2018,7,21,10,30,83.0,399.0,2.3,20.3,472.0,483.91,367.31
2018,7,21,10,45,103.5,391.0,2.35,20.5,484.0,500.93,379.77
2018,7,21,11,0,124.0,383.0,2.4,20.7,496.0,510.3,386.85
2018,7,21,11,15,151.0,380.0,2.5,20.75,520.0,530.75,402.51
2018,7,21,11,30,178.0,377.0,2.6,20.8,544.0,550.57,417.62
2018,7,21,11,45,121.0,406.0,2.65,20.9,520.0,521.56,394.03
2018,7,21,12,0,64.0,435.0,2.7,21.0,496.0,488.91,368.04
2018,7,21,12,15,125.0,403.0,2.75,20.95,522.0,513.85,388.94
2018,7,21,12,30,186.0,371.0,2.8,20.9,548.0,533.36,405.53
2018,7,21,12,45,184.0,369.5,2.85,20.9,543.5,523.95,398.64
2018,7,21,13,0,182.0,368.0,2.9,20.9,539.0,514.12,391.62
2018,7,21,13,15,188.0,368.5,2.95,20.8,543.0,512.54,390.94
2018,7,21,13,30,194.0,369.0,3.0,20.7,547.0,510.13,389.62
2018,7,21,13,45,290.5,327.0,3.0,20.65,586.5,536.33,411.86
2018,7,21,14,0,387.0,285.0,3.0,20.6,626.0,556.04,428.77
2018,7,21,14,15,571.5,212.5,3.05,20.5,698.0,603.49,467.55
2018,7,21,14,30,756.0,140.0,3.1,20.4,770.0,639.47,496.61
2018,7,21,14,45,720.0,145.0,3.1,20.25,725.0,589.76,458.83
2018,7,21,15,0,684.0,150.0,3.1,20.1,680.0,539.37,420.45
2018,7,21,15,15,733.5,129.5,3.1,20.1,671.5,519.34,404.47
2018,7,21,15,30,783.0,109.0,3.1,20.1,663.0,491.78,381.78
2018,7,21,15,45,770.5,105.5,3.15,19.8,621.5,445.77,344.5
2018,7,21,16,0,758.0,102.0,3.2,19.5,580.0,400.14,306.54
2018,7,21,16,15,716.5,104.0,3.2,19.25,528.0,349.47,263.97
2018,7,21,16,30,675.0,106.0,3.2,19.0,476.0,299.07,221.17
2018,7,21,16,45,612.5,108.5,3.2,18.8,419.5,250.22,180.0
2018,7,21,17,0,550.0,111.0,3.2,18.6,363.0,207.49,144.43
2018,7,21,17,15,533.5,101.0,3.2,18.3,321.5,167.79,110.8
2018,7,21,17,30,517.0,91.0,3.2,18.0,280.0,129.89,80.53
2018,7,21,17,45,468.5,83.0,3.15,17.7,234.0,93.47,56.17
2018,7,21,18,0,420.0,75.0,3.1,17.4,188.0,62.7,41.15
2018,7,21,18,15,356.5,64.5,3.05,17.15,146.5,46.79,35.6
2018,7,21,18,30,293.0,54.0,3.0,16.9,105.0,40.23,29.48
2018,7,21,18,45,211.5,41.0,2.9,16.65,71.5,31.26,20.98
2018,7,21,19,0,130.0,28.0,2.8,16.4,38.0,21.82,9.54
2018,7,21,19,15,74.0,16.0,2.75,16.25,21.0,15.73,0.0
2018,7,21,19,30,18.0,4.0,2.7,16.1,4.0,0.0,0.0
2018,7,21,19,45,9.0,2.0,2.6,16.0,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,22,4,45,10.0,2.5,1.95,15.3,2.0,0.0,0.0
2018,7,22,5,0,20.0,5.0,2.0,15.4,4.0,0.0,0.0
2018,7,22,5,15,77.5,13.0,2.05,15.6,17.0,32.38,0.0
2018,7,22,5,30,135.0,21.0,2.1,15.8,30.0,74.61,20.97
2018,7,22,5,45,192.5,29.0,2.15,16.05,53.0,113.76,81.5
2018,7,22,6,0,250.0,37.0,2.2,16.3,76.0,153.37,118.31
2018,7,22,6,15,182.0,36.0,2.2,16.55,70.0,131.41,103.85
2018,7,22,6,30,114.0,35.0,2.2,16.8,64.0,103.63,82.31
2018,7,22,6,45,57.0,45.0,2.2,17.0,59.5,78.6,61.49
2018,7,22,7,0,0.0,55.0,2.2,17.2,55.0,53.14,39.25
2018,7,22,7,15,0.0,73.5,2.25,17.5,73.5,71.06,54.11
2018,7,22,7,30,0.0,92.0,2.3,17.8,92.0,89.54,69.16
2018,7,22,7,45,0.0,108.0,2.3,18.05,108.0,105.52,81.97
2018,7,22,8,0,0.0,124.0,2.3,18.3,124.0,121.48,94.59
2018,7,22,8,15,1.0,145.5,2.35,18.55,146.0,143.82,112.23
2018,7,22,8,30,2.0,167.0,2.4,18.8,168.0,166.19,129.68
2018,7,22,8,45,8.0,197.5,2.4,19.05,203.0,201.98,157.7
2018,7,22,9,0,14.0,228.0,2.4,19.3,238.0,238.04,185.48
2018,7,22,9,15,23.5,262.5,2.45,19.45,280.0,281.5,218.81
2018,7,22,9,30,33.0,297.0,2.5,19.6,322.0,333.77,258.29
2018,7,22,9,45,77.5,317.0,2.55,19.75,379.5,395.0,305.41
2018,7,22,10,0,122.0,337.0,2.6,19.9,437.0,465.52,358.43
2018,7,22,10,15,160.5,356.0,2.7,20.0,493.0,521.4,399.81
2018,7,22,10,30,199.0,375.0,2.8,20.1,549.0,577.28,440.7
2018,7,22,10,45,327.5,348.5,2.85,20.2,643.0,678.95,516.79
2018,7,22,11,0,456.0,322.0,2.9,20.3,737.0,779.94,590.1
2018,7,22,11,15,580.0,268.0,3.0,20.3,805.0,842.0,636.34
2018,7,22,11,30,704.0,214.0,3.1,20.3,873.0,900.9,678.23
2018,7,22,11,45,794.0,163.0,3.15,20.3,912.5,924.67,693.95
2018,7,22,12,0,884.0,112.0,3.2,20.3,952.0,944.66,707.44
2018,7,22,12,15,885.0,111.0,3.25,20.3,952.5,931.24,698.48
2018,7,22,12,30,886.0,110.0,3.3,20.3,953.0,915.15,688.04
2018,7,22,12,45,886.5,108.5,3.4,20.3,946.5,895.52,675.53
2018,7,22,13,0,887.0,107.0,3.5,20.3,940.0,873.36,661.28
2018,7,22,13,15,884.5,106.5,3.5,20.25,926.5,847.18,643.77
2018,7,22,13,30,882.0,106.0,3.5,20.2,913.0,818.78,624.7
2018,7,22,13,45,878.0,104.5,3.55,20.2,892.5,786.19,602.72
2018,7,22,14,0,874.0,103.0,3.6,20.2,872.0,751.73,579.28
2018,7,22,14,15,868.0,101.5,3.6,20.15,844.5,714.12,553.31
2018,7,22,14,30,862.0,100.0,3.6,20.1,817.0,675.11,525.88
2018,7,22,14,45,854.0,98.5,3.65,20.05,784.0,633.58,494.67
2018,7,22,15,0,846.0,97.0,3.7,20.0,751.0,591.15,462.05
2018,7,22,15,15,834.5,95.5,3.7,20.0,713.0,546.08,426.44
2018,7,22,15,30,823.0,94.0,3.7,20.0,675.0,500.78,389.81
2018,7,22,15,45,809.5,91.5,3.65,19.8,632.5,453.66,351.09
2018,7,22,16,0,796.0,89.0,3.6,19.6,590.0,402.92,308.67
2018,7,22,16,15,778.5,85.5,3.6,19.5,544.0,354.25,266.83
2018,7,22,16,30,761.0,82.0,3.6,19.4,498.0,306.78,225.16
2018,7,22,16,45,737.5,79.0,3.6,19.25,450.0,259.55,183.47
2018,7,22,17,0,714.0,76.0,3.6,19.1,402.0,214.49,143.77
2018,7,22,17,15,682.0,72.0,3.6,18.9,353.5,169.49,105.71
2018,7,22,17,30,650.0,68.0,3.6,18.7,305.0,124.71,70.46
2018,7,22,17,45,605.5,63.0,3.55,18.5,257.0,84.57,44.09
2018,7,22,18,0,561.0,58.0,3.5,18.3,209.0,49.13,28.4
2018,7,22,18,15,496.0,52.0,3.45,18.05,164.5,35.88,25.91
2018,7,22,18,30,431.0,46.0,3.4,17.8,120.0,33.54,23.54
2018,7,22,18,45,335.5,36.5,3.3,17.55,83.0,27.79,17.9
2018,7,22,19,0,240.0,27.0,3.2,17.3,46.0,21.65,8.87
2018,7,22,19,15,140.0,17.0,3.2,17.15,26.0,16.71,0.0
2018,7,22,19,30,40.0,7.0,3.2,17.0,6.0,0.0,0.0
2018,7,22,19,45,20.0,3.5,3.15,16.8,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.6,14.45,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,23,5,15,86.5,11.5,2.6,14.7,16.5,33.03,0.0
2018,7,23,5,30,159.0,21.0,2.6,14.9,31.0,81.22,17.42
2018,7,23,5,45,245.0,29.0,2.6,15.15,59.5,134.37,96.62
2018,7,23,6,0,331.0,37.0,2.6,15.4,88.0,188.35,146.09
2018,7,23,6,15,207.0,41.0,2.6,15.7,77.0,148.88,118.42
2018,7,23,6,30,83.0,45.0,2.6,16.0,66.0,94.3,74.5
2018,7,23,6,45,42.0,67.5,2.6,16.3,78.0,90.77,71.63
2018,7,23,7,0,1.0,90.0,2.6,16.6,90.0,89.26,69.64
2018,7,23,7,15,10.0,121.0,2.6,16.95,125.0,126.9,100.79
2018,7,23,7,30,19.0,152.0,2.6,17.3,160.0,165.23,131.92
2018,7,23,7,45,56.0,173.5,2.55,17.6,202.0,220.08,176.63
2018,7,23,8,0,93.0,195.0,2.5,17.9,244.0,271.4,217.68
2018,7,23,8,15,83.5,207.0,2.55,18.2,254.5,278.74,222.23
2018,7,23,8,30,74.0,219.0,2.6,18.5,265.0,285.32,226.24
2018,7,23,8,45,115.0,245.0,2.6,18.8,322.0,356.8,281.91
2018,7,23,9,0,156.0,271.0,2.6,19.1,379.0,421.67,331.15
2018,7,23,9,15,361.5,232.5,2.65,19.4,502.5,580.88,454.72
2018,7,23,9,30,567.0,194.0,2.7,19.7,626.0,734.37,568.62
2018,7,23,9,45,727.5,143.0,2.75,20.0,724.0,832.37,635.48
2018,7,23,10,0,888.0,92.0,2.8,20.3,822.0,931.82,701.34
2018,7,23,10,15,894.5,93.5,2.85,20.5,851.0,949.06,710.88
2018,7,23,10,30,901.0,95.0,2.9,20.7,880.0,963.54,719.4
2018,7,23,10,45,905.5,95.5,2.95,20.9,902.0,972.22,724.14
2018,7,23,11,0,910.0,96.0,3.0,21.1,924.0,977.99,727.1
2018,7,23,11,15,912.0,97.5,3.05,21.2,939.0,979.42,727.58
2018,7,23,11,30,914.0,99.0,3.1,21.3,954.0,977.85,726.23
2018,7,23,11,45,914.0,100.5,3.15,21.4,962.0,971.41,721.76
2018,7,23,12,0,914.0,102.0,3.2,21.5,970.0,962.04,715.48
2018,7,23,12,15,912.0,103.5,3.25,21.5,970.0,947.97,706.42
2018,7,23,12,30,910.0,105.0,3.3,21.5,970.0,931.18,695.61
2018,7,23,12,45,904.0,108.0,3.4,21.55,962.0,909.65,681.83
2018,7,23,13,0,898.0,111.0,3.5,21.6,954.0,885.74,666.41
2018,7,23,13,15,895.0,110.5,3.6,21.5,940.0,858.8,649.21
2018,7,23,13,30,892.0,110.0,3.7,21.4,926.0,829.65,630.35
2018,7,23,13,45,888.0,109.0,3.75,21.25,905.0,797.15,608.89
2018,7,23,14,0,884.0,108.0,3.8,21.1,884.0,762.76,585.93
2018,7,23,14,15,878.5,106.5,3.85,21.0,857.0,725.09,560.29
2018,7,23,14,30,873.0,105.0,3.9,20.9,830.0,685.95,532.94
2018,7,23,14,45,800.0,121.5,3.95,20.8,765.0,616.83,480.86
2018,7,23,15,0,727.0,138.0,4.0,20.7,700.0,554.17,432.72
2018,7,23,15,15,716.0,132.0,4.0,20.7,661.5,509.89,397.99
2018,7,23,15,30,705.0,126.0,4.0,20.7,623.0,465.63,362.4
2018,7,23,15,45,758.5,108.0,4.0,20.5,611.5,440.1,340.4
2018,7,23,16,0,812.0,90.0,4.0,20.3,600.0,408.99,312.67
2018,7,23,16,15,794.0,87.0,3.95,20.15,553.5,359.78,270.29
2018,7,23,16,30,776.0,84.0,3.9,20.0,507.0,311.81,228.2
2018,7,23,16,45,751.0,81.0,3.9,19.85,458.0,263.44,185.64
2018,7,23,17,0,726.0,78.0,3.9,19.7,409.0,217.39,145.23
2018,7,23,17,15,680.5,76.5,3.85,19.45,357.0,168.65,104.82
2018,7,23,17,30,635.0,75.0,3.8,19.2,305.0,127.4,73.28
2018,7,23,17,45,517.0,74.5,3.7,18.9,242.5,87.15,49.57
2018,7,23,18,0,399.0,74.0,3.6,18.6,180.0,59.6,39.85
2018,7,23,18,15,289.0,62.5,3.55,18.25,130.5,45.33,34.13
2018,7,23,18,30,179.0,51.0,3.5,17.9,81.0,41.39,30.3
2018,7,23,18,45,103.0,33.0,3.4,17.5,49.0,27.41,17.53
2018,7,23,19,0,27.0,15.0,3.3,17.1,17.0,13.93,3.33
2018,7,23,19,15,27.0,10.0,3.3,16.85,10.5,9.83,0.0
2018,7,23,19,30,27.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,23,19,45,13.5,2.5,3.35,16.4,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,24,5,15,44.0,10.5,3.1,15.2,13.0,21.29,0.0
2018,7,24,5,30,88.0,21.0,3.1,15.4,26.0,55.22,5.32
2018,7,24,5,45,162.0,35.5,3.15,15.6,56.0,112.19,79.97
2018,7,24,6,0,236.0,50.0,3.2,15.8,86.0,164.43,127.28
2018,7,24,6,15,235.5,67.5,3.2,16.05,115.0,194.78,155.63
2018,7,24,6,30,235.0,85.0,3.2,16.3,144.0,217.29,176.53
2018,7,24,6,45,209.0,108.0,3.15,16.6,169.0,239.66,195.89
2018,7,24,7,0,183.0,131.0,3.1,16.9,194.0,251.71,205.84
2018,7,24,7,15,127.0,123.5,3.1,17.2,170.5,213.65,174.13
2018,7,24,7,30,71.0,116.0,3.1,17.5,147.0,171.95,138.77
2018,7,24,7,45,36.5,127.0,3.1,17.85,143.0,155.1,123.69
2018,7,24,8,0,2.0,138.0,3.1,18.2,139.0,137.37,107.64
2018,7,24,8,15,3.0,150.5,3.1,18.45,152.0,150.52,117.87
2018,7,24,8,30,4.0,163.0,3.1,18.7,165.0,163.73,128.0
2018,7,24,8,45,8.5,188.5,3.1,19.0,194.0,193.17,151.06
2018,7,24,9,0,13.0,214.0,3.1,19.3,223.0,222.8,173.92
2018,7,24,9,15,26.5,253.5,3.15,19.55,273.0,282.43,220.15
2018,7,24,9,30,40.0,293.0,3.2,19.8,323.0,335.82,260.7
2018,7,24,9,45,73.0,334.0,3.25,20.05,392.5,408.85,316.12
2018,7,24,10,0,106.0,375.0,3.3,20.3,462.0,482.39,370.69
2018,7,24,10,15,265.5,349.0,3.35,20.55,577.5,620.85,476.15
2018,7,24,10,30,425.0,323.0,3.4,20.8,693.0,752.81,573.08
2018,7,24,10,45,592.0,255.0,3.45,21.0,784.5,844.27,640.5
2018,7,24,11,0,759.0,187.0,3.5,21.2,876.0,930.24,699.39
2018,7,24,11,15,832.0,146.0,3.55,21.3,913.5,950.74,712.12
2018,7,24,11,30,905.0,105.0,3.6,21.4,951.0,974.39,727.54
2018,7,24,11,45,908.0,104.5,3.6,21.5,959.5,968.79,723.0
2018,7,24,12,0,911.0,104.0,3.6,21.6,968.0,960.26,716.85
2018,7,24,12,15,910.0,104.5,3.7,21.65,968.0,946.14,707.81
2018,7,24,12,30,909.0,105.0,3.8,21.7,968.0,929.29,696.98
2018,7,24,12,45,905.0,107.0,3.85,21.7,961.0,908.58,683.4
2018,7,24,13,0,901.0,109.0,3.9,21.7,954.0,885.41,668.15
2018,7,24,13,15,899.0,108.0,3.95,21.7,940.0,858.75,650.48
2018,7,24,13,30,897.0,107.0,4.0,21.7,926.0,829.8,631.16
2018,7,24,13,45,893.5,105.5,4.05,21.65,905.5,797.05,609.2
2018,7,24,14,0,890.0,104.0,4.1,21.6,885.0,762.37,585.72
2018,7,24,14,15,884.0,103.0,4.1,21.5,857.5,724.58,559.76
2018,7,24,14,30,878.0,102.0,4.1,21.4,830.0,685.34,532.18
2018,7,24,14,45,870.5,100.5,4.15,21.3,797.0,643.4,500.74
2018,7,24,15,0,863.0,99.0,4.2,21.2,764.0,600.48,467.83
2018,7,24,15,15,851.5,97.0,4.2,21.2,725.0,554.14,431.27
2018,7,24,15,30,840.0,95.0,4.2,21.2,686.0,507.55,393.65
2018,7,24,15,45,828.0,92.0,4.2,20.95,643.0,459.81,354.57
2018,7,24,16,0,816.0,89.0,4.2,20.7,600.0,412.28,314.61
2018,7,24,16,15,799.0,85.5,4.2,20.55,553.5,358.78,269.03
2018,7,24,16,30,782.0,82.0,4.2,20.4,507.0,310.42,226.61
2018,7,24,16,45,759.5,79.0,4.2,20.2,458.5,262.4,184.24
2018,7,24,17,0,737.0,76.0,4.2,20.0,410.0,216.45,143.81
2018,7,24,17,15,706.0,72.0,4.2,19.65,360.5,170.49,105.14
2018,7,24,17,30,675.0,68.0,4.2,19.3,311.0,127.78,72.01
2018,7,24,17,45,631.5,63.0,4.15,19.0,262.0,83.43,42.96
2018,7,24,18,0,588.0,58.0,4.1,18.7,213.0,46.85,28.02
2018,7,24,18,15,524.0,51.0,4.05,18.35,167.0,35.29,25.33
2018,7,24,18,30,460.0,44.0,4.0,18.0,121.0,32.01,22.14
2018,7,24,18,45,362.0,35.5,3.95,17.65,83.5,27.12,17.22
2018,7,24,19,0,264.0,27.0,3.9,17.3,46.0,21.98,7.77
2018,7,24,19,15,154.5,16.5,3.85,17.1,25.5,16.22,0.0
2018,7,24,19,30,45.0,6.0,3.8,16.9,5.0,0.0,0.0
2018,7,24,19,45,22.5,3.0,3.75,16.7,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,5,15,51.0,7.5,2.9,15.45,10.5,20.0,0.0
2018,7,25,5,30,102.0,15.0,2.9,15.7,21.0,54.77,0.0
2018,7,25,5,45,164.0,25.0,2.95,16.0,45.0,97.78,68.15
2018,7,25,6,0,226.0,35.0,3.0,16.3,69.0,140.4,107.59
2018,7,25,6,15,157.5,43.5,2.9,16.55,71.5,130.06,102.53
2018,7,25,6,30,89.0,52.0,2.8,16.8,74.0,105.6,83.65
2018,7,25,6,45,51.0,76.0,2.75,17.1,89.0,105.0,83.34
2018,7,25,7,0,13.0,100.0,2.7,17.4,104.0,106.97,84.36
2018,7,25,7,15,30.0,126.5,2.7,17.85,139.0,150.44,120.24
2018,7,25,7,30,47.0,153.0,2.7,18.3,174.0,190.92,152.98
2018,7,25,7,45,46.0,170.0,2.7,18.7,192.5,209.2,166.92
2018,7,25,8,0,45.0,187.0,2.7,19.1,211.0,227.26,180.49
2018,7,25,8,15,62.0,212.5,2.7,19.6,248.5,268.29,212.39
2018,7,25,8,30,79.0,238.0,2.7,20.1,286.0,310.11,244.26
2018,7,25,8,45,105.0,266.0,2.7,20.6,335.0,371.52,290.69
2018,7,25,9,0,131.0,294.0,2.7,21.1,384.0,425.27,330.34
2018,7,25,9,15,214.5,299.0,2.75,21.45,457.0,505.06,390.91
2018,7,25,9,30,298.0,304.0,2.8,21.8,530.0,596.84,458.4
2018,7,25,9,45,369.5,302.0,2.8,22.15,595.5,663.47,506.06
2018,7,25,10,0,441.0,300.0,2.8,22.5,661.0,739.66,559.29
2018,7,25,10,15,598.0,236.0,2.9,22.6,744.5,826.28,623.13
2018,7,25,10,30,755.0,172.0,3.0,22.7,828.0,908.43,678.89
2018,7,25,10,45,828.0,138.0,3.1,22.8,874.5,940.04,699.14
2018,7,25,11,0,901.0,104.0,3.2,22.9,921.0,975.73,722.49
2018,7,25,11,15,904.0,105.5,3.3,22.85,937.0,978.03,724.06
2018,7,25,11,30,907.0,107.0,3.4,22.8,953.0,977.36,724.04
2018,7,25,11,45,908.5,107.0,3.55,22.7,961.0,970.79,720.68
2018,7,25,12,0,910.0,107.0,3.7,22.6,969.0,961.31,715.45
2018,7,25,12,15,911.5,107.0,3.8,22.45,970.5,948.98,708.17
2018,7,25,12,30,913.0,107.0,3.9,22.3,972.0,933.83,699.04
2018,7,25,12,45,915.0,104.0,4.0,22.15,966.0,913.49,686.39
2018,7,25,13,0,917.0,101.0,4.1,22.0,960.0,890.49,671.89
2018,7,25,13,15,866.5,127.0,4.15,21.85,928.5,848.36,643.81
2018,7,25,13,30,816.0,153.0,4.2,21.7,897.0,806.67,615.87
2018,7,25,13,45,769.0,173.5,4.3,21.55,861.5,762.38,585.93
2018,7,25,14,0,722.0,194.0,4.4,21.4,826.0,717.96,554.35
2018,7,25,14,15,804.0,147.5,4.45,21.2,830.5,706.38,548.3
2018,7,25,14,30,886.0,101.0,4.5,21.0,835.0,688.48,536.84
2018,7,25,14,45,875.5,100.5,4.5,20.8,800.5,645.22,504.13
2018,7,25,15,0,865.0,100.0,4.5,20.6,766.0,601.19,470.24
2018,7,25,15,15,825.5,108.5,4.5,20.6,717.0,548.91,428.75
2018,7,25,15,30,786.0,117.0,4.5,20.6,668.0,495.47,385.74
2018,7,25,15,45,770.5,112.5,4.55,20.1,624.0,446.92,346.48
2018,7,25,16,0,755.0,108.0,4.6,19.6,580.0,399.05,306.63
2018,7,25,16,15,646.0,125.5,4.6,19.35,507.0,334.89,254.06
2018,7,25,16,30,537.0,143.0,4.6,19.1,434.0,283.95,212.36
2018,7,25,16,45,505.5,134.0,4.55,18.85,386.5,241.09,175.83
2018,7,25,17,0,474.0,125.0,4.5,18.6,339.0,200.22,141.28
2018,7,25,17,15,515.0,105.5,4.45,18.3,312.0,164.3,108.72
2018,7,25,17,30,556.0,86.0,4.4,18.0,285.0,125.26,75.47
2018,7,25,17,45,410.0,83.0,4.35,17.75,217.0,86.62,53.62
2018,7,25,18,0,264.0,80.0,4.3,17.5,149.0,60.66,43.35
2018,7,25,18,15,138.0,65.0,4.2,17.25,100.5,51.81,39.92
2018,7,25,18,30,12.0,50.0,4.1,17.0,52.0,46.88,35.11
2018,7,25,18,45,21.0,35.0,4.0,16.75,37.0,32.4,21.66
2018,7,25,19,0,30.0,20.0,3.9,16.5,22.0,18.09,4.7
2018,7,25,19,15,29.0,13.0,3.8,16.4,13.5,12.78,0.0
2018,7,25,19,30,28.0,6.0,3.7,16.3,5.0,0.0,0.0
2018,7,25,19,45,14.0,3.0,3.65,16.15,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,26,5,15,24.0,5.5,2.75,14.85,7.0,11.31,0.0
2018,7,26,5,30,48.0,11.0,2.7,15.1,14.0,28.77,0.0
2018,7,26,5,45,87.0,18.5,2.7,15.35,29.5,61.5,40.96
2018,7,26,6,0,126.0,26.0,2.7,15.6,45.0,88.71,66.54
2018,7,26,6,15,102.0,28.5,2.65,15.9,47.5,85.51,66.0
2018,7,26,6,30,78.0,31.0,2.6,16.2,50.0,74.65,57.96
2018,7,26,6,45,39.0,44.5,2.5,16.5,54.0,68.28,52.69
2018,7,26,7,0,0.0,58.0,2.4,16.8,58.0,56.04,41.78
2018,7,26,7,15,0.0,77.0,2.35,17.15,77.0,74.62,57.18
2018,7,26,7,30,0.0,96.0,2.3,17.5,96.0,93.7,72.72
2018,7,26,7,45,0.0,112.0,2.2,17.85,112.0,109.69,85.48
2018,7,26,8,0,0.0,128.0,2.1,18.2,128.0,125.65,98.03
2018,7,26,8,15,1.0,143.0,2.1,18.55,143.5,141.33,110.23
2018,7,26,8,30,2.0,158.0,2.1,18.9,159.0,157.04,122.32
2018,7,26,8,45,5.5,181.0,2.1,19.2,184.5,183.03,142.54
2018,7,26,9,0,9.0,204.0,2.1,19.5,210.0,209.15,162.58
2018,7,26,9,15,14.0,231.5,2.1,19.75,241.5,241.28,187.11
2018,7,26,9,30,19.0,259.0,2.1,20.0,273.0,273.52,211.38
2018,7,26,9,45,33.0,294.5,2.15,20.2,320.5,330.24,254.29
2018,7,26,10,0,47.0,330.0,2.2,20.4,368.0,379.7,290.95
2018,7,26,10,15,73.0,356.5,2.3,20.5,418.5,430.92,329.17
2018,7,26,10,30,99.0,383.0,2.4,20.6,469.0,482.16,366.88
2018,7,26,10,45,102.5,391.5,2.5,20.7,482.5,500.06,379.32
2018,7,26,11,0,106.0,400.0,2.6,20.8,496.0,509.91,386.19
2018,7,26,11,15,99.0,407.0,2.75,20.75,498.0,501.73,380.1
2018,7,26,11,30,92.0,414.0,2.9,20.7,500.0,499.72,378.54
2018,7,26,11,45,81.0,419.0,3.0,20.7,495.0,491.58,372.2
2018,7,26,12,0,70.0,424.0,3.1,20.7,490.0,483.28,365.8
2018,7,26,12,15,139.0,402.0,3.2,20.65,533.5,525.07,399.19
2018,7,26,12,30,208.0,380.0,3.3,20.6,577.0,562.57,428.93
2018,7,26,12,45,275.0,357.0,3.35,20.5,615.5,592.13,452.64
2018,7,26,13,0,342.0,334.0,3.4,20.4,654.0,619.18,474.35
2018,7,26,13,15,284.5,357.5,3.5,20.35,621.0,580.96,445.01
2018,7,26,13,30,227.0,381.0,3.6,20.3,588.0,545.4,417.75
2018,7,26,13,45,222.0,367.5,3.65,20.2,566.0,518.8,398.74
2018,7,26,14,0,217.0,354.0,3.7,20.1,544.0,492.26,379.55
2018,7,26,14,15,339.5,297.5,3.75,20.0,583.5,514.57,399.71
2018,7,26,14,30,462.0,241.0,3.8,19.9,623.0,529.56,413.48
2018,7,26,14,45,458.0,230.5,3.85,19.85,596.0,496.77,388.49
2018,7,26,15,0,454.0,220.0,3.9,19.8,569.0,463.65,363.02
2018,7,26,15,15,521.0,194.5,3.9,19.8,575.0,454.29,355.58
2018,7,26,15,30,588.0,169.0,3.9,19.8,581.0,439.49,342.95
2018,7,26,15,45,615.5,154.5,3.95,19.55,561.0,410.12,318.41
2018,7,26,16,0,643.0,140.0,4.0,19.3,541.0,377.7,290.5
2018,7,26,16,15,632.0,131.0,4.0,19.15,499.0,333.43,252.65
2018,7,26,16,30,621.0,122.0,4.0,19.0,457.0,289.92,214.77
2018,7,26,16,45,631.0,108.5,4.0,18.8,420.5,248.77,177.8
2018,7,26,17,0,641.0,95.0,4.0,18.6,384.0,206.63,139.9
2018,7,26,17,15,653.5,82.5,4.0,18.35,345.5,164.86,103.14
2018,7,26,17,30,666.0,70.0,4.0,18.1,307.0,122.12,68.3
2018,7,26,17,45,620.0,65.0,4.0,17.8,258.0,81.31,42.74
2018,7,26,18,0,574.0,60.0,4.0,17.5,209.0,45.41,34.5
2018,7,26,18,15,490.5,54.0,3.95,17.2,161.5,38.14,27.94
2018,7,26,18,30,407.0,48.0,3.9,16.9,114.0,36.01,25.68
2018,7,26,18,45,302.0,37.0,3.85,16.6,76.5,28.9,18.66
2018,7,26,19,0,197.0,26.0,3.8,16.3,39.0,20.44,5.04
2018,7,26,19,15,114.5,16.0,3.8,16.15,22.0,15.73,0.0
2018,7,26,19,30,32.0,6.0,3.8,16.0,5.0,0.0,0.0
2018,7,26,19,45,16.0,3.0,3.75,15.8,2.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,16.0,4.5,3.8,14.2,5.5,8.33,0.0
2018,7,27,5,30,32.0,9.0,3.8,14.4,11.0,21.24,0.0
2018,7,27,5,45,26.0,13.5,3.8,14.6,16.0,23.74,12.41
2018,7,27,6,0,20.0,18.0,3.8,14.8,21.0,27.21,16.81
2018,7,27,6,15,10.0,24.5,3.8,15.05,26.0,28.16,18.15
2018,7,27,6,30,0.0,31.0,3.8,15.3,31.0,29.92,19.81
2018,7,27,6,45,0.0,43.5,3.75,15.6,43.5,42.01,30.13
2018,7,27,7,0,0.0,56.0,3.7,15.9,56.0,54.11,40.32
2018,7,27,7,15,0.0,70.0,3.65,16.2,70.0,67.67,51.58
2018,7,27,7,30,0.0,84.0,3.6,16.5,84.0,81.46,62.87
2018,7,27,7,45,0.0,94.5,3.55,16.8,94.5,91.85,71.19
2018,7,27,8,0,0.0,105.0,3.5,17.1,105.0,102.23,79.4
2018,7,27,8,15,0.5,128.0,3.5,17.35,128.5,125.65,98.21
2018,7,27,8,30,1.0,151.0,3.5,17.6,152.0,149.12,116.79
2018,7,27,8,45,2.5,166.0,3.5,17.85,168.0,165.25,129.33
2018,7,27,9,0,4.0,181.0,3.5,18.1,184.0,181.44,141.81
2018,7,27,9,15,6.5,199.5,3.5,18.3,204.5,202.09,157.79
2018,7,27,9,30,9.0,218.0,3.5,18.5,225.0,222.79,173.66
2018,7,27,9,45,13.0,245.0,3.55,18.75,255.5,253.48,197.22
2018,7,27,10,0,17.0,272.0,3.6,19.0,286.0,284.17,220.51
2018,7,27,10,15,17.5,281.0,3.6,19.15,296.0,293.34,227.02
2018,7,27,10,30,18.0,290.0,3.6,19.3,306.0,302.44,233.54
2018,7,27,10,45,17.0,284.5,3.65,19.5,299.5,295.53,227.8
2018,7,27,11,0,16.0,279.0,3.7,19.7,293.0,288.65,222.18
2018,7,27,11,15,17.0,292.0,3.75,19.75,307.5,302.01,232.21
2018,7,27,11,30,18.0,305.0,3.8,19.8,322.0,315.23,242.08
2018,7,27,11,45,23.0,330.5,3.85,19.9,352.0,348.34,267.05
2018,7,27,12,0,28.0,356.0,3.9,20.0,382.0,376.6,288.17
2018,7,27,12,15,49.0,375.5,3.95,20.05,421.5,413.08,316.08
2018,7,27,12,30,70.0,395.0,4.0,20.1,461.0,448.43,342.89
2018,7,27,12,45,92.0,400.5,4.05,20.1,486.5,469.81,359.43
2018,7,27,13,0,114.0,406.0,4.1,20.1,512.0,490.48,375.41
2018,7,27,13,15,143.0,392.0,4.15,20.1,523.0,495.71,380.4
2018,7,27,13,30,172.0,378.0,4.2,20.1,534.0,499.24,384.13
2018,7,27,13,45,270.5,333.0,4.25,20.1,572.0,524.04,405.72
2018,7,27,14,0,369.0,288.0,4.3,20.1,610.0,542.22,421.93
2018,7,27,14,15,629.5,199.0,4.3,20.05,727.0,627.1,490.01
2018,7,27,14,30,890.0,110.0,4.3,20.0,844.0,696.59,544.06
2018,7,27,14,45,882.5,107.5,4.25,19.95,810.0,653.1,510.36
2018,7,27,15,0,875.0,105.0,4.2,19.9,776.0,608.6,475.79
2018,7,27,15,15,863.5,103.0,4.2,19.9,736.0,561.59,438.53
2018,7,27,15,30,852.0,101.0,4.2,19.9,696.0,514.31,400.16
2018,7,27,15,45,814.0,105.5,4.2,19.75,644.0,457.17,353.63
2018,7,27,16,0,776.0,110.0,4.2,19.6,592.0,406.25,310.96
2018,7,27,16,15,736.0,111.0,4.15,19.4,539.0,351.29,264.6
2018,7,27,16,30,696.0,112.0,4.1,19.2,486.0,302.58,222.67
2018,7,27,16,45,658.0,108.5,4.1,19.0,434.5,254.17,180.94
2018,7,27,17,0,620.0,105.0,4.1,18.8,383.0,209.45,142.72
2018,7,27,17,15,612.0,94.0,4.15,18.4,340.0,166.69,106.34
2018,7,27,17,30,604.0,83.0,4.2,18.0,297.0,124.92,73.42
2018,7,27,17,45,544.0,77.0,4.25,17.6,246.5,85.71,49.37
2018,7,27,18,0,484.0,71.0,4.3,17.2,196.0,52.86,41.09
2018,7,27,18,15,404.0,61.0,4.3,16.8,149.5,44.62,33.66
2018,7,27,18,30,324.0,51.0,4.3,16.4,103.0,38.29,27.68
2018,7,27,18,45,228.0,37.0,4.3,15.95,67.5,28.38,18.18
2018,7,27,19,0,132.0,23.0,4.3,15.5,32.0,17.96,2.65
2018,7,27,19,15,74.5,13.5,4.3,15.3,17.5,13.27,0.0
2018,7,27,19,30,17.0,4.0,4.3,15.1,3.0,0.0,0.0
2018,7,27,19,45,8.5,2.0,4.25,14.85,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,28,5,15,0.0,4.0,2.6,13.35,4.0,3.93,0.0
2018,7,28,5,30,0.0,8.0,2.6,13.6,8.0,7.71,0.0
2018,7,28,5,45,0.0,18.0,2.6,13.85,18.0,17.37,7.77
2018,7,28,6,0,0.0,28.0,2.6,14.1,28.0,27.03,16.85
2018,7,28,6,15,0.0,40.0,2.55,14.35,40.0,38.63,27.04
2018,7,28,6,30,0.0,52.0,2.5,14.6,52.0,50.28,37.16
2018,7,28,6,45,4.0,77.5,2.4,14.85,79.0,78.73,61.36
2018,7,28,7,0,8.0,103.0,2.3,15.1,106.0,107.53,85.51
2018,7,28,7,15,16.5,130.0,2.25,15.4,137.0,140.92,113.13
2018,7,28,7,30,25.0,157.0,2.2,15.7,168.0,174.83,140.68
2018,7,28,7,45,29.5,177.0,2.15,16.0,191.5,205.8,165.24
2018,7,28,8,0,34.0,197.0,2.1,16.3,215.0,230.52,184.37
2018,7,28,8,15,38.0,218.5,2.05,16.55,240.5,256.67,204.38
2018,7,28,8,30,42.0,240.0,2.0,16.8,266.0,282.87,224.12
2018,7,28,8,45,73.5,262.5,2.0,17.05,311.5,332.82,263.01
2018,7,28,9,0,105.0,285.0,2.0,17.3,357.0,392.97,308.78
2018,7,28,9,15,120.0,315.0,2.05,17.5,402.0,439.26,342.78
2018,7,28,9,30,135.0,345.0,2.1,17.7,447.0,485.51,376.3
2018,7,28,9,45,174.0,361.5,2.15,17.95,499.5,538.94,415.52
2018,7,28,10,0,213.0,378.0,2.2,18.2,552.0,592.95,454.46
2018,7,28,10,15,259.0,374.5,2.3,18.45,593.5,640.53,488.91
2018,7,28,10,30,305.0,371.0,2.4,18.7,635.0,679.95,517.4
2018,7,28,10,45,318.5,371.5,2.45,18.95,653.5,692.17,525.37
2018,7,28,11,0,332.0,372.0,2.5,19.2,672.0,703.38,532.84
2018,7,28,11,15,349.0,368.5,2.6,19.4,688.5,712.68,539.56
2018,7,28,11,30,366.0,365.0,2.7,19.6,705.0,720.74,545.43
2018,7,28,11,45,382.0,369.5,2.8,19.8,727.0,738.43,557.75
2018,7,28,12,0,398.0,374.0,2.9,20.0,749.0,749.71,565.63
2018,7,28,12,15,402.5,374.5,3.0,20.1,754.0,744.74,562.29
2018,7,28,12,30,407.0,375.0,3.1,20.2,759.0,738.34,558.08
2018,7,28,12,45,469.5,346.0,3.15,20.3,786.0,753.6,570.72
2018,7,28,13,0,532.0,317.0,3.2,20.4,813.0,765.23,580.54
2018,7,28,13,15,592.5,285.0,3.3,20.35,829.5,767.29,584.22
2018,7,28,13,30,653.0,253.0,3.4,20.3,846.0,766.04,585.43
2018,7,28,13,45,630.5,254.5,3.5,20.3,816.0,726.89,557.51
2018,7,28,14,0,608.0,256.0,3.6,20.3,786.0,687.76,529.43
2018,7,28,14,15,700.0,208.5,3.6,20.2,799.5,684.34,529.09
2018,7,28,14,30,792.0,161.0,3.6,20.1,813.0,674.93,523.57
2018,7,28,14,45,784.5,157.0,3.65,20.0,780.0,633.28,492.37
2018,7,28,15,0,777.0,153.0,3.7,19.9,747.0,590.9,460.08
2018,7,28,15,15,763.0,150.0,3.7,19.9,708.0,545.37,424.32
2018,7,28,15,30,749.0,147.0,3.7,19.9,669.0,496.91,385.62
2018,7,28,15,45,728.5,143.5,3.75,19.65,624.0,448.3,346.29
2018,7,28,16,0,708.0,140.0,3.8,19.4,579.0,400.9,306.95
2018,7,28,16,15,684.0,135.0,3.8,19.2,531.5,352.4,265.9
2018,7,28,16,30,660.0,130.0,3.8,19.0,484.0,305.87,225.82
2018,7,28,16,45,571.0,134.0,3.8,18.75,418.5,253.19,182.69
2018,7,28,17,0,482.0,138.0,3.8,18.5,353.0,209.16,147.7
2018,7,28,17,15,457.0,123.5,3.8,18.15,307.0,167.47,113.61
2018,7,28,17,30,432.0,109.0,3.8,17.8,261.0,128.45,83.69
2018,7,28,17,45,421.5,95.0,3.75,17.45,223.5,93.33,59.98
2018,7,28,18,0,411.0,81.0,3.7,17.1,186.0,59.54,46.97
2018,7,28,18,15,348.0,68.0,3.7,16.75,143.0,50.14,38.48
2018,7,28,18,30,285.0,55.0,3.7,16.4,100.0,41.62,30.53
2018,7,28,18,45,202.0,39.5,3.65,16.0,66.0,30.53,19.86
2018,7,28,19,0,119.0,24.0,3.6,15.6,32.0,18.86,1.61
2018,7,28,19,15,65.5,13.0,3.6,15.4,17.0,12.78,0.0
2018,7,28,19,30,12.0,2.0,3.6,15.2,2.0,0.0,0.0
2018,7,28,19,45,6.0,1.0,3.6,15.0,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,29,5,15,14.5,6.5,2.7,13.8,7.0,9.88,0.0
2018,7,29,5,30,29.0,13.0,2.7,13.9,14.0,23.17,0.0
2018,7,29,5,45,54.5,30.0,2.7,14.0,36.0,56.04,36.15
2018,7,29,6,0,80.0,47.0,2.7,14.1,58.0,87.11,65.6
2018,7,29,6,15,62.0,61.0,2.7,14.25,72.0,97.42,76.13
2018,7,29,6,30,44.0,75.0,2.7,14.4,86.0,100.38,79.6
2018,7,29,6,45,38.5,97.0,2.7,14.6,108.0,123.06,99.01
2018,7,29,7,0,33.0,119.0,2.7,14.8,130.0,144.89,117.17
2018,7,29,7,15,39.0,142.0,2.7,15.05,157.0,174.12,141.21
2018,7,29,7,30,45.0,165.0,2.7,15.3,184.0,203.58,164.97
2018,7,29,7,45,51.0,187.0,2.65,15.6,211.5,232.1,187.5
2018,7,29,8,0,57.0,209.0,2.6,15.9,239.0,260.83,209.81
2018,7,29,8,15,85.0,236.0,2.6,16.2,285.0,312.08,250.25
2018,7,29,8,30,113.0,263.0,2.6,16.5,331.0,373.45,297.6
2018,7,29,8,45,131.0,285.0,2.55,16.85,370.0,413.73,327.49
2018,7,29,9,0,149.0,307.0,2.5,17.2,409.0,454.47,357.29
2018,7,29,9,15,141.5,325.0,2.55,17.35,426.5,468.86,366.65
2018,7,29,9,30,134.0,343.0,2.6,17.5,444.0,482.33,375.42
2018,7,29,9,45,173.0,360.5,2.6,17.7,497.5,536.79,415.82
2018,7,29,10,0,212.0,378.0,2.6,17.9,551.0,591.8,455.7
2018,7,29,10,15,229.5,387.5,2.65,17.85,580.5,618.32,474.61
2018,7,29,10,30,247.0,397.0,2.7,17.8,610.0,651.83,498.49
2018,7,29,10,45,229.5,414.0,2.75,17.8,616.0,644.11,491.75
2018,7,29,11,0,212.0,431.0,2.8,17.8,622.0,642.68,489.72
2018,7,29,11,15,282.5,407.0,2.85,17.75,666.5,688.04,524.5
2018,7,29,11,30,353.0,383.0,2.9,17.7,711.0,726.12,553.61
2018,7,29,11,45,428.0,348.0,2.95,17.6,749.0,760.02,579.97
2018,7,29,12,0,503.0,313.0,3.0,17.5,787.0,787.04,601.47
2018,7,29,12,15,480.5,326.0,3.05,17.4,779.0,768.59,587.79
2018,7,29,12,30,458.0,339.0,3.1,17.3,771.0,749.05,573.66
2018,7,29,12,45,401.0,361.0,3.2,17.25,737.0,706.92,542.54
2018,7,29,13,0,344.0,383.0,3.3,17.2,703.0,665.43,511.7
2018,7,29,13,15,305.5,396.5,3.35,17.1,677.5,633.9,488.28
2018,7,29,13,30,267.0,410.0,3.4,17.0,652.0,603.41,465.4
2018,7,29,13,45,259.5,411.0,3.45,16.95,641.5,586.71,453.36
2018,7,29,14,0,252.0,412.0,3.5,16.9,631.0,569.86,441.07
2018,7,29,14,15,242.5,398.5,3.55,16.85,604.0,538.49,418.1
2018,7,29,14,30,233.0,385.0,3.6,16.8,577.0,510.81,397.68
2018,7,29,14,45,245.5,359.0,3.65,16.75,553.5,479.72,375.03
2018,7,29,15,0,258.0,333.0,3.7,16.7,530.0,450.81,353.57
2018,7,29,15,15,253.5,313.5,3.7,16.7,498.5,417.29,327.78
2018,7,29,15,30,249.0,294.0,3.7,16.7,467.0,384.05,301.85
2018,7,29,15,45,251.5,276.5,3.8,16.6,441.5,355.94,279.68
2018,7,29,16,0,254.0,259.0,3.9,16.5,416.0,327.5,256.76
2018,7,29,16,15,254.5,235.0,3.95,16.35,381.5,292.62,228.35
2018,7,29,16,30,255.0,211.0,4.0,16.2,347.0,257.78,199.48
2018,7,29,16,45,287.0,183.5,4.05,16.1,322.5,227.99,173.27
2018,7,29,17,0,319.0,156.0,4.1,16.0,298.0,195.27,144.16
2018,7,29,17,15,331.0,135.0,4.1,15.8,266.0,161.91,115.55
2018,7,29,17,30,343.0,114.0,4.1,15.6,234.0,122.48,83.31
2018,7,29,17,45,370.5,94.5,4.1,15.4,205.0,89.16,58.92
2018,7,29,18,0,398.0,75.0,4.1,15.2,176.0,53.68,42.14
2018,7,29,18,15,328.0,63.0,4.0,15.0,133.5,46.26,35.33
2018,7,29,18,30,258.0,51.0,3.9,14.8,91.0,38.44,27.93
2018,7,29,18,45,181.0,36.5,3.8,14.65,59.5,28.11,17.83
2018,7,29,19,0,104.0,22.0,3.7,14.5,28.0,17.24,0.0
2018,7,29,19,15,52.0,11.0,3.65,14.4,14.0,10.81,0.0
2018,7,29,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,5,15,19.0,6.5,3.05,13.25,7.5,10.93,0.0
2018,7,30,5,30,38.0,13.0,3.1,13.4,15.0,28.19,0.0
2018,7,30,5,45,85.0,31.0,3.1,13.55,41.0,73.43,48.17
2018,7,30,6,0,132.0,49.0,3.1,13.7,67.0,115.48,88.23
2018,7,30,6,15,101.0,53.0,3.05,13.95,70.5,109.8,86.38
2018,7,30,6,30,70.0,57.0,3.0,14.2,74.0,96.51,76.57
2018,7,30,6,45,35.5,75.5,2.95,14.45,84.0,96.3,76.63
2018,7,30,7,0,1.0,94.0,2.9,14.7,94.0,93.89,74.09
2018,7,30,7,15,2.5,113.0,2.85,15.0,114.0,114.03,90.74
2018,7,30,7,30,4.0,132.0,2.8,15.3,134.0,134.2,107.11
2018,7,30,7,45,6.0,150.0,2.75,15.65,153.0,153.69,122.66
2018,7,30,8,0,8.0,168.0,2.7,16.0,172.0,173.27,138.05
2018,7,30,8,15,18.5,196.5,2.65,16.35,207.5,210.47,167.68
2018,7,30,8,30,29.0,225.0,2.6,16.7,243.0,256.06,203.38
2018,7,30,8,45,42.5,254.5,2.55,17.0,282.5,298.54,236.13
2018,7,30,9,0,56.0,284.0,2.5,17.3,322.0,341.44,268.64
2018,7,30,9,15,64.5,306.5,2.55,17.55,353.0,372.65,291.76
2018,7,30,9,30,73.0,329.0,2.6,17.8,384.0,403.89,314.69
2018,7,30,9,45,88.0,351.5,2.65,18.0,421.0,440.97,342.07
2018,7,30,10,0,103.0,374.0,2.7,18.2,458.0,478.07,369.14
2018,7,30,10,15,144.5,388.0,2.8,18.35,510.0,538.89,414.48
2018,7,30,10,30,186.0,402.0,2.9,18.5,562.0,591.57,453.24
2018,7,30,10,45,196.5,415.0,2.95,18.65,588.0,613.46,468.31
2018,7,30,11,0,207.0,428.0,3.0,18.8,614.0,634.56,482.94
2018,7,30,11,15,294.0,404.0,3.05,18.85,673.5,695.58,528.97
2018,7,30,11,30,381.0,380.0,3.1,18.9,733.0,749.17,568.98
2018,7,30,11,45,414.0,370.5,3.15,18.95,757.0,768.49,582.91
2018,7,30,12,0,447.0,361.0,3.2,19.0,781.0,781.47,592.73
2018,7,30,12,15,356.0,404.0,3.25,19.0,738.5,727.48,551.76
2018,7,30,12,30,265.0,447.0,3.3,19.0,696.0,677.6,513.67
2018,7,30,12,45,257.0,447.0,3.35,19.05,687.0,661.17,502.09
2018,7,30,13,0,249.0,447.0,3.4,19.1,678.0,644.36,490.01
2018,7,30,13,15,373.5,383.5,3.4,19.1,724.5,677.57,518.04
2018,7,30,13,30,498.0,320.0,3.4,19.1,771.0,703.36,539.99
2018,7,30,13,45,459.0,329.5,3.45,19.05,737.5,663.26,510.23
2018,7,30,14,0,420.0,339.0,3.5,19.0,704.0,624.48,481.54
2018,7,30,14,15,516.5,284.5,3.5,19.0,718.5,624.11,483.72
2018,7,30,14,30,613.0,230.0,3.5,19.0,733.0,615.01,478.74
2018,7,30,14,45,682.0,194.0,3.5,18.95,731.5,598.17,466.8
2018,7,30,15,0,751.0,158.0,3.5,18.9,730.0,574.86,449.3
2018,7,30,15,15,736.5,155.0,3.5,18.9,691.0,529.78,413.63
2018,7,30,15,30,722.0,152.0,3.5,18.9,652.0,484.99,377.49
2018,7,30,15,45,694.0,151.0,3.5,18.7,606.0,436.5,338.01
2018,7,30,16,0,666.0,150.0,3.5,18.5,560.0,389.98,299.29
2018,7,30,16,15,628.0,148.5,3.55,18.25,510.5,341.79,258.88
2018,7,30,16,30,590.0,147.0,3.6,18.0,461.0,297.05,220.85
2018,7,30,16,45,542.0,143.5,3.6,17.8,409.5,251.88,182.8
2018,7,30,17,0,494.0,140.0,3.6,17.6,358.0,210.59,148.62
2018,7,30,17,15,448.5,129.5,3.6,17.2,308.5,168.62,115.26
2018,7,30,17,30,403.0,119.0,3.6,16.8,259.0,131.3,87.85
2018,7,30,17,45,342.0,105.5,3.6,16.4,210.5,95.49,65.18
2018,7,30,18,0,281.0,92.0,3.6,16.0,162.0,71.48,57.66
2018,7,30,18,15,227.0,73.0,3.6,15.7,121.0,57.83,45.34
2018,7,30,18,30,173.0,54.0,3.6,15.4,80.0,43.64,32.33
2018,7,30,18,45,113.5,35.5,3.6,15.05,50.0,29.32,18.65
2018,7,30,19,0,54.0,17.0,3.6,14.7,20.0,14.46,0.0
2018,7,30,19,15,27.0,8.5,3.6,14.55,10.0,8.36,0.0
2018,7,30,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
