Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,5,15,19.5,6.0,2.65,12.95,7.0,10.52,0.0
2018,7,31,5,30,39.0,12.0,2.7,13.2,14.0,22.79,0.0
2018,7,31,5,45,77.0,28.0,2.7,13.45,37.0,66.34,42.24
2018,7,31,6,0,115.0,44.0,2.7,13.7,60.0,102.08,77.29
2018,7,31,6,15,118.0,55.5,2.65,13.95,77.5,120.28,94.91
2018,7,31,6,30,121.0,67.0,2.6,14.2,95.0,138.98,112.19
2018,7,31,6,45,60.5,76.5,2.5,14.45,90.5,116.12,93.46
2018,7,31,7,0,0.0,86.0,2.4,14.7,86.0,84.78,66.37
2018,7,31,7,15,3.5,111.5,2.4,14.95,113.0,113.07,89.98
2018,7,31,7,30,7.0,137.0,2.4,15.2,140.0,141.56,113.29
2018,7,31,7,45,12.5,157.5,2.35,15.45,163.5,166.21,133.12
2018,7,31,8,0,18.0,178.0,2.3,15.7,187.0,191.16,152.92
2018,7,31,8,15,18.0,193.0,2.3,16.0,203.0,206.41,164.46
2018,7,31,8,30,18.0,208.0,2.3,16.3,219.0,221.62,175.86
2018,7,31,8,45,21.0,225.5,2.3,16.6,239.0,241.85,191.23
2018,7,31,9,0,24.0,243.0,2.3,16.9,259.0,262.15,206.47
2018,7,31,9,15,35.0,268.5,2.3,17.2,294.0,305.92,240.01
2018,7,31,9,30,46.0,294.0,2.3,17.5,329.0,342.2,267.23
2018,7,31,9,45,73.5,329.0,2.35,17.8,387.5,403.66,313.76
2018,7,31,10,0,101.0,364.0,2.4,18.1,446.0,465.49,359.54
2018,7,31,10,15,143.0,376.5,2.45,18.3,497.0,525.18,403.76
2018,7,31,10,30,185.0,389.0,2.5,18.5,548.0,576.8,441.52
2018,7,31,10,45,287.0,361.0,2.55,18.7,615.5,650.13,496.75
2018,7,31,11,0,389.0,333.0,2.6,18.9,683.0,722.52,550.06
2018,7,31,11,15,413.5,324.5,2.65,19.0,702.0,733.59,557.75
2018,7,31,11,30,438.0,316.0,2.7,19.1,721.0,743.13,564.86
2018,7,31,11,45,443.5,317.5,2.8,19.15,731.0,743.08,565.0
2018,7,31,12,0,449.0,319.0,2.9,19.2,741.0,741.38,564.07
2018,7,31,12,15,393.5,340.5,2.95,19.25,710.5,701.75,534.36
2018,7,31,12,30,338.0,362.0,3.0,19.3,680.0,660.23,503.39
2018,7,31,12,45,319.0,369.5,3.1,19.3,667.5,640.75,489.37
2018,7,31,13,0,300.0,377.0,3.2,19.3,655.0,621.03,474.97
2018,7,31,13,15,323.0,371.0,3.25,19.25,666.5,623.34,477.59
2018,7,31,13,30,346.0,365.0,3.3,19.2,678.0,623.66,478.6
2018,7,31,13,45,437.5,320.0,3.35,19.15,706.0,637.16,491.19
2018,7,31,14,0,529.0,275.0,3.4,19.1,734.0,645.07,499.25
2018,7,31,14,15,671.0,206.0,3.45,19.0,768.5,658.02,511.86
2018,7,31,14,30,813.0,137.0,3.5,18.9,803.0,662.22,517.21
2018,7,31,14,45,808.5,132.0,3.55,18.85,770.5,620.65,485.6
2018,7,31,15,0,804.0,127.0,3.6,18.8,738.0,578.04,452.72
2018,7,31,15,15,790.5,125.0,3.6,18.8,699.0,532.49,416.52
2018,7,31,15,30,777.0,123.0,3.6,18.8,660.0,487.03,379.53
2018,7,31,15,45,766.0,117.5,3.65,18.55,617.5,439.81,340.74
2018,7,31,16,0,755.0,112.0,3.7,18.3,575.0,392.86,301.09
2018,7,31,16,15,738.5,106.5,3.7,18.1,529.0,344.49,259.34
2018,7,31,16,30,722.0,101.0,3.7,17.9,483.0,294.0,215.25
2018,7,31,16,45,698.0,95.5,3.7,17.7,434.5,246.17,173.17
2018,7,31,17,0,674.0,90.0,3.7,17.5,386.0,200.62,133.46
2018,7,31,17,15,638.5,84.0,3.7,17.15,336.0,155.42,96.27
2018,7,31,17,30,603.0,78.0,3.7,16.8,286.0,113.93,65.46
2018,7,31,17,45,554.5,71.5,3.7,16.5,238.0,75.28,42.87
2018,7,31,18,0,506.0,65.0,3.7,16.2,190.0,45.3,34.55
2018,7,31,18,15,432.0,55.5,3.65,15.9,145.0,40.34,29.95
2018,7,31,18,30,358.0,46.0,3.6,15.6,100.0,35.05,24.82
2018,7,31,18,45,248.0,33.5,3.55,15.3,64.5,25.81,15.56
2018,7,31,19,0,138.0,21.0,3.5,15.0,29.0,16.53,0.0
2018,7,31,19,15,69.0,10.5,3.55,14.8,14.5,10.32,0.0
2018,7,31,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,1,5,15,40.5,8.5,2.85,12.95,10.0,8.36,0.0
2018,8,1,5,30,81.0,17.0,2.8,13.2,20.0,39.38,0.0
2018,8,1,5,45,153.5,31.5,2.8,13.45,48.0,103.51,66.82
2018,8,1,6,0,226.0,46.0,2.8,13.7,76.0,153.38,117.43
2018,8,1,6,15,232.5,48.5,2.7,13.95,91.0,167.26,133.09
2018,8,1,6,30,239.0,51.0,2.6,14.2,106.0,182.23,148.34
2018,8,1,6,45,119.5,55.0,2.55,14.45,82.5,127.04,103.23
2018,8,1,7,0,0.0,59.0,2.5,14.7,59.0,57.01,42.94
2018,8,1,7,15,0.0,75.0,2.45,15.05,75.0,72.66,56.05
2018,8,1,7,30,0.0,91.0,2.4,15.4,91.0,88.68,69.2
2018,8,1,7,45,0.0,107.0,2.35,15.75,107.0,104.67,82.13
2018,8,1,8,0,0.0,123.0,2.3,16.1,123.0,120.64,94.84
2018,8,1,8,15,1.5,138.5,2.35,16.4,139.5,137.2,107.96
2018,8,1,8,30,3.0,154.0,2.4,16.7,156.0,153.84,120.99
2018,8,1,8,45,5.5,171.5,2.45,17.05,175.0,173.38,136.24
2018,8,1,9,0,8.0,189.0,2.5,17.4,194.0,193.02,151.39
2018,8,1,9,15,11.0,210.0,2.55,17.7,217.5,216.72,169.64
2018,8,1,9,30,14.0,231.0,2.6,18.0,241.0,240.46,187.73
2018,8,1,9,45,20.0,258.5,2.7,18.25,274.0,273.55,213.05
2018,8,1,10,0,26.0,286.0,2.8,18.5,307.0,313.95,243.66
2018,8,1,10,15,35.0,312.0,2.9,18.65,341.5,348.5,269.69
2018,8,1,10,30,44.0,338.0,3.0,18.8,376.0,382.85,295.36
2018,8,1,10,45,49.5,350.0,3.1,18.95,393.5,399.15,307.26
2018,8,1,11,0,55.0,362.0,3.2,19.1,411.0,415.19,319.01
2018,8,1,11,15,130.5,352.0,3.3,19.25,471.5,480.89,370.51
2018,8,1,11,30,206.0,342.0,3.4,19.4,532.0,544.14,419.17
2018,8,1,11,45,241.0,339.5,3.5,19.5,564.0,569.97,438.73
2018,8,1,12,0,276.0,337.0,3.6,19.6,596.0,594.37,457.31
2018,8,1,12,15,348.0,320.0,3.65,19.65,646.5,639.59,492.03
2018,8,1,12,30,420.0,303.0,3.7,19.7,697.0,678.06,521.45
2018,8,1,12,45,457.0,300.0,3.75,19.8,726.0,695.68,534.53
2018,8,1,13,0,494.0,297.0,3.8,19.9,755.0,710.44,545.59
2018,8,1,13,15,583.0,266.5,3.85,19.95,798.5,738.29,567.61
2018,8,1,13,30,672.0,236.0,3.9,20.0,842.0,760.95,585.52
2018,8,1,13,45,699.0,214.5,3.95,20.05,831.5,737.81,569.52
2018,8,1,14,0,726.0,193.0,4.0,20.1,821.0,711.52,551.24
2018,8,1,14,15,803.0,149.0,4.05,20.05,822.5,697.43,542.61
2018,8,1,14,30,880.0,105.0,4.1,20.0,824.0,677.27,528.85
2018,8,1,14,45,871.5,103.0,4.1,19.95,789.5,633.81,495.6
2018,8,1,15,0,863.0,101.0,4.1,19.9,755.0,589.45,461.03
2018,8,1,15,15,851.0,99.0,4.1,19.9,715.0,542.53,423.61
2018,8,1,15,30,839.0,97.0,4.1,19.9,675.0,495.4,385.13
2018,8,1,15,45,822.0,95.5,4.15,19.65,630.5,442.73,341.9
2018,8,1,16,0,805.0,94.0,4.2,19.4,586.0,394.37,300.84
2018,8,1,16,15,781.0,92.5,4.25,19.15,538.0,344.58,257.88
2018,8,1,16,30,757.0,91.0,4.3,18.9,490.0,296.66,215.74
2018,8,1,16,45,724.5,88.5,4.3,18.65,439.0,247.88,173.02
2018,8,1,17,0,692.0,86.0,4.3,18.4,388.0,198.78,130.76
2018,8,1,17,15,648.0,82.5,4.3,17.95,337.0,153.64,94.16
2018,8,1,17,30,604.0,79.0,4.3,17.5,286.0,113.08,64.83
2018,8,1,17,45,539.5,73.5,4.3,17.05,235.5,74.7,43.39
2018,8,1,18,0,475.0,68.0,4.3,16.6,185.0,48.16,37.0
2018,8,1,18,15,398.0,58.5,4.25,16.2,140.5,43.34,32.51
2018,8,1,18,30,321.0,49.0,4.2,15.8,96.0,37.13,26.55
2018,8,1,18,45,216.0,34.5,4.15,15.35,61.0,26.71,16.09
2018,8,1,19,0,111.0,20.0,4.1,14.9,26.0,15.74,0.0
2018,8,1,19,15,55.5,10.0,4.1,14.75,13.0,9.83,0.0
2018,8,1,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,5,15,39.5,8.5,3.15,12.75,10.0,0.0,0.0
2018,8,2,5,30,79.0,17.0,3.2,13.0,20.0,38.66,0.0
2018,8,2,5,45,165.5,33.0,3.25,13.25,51.0,108.69,68.65
2018,8,2,6,0,252.0,49.0,3.3,13.5,82.0,166.68,127.67
2018,8,2,6,15,249.0,50.0,3.3,13.75,95.0,175.86,140.1
2018,8,2,6,30,246.0,51.0,3.3,14.0,108.0,185.18,150.95
2018,8,2,6,45,129.5,62.5,3.25,14.25,93.0,141.11,115.19
2018,8,2,7,0,13.0,74.0,3.2,14.5,78.0,79.43,62.16
2018,8,2,7,15,13.0,89.0,3.25,14.85,93.5,95.0,75.18
2018,8,2,7,30,13.0,104.0,3.3,15.2,109.0,110.51,87.86
2018,8,2,7,45,7.0,113.0,3.3,15.5,116.0,115.65,91.57
2018,8,2,8,0,1.0,122.0,3.3,15.8,123.0,120.35,94.84
2018,8,2,8,15,3.5,145.0,3.35,16.1,147.5,145.41,115.0
2018,8,2,8,30,6.0,168.0,3.4,16.4,172.0,170.59,134.97
2018,8,2,8,45,11.0,196.5,3.45,16.7,204.0,203.57,161.04
2018,8,2,9,0,16.0,225.0,3.5,17.0,236.0,236.75,186.89
2018,8,2,9,15,28.0,258.5,3.55,17.25,279.0,289.13,227.74
2018,8,2,9,30,40.0,292.0,3.6,17.5,322.0,334.69,262.63
2018,8,2,9,45,63.0,325.0,3.65,17.75,374.5,389.77,304.75
2018,8,2,10,0,86.0,358.0,3.7,18.0,427.0,445.11,346.35
2018,8,2,10,15,214.5,347.0,3.75,18.15,528.5,568.35,441.91
2018,8,2,10,30,343.0,336.0,3.8,18.3,630.0,677.14,524.12
2018,8,2,10,45,529.0,276.0,3.9,18.45,743.5,797.61,615.03
2018,8,2,11,0,715.0,216.0,4.0,18.6,857.0,913.21,698.28
2018,8,2,11,15,801.0,174.5,4.0,18.7,904.0,946.0,719.32
2018,8,2,11,30,887.0,133.0,4.0,18.8,951.0,975.32,738.49
2018,8,2,11,45,893.0,131.0,4.05,18.85,960.5,970.73,734.97
2018,8,2,12,0,899.0,129.0,4.1,18.9,970.0,963.21,729.82
2018,8,2,12,15,901.5,127.0,4.15,18.9,971.0,949.57,720.71
2018,8,2,12,30,904.0,125.0,4.2,18.9,972.0,933.13,709.77
2018,8,2,12,45,907.0,122.0,4.2,18.9,966.5,913.41,696.37
2018,8,2,13,0,910.0,119.0,4.2,18.9,961.0,890.98,681.14
2018,8,2,13,15,908.0,117.5,4.2,18.9,946.5,863.19,662.17
2018,8,2,13,30,906.0,116.0,4.2,18.9,932.0,833.07,641.55
2018,8,2,13,45,903.5,114.5,4.2,18.85,911.5,800.36,619.13
2018,8,2,14,0,901.0,113.0,4.2,18.8,891.0,765.6,595.13
2018,8,2,14,15,894.5,112.0,4.2,18.75,863.0,726.62,567.9
2018,8,2,14,30,888.0,111.0,4.2,18.7,835.0,686.17,537.94
2018,8,2,14,45,878.5,109.0,4.15,18.65,799.5,641.7,503.75
2018,8,2,15,0,869.0,107.0,4.1,18.6,764.0,596.39,468.21
2018,8,2,15,15,856.5,105.5,4.1,18.6,724.0,549.3,430.5
2018,8,2,15,30,844.0,104.0,4.1,18.6,684.0,502.04,391.73
2018,8,2,15,45,823.5,103.5,4.1,18.35,638.0,448.52,347.61
2018,8,2,16,0,803.0,103.0,4.1,18.1,592.0,399.58,305.94
2018,8,2,16,15,775.5,102.5,4.15,17.85,543.0,349.6,262.73
2018,8,2,16,30,748.0,102.0,4.2,17.6,494.0,298.49,218.09
2018,8,2,16,45,709.5,100.0,4.25,17.4,441.5,248.9,174.87
2018,8,2,17,0,671.0,98.0,4.3,17.2,389.0,203.05,135.5
2018,8,2,17,15,623.0,93.5,4.3,16.85,336.5,157.67,98.97
2018,8,2,17,30,575.0,89.0,4.3,16.5,284.0,117.37,70.12
2018,8,2,17,45,503.5,82.5,4.3,16.1,232.5,79.62,49.34
2018,8,2,18,0,432.0,76.0,4.3,15.7,181.0,54.94,43.12
2018,8,2,18,15,356.5,63.5,4.2,15.4,136.5,47.12,35.91
2018,8,2,18,30,281.0,51.0,4.1,15.1,92.0,38.86,28.07
2018,8,2,18,45,186.0,35.5,4.0,14.75,58.0,27.63,16.63
2018,8,2,19,0,91.0,20.0,3.9,14.4,24.0,15.8,0.0
2018,8,2,19,15,45.5,10.0,3.85,14.25,12.0,9.83,0.0
2018,8,2,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,3,5,15,10.0,4.0,2.7,12.6,4.5,0.0,0.0
2018,8,3,5,30,20.0,8.0,2.7,12.9,9.0,13.38,0.0
2018,8,3,5,45,48.5,23.0,2.7,13.2,28.5,44.04,24.11
2018,8,3,6,0,77.0,38.0,2.7,13.5,48.0,74.04,54.4
2018,8,3,6,15,105.5,61.0,2.65,13.75,81.0,116.21,91.37
2018,8,3,6,30,134.0,84.0,2.6,14.0,114.0,160.03,129.52
2018,8,3,6,45,149.0,107.0,2.55,14.25,148.5,198.86,162.91
2018,8,3,7,0,164.0,130.0,2.5,14.5,183.0,238.45,196.13
2018,8,3,7,15,167.0,150.5,2.4,14.8,212.5,268.61,220.61
2018,8,3,7,30,170.0,171.0,2.3,15.1,242.0,298.61,244.27
2018,8,3,7,45,172.0,192.0,2.2,15.4,272.0,328.3,267.02
2018,8,3,8,0,174.0,213.0,2.1,15.7,302.0,357.64,288.94
2018,8,3,8,15,193.0,235.5,2.0,16.15,343.0,401.08,321.5
2018,8,3,8,30,212.0,258.0,1.9,16.6,384.0,445.14,353.67
2018,8,3,8,45,244.0,275.5,1.85,17.05,431.5,503.58,396.26
2018,8,3,9,0,276.0,293.0,1.8,17.5,479.0,554.16,432.06
2018,8,3,9,15,316.0,302.0,1.75,18.05,527.5,603.02,466.08
2018,8,3,9,30,356.0,311.0,1.7,18.6,576.0,652.68,499.89
2018,8,3,9,45,343.0,321.5,1.7,19.1,587.0,656.38,499.86
2018,8,3,10,0,330.0,332.0,1.7,19.6,598.0,658.41,499.11
2018,8,3,10,15,299.0,354.0,1.7,20.0,601.5,654.22,493.53
2018,8,3,10,30,268.0,376.0,1.7,20.4,605.0,648.0,486.65
2018,8,3,10,45,378.5,346.5,1.7,20.8,679.5,726.91,543.36
2018,8,3,11,0,489.0,317.0,1.7,21.2,754.0,799.36,593.6
2018,8,3,11,15,630.5,258.0,1.85,21.35,832.0,871.18,645.75
2018,8,3,11,30,772.0,199.0,2.0,21.5,910.0,936.24,689.65
2018,8,3,11,45,777.0,197.5,2.1,21.7,918.5,931.12,685.84
2018,8,3,12,0,782.0,196.0,2.2,21.9,927.0,923.38,681.1
2018,8,3,12,15,773.0,202.0,2.35,21.9,924.5,907.59,672.05
2018,8,3,12,30,764.0,208.0,2.5,21.9,922.0,889.59,661.5
2018,8,3,12,45,743.0,218.5,2.65,21.9,909.0,864.83,646.28
2018,8,3,13,0,722.0,229.0,2.8,21.9,896.0,836.9,628.76
2018,8,3,13,15,719.0,226.5,2.9,21.8,881.5,810.34,611.63
2018,8,3,13,30,716.0,224.0,3.0,21.7,867.0,782.11,592.85
2018,8,3,13,45,712.0,220.0,3.15,21.65,846.5,750.14,571.29
2018,8,3,14,0,708.0,216.0,3.3,21.6,826.0,716.82,548.32
2018,8,3,14,15,702.5,210.5,3.35,21.5,799.0,679.85,521.99
2018,8,3,14,30,697.0,205.0,3.4,21.4,772.0,641.91,494.43
2018,8,3,14,45,692.0,197.0,3.5,21.25,739.5,601.17,464.53
2018,8,3,15,0,687.0,189.0,3.6,21.1,707.0,559.74,433.35
2018,8,3,15,15,671.0,184.5,3.6,21.1,668.0,515.12,398.46
2018,8,3,15,30,655.0,180.0,3.6,21.1,629.0,471.08,363.26
2018,8,3,15,45,644.5,170.5,3.7,20.75,587.5,425.69,326.9
2018,8,3,16,0,634.0,161.0,3.8,20.4,546.0,380.75,289.9
2018,8,3,16,15,615.5,151.5,3.85,20.1,500.0,333.73,250.43
2018,8,3,16,30,597.0,142.0,3.9,19.8,454.0,288.24,211.6
2018,8,3,16,45,569.5,133.0,3.95,19.5,406.0,242.78,172.89
2018,8,3,17,0,542.0,124.0,4.0,19.2,358.0,200.37,137.2
2018,8,3,17,15,500.0,114.5,3.95,18.8,308.5,157.74,103.53
2018,8,3,17,30,458.0,105.0,3.9,18.4,259.0,119.43,76.16
2018,8,3,17,45,403.0,93.0,3.9,17.95,211.5,83.01,54.84
2018,8,3,18,0,348.0,81.0,3.9,17.5,164.0,58.93,46.28
2018,8,3,18,15,282.5,65.0,3.85,17.2,122.0,48.4,36.73
2018,8,3,18,30,217.0,49.0,3.8,16.9,80.0,37.3,26.45
2018,8,3,18,45,143.5,33.0,3.7,16.55,50.0,25.61,14.58
2018,8,3,19,0,70.0,17.0,3.6,16.2,20.0,14.41,0.0
2018,8,3,19,15,35.0,8.5,3.55,16.1,10.0,8.36,0.0
2018,8,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,4,5,15,11.0,4.0,2.45,14.35,4.5,0.0,0.0
2018,8,4,5,30,22.0,8.0,2.5,14.6,9.0,13.89,0.0
2018,8,4,5,45,54.5,23.5,2.55,14.85,29.5,51.48,27.76
2018,8,4,6,0,87.0,39.0,2.6,15.1,50.0,84.86,62.52
2018,8,4,6,15,103.5,59.5,2.6,15.35,78.5,113.41,88.39
2018,8,4,6,30,120.0,80.0,2.6,15.6,107.0,148.33,118.99
2018,8,4,6,45,108.0,100.0,2.6,15.85,129.0,169.06,137.1
2018,8,4,7,0,96.0,120.0,2.6,16.1,151.0,188.33,153.23
2018,8,4,7,15,115.5,142.0,2.65,16.4,185.5,227.46,185.45
2018,8,4,7,30,135.0,164.0,2.7,16.7,220.0,267.81,217.99
2018,8,4,7,45,167.0,186.5,2.7,17.0,265.0,318.35,258.22
2018,8,4,8,0,199.0,209.0,2.7,17.3,310.0,370.78,299.08
2018,8,4,8,15,222.0,227.5,2.75,17.75,351.0,413.56,331.42
2018,8,4,8,30,245.0,246.0,2.8,18.2,392.0,466.11,370.49
2018,8,4,8,45,288.5,258.0,2.8,18.65,443.0,520.0,410.4
2018,8,4,9,0,332.0,270.0,2.8,19.1,494.0,575.49,450.69
2018,8,4,9,15,380.5,273.0,2.9,19.55,544.5,626.65,487.71
2018,8,4,9,30,429.0,276.0,3.0,20.0,595.0,687.62,530.99
2018,8,4,9,45,534.0,248.5,3.1,20.4,665.0,759.05,583.17
2018,8,4,10,0,639.0,221.0,3.2,20.8,735.0,835.55,637.67
2018,8,4,10,15,612.5,234.5,3.3,20.95,742.0,830.43,632.13
2018,8,4,10,30,586.0,248.0,3.4,21.1,749.0,822.41,625.26
2018,8,4,10,45,665.0,222.5,3.5,21.2,805.0,871.55,660.5
2018,8,4,11,0,744.0,197.0,3.6,21.3,861.0,918.86,692.31
2018,8,4,11,15,760.5,194.5,3.7,21.35,883.5,925.41,696.35
2018,8,4,11,30,777.0,192.0,3.8,21.4,906.0,932.78,701.36
2018,8,4,11,45,782.0,191.0,3.95,21.4,915.0,928.13,698.69
2018,8,4,12,0,787.0,190.0,4.1,21.4,924.0,920.83,694.35
2018,8,4,12,15,848.0,156.5,4.15,21.35,948.0,929.9,700.95
2018,8,4,12,30,909.0,123.0,4.2,21.3,972.0,932.63,703.2
2018,8,4,12,45,910.5,121.5,4.3,21.25,966.0,912.86,690.38
2018,8,4,13,0,912.0,120.0,4.4,21.2,960.0,890.4,675.79
2018,8,4,13,15,908.5,119.0,4.45,21.2,945.0,861.68,656.66
2018,8,4,13,30,905.0,118.0,4.5,21.2,930.0,830.71,635.89
2018,8,4,13,45,896.0,119.0,4.55,21.15,906.5,795.29,611.94
2018,8,4,14,0,887.0,120.0,4.6,21.1,883.0,758.24,586.63
2018,8,4,14,15,877.5,120.5,4.65,20.95,854.0,718.92,559.6
2018,8,4,14,30,868.0,121.0,4.7,20.8,825.0,678.39,529.45
2018,8,4,14,45,848.0,124.0,4.75,20.7,787.0,630.31,492.89
2018,8,4,15,0,828.0,127.0,4.8,20.6,749.0,584.36,457.07
2018,8,4,15,15,814.5,124.0,4.8,20.6,708.5,536.72,418.96
2018,8,4,15,30,801.0,121.0,4.8,20.6,668.0,489.14,380.02
2018,8,4,15,45,766.5,124.5,4.8,20.2,619.5,438.7,338.55
2018,8,4,16,0,732.0,128.0,4.8,19.8,571.0,387.21,295.52
2018,8,4,16,15,697.5,126.5,4.75,19.5,520.5,337.16,252.79
2018,8,4,16,30,663.0,125.0,4.7,19.2,470.0,290.12,212.13
2018,8,4,16,45,628.0,119.5,4.65,18.9,419.0,242.7,171.34
2018,8,4,17,0,593.0,114.0,4.6,18.6,368.0,198.77,134.2
2018,8,4,17,15,560.5,104.0,4.5,18.25,319.0,154.82,98.84
2018,8,4,17,30,528.0,94.0,4.4,17.9,270.0,114.36,69.72
2018,8,4,17,45,489.0,82.0,4.3,17.5,223.5,75.47,47.47
2018,8,4,18,0,450.0,70.0,4.2,17.1,177.0,50.7,39.12
2018,8,4,18,15,385.0,58.0,4.1,16.75,133.5,42.98,32.03
2018,8,4,18,30,320.0,46.0,4.0,16.4,90.0,34.99,24.47
2018,8,4,18,45,231.5,33.0,3.9,16.0,58.0,25.73,14.35
2018,8,4,19,0,143.0,20.0,3.8,15.6,26.0,19.66,0.0
2018,8,4,19,15,71.5,10.0,3.8,15.45,13.0,9.83,0.0
2018,8,4,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,5,15,14.0,5.5,2.85,13.05,6.0,0.0,0.0
2018,8,5,5,30,28.0,11.0,2.9,13.3,12.0,18.42,0.0
2018,8,5,5,45,70.0,27.0,2.95,13.55,34.5,61.65,32.76
2018,8,5,6,0,112.0,43.0,3.0,13.8,57.0,99.91,74.52
2018,8,5,6,15,120.5,50.5,2.95,14.05,72.0,114.54,89.61
2018,8,5,6,30,129.0,58.0,2.9,14.3,87.0,130.91,105.17
2018,8,5,6,45,64.5,63.5,2.85,14.55,78.0,102.71,82.17
2018,8,5,7,0,0.0,69.0,2.8,14.8,69.0,67.03,51.41
2018,8,5,7,15,0.0,87.5,2.75,15.1,87.5,85.7,67.02
2018,8,5,7,30,0.0,106.0,2.7,15.4,106.0,104.34,82.3
2018,8,5,7,45,10.5,130.5,2.6,15.7,136.0,136.33,108.66
2018,8,5,8,0,21.0,155.0,2.5,16.0,166.0,169.04,135.18
2018,8,5,8,15,44.0,177.5,2.5,16.4,203.0,215.94,173.07
2018,8,5,8,30,67.0,200.0,2.5,16.8,240.0,258.49,206.81
2018,8,5,8,45,96.0,220.5,2.45,17.15,282.5,313.08,249.55
2018,8,5,9,0,125.0,241.0,2.4,17.5,325.0,360.81,286.16
2018,8,5,9,15,164.5,271.0,2.45,17.8,388.5,428.82,337.93
2018,8,5,9,30,204.0,301.0,2.5,18.1,452.0,497.79,389.19
2018,8,5,9,45,218.0,318.0,2.5,18.45,486.5,538.89,418.02
2018,8,5,10,0,232.0,335.0,2.5,18.8,521.0,570.77,440.03
2018,8,5,10,15,267.0,345.0,2.6,19.1,566.5,614.11,471.3
2018,8,5,10,30,302.0,355.0,2.7,19.4,612.0,657.09,501.9
2018,8,5,10,45,397.5,338.0,2.75,19.7,686.0,734.97,558.47
2018,8,5,11,0,493.0,321.0,2.8,20.0,760.0,805.67,608.77
2018,8,5,11,15,623.5,265.5,2.85,20.15,831.0,870.07,655.95
2018,8,5,11,30,754.0,210.0,2.9,20.3,902.0,931.0,697.63
2018,8,5,11,45,762.0,207.0,2.95,20.45,911.5,926.78,693.93
2018,8,5,12,0,770.0,204.0,3.0,20.6,921.0,917.55,687.52
2018,8,5,12,15,797.0,189.5,3.05,20.7,932.0,914.57,685.61
2018,8,5,12,30,824.0,175.0,3.1,20.8,943.0,908.41,681.59
2018,8,5,12,45,836.0,166.0,3.15,20.85,940.0,891.21,670.3
2018,8,5,13,0,848.0,157.0,3.2,20.9,937.0,871.19,657.18
2018,8,5,13,15,846.5,155.0,3.25,20.95,923.0,843.94,639.09
2018,8,5,13,30,845.0,153.0,3.3,21.0,909.0,814.54,619.48
2018,8,5,13,45,844.0,149.0,3.35,21.05,888.5,781.59,597.28
2018,8,5,14,0,843.0,145.0,3.4,21.1,868.0,746.7,573.57
2018,8,5,14,15,835.0,143.0,3.45,21.05,839.0,707.05,545.41
2018,8,5,14,30,827.0,141.0,3.5,21.0,810.0,666.23,515.38
2018,8,5,14,45,817.0,138.0,3.55,20.95,775.0,622.31,482.41
2018,8,5,15,0,807.0,135.0,3.6,20.9,740.0,577.77,448.2
2018,8,5,15,15,793.0,132.0,3.6,20.9,699.5,530.74,411.08
2018,8,5,15,30,779.0,129.0,3.6,20.9,659.0,483.86,373.18
2018,8,5,15,45,752.5,129.0,3.65,20.65,612.5,431.52,330.71
2018,8,5,16,0,726.0,129.0,3.7,20.4,566.0,383.75,290.77
2018,8,5,16,15,690.0,127.5,3.7,20.15,515.0,333.53,248.35
2018,8,5,16,30,654.0,126.0,3.7,19.9,464.0,286.5,208.09
2018,8,5,16,45,607.0,123.0,3.7,19.65,411.5,239.04,168.05
2018,8,5,17,0,560.0,120.0,3.7,19.4,359.0,196.36,132.83
2018,8,5,17,15,510.5,112.0,3.65,18.95,308.0,153.74,99.78
2018,8,5,17,30,461.0,104.0,3.6,18.5,257.0,115.71,73.51
2018,8,5,17,45,393.0,93.0,3.55,18.05,207.5,79.83,53.71
2018,8,5,18,0,325.0,82.0,3.5,17.6,158.0,60.0,47.16
2018,8,5,18,15,258.5,65.0,3.45,17.15,116.0,48.65,36.89
2018,8,5,18,30,192.0,48.0,3.4,16.7,74.0,36.69,25.83
2018,8,5,18,45,120.5,31.0,3.35,16.3,45.0,25.72,13.88
2018,8,5,19,0,49.0,14.0,3.3,15.9,16.0,13.76,0.0
2018,8,5,19,15,24.5,7.0,3.3,15.7,8.0,6.88,0.0
2018,8,5,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,6,5,15,6.0,3.0,2.2,13.25,3.0,0.0,0.0
2018,8,6,5,30,12.0,6.0,2.2,13.5,6.0,9.14,0.0
2018,8,6,5,45,34.0,19.0,2.15,13.75,22.5,33.52,14.24
2018,8,6,6,0,56.0,32.0,2.1,14.0,39.0,58.35,41.33
2018,8,6,6,15,61.5,49.5,2.0,14.3,60.5,82.87,63.47
2018,8,6,6,30,67.0,67.0,1.9,14.6,82.0,107.3,85.06
2018,8,6,6,45,44.5,89.5,1.85,14.9,100.5,117.71,94.26
2018,8,6,7,0,22.0,112.0,1.8,15.2,119.0,131.19,105.3
2018,8,6,7,15,28.5,133.0,1.7,15.55,143.5,157.86,127.19
2018,8,6,7,30,35.0,154.0,1.6,15.9,168.0,184.86,148.86
2018,8,6,7,45,47.0,178.5,1.55,16.2,200.5,219.92,176.76
2018,8,6,8,0,59.0,203.0,1.5,16.5,233.0,255.6,204.57
2018,8,6,8,15,127.0,228.5,1.5,17.0,301.0,343.16,273.69
2018,8,6,8,30,195.0,254.0,1.5,17.5,369.0,426.65,337.36
2018,8,6,8,45,271.0,266.5,1.5,18.0,440.0,514.49,402.57
2018,8,6,9,0,347.0,279.0,1.5,18.5,511.0,597.03,461.96
2018,8,6,9,15,393.5,285.0,1.55,19.0,564.0,649.86,498.51
2018,8,6,9,30,440.0,291.0,1.6,19.5,617.0,711.89,540.81
2018,8,6,9,45,479.0,290.0,1.65,20.0,660.5,751.91,567.29
2018,8,6,10,0,518.0,289.0,1.7,20.5,704.0,791.57,593.38
2018,8,6,10,15,534.0,292.5,1.8,20.9,734.0,813.85,607.59
2018,8,6,10,30,550.0,296.0,1.9,21.3,764.0,834.55,620.85
2018,8,6,10,45,569.0,293.5,2.0,21.7,789.0,850.11,630.88
2018,8,6,11,0,588.0,291.0,2.1,22.1,814.0,864.7,640.29
2018,8,6,11,15,599.0,290.0,2.25,22.3,831.0,870.28,644.48
2018,8,6,11,30,610.0,289.0,2.4,22.5,848.0,873.65,647.27
2018,8,6,11,45,625.0,283.0,2.55,22.7,860.0,873.57,647.99
2018,8,6,12,0,640.0,277.0,2.7,22.9,872.0,871.16,647.14
2018,8,6,12,15,667.5,261.0,2.8,23.0,881.5,867.95,646.14
2018,8,6,12,30,695.0,245.0,2.9,23.1,891.0,861.96,643.23
2018,8,6,12,45,748.0,211.0,3.05,23.25,901.5,857.78,641.24
2018,8,6,13,0,801.0,177.0,3.2,23.4,912.0,849.05,636.1
2018,8,6,13,15,801.5,173.5,3.3,23.35,899.0,823.07,619.36
2018,8,6,13,30,802.0,170.0,3.4,23.3,886.0,794.96,601.15
2018,8,6,13,45,805.0,164.5,3.45,23.3,868.0,764.83,581.05
2018,8,6,14,0,808.0,159.0,3.5,23.3,850.0,732.63,559.06
2018,8,6,14,15,798.5,157.5,3.55,23.2,821.5,693.57,531.06
2018,8,6,14,30,789.0,156.0,3.6,23.1,793.0,653.55,501.83
2018,8,6,14,45,775.0,154.5,3.65,23.0,757.5,610.04,469.38
2018,8,6,15,0,761.0,153.0,3.7,22.9,722.0,566.33,436.05
2018,8,6,15,15,746.0,149.5,3.7,22.9,682.0,517.37,397.85
2018,8,6,15,30,731.0,146.0,3.7,22.9,642.0,471.32,360.94
2018,8,6,15,45,691.0,149.0,3.75,22.45,592.5,420.96,320.63
2018,8,6,16,0,651.0,152.0,3.8,22.0,543.0,373.75,282.01
2018,8,6,16,15,603.5,152.5,3.75,21.65,491.0,325.34,241.95
2018,8,6,16,30,556.0,153.0,3.7,21.3,439.0,281.55,205.44
2018,8,6,16,45,498.5,149.5,3.65,20.9,386.0,235.72,168.1
2018,8,6,17,0,441.0,146.0,3.6,20.5,333.0,195.53,136.28
2018,8,6,17,15,395.0,133.0,3.55,19.9,284.0,154.69,105.15
2018,8,6,17,30,349.0,120.0,3.5,19.3,235.0,118.6,80.13
2018,8,6,17,45,289.5,103.5,3.45,18.7,187.5,88.64,63.44
2018,8,6,18,0,230.0,87.0,3.4,18.1,140.0,67.93,53.95
2018,8,6,18,15,177.0,66.5,3.35,17.65,101.0,53.01,40.54
2018,8,6,18,30,124.0,46.0,3.3,17.2,62.0,37.5,26.38
2018,8,6,18,45,76.5,28.5,3.3,16.75,37.0,23.74,11.82
2018,8,6,19,0,29.0,11.0,3.3,16.3,12.0,10.81,0.0
2018,8,6,19,15,14.5,5.5,3.3,16.1,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,7,5,15,10.0,5.0,2.35,13.2,5.5,0.0,0.0
2018,8,7,5,30,20.0,10.0,2.4,13.5,11.0,15.19,0.0
2018,8,7,5,45,59.0,26.0,2.4,13.8,32.5,56.16,25.34
2018,8,7,6,0,98.0,42.0,2.4,14.1,54.0,93.6,69.0
2018,8,7,6,15,144.0,60.5,2.35,14.3,87.0,137.57,108.02
2018,8,7,6,30,190.0,79.0,2.3,14.5,120.0,185.48,149.85
2018,8,7,6,45,186.5,98.5,2.25,14.7,148.0,213.55,174.58
2018,8,7,7,0,183.0,118.0,2.2,14.9,176.0,240.85,197.73
2018,8,7,7,15,155.5,140.5,2.2,15.2,196.0,249.22,204.27
2018,8,7,7,30,128.0,163.0,2.2,15.5,216.0,261.9,213.63
2018,8,7,7,45,110.0,183.0,2.15,15.8,232.5,275.39,223.31
2018,8,7,8,0,92.0,203.0,2.1,16.1,249.0,279.08,224.91
2018,8,7,8,15,98.0,224.5,2.1,16.45,278.0,308.55,247.35
2018,8,7,8,30,104.0,246.0,2.1,16.8,307.0,338.07,269.36
2018,8,7,8,45,147.5,257.5,2.15,17.15,352.0,395.4,313.68
2018,8,7,9,0,191.0,269.0,2.2,17.5,397.0,446.31,352.29
2018,8,7,9,15,217.5,286.5,2.25,17.65,440.5,499.65,391.63
2018,8,7,9,30,244.0,304.0,2.3,17.8,484.0,544.42,424.14
2018,8,7,9,45,191.0,325.5,2.35,17.95,470.5,513.54,398.6
2018,8,7,10,0,138.0,347.0,2.4,18.1,457.0,488.72,377.77
2018,8,7,10,15,140.5,358.0,2.5,18.2,473.5,502.04,387.31
2018,8,7,10,30,143.0,369.0,2.6,18.3,490.0,514.82,396.23
2018,8,7,10,45,143.0,382.0,2.7,18.35,506.0,526.7,404.48
2018,8,7,11,0,143.0,395.0,2.8,18.4,522.0,537.89,412.25
2018,8,7,11,15,191.0,400.5,2.9,18.4,573.0,585.86,448.57
2018,8,7,11,30,239.0,406.0,3.0,18.4,624.0,637.64,486.95
2018,8,7,11,45,301.5,401.0,3.05,18.45,679.0,685.24,522.34
2018,8,7,12,0,364.0,396.0,3.1,18.5,734.0,730.7,555.82
2018,8,7,12,15,372.0,393.5,3.15,18.55,739.0,726.7,552.86
2018,8,7,12,30,380.0,391.0,3.2,18.6,744.0,721.3,549.29
2018,8,7,12,45,406.0,379.0,3.25,18.65,753.5,721.85,550.52
2018,8,7,13,0,432.0,367.0,3.3,18.7,763.0,718.83,549.19
2018,8,7,13,15,410.0,368.0,3.3,18.7,739.0,686.55,525.63
2018,8,7,13,30,388.0,369.0,3.3,18.7,715.0,655.36,502.85
2018,8,7,13,45,403.0,351.5,3.35,18.75,703.0,633.65,487.93
2018,8,7,14,0,418.0,334.0,3.4,18.8,691.0,611.21,472.16
2018,8,7,14,15,526.0,286.5,3.45,18.75,720.0,623.3,483.44
2018,8,7,14,30,634.0,239.0,3.5,18.7,749.0,625.84,486.89
2018,8,7,14,45,632.0,228.5,3.55,18.7,718.0,586.92,457.38
2018,8,7,15,0,630.0,218.0,3.6,18.7,687.0,547.18,426.83
2018,8,7,15,15,613.5,212.0,3.6,18.7,648.0,503.36,392.28
2018,8,7,15,30,597.0,206.0,3.6,18.7,609.0,460.3,357.64
2018,8,7,15,45,587.0,194.5,3.65,18.45,568.5,416.15,321.85
2018,8,7,16,0,577.0,183.0,3.7,18.2,528.0,372.11,285.29
2018,8,7,16,15,560.0,172.0,3.65,17.95,483.5,326.83,247.04
2018,8,7,16,30,543.0,161.0,3.6,17.7,439.0,282.96,209.46
2018,8,7,16,45,518.5,149.0,3.6,17.5,392.0,238.11,171.32
2018,8,7,17,0,494.0,137.0,3.6,17.3,345.0,195.69,135.82
2018,8,7,17,15,455.5,124.0,3.55,16.95,296.0,153.26,102.64
2018,8,7,17,30,417.0,111.0,3.5,16.6,247.0,114.86,75.68
2018,8,7,17,45,370.0,96.5,3.4,16.25,201.0,79.12,55.42
2018,8,7,18,0,323.0,82.0,3.3,15.9,155.0,60.33,47.74
2018,8,7,18,15,259.0,64.5,3.25,15.6,113.5,48.54,36.94
2018,8,7,18,30,195.0,47.0,3.2,15.3,72.0,36.11,25.33
2018,8,7,18,45,127.0,30.5,3.15,14.95,44.0,25.29,12.36
2018,8,7,19,0,59.0,14.0,3.1,14.6,16.0,13.76,0.0
2018,8,7,19,15,29.5,7.0,3.1,14.45,8.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,5,15,17.5,5.0,2.1,13.1,5.5,0.0,0.0
2018,8,8,5,30,35.0,10.0,2.1,13.4,11.0,19.13,0.0
2018,8,8,5,45,88.5,26.0,2.05,13.65,35.0,65.2,26.95
2018,8,8,6,0,142.0,42.0,2.0,13.9,59.0,109.68,81.04
2018,8,8,6,15,164.0,60.5,1.9,14.15,89.0,145.75,114.4
2018,8,8,6,30,186.0,79.0,1.8,14.4,119.0,183.5,147.95
2018,8,8,6,45,161.5,100.0,1.7,14.65,141.5,195.97,159.7
2018,8,8,7,0,137.0,121.0,1.6,14.9,164.0,212.01,173.26
2018,8,8,7,15,197.5,138.0,1.55,15.25,212.5,278.43,227.92
2018,8,8,7,30,258.0,155.0,1.5,15.6,261.0,342.48,279.2
2018,8,8,7,45,286.5,169.5,1.45,15.9,301.5,386.43,313.07
2018,8,8,8,0,315.0,184.0,1.4,16.2,342.0,431.92,347.36
2018,8,8,8,15,308.5,203.0,1.4,16.5,370.5,457.72,365.33
2018,8,8,8,30,302.0,222.0,1.4,16.8,399.0,482.13,381.98
2018,8,8,8,45,300.5,242.5,1.35,17.15,430.5,510.83,401.27
2018,8,8,9,0,299.0,263.0,1.3,17.5,462.0,538.36,419.28
2018,8,8,9,15,300.5,284.5,1.3,17.8,495.0,568.35,439.17
2018,8,8,9,30,302.0,306.0,1.3,18.1,528.0,597.21,457.95
2018,8,8,9,45,329.0,317.0,1.3,18.4,570.0,636.45,484.7
2018,8,8,10,0,356.0,328.0,1.3,18.7,612.0,675.4,510.73
2018,8,8,10,15,415.0,321.0,1.35,18.9,664.0,731.74,549.99
2018,8,8,10,30,474.0,314.0,1.4,19.1,716.0,780.44,583.46
2018,8,8,10,45,485.0,318.5,1.45,19.35,739.0,795.09,592.35
2018,8,8,11,0,496.0,323.0,1.5,19.6,762.0,807.99,600.45
2018,8,8,11,15,477.0,330.5,1.55,19.7,759.0,793.89,590.15
2018,8,8,11,30,458.0,338.0,1.6,19.8,756.0,778.05,578.97
2018,8,8,11,45,439.0,338.5,1.65,19.95,742.0,753.76,562.12
2018,8,8,12,0,420.0,339.0,1.7,20.1,728.0,728.29,544.45
2018,8,8,12,15,402.0,350.0,1.75,20.15,722.5,712.99,533.65
2018,8,8,12,30,384.0,361.0,1.8,20.2,717.0,696.76,522.09
2018,8,8,12,45,386.0,359.0,1.85,20.3,714.5,684.72,514.02
2018,8,8,13,0,388.0,357.0,1.9,20.4,712.0,671.53,505.07
2018,8,8,13,15,416.0,342.5,2.0,20.4,717.5,666.67,503.15
2018,8,8,13,30,444.0,328.0,2.1,20.4,723.0,659.41,499.34
2018,8,8,13,45,492.5,302.5,2.15,20.4,730.5,654.82,497.56
2018,8,8,14,0,541.0,277.0,2.2,20.4,738.0,646.21,492.65
2018,8,8,14,15,624.0,239.5,2.3,20.3,753.5,644.92,493.74
2018,8,8,14,30,707.0,202.0,2.4,20.2,769.0,637.17,489.54
2018,8,8,14,45,698.0,196.0,2.5,20.1,735.5,595.25,458.68
2018,8,8,15,0,689.0,190.0,2.6,20.0,702.0,552.93,426.93
2018,8,8,15,15,673.0,185.0,2.6,20.0,662.0,507.69,391.68
2018,8,8,15,30,657.0,180.0,2.6,20.0,622.0,463.05,356.09
2018,8,8,15,45,640.0,173.0,2.7,19.7,579.0,416.97,319.19
2018,8,8,16,0,623.0,166.0,2.8,19.4,536.0,371.97,282.16
2018,8,8,16,15,600.5,157.5,2.85,19.15,489.5,325.12,242.92
2018,8,8,16,30,578.0,149.0,2.9,18.9,443.0,280.49,204.96
2018,8,8,16,45,548.5,139.0,2.95,18.65,394.5,234.57,166.24
2018,8,8,17,0,519.0,129.0,3.0,18.4,346.0,191.56,130.64
2018,8,8,17,15,478.5,118.0,3.0,18.0,297.0,149.42,98.11
2018,8,8,17,30,438.0,107.0,3.0,17.6,248.0,111.48,72.19
2018,8,8,17,45,386.5,92.5,3.0,17.2,200.5,74.79,52.17
2018,8,8,18,0,335.0,78.0,3.0,16.8,153.0,57.31,44.89
2018,8,8,18,15,268.0,61.5,2.95,16.45,111.5,46.24,34.77
2018,8,8,18,30,201.0,45.0,2.9,16.1,70.0,34.58,23.84
2018,8,8,18,45,129.5,29.0,2.85,15.7,42.5,22.72,9.66
2018,8,8,19,0,58.0,13.0,2.8,15.3,15.0,12.78,0.0
2018,8,8,19,15,29.0,6.5,2.8,15.1,7.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,5,15,16.5,3.5,1.8,13.15,4.0,0.0,0.0
2018,8,9,5,30,33.0,7.0,1.8,13.5,8.0,15.59,0.0
2018,8,9,5,45,81.0,22.0,1.75,13.8,30.0,56.48,19.31
2018,8,9,6,0,129.0,37.0,1.7,14.1,52.0,97.71,71.27
2018,8,9,6,15,175.5,57.0,1.65,14.4,88.0,145.62,113.94
2018,8,9,6,30,222.0,77.0,1.6,14.7,124.0,197.14,158.74
2018,8,9,6,45,243.5,96.5,1.55,15.0,161.0,239.26,195.03
2018,8,9,7,0,265.0,116.0,1.5,15.3,198.0,282.8,231.37
2018,8,9,7,15,279.5,135.5,1.45,15.7,236.5,323.53,264.14
2018,8,9,7,30,294.0,155.0,1.4,16.1,275.0,364.83,296.28
2018,8,9,7,45,303.5,174.5,1.35,16.5,312.5,403.21,325.09
2018,8,9,8,0,313.0,194.0,1.3,16.9,350.0,441.49,352.99
2018,8,9,8,15,338.5,210.5,1.3,17.3,395.0,488.04,386.92
2018,8,9,8,30,364.0,227.0,1.3,17.7,440.0,535.33,420.55
2018,8,9,8,45,396.5,238.0,1.3,18.1,487.0,591.38,459.81
2018,8,9,9,0,429.0,249.0,1.3,18.5,534.0,639.46,492.6
2018,8,9,9,15,449.5,259.0,1.3,18.95,574.0,676.43,516.69
2018,8,9,9,30,470.0,269.0,1.3,19.4,614.0,712.78,540.04
2018,8,9,9,45,493.5,273.0,1.3,19.8,651.0,744.6,560.27
2018,8,9,10,0,517.0,277.0,1.3,20.2,688.0,775.48,579.64
2018,8,9,10,15,535.5,280.5,1.3,20.55,720.0,800.01,594.57
2018,8,9,10,30,554.0,284.0,1.3,20.9,752.0,823.0,608.41
2018,8,9,10,45,562.5,287.5,1.3,21.3,774.0,834.88,614.55
2018,8,9,11,0,571.0,291.0,1.3,21.7,796.0,844.78,619.53
2018,8,9,11,15,620.5,272.5,1.4,21.9,830.0,869.85,637.52
2018,8,9,11,30,670.0,254.0,1.5,22.1,864.0,891.59,653.13
2018,8,9,11,45,706.5,238.0,1.55,22.3,886.0,900.99,659.14
2018,8,9,12,0,743.0,222.0,1.6,22.5,908.0,907.48,663.2
2018,8,9,12,15,744.5,221.0,1.75,22.55,909.0,894.16,656.0
2018,8,9,12,30,746.0,220.0,1.9,22.6,910.0,878.46,647.33
2018,8,9,12,45,746.0,218.0,2.0,22.65,903.0,858.22,635.04
2018,8,9,13,0,746.0,216.0,2.1,22.7,896.0,835.84,621.27
2018,8,9,13,15,743.5,213.5,2.2,22.7,882.0,808.91,604.44
2018,8,9,13,30,741.0,211.0,2.3,22.7,868.0,780.19,585.63
2018,8,9,13,45,737.5,207.0,2.4,22.7,847.0,747.64,563.78
2018,8,9,14,0,734.0,203.0,2.5,22.7,826.0,713.62,540.46
2018,8,9,14,15,726.5,199.0,2.55,22.65,798.0,675.54,513.57
2018,8,9,14,30,719.0,195.0,2.6,22.6,770.0,636.57,485.49
2018,8,9,14,45,711.0,189.0,2.7,22.55,736.5,594.75,454.92
2018,8,9,15,0,703.0,183.0,2.8,22.5,703.0,552.42,423.18
2018,8,9,15,15,687.0,178.0,2.8,22.5,663.0,506.57,387.62
2018,8,9,15,30,671.0,173.0,2.8,22.5,623.0,461.29,351.69
2018,8,9,15,45,655.5,165.0,2.85,22.35,579.5,414.28,313.95
2018,8,9,16,0,640.0,157.0,2.9,22.2,536.0,368.19,276.0
2018,8,9,16,15,619.5,148.5,2.85,21.95,489.5,321.15,236.67
2018,8,9,16,30,599.0,140.0,2.8,21.7,443.0,275.87,198.29
2018,8,9,16,45,572.0,130.0,2.8,21.45,394.5,229.76,159.56
2018,8,9,17,0,545.0,120.0,2.8,21.2,346.0,186.59,124.03
2018,8,9,17,15,505.5,109.5,2.75,20.7,297.0,143.83,91.47
2018,8,9,17,30,466.0,99.0,2.7,20.2,248.0,105.18,65.73
2018,8,9,17,45,416.0,86.0,2.65,19.7,201.0,68.55,47.16
2018,8,9,18,0,366.0,73.0,2.6,19.2,154.0,53.52,41.13
2018,8,9,18,15,294.0,58.5,2.6,18.75,112.5,43.96,32.42
2018,8,9,18,30,222.0,44.0,2.6,18.3,71.0,33.88,22.91
2018,8,9,18,45,144.0,28.5,2.6,17.85,43.0,22.4,8.26
2018,8,9,19,0,66.0,13.0,2.6,17.4,15.0,12.78,0.0
2018,8,9,19,15,33.0,6.5,2.65,17.15,7.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
