Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.5,2.15,13.9,7.5,0.0,0.0
2018,8,10,5,30,92.0,13.0,2.2,14.2,15.0,36.87,0.0
2018,8,10,5,45,196.5,25.0,2.2,14.55,43.0,101.05,31.13
2018,8,10,6,0,301.0,37.0,2.2,14.9,71.0,166.45,122.24
2018,8,10,6,15,309.5,48.5,2.15,15.15,99.0,195.78,153.09
2018,8,10,6,30,318.0,60.0,2.1,15.4,127.0,226.38,182.09
2018,8,10,6,45,219.5,89.5,2.05,15.7,141.5,218.23,177.56
2018,8,10,7,0,121.0,119.0,2.0,16.0,156.0,200.7,163.24
2018,8,10,7,15,141.5,140.5,2.0,16.35,192.0,240.62,196.15
2018,8,10,7,30,162.0,162.0,2.0,16.7,228.0,281.83,229.18
2018,8,10,7,45,191.5,183.0,2.0,17.1,271.0,329.65,266.81
2018,8,10,8,0,221.0,204.0,2.0,17.5,314.0,379.18,304.91
2018,8,10,8,15,221.0,226.5,2.0,18.0,346.0,410.05,327.02
2018,8,10,8,30,221.0,249.0,2.0,18.5,378.0,440.17,348.19
2018,8,10,8,45,236.5,269.0,2.0,18.95,417.0,488.03,382.56
2018,8,10,9,0,252.0,289.0,2.0,19.4,456.0,527.12,409.82
2018,8,10,9,15,326.5,286.5,2.05,19.75,517.0,591.83,457.58
2018,8,10,9,30,401.0,284.0,2.1,20.1,578.0,667.45,511.74
2018,8,10,9,45,420.0,293.5,2.1,20.45,614.5,699.68,532.61
2018,8,10,10,0,439.0,303.0,2.1,20.8,651.0,730.95,552.91
2018,8,10,10,15,435.0,318.0,2.2,21.05,674.0,745.59,561.79
2018,8,10,10,30,431.0,333.0,2.3,21.3,697.0,758.35,569.52
2018,8,10,10,45,571.0,272.0,2.35,21.55,767.5,827.32,620.28
2018,8,10,11,0,711.0,211.0,2.4,21.8,838.0,894.83,666.99
2018,8,10,11,15,776.5,178.0,2.5,21.85,874.0,915.93,680.68
2018,8,10,11,30,842.0,145.0,2.6,21.9,910.0,933.45,692.48
2018,8,10,11,45,845.5,144.0,2.7,21.95,918.0,927.45,688.73
2018,8,10,12,0,849.0,143.0,2.8,22.0,926.0,918.68,683.4
2018,8,10,12,15,845.5,145.5,2.9,22.0,925.5,904.23,674.46
2018,8,10,12,30,842.0,148.0,3.0,22.0,925.0,887.25,663.84
2018,8,10,12,45,834.0,151.5,3.1,22.0,916.0,866.97,650.99
2018,8,10,13,0,826.0,155.0,3.2,22.0,907.0,842.04,634.92
2018,8,10,13,15,824.0,153.0,3.3,21.9,892.5,814.72,617.36
2018,8,10,13,30,822.0,151.0,3.4,21.8,878.0,785.33,598.21
2018,8,10,13,45,819.5,147.5,3.5,21.75,857.0,752.18,576.13
2018,8,10,14,0,817.0,144.0,3.6,21.7,836.0,717.24,552.42
2018,8,10,14,15,811.0,141.0,3.7,21.6,808.0,678.74,524.65
2018,8,10,14,30,805.0,138.0,3.8,21.5,780.0,639.0,495.33
2018,8,10,14,45,773.0,144.5,3.85,21.4,738.5,591.43,459.06
2018,8,10,15,0,741.0,151.0,3.9,21.3,697.0,542.51,421.15
2018,8,10,15,15,663.5,170.0,3.9,21.3,638.5,485.43,375.88
2018,8,10,15,30,586.0,189.0,3.9,21.3,580.0,434.51,334.93
2018,8,10,15,45,512.0,197.0,4.0,21.0,521.5,381.84,293.06
2018,8,10,16,0,438.0,205.0,4.1,20.7,463.0,334.85,255.46
2018,8,10,16,15,522.5,164.5,4.1,20.5,446.0,303.06,226.65
2018,8,10,16,30,607.0,124.0,4.1,20.3,429.0,261.74,188.48
2018,8,10,16,45,624.0,107.0,4.1,20.1,391.5,218.56,149.83
2018,8,10,17,0,641.0,90.0,4.1,19.9,354.0,173.73,110.43
2018,8,10,17,15,589.5,85.0,4.05,19.6,302.0,129.86,77.16
2018,8,10,17,30,538.0,80.0,4.0,19.3,250.0,91.45,52.78
2018,8,10,17,45,493.0,71.0,3.9,18.95,204.5,55.17,36.69
2018,8,10,18,0,448.0,62.0,3.8,18.6,159.0,44.94,33.73
2018,8,10,18,15,359.5,51.0,3.65,18.25,115.5,38.51,27.74
2018,8,10,18,30,271.0,40.0,3.5,17.9,72.0,30.7,20.16
2018,8,10,18,45,179.0,27.0,3.35,17.55,44.0,21.24,6.22
2018,8,10,19,0,87.0,14.0,3.2,17.2,16.0,13.76,0.0
2018,8,10,19,15,43.5,7.0,3.15,17.05,8.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.8,15.05,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.3,10.0,21.06,0.0
2018,8,11,5,45,143.5,24.5,3.0,15.5,38.0,83.29,17.8
2018,8,11,6,0,240.0,40.0,3.1,15.7,66.0,148.2,107.99
2018,8,11,6,15,321.0,52.5,3.1,16.0,107.5,205.08,160.03
2018,8,11,6,30,402.0,65.0,3.1,16.3,149.0,269.96,216.76
2018,8,11,6,45,459.0,75.5,3.05,16.55,196.5,329.98,268.65
2018,8,11,7,0,516.0,86.0,3.0,16.8,244.0,393.22,321.66
2018,8,11,7,15,558.5,93.5,3.05,17.2,293.5,448.7,366.9
2018,8,11,7,30,601.0,101.0,3.1,17.6,343.0,506.55,412.61
2018,8,11,7,45,631.0,108.0,3.15,18.0,392.5,557.58,451.65
2018,8,11,8,0,661.0,115.0,3.2,18.4,442.0,609.39,490.25
2018,8,11,8,15,684.0,120.5,3.25,18.8,489.5,654.82,523.1
2018,8,11,8,30,707.0,126.0,3.3,19.2,537.0,699.96,554.23
2018,8,11,8,45,723.5,131.5,3.35,19.6,581.0,739.34,580.46
2018,8,11,9,0,740.0,137.0,3.4,20.0,625.0,777.51,605.52
2018,8,11,9,15,753.0,141.0,3.4,20.25,665.0,809.61,626.08
2018,8,11,9,30,766.0,145.0,3.4,20.5,705.0,836.91,643.13
2018,8,11,9,45,773.0,150.0,3.4,20.75,739.0,861.05,657.91
2018,8,11,10,0,780.0,155.0,3.4,21.0,773.0,882.81,671.04
2018,8,11,10,15,788.5,157.5,3.45,21.15,802.0,900.87,682.18
2018,8,11,10,30,797.0,160.0,3.5,21.3,831.0,916.39,691.68
2018,8,11,10,45,803.0,162.0,3.5,21.45,853.5,926.42,697.21
2018,8,11,11,0,809.0,164.0,3.5,21.6,876.0,933.72,701.03
2018,8,11,11,15,813.5,164.5,3.6,21.6,891.5,935.3,702.13
2018,8,11,11,30,818.0,165.0,3.7,21.6,907.0,934.08,701.49
2018,8,11,11,45,820.5,165.5,3.75,21.65,915.0,928.22,697.37
2018,8,11,12,0,823.0,166.0,3.8,21.7,923.0,919.59,691.51
2018,8,11,12,15,824.0,165.5,3.85,21.7,923.5,905.93,682.43
2018,8,11,12,30,825.0,165.0,3.9,21.7,924.0,889.66,671.67
2018,8,11,12,45,825.0,163.0,3.95,21.75,917.0,868.56,657.49
2018,8,11,13,0,825.0,161.0,4.0,21.8,910.0,845.08,641.7
2018,8,11,13,15,821.0,160.0,4.0,21.75,895.0,817.03,622.72
2018,8,11,13,30,817.0,159.0,4.0,21.7,880.0,787.01,602.31
2018,8,11,13,45,809.5,158.5,4.05,21.7,857.5,753.01,579.07
2018,8,11,14,0,802.0,158.0,4.1,21.7,835.0,717.54,553.82
2018,8,11,14,15,793.0,155.5,4.1,21.6,805.5,677.92,524.7
2018,8,11,14,30,784.0,153.0,4.1,21.5,776.0,637.32,494.33
2018,8,11,14,45,772.0,150.0,4.1,21.4,741.0,593.69,461.07
2018,8,11,15,0,760.0,147.0,4.1,21.3,706.0,549.72,426.83
2018,8,11,15,15,745.0,144.0,4.1,21.3,666.0,501.18,388.26
2018,8,11,15,30,730.0,141.0,4.1,21.3,626.0,455.55,350.98
2018,8,11,15,45,710.0,137.0,4.05,21.0,581.5,407.53,311.39
2018,8,11,16,0,690.0,133.0,4.0,20.7,537.0,360.75,271.92
2018,8,11,16,15,664.0,127.5,4.0,20.45,489.0,312.23,230.54
2018,8,11,16,30,638.0,122.0,4.0,20.2,441.0,265.96,190.63
2018,8,11,16,45,605.0,115.5,3.95,20.0,391.5,219.78,151.27
2018,8,11,17,0,572.0,109.0,3.9,19.8,342.0,176.93,115.83
2018,8,11,17,15,528.5,101.0,3.85,19.45,293.0,135.11,84.23
2018,8,11,17,30,485.0,93.0,3.8,19.1,244.0,97.81,60.43
2018,8,11,17,45,426.0,82.0,3.75,18.7,196.5,62.07,48.9
2018,8,11,18,0,367.0,71.0,3.7,18.3,149.0,52.24,40.12
2018,8,11,18,15,289.5,57.0,3.7,17.95,108.0,43.02,31.62
2018,8,11,18,30,212.0,43.0,3.7,17.6,67.0,33.3,22.22
2018,8,11,18,45,132.5,27.5,3.65,17.2,40.0,21.76,4.72
2018,8,11,19,0,53.0,12.0,3.6,16.8,13.0,11.8,0.0
2018,8,11,19,15,26.5,6.0,3.6,16.6,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,12,5,15,10.0,3.5,2.25,14.45,3.5,0.0,0.0
2018,8,12,5,30,20.0,7.0,2.2,14.7,7.0,12.04,0.0
2018,8,12,5,45,70.5,22.5,2.2,14.9,29.0,53.32,4.06
2018,8,12,6,0,121.0,38.0,2.2,15.1,51.0,96.69,69.07
2018,8,12,6,15,179.5,57.5,2.1,15.35,88.5,147.68,114.71
2018,8,12,6,30,238.0,77.0,2.0,15.6,126.0,203.66,163.23
2018,8,12,6,45,281.0,93.5,1.9,15.85,167.5,253.17,205.83
2018,8,12,7,0,324.0,110.0,1.8,16.1,209.0,313.83,256.14
2018,8,12,7,15,323.5,127.5,1.75,16.5,241.5,338.43,276.1
2018,8,12,7,30,323.0,145.0,1.7,16.9,274.0,369.88,300.55
2018,8,12,7,45,321.0,166.5,1.65,17.3,309.5,404.19,326.19
2018,8,12,8,0,319.0,188.0,1.6,17.7,345.0,437.4,350.18
2018,8,12,8,15,312.0,210.5,1.6,18.05,377.5,466.93,370.85
2018,8,12,8,30,305.0,233.0,1.6,18.4,410.0,494.95,389.94
2018,8,12,8,45,401.0,227.0,1.6,18.75,479.0,581.06,453.88
2018,8,12,9,0,497.0,221.0,1.6,19.1,548.0,663.23,512.84
2018,8,12,9,15,573.5,208.0,1.7,19.4,608.5,724.56,556.42
2018,8,12,9,30,650.0,195.0,1.8,19.7,669.0,791.57,603.21
2018,8,12,9,45,656.0,199.5,1.85,20.0,698.0,811.83,615.04
2018,8,12,10,0,662.0,204.0,1.9,20.3,727.0,830.01,625.93
2018,8,12,10,15,573.0,251.5,2.0,20.45,716.5,803.28,604.96
2018,8,12,10,30,484.0,299.0,2.1,20.6,706.0,770.72,579.76
2018,8,12,10,45,444.0,320.5,2.25,20.75,701.5,755.34,568.27
2018,8,12,11,0,404.0,342.0,2.4,20.9,697.0,737.65,554.92
2018,8,12,11,15,377.5,349.5,2.5,20.95,686.0,716.57,539.73
2018,8,12,11,30,351.0,357.0,2.6,21.0,675.0,689.53,520.4
2018,8,12,11,45,285.5,378.5,2.7,21.05,638.5,644.94,487.17
2018,8,12,12,0,220.0,400.0,2.8,21.1,602.0,600.19,453.56
2018,8,12,12,15,251.5,389.0,2.9,21.0,620.0,610.72,462.81
2018,8,12,12,30,283.0,378.0,3.0,20.9,638.0,619.62,470.55
2018,8,12,12,45,321.5,363.0,3.15,20.85,656.0,628.78,478.78
2018,8,12,13,0,360.0,348.0,3.3,20.8,674.0,636.08,485.59
2018,8,12,13,15,402.5,331.5,3.35,20.65,690.5,641.44,490.93
2018,8,12,13,30,445.0,315.0,3.4,20.5,707.0,643.62,493.87
2018,8,12,13,45,496.5,284.5,3.5,20.4,711.5,636.06,490.14
2018,8,12,14,0,548.0,254.0,3.6,20.3,716.0,623.52,482.56
2018,8,12,14,15,673.0,197.0,3.65,20.1,744.5,631.97,491.32
2018,8,12,14,30,798.0,140.0,3.7,19.9,773.0,631.92,492.89
2018,8,12,14,45,791.5,135.5,3.75,19.75,739.5,589.6,460.46
2018,8,12,15,0,785.0,131.0,3.8,19.6,706.0,546.43,426.81
2018,8,12,15,15,770.5,128.5,3.8,19.6,666.0,500.41,389.74
2018,8,12,15,30,756.0,126.0,3.8,19.6,626.0,454.63,351.99
2018,8,12,15,45,740.5,120.5,3.85,19.2,582.0,406.18,311.87
2018,8,12,16,0,725.0,115.0,3.9,18.8,538.0,355.19,268.78
2018,8,12,16,15,703.0,110.5,3.9,18.55,491.0,307.11,227.03
2018,8,12,16,30,681.0,106.0,3.9,18.3,444.0,260.83,186.34
2018,8,12,16,45,651.0,100.0,3.9,18.1,394.5,213.58,145.43
2018,8,12,17,0,621.0,94.0,3.9,17.9,345.0,169.31,108.31
2018,8,12,17,15,578.5,87.5,3.9,17.6,295.5,126.42,75.77
2018,8,12,17,30,536.0,81.0,3.9,17.3,246.0,88.09,51.81
2018,8,12,17,45,477.0,72.0,3.85,17.0,198.5,52.17,40.52
2018,8,12,18,0,418.0,63.0,3.8,16.7,151.0,46.45,35.28
2018,8,12,18,15,333.0,51.5,3.75,16.4,109.5,38.71,28.05
2018,8,12,18,30,248.0,40.0,3.7,16.1,68.0,30.93,20.23
2018,8,12,18,45,148.0,25.0,3.6,15.8,39.5,19.73,1.61
2018,8,12,19,0,48.0,10.0,3.5,15.5,11.0,9.83,0.0
2018,8,12,19,15,24.0,5.0,3.45,15.35,5.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,5,15,13.5,4.0,2.7,13.55,4.0,0.0,0.0
2018,8,13,5,30,27.0,8.0,2.8,13.8,8.0,14.77,0.0
2018,8,13,5,45,93.0,24.0,2.85,14.05,32.5,62.19,0.0
2018,8,13,6,0,159.0,40.0,2.9,14.3,57.0,113.28,81.15
2018,8,13,6,15,170.0,49.5,2.9,14.6,76.5,132.78,102.9
2018,8,13,6,30,181.0,59.0,2.9,14.9,96.0,154.55,123.72
2018,8,13,6,45,90.5,64.0,2.9,15.15,82.5,115.82,92.85
2018,8,13,7,0,0.0,69.0,2.9,15.4,69.0,67.29,51.5
2018,8,13,7,15,0.0,75.5,2.9,15.65,75.5,73.43,56.62
2018,8,13,7,30,0.0,82.0,2.9,15.9,82.0,79.67,61.66
2018,8,13,7,45,0.0,97.5,2.9,16.2,97.5,95.16,74.28
2018,8,13,8,0,0.0,113.0,2.9,16.5,113.0,110.63,86.7
2018,8,13,8,15,1.0,136.5,2.9,16.7,137.0,135.02,106.32
2018,8,13,8,30,2.0,160.0,2.9,16.9,161.0,159.45,125.7
2018,8,13,8,45,7.5,188.5,2.85,17.1,193.5,192.65,152.02
2018,8,13,9,0,13.0,217.0,2.8,17.3,226.0,226.07,178.13
2018,8,13,9,15,15.0,231.0,2.85,17.45,241.5,241.71,189.9
2018,8,13,9,30,17.0,245.0,2.9,17.6,257.0,257.37,201.67
2018,8,13,9,45,16.5,252.5,2.9,17.75,265.0,264.18,206.38
2018,8,13,10,0,16.0,260.0,2.9,17.9,273.0,270.94,211.08
2018,8,13,10,15,19.5,282.0,2.95,18.0,298.0,295.95,230.08
2018,8,13,10,30,23.0,304.0,3.0,18.1,323.0,320.86,248.82
2018,8,13,10,45,27.0,324.0,3.0,18.2,347.0,350.63,271.07
2018,8,13,11,0,31.0,344.0,3.0,18.3,371.0,373.38,287.87
2018,8,13,11,15,116.5,331.5,3.05,18.35,436.0,444.19,344.22
2018,8,13,11,30,202.0,319.0,3.1,18.4,501.0,512.55,397.53
2018,8,13,11,45,175.0,329.0,3.15,18.45,488.0,489.61,379.07
2018,8,13,12,0,148.0,339.0,3.2,18.5,475.0,470.95,364.15
2018,8,13,12,15,184.0,339.0,3.25,18.5,508.0,500.94,387.59
2018,8,13,12,30,220.0,339.0,3.3,18.5,541.0,526.05,407.08
2018,8,13,12,45,260.5,321.5,3.4,18.5,558.5,536.06,415.89
2018,8,13,13,0,301.0,304.0,3.5,18.5,576.0,543.8,423.02
2018,8,13,13,15,267.0,306.0,3.55,18.45,544.5,507.78,395.47
2018,8,13,13,30,233.0,308.0,3.6,18.4,513.0,472.92,368.8
2018,8,13,13,45,328.0,273.0,3.7,18.35,553.0,499.54,391.67
2018,8,13,14,0,423.0,238.0,3.8,18.3,593.0,520.02,409.16
2018,8,13,14,15,613.0,189.0,3.85,18.25,683.5,582.67,458.94
2018,8,13,14,30,803.0,140.0,3.9,18.2,774.0,632.73,497.44
2018,8,13,14,45,795.5,135.5,3.95,18.1,740.0,589.56,463.7
2018,8,13,15,0,788.0,131.0,4.0,18.0,706.0,545.63,429.05
2018,8,13,15,15,773.5,128.0,4.0,18.0,665.5,499.0,391.19
2018,8,13,15,30,759.0,125.0,4.0,18.0,625.0,452.61,352.62
2018,8,13,15,45,655.5,132.5,4.05,17.75,542.5,376.84,291.52
2018,8,13,16,0,552.0,140.0,4.1,17.5,460.0,313.3,239.74
2018,8,13,16,15,457.5,142.5,4.1,17.3,392.0,258.96,195.32
2018,8,13,16,30,363.0,145.0,4.1,17.1,324.0,212.19,157.76
2018,8,13,16,45,363.0,135.0,4.05,16.9,297.5,183.48,132.51
2018,8,13,17,0,363.0,125.0,4.0,16.7,271.0,154.72,107.87
2018,8,13,17,15,342.0,112.0,4.0,16.4,234.0,121.41,82.1
2018,8,13,17,30,321.0,99.0,4.0,16.1,197.0,90.35,61.14
2018,8,13,17,45,256.0,82.0,3.95,15.8,150.5,64.2,51.34
2018,8,13,18,0,191.0,65.0,3.9,15.5,104.0,51.88,40.21
2018,8,13,18,15,164.0,49.5,3.85,15.3,76.5,40.24,29.45
2018,8,13,18,30,137.0,34.0,3.8,15.1,49.0,28.17,17.83
2018,8,13,18,45,83.5,21.0,3.75,14.85,28.5,17.68,0.0
2018,8,13,19,0,30.0,8.0,3.7,14.6,8.0,7.86,0.0
2018,8,13,19,15,15.0,4.0,3.6,14.5,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.5,3.05,14.2,2.5,0.0,0.0
2018,8,14,5,30,9.0,5.0,3.1,14.4,5.0,7.2,0.0
2018,8,14,5,45,35.0,19.0,3.2,14.6,22.0,33.75,0.0
2018,8,14,6,0,61.0,33.0,3.3,14.8,39.0,62.84,42.67
2018,8,14,6,15,69.5,49.0,3.35,15.0,60.0,86.21,65.26
2018,8,14,6,30,78.0,65.0,3.4,15.2,81.0,110.07,86.75
2018,8,14,6,45,39.0,76.5,3.45,15.45,84.5,99.82,78.98
2018,8,14,7,0,0.0,88.0,3.5,15.7,88.0,87.86,68.75
2018,8,14,7,15,0.0,98.0,3.5,15.95,98.0,97.28,76.53
2018,8,14,7,30,0.0,108.0,3.5,16.2,108.0,106.82,84.23
2018,8,14,7,45,0.0,117.0,3.45,16.45,117.0,115.4,90.99
2018,8,14,8,0,0.0,126.0,3.4,16.7,126.0,124.06,97.7
2018,8,14,8,15,1.0,142.0,3.4,16.9,142.5,140.72,110.94
2018,8,14,8,30,2.0,158.0,3.4,17.1,159.0,157.41,124.04
2018,8,14,8,45,3.0,170.5,3.4,17.25,172.5,170.53,134.18
2018,8,14,9,0,4.0,183.0,3.4,17.4,186.0,183.69,144.28
2018,8,14,9,15,7.0,201.0,3.4,17.6,206.0,204.17,160.18
2018,8,14,9,30,10.0,219.0,3.4,17.8,226.0,224.72,175.99
2018,8,14,9,45,11.5,233.0,3.4,17.95,241.5,239.9,187.45
2018,8,14,10,0,13.0,247.0,3.4,18.1,257.0,255.06,198.84
2018,8,14,10,15,15.5,264.5,3.4,18.2,277.0,274.6,213.65
2018,8,14,10,30,18.0,282.0,3.4,18.3,297.0,294.06,228.31
2018,8,14,10,45,19.0,295.0,3.4,18.4,311.0,307.51,238.23
2018,8,14,11,0,20.0,308.0,3.4,18.5,325.0,320.83,248.05
2018,8,14,11,15,20.0,310.0,3.45,18.55,327.5,322.14,248.79
2018,8,14,11,30,20.0,312.0,3.5,18.6,330.0,323.39,249.57
2018,8,14,11,45,24.0,332.5,3.55,18.65,354.5,350.35,270.0
2018,8,14,12,0,28.0,353.0,3.6,18.7,379.0,372.48,286.63
2018,8,14,12,15,30.0,360.0,3.65,18.7,387.5,379.07,291.57
2018,8,14,12,30,32.0,367.0,3.7,18.7,396.0,385.38,296.39
2018,8,14,12,45,33.5,366.5,3.7,18.7,397.0,383.72,295.21
2018,8,14,13,0,35.0,366.0,3.7,18.7,398.0,381.88,293.97
2018,8,14,13,15,39.5,368.5,3.75,18.7,404.0,385.08,296.71
2018,8,14,13,30,44.0,371.0,3.8,18.7,410.0,387.84,299.11
2018,8,14,13,45,164.5,324.5,3.85,18.65,463.5,428.8,334.12
2018,8,14,14,0,285.0,278.0,3.9,18.6,517.0,460.33,361.1
2018,8,14,14,15,499.5,223.5,3.95,18.5,624.0,538.1,423.6
2018,8,14,14,30,714.0,169.0,4.0,18.4,731.0,599.38,471.49
2018,8,14,14,45,676.0,167.5,4.0,18.35,680.5,544.32,428.33
2018,8,14,15,0,638.0,166.0,4.0,18.3,630.0,491.31,386.58
2018,8,14,15,15,653.0,154.5,4.0,18.3,605.5,457.92,359.19
2018,8,14,15,30,668.0,143.0,4.0,18.3,581.0,422.35,329.17
2018,8,14,15,45,683.0,134.0,4.0,18.05,554.5,386.89,298.47
2018,8,14,16,0,698.0,125.0,4.0,17.8,528.0,349.35,265.09
2018,8,14,16,15,625.5,126.0,4.0,17.6,463.0,292.24,217.25
2018,8,14,16,30,553.0,127.0,4.0,17.4,398.0,242.12,175.41
2018,8,14,16,45,547.5,114.5,3.95,17.2,358.0,200.67,139.0
2018,8,14,17,0,542.0,102.0,3.9,17.0,318.0,159.78,104.14
2018,8,14,17,15,504.5,93.0,3.9,16.75,271.5,119.51,73.87
2018,8,14,17,30,467.0,84.0,3.9,16.5,225.0,83.84,51.97
2018,8,14,17,45,361.5,71.0,3.85,16.2,167.5,50.62,39.26
2018,8,14,18,0,256.0,58.0,3.8,15.9,110.0,42.35,31.74
2018,8,14,18,15,209.0,45.5,3.7,15.65,80.0,34.07,24.0
2018,8,14,18,30,162.0,33.0,3.6,15.4,50.0,25.32,15.24
2018,8,14,18,45,86.0,18.5,3.5,15.2,27.0,14.42,0.0
2018,8,14,19,0,10.0,4.0,3.4,15.0,4.0,3.93,0.0
2018,8,14,19,15,5.0,2.0,3.35,14.9,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.5,2.65,14.7,3.5,0.0,0.0
2018,8,15,5,30,22.0,7.0,2.7,14.9,7.0,12.43,0.0
2018,8,15,5,45,77.5,21.0,2.8,15.15,27.5,52.51,0.0
2018,8,15,6,0,133.0,35.0,2.9,15.4,48.0,96.78,67.11
2018,8,15,6,15,142.5,47.0,2.95,15.6,68.5,118.29,90.58
2018,8,15,6,30,152.0,59.0,3.0,15.8,89.0,141.32,112.21
2018,8,15,6,45,76.5,76.5,3.05,16.05,91.5,124.05,99.16
2018,8,15,7,0,1.0,94.0,3.1,16.3,94.0,95.16,74.66
2018,8,15,7,15,2.0,109.0,3.05,16.55,109.5,110.48,87.37
2018,8,15,7,30,3.0,124.0,3.0,16.8,125.0,125.9,99.86
2018,8,15,7,45,5.0,141.0,2.95,17.05,143.0,144.2,114.54
2018,8,15,8,0,7.0,158.0,2.9,17.3,161.0,162.62,129.08
2018,8,15,8,15,15.5,183.5,2.85,17.5,192.0,194.9,154.82
2018,8,15,8,30,24.0,209.0,2.8,17.7,223.0,227.6,180.51
2018,8,15,8,45,29.0,230.5,2.75,17.9,248.5,261.51,206.63
2018,8,15,9,0,34.0,252.0,2.7,18.1,274.0,288.07,226.67
2018,8,15,9,15,56.5,284.5,2.7,18.3,324.0,341.36,267.73
2018,8,15,9,30,79.0,317.0,2.7,18.5,374.0,395.22,308.4
2018,8,15,9,45,97.5,342.5,2.7,18.65,416.5,438.32,340.3
2018,8,15,10,0,116.0,368.0,2.7,18.8,459.0,489.59,377.77
2018,8,15,10,15,124.5,384.5,2.8,18.9,485.5,513.58,394.84
2018,8,15,10,30,133.0,401.0,2.9,19.0,512.0,537.1,411.65
2018,8,15,10,45,128.5,411.5,2.95,19.1,521.0,541.76,414.17
2018,8,15,11,0,124.0,422.0,3.0,19.2,530.0,545.77,416.39
2018,8,15,11,15,131.5,431.5,3.05,19.2,548.0,559.25,426.11
2018,8,15,11,30,139.0,441.0,3.1,19.2,566.0,572.03,435.31
2018,8,15,11,45,164.5,445.0,3.2,19.2,594.0,594.96,452.66
2018,8,15,12,0,190.0,449.0,3.3,19.2,622.0,616.73,469.07
2018,8,15,12,15,247.0,432.0,3.35,19.2,657.0,646.89,492.52
2018,8,15,12,30,304.0,415.0,3.4,19.2,692.0,671.52,511.84
2018,8,15,12,45,513.0,307.0,3.45,19.2,770.0,736.05,564.63
2018,8,15,13,0,722.0,199.0,3.5,19.2,848.0,788.95,607.34
2018,8,15,13,15,795.0,159.0,3.55,19.2,862.5,787.05,606.21
2018,8,15,13,30,868.0,119.0,3.6,19.2,877.0,779.93,601.85
2018,8,15,13,45,864.0,117.0,3.6,19.15,855.0,746.07,578.33
2018,8,15,14,0,860.0,115.0,3.6,19.1,833.0,710.33,553.49
2018,8,15,14,15,853.5,113.0,3.65,19.05,804.5,671.23,524.87
2018,8,15,14,30,847.0,111.0,3.7,19.0,776.0,630.76,494.17
2018,8,15,14,45,838.0,109.0,3.7,18.95,741.5,587.65,460.64
2018,8,15,15,0,829.0,107.0,3.7,18.9,707.0,543.74,425.71
2018,8,15,15,15,815.5,104.5,3.7,18.9,666.5,493.21,384.89
2018,8,15,15,30,802.0,102.0,3.7,18.9,626.0,445.8,345.39
2018,8,15,15,45,786.0,98.5,3.7,18.75,581.5,396.78,303.87
2018,8,15,16,0,770.0,95.0,3.7,18.6,537.0,348.51,261.99
2018,8,15,16,15,749.0,91.5,3.65,18.4,489.5,299.7,219.07
2018,8,15,16,30,728.0,88.0,3.6,18.2,442.0,252.55,177.22
2018,8,15,16,45,698.0,84.0,3.6,18.05,392.5,201.75,133.27
2018,8,15,17,0,668.0,80.0,3.6,17.9,343.0,156.95,95.97
2018,8,15,17,15,626.0,74.5,3.55,17.6,293.0,112.87,63.44
2018,8,15,17,30,584.0,69.0,3.5,17.3,243.0,73.27,40.65
2018,8,15,17,45,523.5,61.5,3.45,17.0,194.5,42.23,31.74
2018,8,15,18,0,463.0,54.0,3.4,16.7,146.0,39.01,28.68
2018,8,15,18,15,372.0,44.0,3.3,16.45,104.0,33.23,23.13
2018,8,15,18,30,281.0,34.0,3.2,16.2,62.0,27.09,16.37
2018,8,15,18,45,168.5,21.5,3.1,15.95,35.5,17.05,0.0
2018,8,15,19,0,56.0,9.0,3.0,15.7,9.0,8.85,0.0
2018,8,15,19,15,28.0,4.5,3.0,15.55,4.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,2.0,13.85,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,2.1,14.2,8.0,19.87,0.0
2018,8,16,5,45,152.5,21.0,2.2,14.6,33.5,77.91,0.0
2018,8,16,6,0,257.0,34.0,2.3,15.0,59.0,144.84,100.75
2018,8,16,6,15,348.5,45.0,2.35,15.3,100.5,204.88,158.3
2018,8,16,6,30,440.0,56.0,2.4,15.6,142.0,274.14,218.99
2018,8,16,6,45,503.0,63.5,2.4,15.9,190.0,333.66,270.89
2018,8,16,7,0,566.0,71.0,2.4,16.2,238.0,398.04,325.15
2018,8,16,7,15,458.0,91.0,2.4,16.45,243.0,379.02,310.74
2018,8,16,7,30,350.0,111.0,2.4,16.7,248.0,353.58,289.82
2018,8,16,7,45,216.5,149.5,2.4,16.95,238.0,313.72,255.51
2018,8,16,8,0,83.0,188.0,2.4,17.2,228.0,255.25,205.22
2018,8,16,8,15,189.5,194.5,2.35,17.45,299.0,348.86,281.4
2018,8,16,8,30,296.0,201.0,2.3,17.7,370.0,450.1,360.66
2018,8,16,8,45,189.5,240.5,2.3,17.95,352.0,408.06,323.85
2018,8,16,9,0,83.0,280.0,2.3,18.2,334.0,358.92,281.87
2018,8,16,9,15,84.0,301.5,2.25,18.4,359.0,383.05,299.42
2018,8,16,9,30,85.0,323.0,2.2,18.6,384.0,406.82,316.17
2018,8,16,9,45,116.5,343.5,2.15,18.85,432.0,464.38,358.78
2018,8,16,10,0,148.0,364.0,2.1,19.1,480.0,513.84,394.51
2018,8,16,10,15,237.5,361.5,2.1,19.25,555.5,599.54,458.07
2018,8,16,10,30,327.0,359.0,2.1,19.4,631.0,678.19,514.93
2018,8,16,10,45,499.0,292.0,2.15,19.6,720.0,773.1,585.23
2018,8,16,11,0,671.0,225.0,2.2,19.8,809.0,863.54,650.15
2018,8,16,11,15,781.5,172.0,2.25,19.9,864.0,904.94,676.89
2018,8,16,11,30,892.0,119.0,2.3,20.0,919.0,942.97,701.69
2018,8,16,11,45,894.0,119.0,2.4,20.1,926.5,936.12,697.14
2018,8,16,12,0,896.0,119.0,2.5,20.2,934.0,926.32,691.13
2018,8,16,12,15,896.5,119.0,2.6,20.2,934.5,912.26,682.59
2018,8,16,12,30,897.0,119.0,2.7,20.2,935.0,895.39,672.17
2018,8,16,12,45,897.0,117.5,2.75,20.2,927.5,873.91,658.25
2018,8,16,13,0,897.0,116.0,2.8,20.2,920.0,849.79,642.54
2018,8,16,13,15,893.5,115.5,2.9,20.15,905.0,821.3,624.2
2018,8,16,13,30,890.0,115.0,3.0,20.1,890.0,790.56,604.15
2018,8,16,13,45,885.0,114.0,3.05,20.05,867.5,756.15,581.05
2018,8,16,14,0,880.0,113.0,3.1,20.0,845.0,719.86,556.42
2018,8,16,14,15,873.0,111.0,3.1,19.85,815.5,679.64,527.38
2018,8,16,14,30,866.0,109.0,3.1,19.7,786.0,638.04,496.23
2018,8,16,14,45,856.5,106.5,3.15,19.6,750.5,593.36,462.13
2018,8,16,15,0,847.0,104.0,3.2,19.5,715.0,547.9,426.53
2018,8,16,15,15,833.5,102.0,3.2,19.5,674.0,500.35,388.1
2018,8,16,15,30,820.0,100.0,3.2,19.5,633.0,449.14,345.96
2018,8,16,15,45,803.0,97.0,3.25,19.2,587.5,399.3,304.22
2018,8,16,16,0,786.0,94.0,3.3,18.9,542.0,350.29,262.06
2018,8,16,16,15,763.5,90.5,3.25,18.7,493.5,300.25,218.25
2018,8,16,16,30,741.0,87.0,3.2,18.5,445.0,252.02,175.64
2018,8,16,16,45,710.0,83.0,3.2,18.35,394.5,200.45,131.23
2018,8,16,17,0,679.0,79.0,3.2,18.2,344.0,154.96,93.67
2018,8,16,17,15,635.0,73.5,3.15,17.9,293.0,110.25,61.21
2018,8,16,17,30,591.0,68.0,3.1,17.6,242.0,70.23,38.97
2018,8,16,17,45,527.0,61.0,3.05,17.3,193.0,42.06,31.54
2018,8,16,18,0,463.0,54.0,3.0,17.0,144.0,39.29,28.86
2018,8,16,18,15,368.5,44.0,2.95,16.7,102.0,33.52,23.3
2018,8,16,18,30,274.0,34.0,2.9,16.4,60.0,27.42,16.27
2018,8,16,18,45,162.5,21.0,2.8,16.1,34.0,16.72,0.0
2018,8,16,19,0,51.0,8.0,2.7,15.8,8.0,7.86,0.0
2018,8,16,19,15,25.5,4.0,2.7,15.7,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,5,15,18.5,3.5,1.7,13.85,3.5,0.0,0.0
2018,8,17,5,30,37.0,7.0,1.8,14.2,7.0,16.07,0.0
2018,8,17,5,45,81.0,15.5,1.85,14.5,21.5,48.81,0.0
2018,8,17,6,0,125.0,24.0,1.9,14.8,36.0,84.75,56.68
2018,8,17,6,15,121.0,29.5,1.85,15.15,47.0,93.02,69.99
2018,8,17,6,30,117.0,35.0,1.8,15.5,58.0,94.81,73.75
2018,8,17,6,45,58.5,41.5,1.7,15.85,53.0,73.49,56.9
2018,8,17,7,0,0.0,48.0,1.6,16.2,48.0,46.36,33.73
2018,8,17,7,15,0.0,54.5,1.55,16.55,54.5,52.65,39.0
2018,8,17,7,30,0.0,61.0,1.5,16.9,61.0,58.95,44.13
2018,8,17,7,45,0.0,72.5,1.5,17.25,72.5,70.09,53.21
2018,8,17,8,0,0.0,84.0,1.5,17.6,84.0,81.25,62.16
2018,8,17,8,15,4.0,119.0,1.45,17.95,121.5,119.34,93.11
2018,8,17,8,30,8.0,154.0,1.4,18.3,159.0,157.92,123.78
2018,8,17,8,45,17.0,194.5,1.4,18.6,205.5,206.46,161.9
2018,8,17,9,0,26.0,235.0,1.4,18.9,252.0,263.05,205.39
2018,8,17,9,15,29.0,254.0,1.45,19.2,274.0,285.13,221.48
2018,8,17,9,30,32.0,273.0,1.5,19.5,296.0,307.13,237.51
2018,8,17,9,45,55.5,309.5,1.5,19.8,352.0,365.68,281.42
2018,8,17,10,0,79.0,346.0,1.5,20.1,408.0,424.49,324.36
2018,8,17,10,15,122.5,372.0,1.55,20.35,472.0,498.07,378.04
2018,8,17,10,30,166.0,398.0,1.6,20.6,536.0,563.63,424.81
2018,8,17,10,45,185.0,409.0,1.65,20.85,566.5,590.63,443.19
2018,8,17,11,0,204.0,420.0,1.7,21.1,597.0,616.95,461.27
2018,8,17,11,15,186.5,429.0,1.8,21.2,593.0,606.71,453.28
2018,8,17,11,30,169.0,438.0,1.9,21.3,589.0,595.78,445.07
2018,8,17,11,45,170.5,443.0,1.95,21.45,596.5,597.55,446.15
2018,8,17,12,0,172.0,448.0,2.0,21.6,604.0,598.6,446.66
2018,8,17,12,15,186.0,447.5,2.05,21.6,616.0,604.56,451.38
2018,8,17,12,30,200.0,447.0,2.1,21.6,628.0,609.45,455.32
2018,8,17,12,45,199.5,442.5,2.2,21.65,622.0,597.14,447.0
2018,8,17,13,0,199.0,438.0,2.3,21.7,616.0,584.32,438.38
2018,8,17,13,15,188.5,431.0,2.35,21.65,597.0,560.79,421.85
2018,8,17,13,30,178.0,424.0,2.4,21.6,578.0,537.44,405.4
2018,8,17,13,45,234.5,386.5,2.5,21.6,584.0,533.37,404.75
2018,8,17,14,0,291.0,349.0,2.6,21.6,590.0,526.77,401.83
2018,8,17,14,15,407.0,290.5,2.6,21.5,614.5,533.72,409.51
2018,8,17,14,30,523.0,232.0,2.6,21.4,639.0,533.34,410.96
2018,8,17,14,45,575.5,200.5,2.65,21.3,629.5,510.04,393.9
2018,8,17,15,0,628.0,169.0,2.7,21.2,620.0,482.28,372.74
2018,8,17,15,15,690.5,146.0,2.7,21.2,615.0,461.72,355.46
2018,8,17,15,30,753.0,123.0,2.7,21.2,610.0,437.68,334.2
2018,8,17,15,45,685.5,131.0,2.7,20.9,549.5,377.79,285.88
2018,8,17,16,0,618.0,139.0,2.7,20.6,489.0,326.72,244.02
2018,8,17,16,15,554.0,139.0,2.65,20.3,431.5,275.89,202.27
2018,8,17,16,30,490.0,139.0,2.6,20.0,374.0,231.64,166.09
2018,8,17,16,45,485.5,124.5,2.6,19.75,335.0,191.76,132.03
2018,8,17,17,0,481.0,110.0,2.6,19.5,296.0,152.38,99.5
2018,8,17,17,15,470.0,96.5,2.5,19.1,256.0,113.83,70.72
2018,8,17,17,30,459.0,83.0,2.4,18.7,216.0,76.59,48.22
2018,8,17,17,45,404.5,71.0,2.3,18.3,171.0,51.12,39.31
2018,8,17,18,0,350.0,59.0,2.2,17.9,126.0,43.63,32.49
2018,8,17,18,15,269.5,46.0,2.15,17.5,88.0,34.88,24.32
2018,8,17,18,30,189.0,33.0,2.1,17.1,50.0,25.68,14.42
2018,8,17,18,45,108.5,19.5,2.0,16.65,28.0,19.17,0.0
2018,8,17,19,0,28.0,6.0,1.9,16.2,6.0,5.9,0.0
2018,8,17,19,15,14.0,3.0,1.95,16.05,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,15,16.0,3.5,1.7,13.7,3.5,0.0,0.0
2018,8,18,5,30,32.0,7.0,1.7,14.1,7.0,6.88,0.0
2018,8,18,5,45,116.0,21.5,1.7,14.5,30.5,54.96,0.0
2018,8,18,6,0,200.0,36.0,1.7,14.9,54.0,127.74,86.14
2018,8,18,6,15,211.0,50.0,1.65,15.25,80.0,155.7,119.4
2018,8,18,6,30,222.0,64.0,1.6,15.6,106.0,178.03,141.36
2018,8,18,6,45,215.5,84.5,1.55,15.95,136.0,207.86,168.01
2018,8,18,7,0,209.0,105.0,1.5,16.3,166.0,236.42,192.39
2018,8,18,7,15,202.5,128.0,1.45,16.75,196.5,266.83,217.04
2018,8,18,7,30,196.0,151.0,1.4,17.2,227.0,288.3,233.69
2018,8,18,7,45,184.0,175.0,1.35,17.6,254.0,313.54,252.54
2018,8,18,8,0,172.0,199.0,1.3,18.0,281.0,337.2,269.51
2018,8,18,8,15,153.0,222.5,1.3,18.4,301.5,353.7,280.46
2018,8,18,8,30,134.0,246.0,1.3,18.8,322.0,368.3,289.71
2018,8,18,8,45,133.0,268.0,1.25,19.15,348.5,393.65,307.29
2018,8,18,9,0,132.0,290.0,1.2,19.5,375.0,418.36,324.02
2018,8,18,9,15,135.0,310.0,1.25,19.85,402.0,443.58,341.4
2018,8,18,9,30,138.0,330.0,1.3,20.2,429.0,468.32,358.25
2018,8,18,9,45,134.0,346.5,1.35,20.55,446.5,482.6,367.21
2018,8,18,10,0,130.0,363.0,1.4,20.9,464.0,496.13,375.69
2018,8,18,10,15,165.5,370.0,1.45,21.15,503.5,534.64,403.53
2018,8,18,10,30,201.0,377.0,1.5,21.4,543.0,573.25,430.95
2018,8,18,10,45,252.5,364.0,1.55,21.65,578.5,612.25,459.04
2018,8,18,11,0,304.0,351.0,1.6,21.9,614.0,643.68,481.7
2018,8,18,11,15,230.5,377.5,1.7,22.0,579.0,599.71,448.39
2018,8,18,11,30,157.0,404.0,1.8,22.1,544.0,550.12,411.36
2018,8,18,11,45,140.0,422.5,1.9,22.15,548.0,549.05,410.29
2018,8,18,12,0,123.0,441.0,2.0,22.2,552.0,547.44,408.55
2018,8,18,12,15,186.5,419.5,2.1,22.15,588.0,577.13,432.19
2018,8,18,12,30,250.0,398.0,2.2,22.1,624.0,606.1,454.92
2018,8,18,12,45,221.0,405.5,2.3,22.05,604.0,579.19,435.25
2018,8,18,13,0,192.0,413.0,2.4,22.0,584.0,554.36,417.28
2018,8,18,13,15,187.0,405.0,2.45,21.9,569.0,534.67,403.63
2018,8,18,13,30,182.0,397.0,2.5,21.8,554.0,514.88,389.78
2018,8,18,13,45,293.5,345.0,2.6,21.65,591.0,537.17,409.7
2018,8,18,14,0,405.0,293.0,2.7,21.5,628.0,551.49,423.07
2018,8,18,14,15,602.5,224.0,2.75,21.35,702.0,598.51,460.68
2018,8,18,14,30,800.0,155.0,2.8,21.2,776.0,632.13,486.88
2018,8,18,14,45,786.0,152.5,2.85,21.0,739.0,586.93,452.53
2018,8,18,15,0,772.0,150.0,2.9,20.8,702.0,538.75,415.65
2018,8,18,15,15,756.0,146.5,2.9,20.8,660.5,491.17,377.78
2018,8,18,15,30,740.0,143.0,2.9,20.8,619.0,444.04,339.31
2018,8,18,15,45,717.0,139.0,2.9,20.4,572.5,394.42,298.6
2018,8,18,16,0,694.0,135.0,2.9,20.0,526.0,346.35,258.2
2018,8,18,16,15,666.0,129.5,2.9,19.7,477.0,297.32,216.46
2018,8,18,16,30,638.0,124.0,2.9,19.4,428.0,250.8,176.58
2018,8,18,16,45,602.0,116.5,2.85,19.15,377.0,203.74,137.19
2018,8,18,17,0,566.0,109.0,2.8,18.9,326.0,160.4,102.67
2018,8,18,17,15,484.5,100.5,2.75,18.55,266.5,116.1,72.58
2018,8,18,17,30,403.0,92.0,2.7,18.2,207.0,79.85,53.17
2018,8,18,17,45,317.5,76.0,2.65,17.85,155.0,55.11,42.85
2018,8,18,18,0,232.0,60.0,2.6,17.5,103.0,44.5,33.26
2018,8,18,18,15,168.0,43.5,2.55,17.15,69.5,32.93,22.61
2018,8,18,18,30,104.0,27.0,2.5,16.8,36.0,22.59,11.54
2018,8,18,18,45,66.0,16.5,2.45,16.45,21.0,16.22,0.0
2018,8,18,19,0,28.0,6.0,2.4,16.1,6.0,0.0,0.0
2018,8,18,19,15,14.0,3.0,2.4,15.95,3.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.3,13.45,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.4,13.8,2.0,1.97,0.0
2018,8,19,5,45,0.0,8.5,2.45,14.15,8.5,8.36,0.0
2018,8,19,6,0,0.0,15.0,2.5,14.5,15.0,14.47,5.03
2018,8,19,6,15,0.0,26.0,2.45,14.75,26.0,25.1,15.12
2018,8,19,6,30,0.0,37.0,2.4,15.0,37.0,35.73,24.49
2018,8,19,6,45,0.0,47.0,2.35,15.3,47.0,45.4,32.92
2018,8,19,7,0,0.0,57.0,2.3,15.6,57.0,55.08,41.2
2018,8,19,7,15,0.0,61.5,2.25,15.9,61.5,59.44,44.81
2018,8,19,7,30,0.0,66.0,2.2,16.2,66.0,63.79,48.33
2018,8,19,7,45,0.0,77.0,2.15,16.45,77.0,74.46,57.04
2018,8,19,8,0,0.0,88.0,2.1,16.7,88.0,85.29,65.77
2018,8,19,8,15,0.0,100.5,2.1,16.95,100.5,97.7,75.68
2018,8,19,8,30,0.0,113.0,2.1,17.2,113.0,110.09,85.48
2018,8,19,8,45,0.5,131.5,2.1,17.45,132.0,128.92,100.4
2018,8,19,9,0,1.0,150.0,2.1,17.7,151.0,147.75,115.14
2018,8,19,9,15,3.5,173.0,2.1,17.95,175.5,172.8,134.76
2018,8,19,9,30,6.0,196.0,2.1,18.2,200.0,197.92,154.18
2018,8,19,9,45,9.0,219.5,2.15,18.5,226.0,223.99,174.15
2018,8,19,10,0,12.0,243.0,2.2,18.8,252.0,250.06,193.89
2018,8,19,10,15,14.5,260.5,2.25,19.0,272.0,269.56,208.48
2018,8,19,10,30,17.0,278.0,2.3,19.2,292.0,288.99,222.93
2018,8,19,10,45,19.0,291.0,2.35,19.4,307.0,303.33,233.43
2018,8,19,11,0,21.0,304.0,2.4,19.6,322.0,317.54,243.83
2018,8,19,11,15,20.0,304.0,2.4,19.7,321.5,315.95,242.25
2018,8,19,11,30,19.0,304.0,2.4,19.8,321.0,314.32,240.73
2018,8,19,11,45,22.0,319.0,2.4,19.95,339.0,331.01,253.12
2018,8,19,12,0,25.0,334.0,2.4,20.1,357.0,350.57,267.53
2018,8,19,12,15,25.0,336.5,2.45,20.1,359.5,351.13,267.89
2018,8,19,12,30,25.0,339.0,2.5,20.1,362.0,351.57,268.27
2018,8,19,12,45,23.0,327.0,2.55,20.1,348.0,335.37,256.21
2018,8,19,13,0,21.0,315.0,2.6,20.1,334.0,320.93,245.5
2018,8,19,13,15,22.0,313.5,2.65,20.05,333.0,318.98,244.34
2018,8,19,13,30,23.0,312.0,2.7,20.0,332.0,316.9,243.05
2018,8,19,13,45,164.0,280.5,2.75,19.9,416.0,384.87,298.91
2018,8,19,14,0,305.0,249.0,2.8,19.8,500.0,441.21,344.37
2018,8,19,14,15,576.5,190.5,2.85,19.65,643.5,548.85,428.69
2018,8,19,14,30,848.0,132.0,2.9,19.5,787.0,637.42,495.28
2018,8,19,14,45,802.0,136.0,2.9,19.35,732.5,578.11,449.31
2018,8,19,15,0,756.0,140.0,2.9,19.2,678.0,521.28,405.18
2018,8,19,15,15,676.0,142.0,2.9,19.2,601.5,446.21,346.36
2018,8,19,15,30,596.0,144.0,2.9,19.2,525.0,380.2,293.63
2018,8,19,15,45,520.0,146.5,2.95,18.8,461.5,323.08,247.69
2018,8,19,16,0,444.0,149.0,3.0,18.4,398.0,273.92,207.79
2018,8,19,16,15,424.5,146.0,3.0,18.1,366.0,241.74,180.12
2018,8,19,16,30,405.0,143.0,3.0,17.8,334.0,211.21,153.82
2018,8,19,16,45,371.5,135.5,3.05,17.55,295.0,176.17,125.0
2018,8,19,17,0,338.0,128.0,3.1,17.3,256.0,144.48,100.22
2018,8,19,17,15,406.0,106.5,3.05,16.95,237.5,112.67,73.64
2018,8,19,17,30,474.0,85.0,3.0,16.6,219.0,74.29,48.55
2018,8,19,17,45,404.5,73.5,3.0,16.25,171.0,53.4,41.62
2018,8,19,18,0,335.0,62.0,3.0,15.9,123.0,46.34,35.05
