Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,15,257.5,47.5,2.95,15.65,85.5,36.41,25.65
2018,8,19,18,30,180.0,33.0,2.9,15.4,48.0,25.93,13.45
2018,8,19,18,45,102.0,19.0,2.85,15.1,26.5,18.68,0.0
2018,8,19,19,0,24.0,5.0,2.8,14.8,5.0,0.0,0.0
2018,8,19,19,15,12.0,2.5,2.75,14.7,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,5,15,5.5,1.5,2.25,13.85,1.5,0.0,0.0
2018,8,20,5,30,11.0,3.0,2.3,14.0,3.0,0.0,0.0
2018,8,20,5,45,46.0,15.0,2.3,14.2,18.5,27.96,0.0
2018,8,20,6,0,81.0,27.0,2.3,14.4,34.0,67.25,41.59
2018,8,20,6,15,90.0,37.5,2.3,14.6,50.0,84.67,63.13
2018,8,20,6,30,99.0,48.0,2.3,14.8,66.0,103.38,80.8
2018,8,20,6,45,49.5,48.0,2.25,14.95,57.0,76.52,59.48
2018,8,20,7,0,0.0,48.0,2.2,15.1,48.0,46.36,33.87
2018,8,20,7,15,0.0,48.5,2.1,15.35,48.5,46.85,34.27
2018,8,20,7,30,0.0,49.0,2.0,15.6,49.0,47.33,34.58
2018,8,20,7,45,0.0,55.0,1.95,15.8,55.0,53.14,39.34
2018,8,20,8,0,0.0,61.0,1.9,16.0,61.0,58.96,44.04
2018,8,20,8,15,0.0,73.0,1.85,16.25,73.0,70.59,53.5
2018,8,20,8,30,0.0,85.0,1.8,16.5,85.0,82.23,62.86
2018,8,20,8,45,0.0,97.0,1.75,16.75,97.0,93.99,72.22
2018,8,20,9,0,0.0,109.0,1.7,17.0,109.0,105.86,81.57
2018,8,20,9,15,0.5,128.5,1.75,17.2,129.0,125.6,97.24
2018,8,20,9,30,1.0,148.0,1.8,17.4,149.0,145.36,112.76
2018,8,20,9,45,2.5,163.0,1.8,17.65,165.0,161.5,125.26
2018,8,20,10,0,4.0,178.0,1.8,17.9,181.0,177.64,137.67
2018,8,20,10,15,6.5,196.5,1.85,18.05,201.5,198.16,153.54
2018,8,20,10,30,9.0,215.0,1.9,18.2,222.0,218.64,169.25
2018,8,20,10,45,10.5,230.5,1.95,18.35,239.0,235.16,181.75
2018,8,20,11,0,12.0,246.0,2.0,18.5,256.0,251.58,194.13
2018,8,20,11,15,12.5,250.0,2.05,18.55,261.0,255.59,197.02
2018,8,20,11,30,13.0,254.0,2.1,18.6,266.0,259.54,199.92
2018,8,20,11,45,14.5,269.5,2.15,18.65,282.5,275.59,212.12
2018,8,20,12,0,16.0,285.0,2.2,18.7,299.0,291.44,224.1
2018,8,20,12,15,16.0,284.0,2.25,18.7,298.0,289.71,222.74
2018,8,20,12,30,16.0,283.0,2.3,18.7,297.0,287.92,221.44
2018,8,20,12,45,15.5,277.5,2.4,18.65,291.0,281.33,216.59
2018,8,20,13,0,15.0,272.0,2.5,18.6,285.0,274.75,211.76
2018,8,20,13,15,13.0,250.0,2.55,18.55,261.0,251.22,193.86
2018,8,20,13,30,11.0,228.0,2.6,18.5,237.0,227.91,176.06
2018,8,20,13,45,149.0,202.0,2.65,18.45,324.5,298.55,235.25
2018,8,20,14,0,287.0,176.0,2.7,18.4,412.0,360.56,285.94
2018,8,20,14,15,354.0,165.0,2.75,18.25,445.0,380.95,302.28
2018,8,20,14,30,421.0,154.0,2.8,18.1,478.0,394.31,312.89
2018,8,20,14,45,211.0,157.0,2.85,17.95,319.5,263.26,208.19
2018,8,20,15,0,1.0,160.0,2.9,17.8,161.0,154.03,119.46
2018,8,20,15,15,33.0,159.5,2.9,17.8,180.5,166.13,129.79
2018,8,20,15,30,65.0,159.0,2.9,17.8,200.0,174.15,136.22
2018,8,20,15,45,66.5,159.0,2.95,17.4,198.5,173.78,135.99
2018,8,20,16,0,68.0,159.0,3.0,17.0,197.0,170.01,132.99
2018,8,20,16,15,57.0,160.5,3.0,16.75,190.5,163.55,128.03
2018,8,20,16,30,46.0,162.0,3.0,16.5,184.0,157.64,123.69
2018,8,20,16,45,235.5,136.0,3.05,16.25,227.0,156.09,114.81
2018,8,20,17,0,425.0,110.0,3.1,16.0,270.0,139.02,92.52
2018,8,20,17,15,435.0,96.0,3.1,15.65,238.0,104.48,66.51
2018,8,20,17,30,445.0,82.0,3.1,15.3,206.0,69.09,46.1
2018,8,20,17,45,337.0,71.5,3.1,15.0,154.0,51.96,40.54
2018,8,20,18,0,229.0,61.0,3.1,14.7,102.0,45.64,34.56
2018,8,20,18,15,141.5,43.5,3.0,14.5,66.0,35.59,24.97
2018,8,20,18,30,54.0,26.0,2.9,14.3,30.0,23.04,10.51
2018,8,20,18,45,31.0,14.5,2.85,14.15,16.5,14.25,0.0
2018,8,20,19,0,8.0,3.0,2.8,14.0,3.0,0.0,0.0
2018,8,20,19,15,4.0,1.5,2.75,13.95,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.05,14.05,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,14.2,2.0,0.0,0.0
2018,8,21,5,45,10.0,13.0,2.2,14.4,13.5,15.63,0.0
2018,8,21,6,0,18.0,24.0,2.3,14.6,25.0,31.63,16.34
2018,8,21,6,15,33.0,43.5,2.3,14.75,48.5,60.56,43.81
2018,8,21,6,30,48.0,63.0,2.3,14.9,72.0,89.57,69.3
2018,8,21,6,45,47.0,83.0,2.3,15.1,94.0,112.43,89.36
2018,8,21,7,0,46.0,103.0,2.3,15.3,116.0,134.82,108.52
2018,8,21,7,15,34.0,118.5,2.25,15.5,129.0,145.23,117.08
2018,8,21,7,30,22.0,134.0,2.2,15.7,142.0,148.9,119.65
2018,8,21,7,45,17.5,148.0,2.15,15.9,155.0,160.26,128.48
2018,8,21,8,0,13.0,162.0,2.1,16.1,168.0,171.32,136.84
2018,8,21,8,15,11.5,173.5,2.1,16.35,179.5,181.57,144.5
2018,8,21,8,30,10.0,185.0,2.1,16.6,191.0,191.78,152.03
2018,8,21,8,45,11.0,196.5,2.05,16.85,203.5,203.87,161.06
2018,8,21,9,0,12.0,208.0,2.0,17.1,216.0,216.02,170.06
2018,8,21,9,15,15.5,228.5,2.0,17.3,239.0,239.56,188.08
2018,8,21,9,30,19.0,249.0,2.0,17.5,262.0,263.14,205.91
2018,8,21,9,45,25.5,276.0,2.0,17.75,295.0,303.58,236.56
2018,8,21,10,0,32.0,303.0,2.0,18.0,328.0,336.71,261.16
2018,8,21,10,15,36.0,321.5,2.05,18.15,350.5,358.48,277.06
2018,8,21,10,30,40.0,340.0,2.1,18.3,373.0,380.01,292.75
2018,8,21,10,45,41.0,349.5,2.15,18.45,384.0,389.22,299.11
2018,8,21,11,0,42.0,359.0,2.2,18.6,395.0,398.19,305.37
2018,8,21,11,15,32.0,338.5,2.25,18.7,366.0,366.48,281.1
2018,8,21,11,30,22.0,318.0,2.3,18.8,337.0,330.76,253.9
2018,8,21,11,45,19.0,303.0,2.3,18.9,319.5,312.46,239.93
2018,8,21,12,0,16.0,288.0,2.3,19.0,302.0,294.32,226.01
2018,8,21,12,15,15.0,277.5,2.35,19.0,291.0,282.46,217.05
2018,8,21,12,30,14.0,267.0,2.4,19.0,280.0,270.66,208.13
2018,8,21,12,45,15.0,272.0,2.45,19.0,285.5,275.55,212.0
2018,8,21,13,0,16.0,277.0,2.5,19.0,291.0,280.29,215.74
2018,8,21,13,15,16.5,279.5,2.5,18.95,294.0,282.08,217.26
2018,8,21,13,30,17.0,282.0,2.5,18.9,297.0,283.74,218.71
2018,8,21,13,45,94.0,282.0,2.55,18.85,359.5,335.04,260.38
2018,8,21,14,0,171.0,282.0,2.6,18.8,422.0,382.22,297.93
2018,8,21,14,15,320.5,297.0,2.6,18.65,547.0,480.6,374.01
2018,8,21,14,30,470.0,312.0,2.6,18.5,672.0,565.99,437.66
2018,8,21,14,45,438.0,299.0,2.6,18.35,622.0,513.73,397.82
2018,8,21,15,0,406.0,286.0,2.6,18.2,572.0,466.79,362.13
2018,8,21,15,15,356.5,268.5,2.6,18.2,508.5,407.17,316.18
2018,8,21,15,30,307.0,251.0,2.6,18.2,445.0,351.83,273.04
2018,8,21,15,45,265.5,239.0,2.6,17.9,398.0,308.67,239.18
2018,8,21,16,0,224.0,227.0,2.6,17.6,351.0,273.9,211.77
2018,8,21,16,15,234.5,213.5,2.6,17.35,332.5,246.95,189.27
2018,8,21,16,30,245.0,200.0,2.6,17.1,314.0,223.35,169.08
2018,8,21,16,45,239.5,179.5,2.55,16.9,280.0,190.24,141.87
2018,8,21,17,0,234.0,159.0,2.5,16.7,246.0,157.77,115.86
2018,8,21,17,15,208.5,137.5,2.45,16.5,206.0,123.86,90.89
2018,8,21,17,30,183.0,116.0,2.4,16.3,166.0,97.0,73.78
2018,8,21,17,45,138.5,90.0,2.35,16.05,123.0,73.66,59.34
2018,8,21,18,0,94.0,64.0,2.3,15.8,80.0,53.92,41.55
2018,8,21,18,15,66.5,42.5,2.25,15.7,52.0,36.76,25.71
2018,8,21,18,30,39.0,21.0,2.2,15.6,24.0,18.97,6.61
2018,8,21,18,45,22.0,11.5,2.15,15.45,13.0,11.3,0.0
2018,8,21,19,0,5.0,2.0,2.1,15.3,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.05,15.3,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.05,14.7,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.1,14.9,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.1,15.1,5.5,5.41,0.0
2018,8,22,6,0,0.0,10.0,1.1,15.3,10.0,9.64,0.92
2018,8,22,6,15,0.0,18.0,1.15,15.5,18.0,17.36,8.63
2018,8,22,6,30,0.0,26.0,1.2,15.7,26.0,25.09,15.46
2018,8,22,6,45,0.0,37.5,1.2,15.85,37.5,36.21,25.08
2018,8,22,7,0,0.0,49.0,1.2,16.0,49.0,47.33,34.6
2018,8,22,7,15,0.0,59.0,1.2,16.2,59.0,57.01,42.74
2018,8,22,7,30,0.0,69.0,1.2,16.4,69.0,66.7,50.75
2018,8,22,7,45,0.0,80.5,1.15,16.6,80.5,77.96,59.93
2018,8,22,8,0,0.0,92.0,1.1,16.8,92.0,89.36,69.09
2018,8,22,8,15,0.0,110.5,1.1,17.0,110.5,107.86,83.94
2018,8,22,8,30,0.0,129.0,1.1,17.2,129.0,126.34,98.56
2018,8,22,8,45,1.0,150.0,1.15,17.4,150.5,148.12,115.7
2018,8,22,9,0,2.0,171.0,1.2,17.6,172.0,169.92,132.64
2018,8,22,9,15,5.0,187.5,1.25,17.8,191.0,188.79,147.17
2018,8,22,9,30,8.0,204.0,1.3,18.0,210.0,207.74,161.64
2018,8,22,9,45,9.0,211.0,1.35,18.2,218.0,215.38,167.14
2018,8,22,10,0,10.0,218.0,1.4,18.4,226.0,223.02,172.69
2018,8,22,10,15,9.0,214.5,1.45,18.55,222.0,218.35,168.68
2018,8,22,10,30,8.0,211.0,1.5,18.7,218.0,213.72,164.78
2018,8,22,10,45,7.0,200.5,1.6,18.9,206.5,202.18,155.57
2018,8,22,11,0,6.0,190.0,1.7,19.1,195.0,190.71,146.46
2018,8,22,11,15,7.0,196.5,1.75,19.15,202.5,197.82,151.92
2018,8,22,11,30,8.0,203.0,1.8,19.2,210.0,204.86,157.3
2018,8,22,11,45,12.0,244.5,1.9,19.3,255.0,248.76,191.09
2018,8,22,12,0,16.0,286.0,2.0,19.4,300.0,292.31,224.11
2018,8,22,12,15,20.5,306.0,2.05,19.35,324.0,314.89,241.19
2018,8,22,12,30,25.0,326.0,2.1,19.3,348.0,338.62,259.14
2018,8,22,12,45,34.0,343.5,2.15,19.3,373.5,360.9,276.09
2018,8,22,13,0,43.0,361.0,2.2,19.3,399.0,382.34,292.36
2018,8,22,13,15,54.5,372.0,2.25,19.2,419.0,398.63,305.0
2018,8,22,13,30,66.0,383.0,2.3,19.1,439.0,413.82,316.82
2018,8,22,13,45,144.0,366.0,2.35,19.0,484.5,447.81,344.49
2018,8,22,14,0,222.0,349.0,2.4,18.9,530.0,474.92,366.48
2018,8,22,14,15,434.0,274.5,2.4,18.75,611.5,529.27,410.72
2018,8,22,14,30,646.0,200.0,2.4,18.6,693.0,567.81,441.33
2018,8,22,14,45,688.5,180.0,2.4,18.45,683.0,543.92,422.65
2018,8,22,15,0,731.0,160.0,2.4,18.3,673.0,515.38,400.01
2018,8,22,15,15,713.5,156.0,2.4,18.3,631.5,468.45,362.22
2018,8,22,15,30,696.0,152.0,2.4,18.3,590.0,422.2,324.16
2018,8,22,15,45,673.0,147.0,2.45,17.85,544.5,373.91,284.33
2018,8,22,16,0,650.0,142.0,2.5,17.4,499.0,327.27,244.92
2018,8,22,16,15,619.5,136.0,2.5,17.15,450.5,279.59,204.15
2018,8,22,16,30,589.0,130.0,2.5,16.9,402.0,234.76,165.77
2018,8,22,16,45,548.5,122.0,2.45,16.65,351.5,189.55,128.44
2018,8,22,17,0,508.0,114.0,2.4,16.4,301.0,147.91,96.22
2018,8,22,17,15,456.5,103.5,2.4,16.15,251.5,107.7,69.32
2018,8,22,17,30,405.0,93.0,2.4,15.9,202.0,72.85,52.25
2018,8,22,17,45,335.0,78.5,2.35,15.6,155.5,57.9,45.6
2018,8,22,18,0,265.0,64.0,2.3,15.3,109.0,48.5,36.85
2018,8,22,18,15,188.5,46.0,2.2,15.15,72.5,35.62,24.65
2018,8,22,18,30,112.0,28.0,2.1,15.0,36.0,23.26,7.75
2018,8,22,18,45,61.5,15.5,2.0,14.8,19.5,15.24,0.0
2018,8,22,19,0,11.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,22,19,15,5.5,1.5,1.85,14.5,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.45,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.95,14.95,10.0,9.83,0.0
2018,8,23,6,0,0.0,18.0,2.0,15.2,18.0,17.37,5.72
2018,8,23,6,15,0.0,35.5,2.05,15.35,35.5,35.38,23.3
2018,8,23,6,30,0.0,53.0,2.1,15.5,53.0,53.47,39.15
2018,8,23,6,45,6.0,74.5,2.15,15.7,76.0,78.7,60.78
2018,8,23,7,0,12.0,96.0,2.2,15.9,99.0,104.11,82.35
2018,8,23,7,15,13.0,113.0,2.2,16.05,117.0,121.91,97.2
2018,8,23,7,30,14.0,130.0,2.2,16.2,135.0,139.76,111.78
2018,8,23,7,45,16.5,148.5,2.15,16.4,155.5,160.27,128.26
2018,8,23,8,0,19.0,167.0,2.1,16.6,176.0,180.89,144.56
2018,8,23,8,15,26.0,190.5,2.1,16.75,204.0,210.21,167.77
2018,8,23,8,30,33.0,214.0,2.1,16.9,232.0,247.58,196.99
2018,8,23,8,45,30.5,224.5,2.1,17.1,242.5,256.2,202.86
2018,8,23,9,0,28.0,235.0,2.1,17.3,253.0,264.69,208.68
2018,8,23,9,15,30.5,255.0,2.1,17.5,275.5,287.4,225.69
2018,8,23,9,30,33.0,275.0,2.1,17.7,298.0,309.98,242.38
2018,8,23,9,45,36.0,293.0,2.1,17.85,319.5,330.7,257.57
2018,8,23,10,0,39.0,311.0,2.1,18.0,341.0,351.25,272.53
2018,8,23,10,15,54.0,337.5,2.15,18.15,380.5,391.24,302.51
2018,8,23,10,30,69.0,364.0,2.2,18.3,420.0,431.04,331.91
2018,8,23,10,45,75.5,378.5,2.2,18.4,441.5,450.31,345.58
2018,8,23,11,0,82.0,393.0,2.2,18.5,463.0,469.18,359.01
2018,8,23,11,15,77.0,398.0,2.25,18.6,464.5,467.46,357.13
2018,8,23,11,30,72.0,403.0,2.3,18.7,466.0,465.48,355.22
2018,8,23,11,45,83.5,409.5,2.35,18.75,483.5,479.47,365.73
2018,8,23,12,0,95.0,416.0,2.4,18.8,501.0,492.82,375.69
2018,8,23,12,15,96.5,418.0,2.45,18.85,504.0,492.37,375.29
2018,8,23,12,30,98.0,420.0,2.5,18.9,507.0,491.5,374.7
2018,8,23,12,45,183.5,404.0,2.55,18.9,565.5,543.27,415.33
2018,8,23,13,0,269.0,388.0,2.6,18.9,624.0,589.08,450.73
2018,8,23,13,15,393.5,343.0,2.65,18.85,681.5,631.83,484.86
2018,8,23,13,30,518.0,298.0,2.7,18.8,739.0,666.86,512.81
2018,8,23,13,45,558.0,279.0,2.75,18.75,742.0,657.37,506.61
2018,8,23,14,0,598.0,260.0,2.8,18.7,745.0,643.62,497.34
2018,8,23,14,15,608.5,248.5,2.85,18.6,726.5,614.41,476.07
2018,8,23,14,30,619.0,237.0,2.9,18.5,708.0,583.26,452.93
2018,8,23,14,45,609.0,229.0,2.95,18.35,673.5,542.08,421.63
2018,8,23,15,0,599.0,221.0,3.0,18.2,639.0,500.93,389.65
2018,8,23,15,15,581.0,213.5,3.0,18.2,598.5,456.27,353.95
2018,8,23,15,30,563.0,206.0,3.0,18.2,558.0,412.54,318.26
2018,8,23,15,45,544.0,195.5,3.1,17.85,514.5,366.95,281.01
2018,8,23,16,0,525.0,185.0,3.2,17.5,471.0,322.76,244.12
2018,8,23,16,15,499.0,173.5,3.25,17.2,424.5,277.42,205.98
2018,8,23,16,30,473.0,162.0,3.3,16.9,378.0,234.48,169.85
2018,8,23,16,45,439.0,148.0,3.35,16.65,329.5,190.7,134.1
2018,8,23,17,0,405.0,134.0,3.4,16.4,281.0,150.42,102.98
2018,8,23,17,15,337.0,118.5,3.4,16.1,227.5,114.92,80.0
2018,8,23,17,30,269.0,103.0,3.4,15.8,174.0,81.85,66.89
2018,8,23,17,45,205.0,82.0,3.35,15.55,129.0,64.34,51.23
2018,8,23,18,0,141.0,61.0,3.3,15.3,84.0,48.89,37.11
2018,8,23,18,15,92.0,40.5,3.25,15.1,53.5,33.21,22.44
2018,8,23,18,30,43.0,20.0,3.2,14.9,23.0,18.02,2.93
2018,8,23,18,45,25.0,11.0,3.15,14.75,12.5,10.81,0.0
2018,8,23,19,0,7.0,2.0,3.1,14.6,2.0,0.0,0.0
2018,8,23,19,15,3.5,1.0,3.05,14.55,1.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,2.45,14.0,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,15.0,10.0,2.6,14.25,11.0,14.01,0.0
2018,8,24,6,0,24.0,18.0,2.7,14.4,20.0,29.28,12.29
2018,8,24,6,15,36.0,34.5,2.7,14.6,39.5,54.75,38.72
2018,8,24,6,30,48.0,51.0,2.7,14.8,59.0,79.58,60.84
2018,8,24,6,45,34.5,65.0,2.65,14.95,72.0,84.45,65.9
2018,8,24,7,0,21.0,79.0,2.6,15.1,85.0,93.21,73.6
2018,8,24,7,15,10.5,84.5,2.55,15.35,87.5,89.23,70.17
2018,8,24,7,30,0.0,90.0,2.5,15.6,90.0,88.27,68.99
2018,8,24,7,45,0.0,100.5,2.4,15.85,100.5,98.54,77.29
2018,8,24,8,0,0.0,111.0,2.3,16.1,111.0,108.83,85.46
2018,8,24,8,15,0.0,127.0,2.25,16.35,127.0,124.78,98.17
2018,8,24,8,30,0.0,143.0,2.2,16.6,143.0,140.7,110.68
2018,8,24,8,45,1.0,158.0,2.15,16.85,158.5,156.34,122.86
2018,8,24,9,0,2.0,173.0,2.1,17.1,174.0,172.0,134.93
2018,8,24,9,15,5.5,192.0,2.15,17.25,195.5,193.81,151.97
2018,8,24,9,30,9.0,211.0,2.2,17.4,217.0,215.71,168.9
2018,8,24,9,45,11.5,229.5,2.2,17.6,238.0,236.28,184.55
2018,8,24,10,0,14.0,248.0,2.2,17.8,259.0,256.82,200.05
2018,8,24,10,15,19.0,273.0,2.25,17.95,288.5,286.1,222.32
2018,8,24,10,30,24.0,298.0,2.3,18.1,318.0,315.28,244.29
2018,8,24,10,45,25.5,307.5,2.35,18.25,329.0,331.68,256.28
2018,8,24,11,0,27.0,317.0,2.4,18.4,340.0,341.39,263.25
2018,8,24,11,15,22.0,304.0,2.45,18.5,323.0,317.49,244.72
2018,8,24,11,30,17.0,291.0,2.5,18.6,306.0,299.42,230.7
2018,8,24,11,45,19.0,303.0,2.55,18.65,320.0,312.27,240.49
2018,8,24,12,0,21.0,315.0,2.6,18.7,334.0,324.92,250.0
2018,8,24,12,15,22.5,323.0,2.65,18.75,343.0,333.0,256.07
2018,8,24,12,30,24.0,331.0,2.7,18.8,352.0,342.4,263.17
2018,8,24,12,45,25.0,331.0,2.75,18.8,353.0,341.17,262.35
2018,8,24,13,0,26.0,331.0,2.8,18.8,354.0,339.81,261.49
2018,8,24,13,15,25.0,322.5,2.8,18.75,344.0,328.7,253.25
2018,8,24,13,30,24.0,314.0,2.8,18.7,334.0,318.97,246.1
2018,8,24,13,45,95.0,296.0,2.85,18.65,373.0,347.58,270.31
2018,8,24,14,0,166.0,278.0,2.9,18.6,412.0,373.21,291.62
2018,8,24,14,15,331.0,264.5,2.95,18.5,519.0,451.91,354.08
2018,8,24,14,30,496.0,251.0,3.0,18.4,626.0,521.21,407.09
2018,8,24,14,45,484.0,243.5,3.05,18.25,595.0,484.35,378.26
2018,8,24,15,0,472.0,236.0,3.1,18.1,564.0,447.76,349.63
2018,8,24,15,15,460.0,229.5,3.1,18.1,533.0,412.48,321.13
2018,8,24,15,30,448.0,223.0,3.1,18.1,502.0,377.72,292.53
2018,8,24,15,45,432.5,211.0,3.15,17.75,463.5,337.61,259.77
2018,8,24,16,0,417.0,199.0,3.2,17.4,425.0,298.7,227.43
2018,8,24,16,15,401.5,185.0,3.2,17.15,385.5,259.41,194.36
2018,8,24,16,30,386.0,171.0,3.2,16.9,346.0,225.89,165.97
2018,8,24,16,45,371.5,152.5,3.2,16.65,304.0,186.07,133.1
2018,8,24,17,0,357.0,134.0,3.2,16.4,262.0,147.81,103.0
2018,8,24,17,15,312.5,114.5,3.2,16.1,213.5,108.76,76.14
2018,8,24,17,30,268.0,95.0,3.2,15.8,165.0,74.56,60.46
2018,8,24,17,45,222.5,76.5,3.15,15.5,126.0,60.37,47.71
2018,8,24,18,0,177.0,58.0,3.1,15.2,87.0,46.67,35.12
2018,8,24,18,15,119.0,38.5,3.0,15.0,55.0,31.67,20.95
2018,8,24,18,30,61.0,19.0,2.9,14.8,23.0,16.09,0.0
2018,8,24,18,45,30.5,9.5,2.8,14.55,11.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,5,15,6.0,1.5,1.8,12.6,1.5,0.0,0.0
2018,8,25,5,30,12.0,3.0,1.8,12.9,3.0,0.0,0.0
2018,8,25,5,45,24.5,11.0,1.8,13.25,12.5,17.59,0.0
2018,8,25,6,0,37.0,19.0,1.8,13.6,22.0,34.9,14.35
2018,8,25,6,15,113.5,40.0,1.8,13.95,58.0,97.44,72.36
2018,8,25,6,30,190.0,61.0,1.8,14.3,94.0,158.89,125.54
2018,8,25,6,45,149.5,73.0,1.8,14.6,104.5,160.41,129.25
2018,8,25,7,0,109.0,85.0,1.8,14.9,115.0,151.58,123.0
2018,8,25,7,15,54.5,91.0,1.7,15.2,106.0,124.67,100.4
2018,8,25,7,30,0.0,97.0,1.6,15.5,97.0,95.69,75.13
2018,8,25,7,45,0.0,106.0,1.55,15.8,106.0,104.31,82.04
2018,8,25,8,0,0.0,115.0,1.5,16.1,115.0,112.99,88.82
2018,8,25,8,15,0.5,136.0,1.45,16.4,136.5,134.47,105.96
2018,8,25,8,30,1.0,157.0,1.4,16.7,158.0,155.93,122.8
2018,8,25,8,45,3.5,172.5,1.35,17.0,175.0,173.21,136.13
2018,8,25,9,0,6.0,188.0,1.3,17.3,192.0,190.6,149.39
2018,8,25,9,15,8.5,203.5,1.3,17.6,209.5,208.06,162.59
2018,8,25,9,30,11.0,219.0,1.3,17.9,227.0,225.56,175.71
2018,8,25,9,45,14.0,239.0,1.25,18.2,249.5,248.09,192.54
2018,8,25,10,0,17.0,259.0,1.2,18.5,272.0,270.6,209.12
2018,8,25,10,15,28.0,294.0,1.25,18.7,316.5,322.35,248.1
2018,8,25,10,30,39.0,329.0,1.3,18.9,361.0,367.34,281.26
2018,8,25,10,45,62.0,357.5,1.3,19.15,409.5,416.03,316.97
2018,8,25,11,0,85.0,386.0,1.3,19.4,458.0,464.26,351.7
2018,8,25,11,15,92.0,390.0,1.4,19.55,469.5,472.4,357.38
2018,8,25,11,30,99.0,394.0,1.5,19.7,481.0,480.14,363.08
2018,8,25,11,45,113.0,402.0,1.55,19.85,502.0,501.7,378.69
2018,8,25,12,0,127.0,410.0,1.6,20.0,523.0,517.57,390.12
2018,8,25,12,15,127.0,395.5,1.75,20.05,508.5,498.48,376.93
2018,8,25,12,30,127.0,381.0,1.9,20.1,494.0,479.24,363.73
2018,8,25,12,45,163.5,377.5,2.0,20.15,521.0,500.27,380.44
2018,8,25,13,0,200.0,374.0,2.1,20.2,548.0,519.14,395.22
2018,8,25,13,15,341.0,330.0,2.2,20.1,620.5,576.89,441.12
2018,8,25,13,30,482.0,286.0,2.3,20.0,693.0,625.59,479.35
2018,8,25,13,45,533.0,263.5,2.45,19.9,702.0,621.5,477.68
2018,8,25,14,0,584.0,241.0,2.6,19.8,711.0,612.4,472.4
2018,8,25,14,15,643.0,217.5,2.65,19.65,717.0,603.02,466.21
2018,8,25,14,30,702.0,194.0,2.7,19.5,723.0,587.91,455.2
2018,8,25,14,45,689.0,189.0,2.8,19.3,687.0,544.42,422.14
2018,8,25,15,0,676.0,184.0,2.9,19.1,651.0,500.91,388.33
2018,8,25,15,15,658.0,178.5,2.9,19.1,610.0,454.88,351.23
2018,8,25,15,30,640.0,173.0,2.9,19.1,569.0,409.7,314.0
2018,8,25,15,45,449.0,171.5,3.05,18.65,439.0,307.52,235.04
2018,8,25,16,0,258.0,170.0,3.2,18.2,309.0,227.67,174.07
2018,8,25,16,15,150.0,163.5,3.25,17.85,242.5,184.13,141.22
2018,8,25,16,30,42.0,157.0,3.3,17.5,176.0,150.84,117.87
2018,8,25,16,45,103.5,146.0,3.35,17.2,185.0,142.49,108.74
2018,8,25,17,0,165.0,135.0,3.4,16.9,194.0,131.74,97.82
2018,8,25,17,15,183.0,114.0,3.35,16.55,169.5,100.09,73.2
2018,8,25,17,30,201.0,93.0,3.3,16.2,145.0,72.09,58.18
2018,8,25,17,45,175.0,76.0,3.3,15.8,113.5,59.98,47.27
2018,8,25,18,0,149.0,59.0,3.3,15.4,82.0,47.38,35.63
2018,8,25,18,15,83.0,39.0,3.15,15.2,51.0,33.65,22.33
2018,8,25,18,30,17.0,19.0,3.0,15.0,20.0,17.82,0.0
2018,8,25,18,45,8.5,9.5,2.9,14.75,10.0,9.34,0.0
2018,8,25,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,2.2,12.4,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,8,26,5,45,30.0,8.0,2.25,13.05,9.5,16.1,0.0
2018,8,26,6,0,48.0,14.0,2.3,13.4,17.0,35.17,12.76
2018,8,26,6,15,57.5,21.5,2.3,13.7,28.5,50.31,34.76
2018,8,26,6,30,67.0,29.0,2.3,14.0,40.0,64.79,48.55
2018,8,26,6,45,47.5,31.0,2.35,14.3,40.5,55.61,41.82
2018,8,26,7,0,28.0,33.0,2.4,14.6,41.0,49.55,36.98
2018,8,26,7,15,14.0,37.5,2.3,14.85,41.5,44.27,32.42
2018,8,26,7,30,0.0,42.0,2.2,15.1,42.0,40.56,28.94
2018,8,26,7,45,0.0,55.5,2.15,15.4,55.5,53.63,39.86
2018,8,26,8,0,0.0,69.0,2.1,15.7,69.0,66.71,50.62
2018,8,26,8,15,0.0,86.5,2.05,15.95,86.5,83.69,64.5
2018,8,26,8,30,0.0,104.0,2.0,16.2,104.0,101.1,78.55
2018,8,26,8,45,0.0,124.0,1.95,16.45,124.0,121.03,94.47
2018,8,26,9,0,0.0,144.0,1.9,16.7,144.0,140.96,110.18
2018,8,26,9,15,1.5,159.5,1.95,16.95,160.5,157.55,123.12
2018,8,26,9,30,3.0,175.0,2.0,17.2,177.0,174.17,135.99
2018,8,26,9,45,3.5,178.0,2.0,17.45,180.5,177.37,138.09
2018,8,26,10,0,4.0,181.0,2.0,17.7,184.0,180.61,140.27
2018,8,26,10,15,6.5,200.5,2.1,17.9,205.5,202.08,156.93
2018,8,26,10,30,9.0,220.0,2.2,18.1,227.0,223.51,173.39
2018,8,26,10,45,10.0,226.0,2.25,18.25,234.0,230.09,178.19
2018,8,26,11,0,11.0,232.0,2.3,18.4,241.0,236.62,183.01
2018,8,26,11,15,11.0,230.5,2.35,18.5,240.0,234.78,181.39
2018,8,26,11,30,11.0,229.0,2.4,18.6,239.0,232.93,179.81
2018,8,26,11,45,12.5,246.0,2.5,18.7,257.0,250.5,193.31
2018,8,26,12,0,14.0,263.0,2.6,18.8,275.0,267.87,206.56
2018,8,26,12,15,13.5,258.5,2.65,18.8,270.0,262.41,202.31
2018,8,26,12,30,13.0,254.0,2.7,18.8,265.0,256.95,198.16
2018,8,26,12,45,13.5,261.0,2.8,18.8,272.5,263.4,203.24
2018,8,26,13,0,14.0,268.0,2.9,18.8,280.0,269.71,208.21
2018,8,26,13,15,16.5,278.5,3.0,18.75,292.5,280.72,216.94
2018,8,26,13,30,19.0,289.0,3.1,18.7,305.0,291.4,225.41
2018,8,26,13,45,124.0,262.5,3.2,18.65,362.5,335.92,262.89
2018,8,26,14,0,229.0,236.0,3.3,18.6,420.0,372.64,293.46
2018,8,26,14,15,503.5,182.0,3.35,18.45,565.5,480.9,380.17
2018,8,26,14,30,778.0,128.0,3.4,18.3,711.0,571.25,449.4
2018,8,26,14,45,801.5,119.0,3.45,18.2,694.0,541.25,424.75
2018,8,26,15,0,825.0,110.0,3.5,18.1,677.0,507.85,397.21
2018,8,26,15,15,809.5,107.5,3.5,18.1,635.0,459.39,356.97
2018,8,26,15,30,794.0,105.0,3.5,18.1,593.0,411.24,316.04
2018,8,26,15,45,774.5,100.5,3.6,17.8,546.0,360.4,272.58
2018,8,26,16,0,755.0,96.0,3.7,17.5,499.0,310.73,229.12
2018,8,26,16,15,729.5,92.0,3.75,17.3,450.0,261.36,185.52
2018,8,26,16,30,704.0,88.0,3.8,17.1,401.0,210.74,141.29
2018,8,26,16,45,669.5,82.0,3.8,16.9,350.0,162.65,101.06
2018,8,26,17,0,635.0,76.0,3.8,16.7,299.0,118.06,67.22
2018,8,26,17,15,583.5,70.0,3.75,16.4,248.5,76.33,42.45
2018,8,26,17,30,532.0,64.0,3.7,16.1,198.0,44.11,33.54
2018,8,26,17,45,457.0,55.5,3.7,15.85,151.5,40.1,29.77
2018,8,26,18,0,382.0,47.0,3.7,15.6,105.0,35.89,25.58
2018,8,26,18,15,264.5,34.5,3.65,15.35,67.5,26.64,16.23
2018,8,26,18,30,147.0,22.0,3.6,15.1,30.0,17.43,0.0
2018,8,26,18,45,73.5,11.0,3.5,14.9,15.0,10.81,0.0
2018,8,26,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,5,15,4.0,1.0,2.4,14.2,1.0,0.0,0.0
2018,8,27,5,30,8.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,8,27,5,45,51.5,14.5,2.6,14.65,17.5,28.28,0.0
2018,8,27,6,0,95.0,27.0,2.7,14.9,33.0,69.78,26.67
2018,8,27,6,15,143.5,41.0,2.65,15.1,60.0,110.17,81.2
2018,8,27,6,30,192.0,55.0,2.6,15.3,87.0,151.27,118.64
2018,8,27,6,45,132.5,52.0,2.6,15.55,78.0,125.47,100.01
2018,8,27,7,0,73.0,49.0,2.6,15.8,69.0,90.39,71.55
2018,8,27,7,15,36.5,47.5,2.55,16.0,57.5,71.04,55.2
2018,8,27,7,30,0.0,46.0,2.5,16.2,46.0,44.43,32.05
2018,8,27,7,45,0.0,61.5,2.4,16.4,61.5,59.44,44.57
2018,8,27,8,0,0.0,77.0,2.3,16.6,77.0,74.46,56.9
2018,8,27,8,15,0.0,80.0,2.25,16.85,80.0,77.37,59.05
2018,8,27,8,30,0.0,83.0,2.2,17.1,83.0,80.29,61.19
2018,8,27,8,45,0.0,90.5,2.15,17.35,90.5,87.57,66.91
2018,8,27,9,0,0.0,98.0,2.1,17.6,98.0,94.96,72.65
2018,8,27,9,15,1.0,128.5,2.1,17.8,129.0,126.03,97.57
2018,8,27,9,30,2.0,159.0,2.1,18.0,160.0,157.24,122.2
2018,8,27,9,45,2.0,162.0,2.1,18.2,163.5,160.07,124.02
2018,8,27,10,0,2.0,165.0,2.1,18.4,167.0,162.9,125.93
2018,8,27,10,15,6.0,196.0,2.1,18.55,201.0,197.14,152.72
2018,8,27,10,30,10.0,227.0,2.1,18.7,235.0,231.37,179.1
2018,8,27,10,45,11.0,233.0,2.15,18.8,242.0,237.92,183.84
2018,8,27,11,0,12.0,239.0,2.2,18.9,249.0,244.41,188.65
2018,8,27,11,15,9.5,217.5,2.2,19.0,225.5,220.6,169.95
2018,8,27,11,30,7.0,196.0,2.2,19.1,202.0,196.97,151.43
2018,8,27,11,45,7.0,194.0,2.25,19.15,200.0,194.75,149.69
2018,8,27,12,0,7.0,192.0,2.3,19.2,198.0,192.52,147.91
2018,8,27,12,15,7.5,195.0,2.3,19.2,201.5,195.55,150.28
2018,8,27,12,30,8.0,198.0,2.3,19.2,205.0,198.52,152.61
2018,8,27,12,45,10.0,217.5,2.35,19.2,226.0,218.56,168.25
2018,8,27,13,0,12.0,237.0,2.4,19.2,247.0,238.32,183.6
2018,8,27,13,15,20.5,274.5,2.45,19.15,291.5,279.86,215.84
2018,8,27,13,30,29.0,312.0,2.5,19.1,336.0,319.02,245.92
2018,8,27,13,45,158.0,285.5,2.5,19.0,412.0,380.37,296.06
2018,8,27,14,0,287.0,259.0,2.5,18.9,488.0,431.06,336.76
2018,8,27,14,15,534.5,195.5,2.55,18.8,602.0,510.57,399.81
2018,8,27,14,30,782.0,132.0,2.6,18.7,716.0,574.21,448.18
2018,8,27,14,45,774.0,127.5,2.6,18.6,681.0,531.08,413.83
2018,8,27,15,0,766.0,123.0,2.6,18.5,646.0,487.29,378.77
2018,8,27,15,15,749.5,119.5,2.6,18.5,605.0,440.14,340.09
2018,8,27,15,30,733.0,116.0,2.6,18.5,564.0,393.5,300.89
2018,8,27,15,45,601.5,124.5,2.6,18.15,473.0,314.66,238.0
2018,8,27,16,0,470.0,133.0,2.6,17.8,382.0,252.51,188.55
2018,8,27,16,15,506.5,119.5,2.65,17.55,363.5,223.18,161.11
2018,8,27,16,30,543.0,106.0,2.7,17.3,345.0,191.19,131.07
2018,8,27,16,45,545.5,97.0,2.7,17.05,311.5,154.32,99.31
2018,8,27,17,0,548.0,88.0,2.7,16.8,278.0,117.19,70.36
2018,8,27,17,15,401.0,81.5,2.7,16.5,208.0,76.64,48.62
2018,8,27,17,30,254.0,75.0,2.7,16.2,138.0,53.77,42.04
2018,8,27,17,45,180.5,58.0,2.7,15.9,97.5,46.65,35.48
2018,8,27,18,0,107.0,41.0,2.7,15.6,57.0,33.68,23.59
2018,8,27,18,15,70.0,27.0,2.7,15.45,36.0,22.61,12.64
2018,8,27,18,30,33.0,13.0,2.7,15.3,15.0,11.16,0.0
2018,8,27,18,45,16.5,6.5,2.7,15.1,7.5,6.39,0.0
2018,8,27,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,5,45,19.0,6.0,2.0,14.75,7.0,11.03,0.0
2018,8,28,6,0,38.0,12.0,2.1,15.0,14.0,28.75,5.78
2018,8,28,6,15,56.5,19.5,2.15,15.2,26.5,47.19,31.71
2018,8,28,6,30,75.0,27.0,2.2,15.4,39.0,65.4,48.6
2018,8,28,6,45,53.5,29.5,2.2,15.65,39.5,60.71,45.82
2018,8,28,7,0,32.0,32.0,2.2,15.9,40.0,50.38,37.49
2018,8,28,7,15,16.0,37.0,2.2,16.15,41.0,44.82,32.73
2018,8,28,7,30,0.0,42.0,2.2,16.4,42.0,40.56,28.78
2018,8,28,7,45,0.0,70.0,2.15,16.6,70.0,67.67,51.44
2018,8,28,8,0,0.0,98.0,2.1,16.8,98.0,95.57,74.37
2018,8,28,8,15,0.0,125.5,2.1,17.05,125.5,123.34,96.81
2018,8,28,8,30,0.0,153.0,2.1,17.3,153.0,151.14,118.9
2018,8,28,8,45,1.5,162.5,2.1,17.55,163.5,161.44,126.7
2018,8,28,9,0,3.0,172.0,2.1,17.8,174.0,171.84,134.56
2018,8,28,9,15,4.0,180.0,2.1,18.0,182.5,180.39,140.91
2018,8,28,9,30,5.0,188.0,2.1,18.2,191.0,188.99,147.29
2018,8,28,9,45,6.5,200.5,2.15,18.4,205.0,202.58,157.61
2018,8,28,10,0,8.0,213.0,2.2,18.6,219.0,216.16,167.86
2018,8,28,10,15,11.0,233.0,2.2,18.75,241.5,238.57,184.97
2018,8,28,10,30,14.0,253.0,2.2,18.9,264.0,260.91,201.86
2018,8,28,10,45,16.5,267.0,2.25,19.0,280.5,276.69,213.69
2018,8,28,11,0,19.0,281.0,2.3,19.1,297.0,292.35,225.41
2018,8,28,11,15,14.0,246.5,2.35,19.2,258.5,253.18,195.05
2018,8,28,11,30,9.0,212.0,2.4,19.3,220.0,214.4,164.94
2018,8,28,11,45,14.5,250.0,2.45,19.35,263.0,256.08,197.27
2018,8,28,12,0,20.0,288.0,2.5,19.4,306.0,297.36,228.73
2018,8,28,12,15,28.5,325.5,2.5,19.4,350.5,342.36,262.79
2018,8,28,12,30,37.0,363.0,2.5,19.4,395.0,383.76,293.76
2018,8,28,12,45,52.0,375.0,2.55,19.4,420.0,404.76,309.8
2018,8,28,13,0,67.0,387.0,2.6,19.4,445.0,424.64,325.02
2018,8,28,13,15,80.0,390.0,2.6,19.35,458.0,433.26,331.85
2018,8,28,13,30,93.0,393.0,2.6,19.3,471.0,440.75,337.86
2018,8,28,13,45,104.5,384.5,2.6,19.2,469.5,435.39,334.45
2018,8,28,14,0,116.0,376.0,2.6,19.1,468.0,426.76,328.62
2018,8,28,14,15,152.5,359.5,2.6,19.0,475.5,427.05,329.87
2018,8,28,14,30,189.0,343.0,2.6,18.9,483.0,424.32,328.51
2018,8,28,14,45,400.0,261.0,2.65,18.8,538.5,447.15,348.08
2018,8,28,15,0,611.0,179.0,2.7,18.7,594.0,456.27,354.9
2018,8,28,15,15,716.5,135.0,2.7,18.7,592.0,433.38,334.76
2018,8,28,15,30,822.0,91.0,2.7,18.7,590.0,402.87,306.91
2018,8,28,15,45,805.0,88.0,2.7,18.3,544.5,352.97,264.03
2018,8,28,16,0,788.0,85.0,2.7,17.9,499.0,303.93,221.0
2018,8,28,16,15,764.0,81.0,2.65,17.65,449.5,253.37,176.41
2018,8,28,16,30,740.0,77.0,2.6,17.4,400.0,204.84,133.98
2018,8,28,16,45,707.0,73.0,2.6,17.15,349.5,157.27,94.66
2018,8,28,17,0,674.0,69.0,2.6,16.9,299.0,109.59,59.38
2018,8,28,17,15,622.5,63.5,2.55,16.6,248.0,66.64,35.81
2018,8,28,17,30,571.0,58.0,2.5,16.3,197.0,39.62,29.51
2018,8,28,17,45,492.0,50.5,2.45,16.05,149.5,36.24,26.3
2018,8,28,18,0,413.0,43.0,2.4,15.8,102.0,32.74,22.7
2018,8,28,18,15,287.0,31.5,2.3,15.65,64.5,25.08,14.19
2018,8,28,18,30,161.0,20.0,2.2,15.5,27.0,15.95,0.0
2018,8,28,18,45,80.5,10.0,2.15,15.35,13.5,9.83,0.0
2018,8,28,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,5,45,98.5,12.0,1.5,14.95,18.0,38.2,0.0
2018,8,29,6,0,197.0,24.0,1.5,15.3,36.0,101.3,25.42
2018,8,29,6,15,324.5,34.5,1.55,15.7,77.0,174.97,128.2
2018,8,29,6,30,452.0,45.0,1.6,16.1,118.0,254.45,198.26
2018,8,29,6,45,383.0,63.0,1.65,16.45,140.5,261.88,209.51
2018,8,29,7,0,314.0,81.0,1.7,16.8,163.0,264.43,214.4
2018,8,29,7,15,351.0,96.5,1.7,17.05,207.5,315.12,256.79
2018,8,29,7,30,388.0,112.0,1.7,17.3,252.0,368.19,299.6
2018,8,29,7,45,327.5,140.0,1.7,17.55,270.5,367.65,298.08
2018,8,29,8,0,267.0,168.0,1.7,17.8,289.0,369.92,298.15
2018,8,29,8,15,284.5,188.5,1.7,18.05,330.5,412.88,330.71
2018,8,29,8,30,302.0,209.0,1.7,18.3,372.0,456.04,362.49
2018,8,29,8,45,399.0,201.5,1.75,18.55,437.0,537.69,424.48
2018,8,29,9,0,496.0,194.0,1.8,18.8,502.0,615.31,481.9
2018,8,29,9,15,421.5,233.0,1.85,18.95,507.0,607.08,472.19
2018,8,29,9,30,347.0,272.0,1.9,19.1,512.0,585.29,453.45
2018,8,29,9,45,261.0,312.0,1.95,19.3,498.0,558.88,430.75
2018,8,29,10,0,175.0,352.0,2.0,19.5,484.0,520.31,399.18
2018,8,29,10,15,171.5,367.5,2.05,19.65,501.0,532.99,407.73
2018,8,29,10,30,168.0,383.0,2.1,19.8,518.0,544.81,415.32
2018,8,29,10,45,208.0,390.5,2.15,19.9,562.0,586.22,445.69
2018,8,29,11,0,248.0,398.0,2.2,20.0,606.0,632.93,479.18
2018,8,29,11,15,238.5,407.5,2.3,20.05,610.5,624.8,472.76
2018,8,29,11,30,229.0,417.0,2.4,20.1,615.0,621.64,470.19
2018,8,29,11,45,247.5,417.0,2.45,20.15,632.5,636.48,481.06
2018,8,29,12,0,266.0,417.0,2.5,20.2,650.0,645.5,487.76
2018,8,29,12,15,317.0,396.5,2.5,20.2,674.0,660.62,499.86
2018,8,29,12,30,368.0,376.0,2.5,20.2,698.0,673.32,510.12
2018,8,29,12,45,567.5,277.5,2.55,20.2,768.0,729.26,555.38
2018,8,29,13,0,767.0,179.0,2.6,20.2,838.0,773.38,590.63
2018,8,29,13,15,827.0,147.0,2.6,20.15,845.5,764.45,584.52
2018,8,29,13,30,887.0,115.0,2.6,20.1,853.0,750.72,575.54
2018,8,29,13,45,880.0,114.5,2.6,20.05,829.0,714.66,550.78
2018,8,29,14,0,873.0,114.0,2.6,20.0,805.0,676.88,522.95
2018,8,29,14,15,864.0,112.0,2.6,19.9,773.5,634.96,491.66
2018,8,29,14,30,855.0,110.0,2.6,19.8,742.0,591.86,458.77
2018,8,29,14,45,842.5,108.5,2.55,19.7,705.0,543.52,421.04
2018,8,29,15,0,830.0,107.0,2.5,19.6,668.0,497.25,383.87
2018,8,29,15,15,814.0,105.0,2.5,19.6,626.0,448.79,344.06
2018,8,29,15,30,798.0,103.0,2.5,19.6,584.0,400.68,303.51
2018,8,29,15,45,775.0,100.0,2.4,19.3,536.5,349.88,260.24
2018,8,29,16,0,752.0,97.0,2.3,19.0,489.0,300.59,217.47
2018,8,29,16,15,721.0,94.0,2.25,18.8,439.0,247.74,171.88
2018,8,29,16,30,690.0,91.0,2.2,18.6,389.0,200.75,131.6
2018,8,29,16,45,648.0,86.5,2.15,18.4,337.5,153.98,93.97
2018,8,29,17,0,606.0,82.0,2.1,18.2,286.0,111.53,63.86
