Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,15,549.0,74.5,2.05,17.95,235.5,70.53,41.92
2018,8,29,17,30,492.0,67.0,2.0,17.7,185.0,47.79,36.49
2018,8,29,17,45,407.0,57.0,1.9,17.45,138.5,42.57,31.61
2018,8,29,18,0,322.0,47.0,1.8,17.2,92.0,35.83,25.11
2018,8,29,18,15,211.5,32.5,1.75,16.95,57.0,25.37,13.74
2018,8,29,18,30,101.0,18.0,1.7,16.7,22.0,17.69,0.0
2018,8,29,18,45,50.5,9.0,1.65,16.45,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.4,15.7,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.4,15.9,4.0,3.85,0.0
2018,8,30,6,15,0.0,7.5,1.4,16.15,7.5,7.23,0.11
2018,8,30,6,30,0.0,11.0,1.4,16.4,11.0,10.6,3.19
2018,8,30,6,45,0.0,14.5,1.35,16.65,14.5,13.98,6.17
2018,8,30,7,0,0.0,18.0,1.3,16.9,18.0,17.36,9.1
2018,8,30,7,15,0.0,18.0,1.25,17.05,18.0,17.36,9.12
2018,8,30,7,30,0.0,18.0,1.2,17.2,18.0,17.37,9.11
2018,8,30,7,45,0.0,26.0,1.1,17.35,26.0,25.1,15.61
2018,8,30,8,0,0.0,34.0,1.0,17.5,34.0,32.83,22.04
2018,8,30,8,15,0.0,44.0,0.95,17.7,44.0,42.51,30.01
2018,8,30,8,30,0.0,54.0,0.9,17.9,54.0,52.2,37.89
2018,8,30,8,45,9.0,94.0,0.85,18.05,99.5,97.89,75.49
2018,8,30,9,0,18.0,134.0,0.8,18.2,145.0,149.09,116.59
2018,8,30,9,15,15.0,171.0,0.85,18.4,180.5,180.2,140.47
2018,8,30,9,30,12.0,208.0,0.9,18.6,216.0,215.15,167.04
2018,8,30,9,45,70.0,253.5,0.9,18.75,305.5,317.36,246.69
2018,8,30,10,0,128.0,299.0,0.9,18.9,395.0,422.71,325.29
2018,8,30,10,15,161.0,333.5,1.0,19.05,459.0,487.39,371.87
2018,8,30,10,30,194.0,368.0,1.1,19.2,523.0,551.6,417.58
2018,8,30,10,45,156.0,374.5,1.2,19.35,501.5,522.83,395.27
2018,8,30,11,0,118.0,381.0,1.3,19.5,480.0,493.24,372.97
2018,8,30,11,15,105.5,390.0,1.4,19.6,479.5,482.97,365.39
2018,8,30,11,30,93.0,399.0,1.5,19.7,479.0,478.31,361.62
2018,8,30,11,45,72.5,386.0,1.65,19.75,448.5,444.46,336.84
2018,8,30,12,0,52.0,373.0,1.8,19.8,418.0,411.08,312.26
2018,8,30,12,15,98.0,392.0,1.85,19.9,477.0,465.71,353.78
2018,8,30,12,30,144.0,411.0,1.9,20.0,536.0,519.72,393.67
2018,8,30,12,45,227.0,397.0,2.0,20.05,592.0,566.63,429.65
2018,8,30,13,0,310.0,383.0,2.1,20.1,648.0,609.19,462.04
2018,8,30,13,15,340.5,363.0,2.2,20.1,649.0,601.05,457.22
2018,8,30,13,30,371.0,343.0,2.3,20.1,650.0,590.54,450.87
2018,8,30,13,45,440.0,302.5,2.4,20.1,656.5,583.61,447.85
2018,8,30,14,0,509.0,262.0,2.5,20.1,663.0,572.2,441.05
2018,8,30,14,15,670.5,190.0,2.6,20.0,696.5,581.78,450.53
2018,8,30,14,30,832.0,118.0,2.7,19.9,730.0,580.16,450.34
2018,8,30,14,45,818.0,117.0,2.8,19.85,693.0,534.91,414.83
2018,8,30,15,0,804.0,116.0,2.9,19.8,656.0,489.42,378.38
2018,8,30,15,15,787.5,112.5,2.9,19.8,613.5,440.55,338.13
2018,8,30,15,30,771.0,109.0,2.9,19.8,571.0,392.15,297.28
2018,8,30,15,45,746.5,107.0,3.1,19.5,524.5,343.11,255.66
2018,8,30,16,0,722.0,105.0,3.3,19.2,478.0,292.29,211.9
2018,8,30,16,15,688.5,101.5,3.4,18.9,428.0,243.12,169.4
2018,8,30,16,30,655.0,98.0,3.5,18.6,378.0,197.03,130.12
2018,8,30,16,45,610.0,93.0,3.6,18.35,327.0,151.43,93.8
2018,8,30,17,0,565.0,88.0,3.7,18.1,276.0,110.55,65.32
2018,8,30,17,15,507.0,79.5,3.75,17.75,226.0,71.12,44.69
2018,8,30,17,30,449.0,71.0,3.8,17.4,176.0,51.86,40.08
2018,8,30,17,45,366.0,59.5,3.85,17.05,131.0,44.3,33.11
2018,8,30,18,0,283.0,48.0,3.9,16.7,86.0,36.81,25.88
2018,8,30,18,15,185.0,33.0,3.85,16.45,53.5,25.94,13.37
2018,8,30,18,30,87.0,18.0,3.8,16.2,21.0,17.69,0.0
2018,8,30,18,45,43.5,9.0,3.7,15.95,10.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,5,45,38.0,7.5,2.75,14.7,9.5,17.4,0.0
2018,8,31,6,0,76.0,15.0,2.8,15.0,19.0,49.18,0.0
2018,8,31,6,15,134.5,24.5,2.8,15.25,41.5,89.95,63.64
2018,8,31,6,30,193.0,34.0,2.8,15.5,64.0,129.96,100.55
2018,8,31,6,45,136.5,39.0,2.75,15.8,64.5,117.46,92.99
2018,8,31,7,0,80.0,44.0,2.7,16.1,65.0,92.75,73.37
2018,8,31,7,15,83.0,70.0,2.6,16.4,95.5,121.57,97.97
2018,8,31,7,30,86.0,96.0,2.5,16.7,126.0,155.31,126.01
2018,8,31,7,45,181.0,124.0,2.4,17.05,201.0,256.1,209.58
2018,8,31,8,0,276.0,152.0,2.3,17.4,276.0,356.29,290.04
2018,8,31,8,15,355.0,163.5,2.2,17.85,341.5,441.3,355.86
2018,8,31,8,30,434.0,175.0,2.1,18.3,407.0,521.78,416.33
2018,8,31,8,45,588.0,146.5,2.0,18.7,490.5,622.63,492.05
2018,8,31,9,0,742.0,118.0,1.9,19.1,574.0,723.91,563.23
2018,8,31,9,15,798.5,106.5,1.8,19.6,628.0,773.56,593.97
2018,8,31,9,30,855.0,95.0,1.7,20.1,682.0,818.59,621.13
2018,8,31,9,45,866.5,96.0,1.6,20.55,717.5,843.37,634.09
2018,8,31,10,0,878.0,97.0,1.5,21.0,753.0,865.69,645.37
2018,8,31,10,15,885.5,98.0,1.55,21.3,781.5,881.89,654.7
2018,8,31,10,30,893.0,99.0,1.6,21.6,810.0,895.23,662.28
2018,8,31,10,45,899.5,99.5,1.6,21.9,832.5,904.2,666.49
2018,8,31,11,0,906.0,100.0,1.6,22.2,855.0,910.13,668.85
2018,8,31,11,15,909.5,100.0,1.8,22.3,869.5,909.78,670.16
2018,8,31,11,30,913.0,100.0,2.0,22.4,884.0,906.32,669.4
2018,8,31,11,45,915.0,100.0,2.25,22.45,891.0,898.44,666.24
2018,8,31,12,0,917.0,100.0,2.5,22.5,898.0,887.48,660.87
2018,8,31,12,15,919.5,99.0,2.7,22.45,898.0,872.92,652.79
2018,8,31,12,30,922.0,98.0,2.9,22.4,898.0,855.35,642.57
2018,8,31,12,45,923.5,95.5,3.15,22.35,890.0,832.59,628.94
2018,8,31,13,0,925.0,93.0,3.4,22.3,882.0,807.02,613.14
2018,8,31,13,15,922.5,92.0,3.55,22.15,866.0,777.18,593.85
2018,8,31,13,30,920.0,91.0,3.7,22.0,850.0,744.94,572.66
2018,8,31,13,45,915.5,90.0,3.85,21.9,826.5,709.08,548.51
2018,8,31,14,0,911.0,89.0,4.0,21.8,803.0,671.23,521.28
2018,8,31,14,15,903.5,88.0,4.15,21.6,772.5,629.76,490.24
2018,8,31,14,30,896.0,87.0,4.3,21.4,742.0,586.9,457.29
2018,8,31,14,45,886.5,85.0,4.4,21.2,705.5,540.88,421.02
2018,8,31,15,0,877.0,83.0,4.5,21.0,669.0,494.06,383.06
2018,8,31,15,15,863.0,81.0,4.5,21.0,626.5,444.71,341.57
2018,8,31,15,30,849.0,79.0,4.5,21.0,584.0,395.39,299.08
2018,8,31,15,45,832.5,76.5,4.65,20.5,538.0,345.05,255.58
2018,8,31,16,0,816.0,74.0,4.8,20.0,492.0,291.24,208.43
2018,8,31,16,15,734.0,82.5,4.75,19.7,429.5,237.07,162.62
2018,8,31,16,30,652.0,91.0,4.7,19.4,367.0,187.31,122.0
2018,8,31,16,45,584.0,89.0,4.7,19.1,311.5,141.68,86.85
2018,8,31,17,0,516.0,87.0,4.7,18.8,256.0,103.22,61.55
2018,8,31,17,15,504.5,72.0,4.6,18.4,213.0,61.88,38.34
2018,8,31,17,30,493.0,57.0,4.5,18.0,170.0,39.6,29.2
2018,8,31,17,45,455.0,47.5,4.45,17.55,131.0,34.44,24.41
2018,8,31,18,0,417.0,38.0,4.4,17.1,92.0,28.95,19.02
2018,8,31,18,15,282.5,28.0,4.3,16.8,57.0,22.58,9.89
2018,8,31,18,30,148.0,18.0,4.2,16.5,22.0,17.69,0.0
2018,8,31,18,45,74.0,9.0,4.1,16.2,11.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,1,5,45,45.0,9.5,2.4,14.8,12.0,21.12,0.0
2018,9,1,6,0,90.0,19.0,2.4,15.1,24.0,58.92,0.0
2018,9,1,6,15,161.5,34.0,2.4,15.35,54.5,113.54,80.94
2018,9,1,6,30,233.0,49.0,2.4,15.6,85.0,166.08,129.13
2018,9,1,6,45,167.0,62.5,2.35,15.9,93.5,153.69,122.5
2018,9,1,7,0,101.0,76.0,2.3,16.2,102.0,135.87,109.13
2018,9,1,7,15,61.5,96.5,2.15,16.55,113.5,134.77,108.31
2018,9,1,7,30,22.0,117.0,2.0,16.9,125.0,135.76,108.37
2018,9,1,7,45,83.0,138.5,1.85,17.2,174.5,196.96,159.35
2018,9,1,8,0,144.0,160.0,1.7,17.5,224.0,269.92,218.42
2018,9,1,8,15,277.5,166.0,1.65,17.85,307.5,380.47,306.81
2018,9,1,8,30,411.0,172.0,1.6,18.2,391.0,500.67,398.88
2018,9,1,8,45,446.5,187.5,1.55,18.6,444.5,555.32,437.38
2018,9,1,9,0,482.0,203.0,1.5,19.0,498.0,610.45,475.65
2018,9,1,9,15,577.5,189.0,1.6,19.25,566.5,685.37,530.11
2018,9,1,9,30,673.0,175.0,1.7,19.5,635.0,760.11,583.05
2018,9,1,9,45,725.5,163.5,1.8,19.75,683.0,802.24,610.64
2018,9,1,10,0,778.0,152.0,1.9,20.0,731.0,840.66,635.77
2018,9,1,10,15,788.0,154.0,2.0,20.15,760.0,858.37,646.99
2018,9,1,10,30,798.0,156.0,2.1,20.3,789.0,873.49,656.73
2018,9,1,10,45,806.5,156.5,2.25,20.4,811.5,883.04,663.38
2018,9,1,11,0,815.0,157.0,2.4,20.5,834.0,889.79,668.28
2018,9,1,11,15,821.0,158.0,2.55,20.55,850.0,891.99,670.3
2018,9,1,11,30,827.0,159.0,2.7,20.6,866.0,891.28,670.46
2018,9,1,11,45,831.0,158.0,2.85,20.65,873.5,883.89,666.15
2018,9,1,12,0,835.0,157.0,3.0,20.7,881.0,873.65,659.97
2018,9,1,12,15,832.5,158.5,3.15,20.65,879.5,857.6,650.07
2018,9,1,12,30,830.0,160.0,3.3,20.6,878.0,838.96,638.36
2018,9,1,12,45,823.5,161.5,3.4,20.6,867.5,814.65,622.26
2018,9,1,13,0,817.0,163.0,3.5,20.6,857.0,788.16,604.59
2018,9,1,13,15,725.0,196.5,3.55,20.55,803.5,726.21,559.8
2018,9,1,13,30,633.0,230.0,3.6,20.5,750.0,667.23,515.57
2018,9,1,13,45,605.5,233.0,3.7,20.45,718.5,627.33,486.26
2018,9,1,14,0,578.0,236.0,3.8,20.4,687.0,587.9,456.71
2018,9,1,14,15,687.5,188.0,3.8,20.3,703.5,584.56,455.33
2018,9,1,14,30,797.0,140.0,3.8,20.2,720.0,573.92,447.26
2018,9,1,14,45,788.5,135.0,3.8,20.1,684.0,529.21,411.69
2018,9,1,15,0,780.0,130.0,3.8,20.0,648.0,483.89,374.9
2018,9,1,15,15,762.0,126.5,3.8,20.0,605.0,432.43,332.41
2018,9,1,15,30,744.0,123.0,3.8,20.0,562.0,384.38,291.58
2018,9,1,15,45,724.5,117.5,3.85,19.65,516.0,334.97,249.31
2018,9,1,16,0,705.0,112.0,3.9,19.3,470.0,286.83,207.38
2018,9,1,16,15,676.5,106.5,3.9,19.0,421.0,238.14,165.15
2018,9,1,16,30,648.0,101.0,3.9,18.7,372.0,192.05,125.94
2018,9,1,16,45,607.0,94.0,3.9,18.45,321.0,145.93,89.6
2018,9,1,17,0,566.0,87.0,3.9,18.2,270.0,104.13,61.25
2018,9,1,17,15,475.0,79.5,3.85,17.75,214.0,65.53,43.47
2018,9,1,17,30,384.0,72.0,3.8,17.3,158.0,52.56,40.65
2018,9,1,17,45,297.0,58.0,3.8,16.9,114.0,43.43,32.26
2018,9,1,18,0,210.0,44.0,3.8,16.5,70.0,33.81,23.09
2018,9,1,18,15,137.0,28.5,3.8,16.2,42.5,22.39,8.43
2018,9,1,18,30,64.0,13.0,3.8,15.9,15.0,12.78,0.0
2018,9,1,18,45,32.0,6.5,3.75,15.6,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,5,45,43.5,10.0,1.45,14.15,12.0,21.13,0.0
2018,9,2,6,0,87.0,20.0,1.4,14.4,24.0,54.8,0.0
2018,9,2,6,15,172.5,37.0,1.3,14.75,58.5,121.51,86.23
2018,9,2,6,30,258.0,54.0,1.2,15.1,93.0,182.14,141.36
2018,9,2,6,45,185.0,65.5,1.15,15.4,99.0,165.46,131.74
2018,9,2,7,0,112.0,77.0,1.1,15.7,105.0,142.44,114.44
2018,9,2,7,15,56.0,92.5,1.0,16.05,106.5,127.08,101.79
2018,9,2,7,30,0.0,108.0,0.9,16.4,108.0,108.07,85.07
2018,9,2,7,45,3.5,126.5,0.85,16.75,128.0,128.76,101.87
2018,9,2,8,0,7.0,145.0,0.8,17.1,148.0,149.64,118.4
2018,9,2,8,15,10.0,163.5,0.85,17.5,168.5,170.35,134.53
2018,9,2,8,30,13.0,182.0,0.9,17.9,189.0,191.18,150.52
2018,9,2,8,45,15.0,197.5,0.9,18.3,206.0,208.2,163.21
2018,9,2,9,0,17.0,213.0,0.9,18.7,223.0,225.28,175.8
2018,9,2,9,15,20.5,232.5,0.95,19.1,245.5,247.75,192.53
2018,9,2,9,30,24.0,252.0,1.0,19.5,268.0,270.24,209.05
2018,9,2,9,45,29.0,273.5,1.0,19.85,294.0,303.53,233.53
2018,9,2,10,0,34.0,295.0,1.0,20.2,320.0,329.36,252.03
2018,9,2,10,15,107.5,306.5,1.1,20.45,390.5,411.15,314.53
2018,9,2,10,30,181.0,318.0,1.2,20.7,461.0,486.25,370.4
2018,9,2,10,45,205.0,339.0,1.25,20.95,505.5,527.72,399.33
2018,9,2,11,0,229.0,360.0,1.3,21.2,550.0,574.01,431.46
2018,9,2,11,15,254.5,356.0,1.45,21.3,570.5,588.56,442.48
2018,9,2,11,30,280.0,352.0,1.6,21.4,591.0,602.04,453.01
2018,9,2,11,45,194.0,385.0,1.75,21.5,551.0,551.28,414.63
2018,9,2,12,0,108.0,418.0,1.9,21.6,511.0,502.39,377.42
2018,9,2,12,15,133.0,406.0,2.05,21.6,520.5,509.77,384.34
2018,9,2,12,30,158.0,394.0,2.2,21.6,530.0,512.95,387.88
2018,9,2,12,45,132.0,400.0,2.35,21.55,513.0,491.63,372.13
2018,9,2,13,0,106.0,406.0,2.5,21.5,496.0,470.86,356.83
2018,9,2,13,15,112.5,399.0,2.6,21.4,492.5,463.13,351.96
2018,9,2,13,30,119.0,392.0,2.7,21.3,489.0,454.66,346.43
2018,9,2,13,45,227.0,345.5,2.85,21.15,524.0,475.84,365.39
2018,9,2,14,0,335.0,299.0,3.0,21.0,559.0,490.8,378.95
2018,9,2,14,15,543.0,228.5,3.05,20.85,630.0,533.11,413.15
2018,9,2,14,30,751.0,158.0,3.1,20.7,701.0,559.12,433.36
2018,9,2,14,45,738.0,153.5,3.2,20.5,664.0,514.11,398.06
2018,9,2,15,0,725.0,149.0,3.3,20.3,627.0,468.99,362.09
2018,9,2,15,15,706.0,144.5,3.3,20.3,585.0,421.44,322.92
2018,9,2,15,30,687.0,140.0,3.3,20.3,543.0,374.77,283.59
2018,9,2,15,45,664.0,134.0,3.4,19.75,497.0,326.58,243.07
2018,9,2,16,0,641.0,128.0,3.5,19.2,451.0,280.11,203.27
2018,9,2,16,15,610.5,121.0,3.45,18.85,402.5,233.02,162.97
2018,9,2,16,30,580.0,114.0,3.4,18.5,354.0,188.85,125.97
2018,9,2,16,45,538.5,104.5,3.4,18.15,304.0,144.25,91.36
2018,9,2,17,0,497.0,95.0,3.4,17.8,254.0,103.88,64.28
2018,9,2,17,15,439.0,84.0,3.35,17.4,205.5,66.13,46.09
2018,9,2,17,30,381.0,73.0,3.3,17.0,157.0,53.56,41.54
2018,9,2,17,45,303.0,58.5,3.3,16.55,114.0,44.03,32.77
2018,9,2,18,0,225.0,44.0,3.3,16.1,71.0,33.99,23.13
2018,9,2,18,15,141.5,28.5,3.2,15.85,42.5,22.54,6.56
2018,9,2,18,30,58.0,13.0,3.1,15.6,14.0,12.78,0.0
2018,9,2,18,45,29.0,6.5,3.05,15.35,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.5,1.7,13.65,3.5,3.44,0.0
2018,9,3,6,0,0.0,7.0,1.7,13.9,7.0,6.75,0.0
2018,9,3,6,15,14.0,16.5,1.7,14.25,18.5,20.97,10.48
2018,9,3,6,30,28.0,26.0,1.7,14.6,30.0,40.23,27.69
2018,9,3,6,45,14.0,37.0,1.7,14.9,39.0,42.88,30.64
2018,9,3,7,0,0.0,48.0,1.7,15.2,48.0,46.37,33.8
2018,9,3,7,15,0.0,59.0,1.65,15.55,59.0,57.02,42.86
2018,9,3,7,30,0.0,70.0,1.6,15.9,70.0,67.78,51.82
2018,9,3,7,45,0.0,86.0,1.6,16.25,86.0,83.81,65.02
2018,9,3,8,0,0.0,102.0,1.6,16.6,102.0,99.81,77.97
2018,9,3,8,15,1.0,124.5,1.55,16.9,125.0,123.18,96.79
2018,9,3,8,30,2.0,147.0,1.5,17.2,148.0,146.58,115.32
2018,9,3,8,45,4.0,165.5,1.5,17.5,168.0,166.58,130.9
2018,9,3,9,0,6.0,184.0,1.5,17.8,188.0,186.63,146.33
2018,9,3,9,15,9.0,201.5,1.5,18.05,207.5,206.47,161.5
2018,9,3,9,30,12.0,219.0,1.5,18.3,227.0,226.36,176.55
2018,9,3,9,45,14.0,234.5,1.55,18.55,244.5,243.38,189.24
2018,9,3,10,0,16.0,250.0,1.6,18.8,262.0,260.37,201.84
2018,9,3,10,15,18.0,266.0,1.65,18.95,280.0,277.79,214.77
2018,9,3,10,30,20.0,282.0,1.7,19.1,298.0,295.12,227.57
2018,9,3,10,45,21.5,292.0,1.75,19.3,309.5,305.84,235.27
2018,9,3,11,0,23.0,302.0,1.8,19.5,321.0,316.46,242.92
2018,9,3,11,15,20.0,291.5,1.9,19.6,308.0,302.66,232.22
2018,9,3,11,30,17.0,281.0,2.0,19.7,295.0,288.96,221.71
2018,9,3,11,45,17.0,283.5,2.05,19.8,298.0,290.71,222.94
2018,9,3,12,0,17.0,286.0,2.1,19.9,301.0,292.38,224.1
2018,9,3,12,15,22.0,305.5,2.2,19.9,324.5,314.63,241.13
2018,9,3,12,30,27.0,325.0,2.3,19.9,348.0,337.76,258.7
2018,9,3,12,45,35.5,340.5,2.4,19.95,370.5,357.19,273.54
2018,9,3,13,0,44.0,356.0,2.5,20.0,393.0,375.77,287.73
2018,9,3,13,15,44.5,349.5,2.6,19.9,386.5,366.88,281.41
2018,9,3,13,30,45.0,343.0,2.7,19.8,380.0,357.89,275.13
2018,9,3,13,45,105.5,317.5,2.8,19.7,400.0,369.93,286.27
2018,9,3,14,0,166.0,292.0,2.9,19.6,420.0,378.72,294.52
2018,9,3,14,15,348.0,243.5,3.0,19.4,498.0,428.92,335.68
2018,9,3,14,30,530.0,195.0,3.1,19.2,576.0,467.93,366.42
2018,9,3,14,45,463.5,199.0,3.15,18.95,519.5,413.36,323.31
2018,9,3,15,0,397.0,203.0,3.2,18.7,463.0,363.05,283.48
2018,9,3,15,15,496.5,173.5,3.2,18.7,477.0,357.81,277.24
2018,9,3,15,30,596.0,144.0,3.2,18.7,491.0,341.68,260.68
2018,9,3,15,45,469.5,144.0,3.25,18.2,403.0,271.37,204.73
2018,9,3,16,0,343.0,144.0,3.3,17.7,315.0,211.92,158.24
2018,9,3,16,15,238.0,131.5,3.25,17.45,244.0,164.2,121.55
2018,9,3,16,30,133.0,119.0,3.2,17.2,173.0,127.18,94.88
2018,9,3,16,45,206.0,102.5,3.15,16.9,173.5,108.3,76.48
2018,9,3,17,0,279.0,86.0,3.1,16.6,174.0,81.07,53.52
2018,9,3,17,15,222.5,66.5,3.0,16.3,128.5,48.67,37.58
2018,9,3,17,30,166.0,47.0,2.9,16.0,83.0,33.49,24.01
2018,9,3,17,45,180.5,44.5,2.8,15.7,73.5,32.91,23.15
2018,9,3,18,0,195.0,42.0,2.7,15.4,64.0,32.48,21.74
2018,9,3,18,15,115.5,25.5,2.65,15.2,37.0,20.11,2.73
2018,9,3,18,30,36.0,9.0,2.6,15.0,10.0,8.85,0.0
2018,9,3,18,45,18.0,4.5,2.55,14.85,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,45,15.0,4.5,2.05,14.1,5.0,8.26,0.0
2018,9,4,6,0,30.0,9.0,2.1,14.4,10.0,21.16,0.0
2018,9,4,6,15,57.0,15.5,2.1,14.7,22.0,41.83,25.65
2018,9,4,6,30,84.0,22.0,2.1,15.0,34.0,68.17,50.23
2018,9,4,6,45,59.5,24.5,2.1,15.35,35.0,56.68,42.18
2018,9,4,7,0,35.0,27.0,2.1,15.7,36.0,45.92,33.64
2018,9,4,7,15,17.5,29.0,2.05,16.0,33.5,37.55,26.58
2018,9,4,7,30,0.0,31.0,2.0,16.3,31.0,29.92,19.81
2018,9,4,7,45,0.0,41.0,1.95,16.6,41.0,39.59,27.91
2018,9,4,8,0,0.0,51.0,1.9,16.9,51.0,49.27,35.9
2018,9,4,8,15,0.0,65.0,1.85,17.15,65.0,62.84,47.03
2018,9,4,8,30,0.0,79.0,1.8,17.4,79.0,76.41,58.02
2018,9,4,8,45,0.0,99.5,1.8,17.7,99.5,96.53,74.24
2018,9,4,9,0,0.0,120.0,1.8,18.0,120.0,116.9,90.43
2018,9,4,9,15,1.5,147.5,1.8,18.25,148.5,145.52,113.11
2018,9,4,9,30,3.0,175.0,1.8,18.5,177.0,174.21,135.51
2018,9,4,9,45,4.5,185.5,1.8,18.7,188.5,185.75,144.19
2018,9,4,10,0,6.0,196.0,1.8,18.9,200.0,197.29,152.88
2018,9,4,10,15,8.5,214.0,1.8,19.05,220.5,217.2,168.1
2018,9,4,10,30,11.0,232.0,1.8,19.2,241.0,237.04,183.13
2018,9,4,10,45,12.0,238.0,1.85,19.35,248.0,243.52,187.79
2018,9,4,11,0,13.0,244.0,1.9,19.5,255.0,249.94,192.48
2018,9,4,11,15,12.0,239.5,1.95,19.55,249.5,244.19,187.86
2018,9,4,11,30,11.0,235.0,2.0,19.6,244.0,238.46,183.32
2018,9,4,11,45,15.0,262.5,2.05,19.7,275.0,268.35,206.22
2018,9,4,12,0,19.0,290.0,2.1,19.8,306.0,297.89,228.55
2018,9,4,12,15,26.0,314.0,2.15,19.75,336.0,328.09,251.49
2018,9,4,12,30,33.0,338.0,2.2,19.7,366.0,355.04,271.87
2018,9,4,12,45,40.5,347.5,2.3,19.7,381.5,367.62,281.57
2018,9,4,13,0,48.0,357.0,2.4,19.7,397.0,379.51,290.82
2018,9,4,13,15,48.5,351.5,2.5,19.6,391.5,371.42,285.14
2018,9,4,13,30,49.0,346.0,2.6,19.5,386.0,363.2,279.43
2018,9,4,13,45,179.0,297.0,2.7,19.35,436.0,399.3,310.46
2018,9,4,14,0,309.0,248.0,2.8,19.2,486.0,424.96,332.53
2018,9,4,14,15,570.5,182.5,2.85,19.05,599.0,501.9,393.49
2018,9,4,14,30,832.0,117.0,2.9,18.9,712.0,561.41,438.25
2018,9,4,14,45,786.5,120.5,3.0,18.7,659.5,504.41,393.06
2018,9,4,15,0,741.0,124.0,3.1,18.5,607.0,449.99,349.48
2018,9,4,15,15,568.5,140.0,3.1,18.5,496.0,354.35,273.83
2018,9,4,15,30,396.0,156.0,3.1,18.5,385.0,277.83,213.33
2018,9,4,15,45,334.0,158.0,3.15,18.05,340.0,238.57,181.53
2018,9,4,16,0,272.0,160.0,3.2,17.6,295.0,209.73,158.45
2018,9,4,16,15,273.5,148.0,3.2,17.35,271.0,183.99,136.23
2018,9,4,16,30,275.0,136.0,3.2,17.1,247.0,157.94,114.1
2018,9,4,16,45,261.0,122.0,3.15,16.85,215.5,128.35,90.85
2018,9,4,17,0,247.0,108.0,3.1,16.6,184.0,100.17,70.95
2018,9,4,17,15,242.5,88.0,3.05,16.3,151.0,69.06,55.51
2018,9,4,17,30,238.0,68.0,3.0,16.0,118.0,49.92,38.44
2018,9,4,17,45,170.5,51.5,2.9,15.65,82.0,41.77,30.79
2018,9,4,18,0,103.0,35.0,2.8,15.3,46.0,28.95,18.56
2018,9,4,18,15,64.5,21.5,2.75,15.1,27.0,18.07,0.0
2018,9,4,18,30,26.0,8.0,2.7,14.9,8.0,7.86,0.0
2018,9,4,18,45,13.0,4.0,2.6,14.75,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.05,13.55,1.5,1.47,0.0
2018,9,5,6,0,0.0,3.0,2.1,13.8,3.0,2.95,0.0
2018,9,5,6,15,0.0,6.0,2.15,14.1,6.0,5.78,0.0
2018,9,5,6,30,0.0,9.0,2.2,14.4,9.0,8.67,1.56
2018,9,5,6,45,0.0,13.0,2.25,14.7,13.0,12.53,4.97
2018,9,5,7,0,0.0,17.0,2.3,15.0,17.0,16.39,8.34
2018,9,5,7,15,0.0,20.0,2.3,15.25,20.0,19.29,10.85
2018,9,5,7,30,0.0,23.0,2.3,15.5,23.0,22.19,13.31
2018,9,5,7,45,0.0,32.5,2.3,15.75,32.5,31.38,21.05
2018,9,5,8,0,0.0,42.0,2.3,16.0,42.0,40.57,28.71
2018,9,5,8,15,0.0,55.0,2.35,16.25,55.0,53.15,39.12
2018,9,5,8,30,0.0,68.0,2.4,16.5,68.0,65.75,49.42
2018,9,5,8,45,0.0,82.5,2.4,16.75,82.5,79.81,60.81
2018,9,5,9,0,0.0,97.0,2.4,17.0,97.0,93.98,72.18
2018,9,5,9,15,0.0,111.5,2.45,17.15,111.5,108.32,83.6
2018,9,5,9,30,0.0,126.0,2.5,17.3,126.0,122.65,94.93
2018,9,5,9,45,0.0,130.5,2.55,17.5,130.5,127.03,98.15
2018,9,5,10,0,0.0,135.0,2.6,17.7,135.0,131.4,101.39
2018,9,5,10,15,1.5,152.0,2.7,17.8,153.0,149.42,115.64
2018,9,5,10,30,3.0,169.0,2.8,17.9,171.0,167.41,129.77
2018,9,5,10,45,4.0,177.0,2.85,18.0,180.0,176.04,136.4
2018,9,5,11,0,5.0,185.0,2.9,18.1,189.0,184.62,143.02
2018,9,5,11,15,6.0,192.5,3.0,18.15,197.5,192.66,149.24
2018,9,5,11,30,7.0,200.0,3.1,18.2,206.0,200.63,155.42
2018,9,5,11,45,8.5,212.0,3.15,18.25,219.5,213.34,165.31
2018,9,5,12,0,10.0,224.0,3.2,18.3,233.0,225.91,175.08
2018,9,5,12,15,9.0,218.5,3.3,18.25,226.5,219.27,169.9
2018,9,5,12,30,8.0,213.0,3.4,18.2,220.0,212.68,164.8
2018,9,5,12,45,9.0,220.0,3.5,18.15,227.5,219.73,170.47
2018,9,5,13,0,10.0,227.0,3.6,18.1,235.0,226.65,176.03
2018,9,5,13,15,13.0,237.5,3.65,17.95,248.0,238.19,185.35
2018,9,5,13,30,16.0,248.0,3.7,17.8,261.0,249.38,194.4
2018,9,5,13,45,23.0,272.5,3.8,17.7,290.5,275.97,215.53
2018,9,5,14,0,30.0,297.0,3.9,17.6,320.0,298.88,233.72
2018,9,5,14,15,26.0,278.0,3.9,17.45,297.5,276.47,216.55
2018,9,5,14,30,22.0,259.0,3.9,17.3,275.0,257.73,202.29
2018,9,5,14,45,18.0,239.0,3.95,17.1,251.5,235.5,185.26
2018,9,5,15,0,14.0,219.0,4.0,16.9,228.0,213.7,168.45
2018,9,5,15,15,9.5,195.5,4.0,16.9,201.5,188.97,149.05
2018,9,5,15,30,5.0,172.0,4.0,16.9,175.0,164.77,129.97
2018,9,5,15,45,9.0,168.0,4.0,16.55,172.5,161.26,127.58
2018,9,5,16,0,13.0,164.0,4.0,16.2,170.0,157.11,124.58
2018,9,5,16,15,48.0,158.5,3.95,15.95,178.0,153.35,120.57
2018,9,5,16,30,83.0,153.0,3.9,15.7,186.0,149.15,115.83
2018,9,5,16,45,127.0,134.5,3.9,15.5,177.0,127.43,96.41
2018,9,5,17,0,171.0,116.0,3.9,15.3,168.0,105.43,78.48
2018,9,5,17,15,149.0,95.5,3.8,15.0,134.5,78.4,64.02
2018,9,5,17,30,127.0,75.0,3.7,14.7,101.0,62.68,49.83
2018,9,5,17,45,98.5,55.5,3.6,14.4,72.0,47.22,35.6
2018,9,5,18,0,70.0,36.0,3.5,14.1,43.0,31.34,20.35
2018,9,5,18,15,48.0,22.0,3.4,13.95,25.5,19.32,0.0
2018,9,5,18,30,26.0,8.0,3.3,13.8,8.0,7.86,0.0
2018,9,5,18,45,13.0,4.0,3.2,13.65,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.3,12.85,1.5,0.0,0.0
2018,9,6,6,0,0.0,3.0,2.3,13.1,3.0,2.95,0.0
2018,9,6,6,15,0.0,6.5,2.35,13.35,6.5,6.26,0.0
2018,9,6,6,30,0.0,10.0,2.4,13.6,10.0,9.64,2.38
2018,9,6,6,45,0.0,15.0,2.4,13.9,15.0,14.46,6.63
2018,9,6,7,0,0.0,20.0,2.4,14.2,20.0,19.29,10.86
2018,9,6,7,15,0.0,23.0,2.45,14.5,23.0,22.19,13.37
2018,9,6,7,30,0.0,26.0,2.5,14.8,26.0,25.09,15.83
2018,9,6,7,45,0.0,34.0,2.5,15.05,34.0,32.83,22.35
2018,9,6,8,0,0.0,42.0,2.5,15.3,42.0,40.57,28.8
2018,9,6,8,15,0.0,60.0,2.55,15.6,60.0,57.99,43.29
2018,9,6,8,30,0.0,78.0,2.6,15.9,78.0,75.44,57.61
2018,9,6,8,45,0.0,88.5,2.65,16.2,88.5,85.63,65.76
2018,9,6,9,0,0.0,99.0,2.7,16.5,99.0,95.97,73.97
2018,9,6,9,15,0.0,111.5,2.75,16.7,111.5,108.32,83.78
2018,9,6,9,30,0.0,124.0,2.8,16.9,124.0,120.66,93.51
2018,9,6,9,45,0.0,133.0,2.85,17.15,133.0,129.51,100.34
2018,9,6,10,0,0.0,142.0,2.9,17.4,142.0,138.33,107.13
2018,9,6,10,15,2.5,164.0,2.9,17.65,166.0,162.16,125.95
2018,9,6,10,30,5.0,186.0,2.9,17.9,190.0,185.98,144.57
2018,9,6,10,45,8.5,212.5,2.9,18.1,219.5,215.06,167.22
2018,9,6,11,0,12.0,239.0,2.9,18.3,249.0,244.03,189.54
2018,9,6,11,15,18.0,262.0,2.9,18.5,277.0,271.51,210.62
2018,9,6,11,30,24.0,285.0,2.9,18.7,305.0,302.42,234.15
2018,9,6,11,45,51.5,317.5,2.9,18.9,361.0,356.55,275.86
2018,9,6,12,0,79.0,350.0,2.9,19.1,417.0,409.38,315.85
2018,9,6,12,15,253.0,325.0,2.95,19.25,539.5,528.86,409.56
2018,9,6,12,30,427.0,300.0,3.0,19.4,662.0,637.57,492.13
2018,9,6,12,45,520.5,270.0,3.0,19.55,706.5,668.27,515.31
2018,9,6,13,0,614.0,240.0,3.0,19.7,751.0,693.37,534.53
2018,9,6,13,15,616.0,231.5,3.0,19.75,735.0,666.17,514.5
2018,9,6,13,30,618.0,223.0,3.0,19.8,719.0,637.32,493.36
2018,9,6,13,45,658.5,199.0,3.0,19.9,713.0,617.67,479.23
2018,9,6,14,0,699.0,175.0,3.0,20.0,707.0,593.85,461.51
2018,9,6,14,15,795.0,134.0,3.05,19.95,715.0,584.15,454.53
2018,9,6,14,30,891.0,93.0,3.1,19.9,723.0,566.35,440.36
2018,9,6,14,45,881.0,90.5,3.1,19.9,685.5,519.6,402.57
2018,9,6,15,0,871.0,88.0,3.1,19.9,648.0,472.11,363.35
2018,9,6,15,15,855.5,86.0,3.1,19.9,604.5,422.34,321.36
2018,9,6,15,30,840.0,84.0,3.1,19.9,561.0,368.9,275.55
2018,9,6,15,45,820.5,80.5,3.15,19.65,513.5,317.09,230.43
2018,9,6,16,0,801.0,77.0,3.2,19.4,466.0,266.42,185.66
2018,9,6,16,15,774.0,73.5,3.2,19.15,415.5,215.62,141.3
2018,9,6,16,30,747.0,70.0,3.2,18.9,365.0,167.18,100.59
2018,9,6,16,45,708.5,65.0,3.2,18.65,313.0,118.89,64.4
2018,9,6,17,0,670.0,60.0,3.2,18.4,261.0,74.6,38.59
2018,9,6,17,15,610.5,54.5,3.1,17.9,210.0,36.34,26.45
2018,9,6,17,30,551.0,49.0,3.0,17.4,159.0,34.52,24.68
2018,9,6,17,45,454.5,41.5,2.9,16.95,114.0,30.86,21.06
2018,9,6,18,0,358.0,34.0,2.8,16.5,69.0,27.16,16.36
2018,9,6,18,15,217.0,22.0,2.8,16.15,39.5,18.52,0.0
2018,9,6,18,30,76.0,10.0,2.8,15.8,10.0,9.83,0.0
2018,9,6,18,45,38.0,5.0,2.8,15.5,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,7,5,45,12.5,3.5,1.75,13.75,4.0,0.0,0.0
2018,9,7,6,0,25.0,7.0,1.7,14.0,8.0,14.23,0.0
2018,9,7,6,15,62.5,14.5,1.65,14.4,22.0,48.82,29.11
2018,9,7,6,30,100.0,22.0,1.6,14.8,36.0,74.3,54.77
2018,9,7,6,45,70.5,27.5,1.5,15.25,39.5,65.02,48.98
2018,9,7,7,0,41.0,33.0,1.4,15.7,43.0,55.3,41.52
2018,9,7,7,15,20.5,41.0,1.4,16.1,46.0,50.92,37.9
2018,9,7,7,30,0.0,49.0,1.4,16.5,49.0,47.33,34.52
2018,9,7,7,45,0.0,67.0,1.35,16.9,67.0,64.76,49.02
2018,9,7,8,0,0.0,85.0,1.3,17.3,85.0,82.49,63.5
2018,9,7,8,15,1.0,107.0,1.3,17.75,107.5,105.27,81.9
2018,9,7,8,30,2.0,129.0,1.3,18.2,130.0,128.11,100.03
2018,9,7,8,45,8.5,164.5,1.3,18.6,169.5,168.98,132.49
2018,9,7,9,0,15.0,200.0,1.3,19.0,209.0,210.2,164.51
2018,9,7,9,15,20.0,224.0,1.35,19.4,237.0,238.47,185.88
2018,9,7,9,30,25.0,248.0,1.4,19.8,265.0,266.78,207.05
2018,9,7,9,45,26.5,262.5,1.5,20.15,281.0,289.54,223.72
2018,9,7,10,0,28.0,277.0,1.6,20.5,297.0,304.96,234.75
2018,9,7,10,15,41.0,305.0,1.7,20.7,336.0,344.14,264.13
2018,9,7,10,30,54.0,333.0,1.8,20.9,375.0,383.1,292.89
2018,9,7,10,45,145.0,333.0,1.9,21.1,450.0,466.32,356.69
2018,9,7,11,0,236.0,333.0,2.0,21.3,525.0,548.34,417.88
2018,9,7,11,15,467.5,267.0,2.15,21.35,655.5,682.28,519.44
2018,9,7,11,30,699.0,201.0,2.3,21.4,786.0,809.33,612.02
2018,9,7,11,45,761.0,177.0,2.4,21.5,818.0,826.36,622.82
2018,9,7,12,0,823.0,153.0,2.5,21.6,850.0,841.87,633.66
2018,9,7,12,15,874.5,128.0,2.65,21.6,867.5,841.72,634.49
2018,9,7,12,30,926.0,103.0,2.8,21.6,885.0,839.8,634.31
2018,9,7,12,45,930.0,99.5,2.9,21.6,877.0,817.26,619.61
2018,9,7,13,0,934.0,96.0,3.0,21.6,869.0,791.77,602.97
2018,9,7,13,15,896.0,111.0,3.1,21.55,840.0,750.92,575.49
2018,9,7,13,30,858.0,126.0,3.2,21.5,811.0,709.49,546.76
2018,9,7,13,45,824.5,135.0,3.3,21.45,777.0,664.37,513.55
2018,9,7,14,0,791.0,144.0,3.4,21.4,743.0,620.22,480.37
2018,9,7,14,15,845.5,116.0,3.5,21.3,732.0,592.88,460.13
2018,9,7,14,30,900.0,88.0,3.6,21.2,721.0,562.53,436.42
2018,9,7,14,45,890.0,85.5,3.65,21.15,683.0,515.39,398.44
2018,9,7,15,0,880.0,83.0,3.7,21.1,645.0,467.52,358.89
2018,9,7,15,15,864.5,81.0,3.7,21.1,601.5,417.37,316.42
2018,9,7,15,30,849.0,79.0,3.7,21.1,558.0,367.43,273.1
2018,9,7,15,45,830.0,76.0,3.75,20.85,510.5,311.92,225.0
2018,9,7,16,0,811.0,73.0,3.8,20.6,463.0,261.4,180.28
2018,9,7,16,15,784.5,69.5,3.8,20.35,412.5,210.28,135.74
2018,9,7,16,30,758.0,66.0,3.8,20.1,362.0,161.46,95.01
2018,9,7,16,45,720.0,61.5,3.75,19.85,310.0,113.23,59.51
2018,9,7,17,0,682.0,57.0,3.7,19.6,258.0,68.93,34.89
2018,9,7,17,15,622.0,51.5,3.55,19.1,207.0,37.49,27.29
2018,9,7,17,30,562.0,46.0,3.4,18.6,156.0,32.22,22.5
2018,9,7,17,45,464.5,38.5,3.3,18.1,111.0,28.41,18.77
2018,9,7,18,0,367.0,31.0,3.2,17.6,66.0,24.5,13.71
2018,9,7,18,15,222.5,20.0,3.2,17.3,37.5,16.74,0.0
2018,9,7,18,30,78.0,9.0,3.2,17.0,9.0,8.85,0.0
2018,9,7,18,45,39.0,4.5,3.25,16.65,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,5,45,92.0,9.0,3.3,14.2,12.5,0.0,0.0
2018,9,8,6,0,184.0,18.0,3.3,14.4,25.0,71.33,0.0
2018,9,8,6,15,321.0,27.5,3.3,14.7,62.0,157.95,100.89
2018,9,8,6,30,458.0,37.0,3.3,15.0,99.0,237.06,181.78
2018,9,8,6,45,537.0,43.5,3.3,15.3,147.0,299.41,238.66
2018,9,8,7,0,616.0,50.0,3.3,15.6,195.0,365.65,297.05
2018,9,8,7,15,667.0,55.0,3.2,15.95,247.0,424.5,347.56
2018,9,8,7,30,718.0,60.0,3.1,16.3,299.0,486.25,398.4
2018,9,8,7,45,752.0,63.0,3.05,16.65,350.5,537.9,439.6
2018,9,8,8,0,786.0,66.0,3.0,17.0,402.0,590.34,479.97
2018,9,8,8,15,809.5,69.5,3.0,17.5,451.5,636.71,513.9
2018,9,8,8,30,833.0,73.0,3.0,18.0,501.0,678.29,542.2
2018,9,8,8,45,849.5,76.0,3.0,18.45,547.0,717.35,568.21
2018,9,8,9,0,866.0,79.0,3.0,18.9,593.0,754.85,592.65
2018,9,8,9,15,877.5,81.5,3.0,19.3,633.5,786.02,612.34
2018,9,8,9,30,889.0,84.0,3.0,19.7,674.0,814.93,630.27
2018,9,8,9,45,895.0,87.0,2.95,20.1,708.5,837.39,643.23
2018,9,8,10,0,901.0,90.0,2.9,20.5,743.0,857.04,654.23
2018,9,8,10,15,908.5,91.5,3.0,20.8,772.0,873.43,664.25
2018,9,8,10,30,916.0,93.0,3.1,21.1,801.0,886.84,672.32
2018,9,8,10,45,921.0,94.0,3.15,21.35,823.0,894.51,676.36
2018,9,8,11,0,926.0,95.0,3.2,21.6,845.0,899.02,678.4
2018,9,8,11,15,929.5,95.5,3.35,21.75,859.0,898.51,678.06
2018,9,8,11,30,933.0,96.0,3.5,21.9,873.0,894.8,675.65
2018,9,8,11,45,935.0,95.5,3.6,22.0,879.5,885.59,669.41
2018,9,8,12,0,937.0,95.0,3.7,22.1,886.0,873.24,661.11
2018,9,8,12,15,939.0,94.0,3.85,22.15,885.0,857.27,650.77
2018,9,8,12,30,941.0,93.0,4.0,22.2,884.0,838.25,638.32
2018,9,8,12,45,942.5,91.0,4.1,22.25,875.5,814.88,622.58
2018,9,8,13,0,944.0,89.0,4.2,22.3,867.0,788.62,604.79
2018,9,8,13,15,941.5,88.0,4.3,22.3,850.0,757.69,583.7
2018,9,8,13,30,939.0,87.0,4.4,22.3,833.0,724.3,560.75
2018,9,8,13,45,935.5,85.5,4.45,22.35,809.5,687.47,533.98
2018,9,8,14,0,932.0,84.0,4.5,22.4,786.0,648.57,504.23
2018,9,8,14,15,926.0,82.5,4.55,22.3,755.0,606.32,471.57
2018,9,8,14,30,920.0,81.0,4.6,22.2,724.0,562.54,436.88
2018,9,8,14,45,911.0,79.5,4.65,22.1,687.0,515.96,399.08
2018,9,8,15,0,902.0,78.0,4.7,22.0,650.0,468.5,359.53
2018,9,8,15,15,887.5,76.5,4.7,22.0,606.5,418.21,316.54
2018,9,8,15,30,873.0,75.0,4.7,22.0,563.0,368.0,272.62
2018,9,8,15,45,855.0,72.5,4.75,21.5,515.5,316.17,227.25
2018,9,8,16,0,837.0,70.0,4.8,21.0,468.0,265.22,182.1
2018,9,8,16,15,809.5,67.0,4.75,20.55,417.0,208.91,133.43
2018,9,8,16,30,782.0,64.0,4.7,20.1,366.0,159.17,92.2
2018,9,8,16,45,741.0,60.5,4.7,19.7,313.0,110.45,57.07
2018,9,8,17,0,700.0,57.0,4.7,19.3,260.0,66.0,33.77
2018,9,8,17,15,635.0,52.0,4.6,18.75,207.5,38.25,27.98
2018,9,8,17,30,570.0,47.0,4.5,18.2,155.0,33.39,23.51
2018,9,8,17,45,459.5,39.5,4.4,17.65,109.0,29.66,19.79
2018,9,8,18,0,349.0,32.0,4.3,17.1,63.0,25.91,14.26
2018,9,8,18,15,208.0,20.5,4.3,16.75,35.5,20.15,0.0
2018,9,8,18,30,67.0,9.0,4.3,16.4,8.0,0.0,0.0
2018,9,8,18,45,33.5,4.5,4.25,16.05,4.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
