Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,9,5,45,66.5,9.5,2.65,13.7,11.5,0.0,0.0
2018,9,9,6,0,133.0,19.0,2.6,13.9,23.0,57.13,0.0
2018,9,9,6,15,259.0,30.5,2.55,14.35,58.0,137.87,85.04
2018,9,9,6,30,385.0,42.0,2.5,14.8,93.0,213.07,162.85
2018,9,9,6,45,434.5,52.0,2.45,15.2,134.0,263.58,209.58
2018,9,9,7,0,484.0,62.0,2.4,15.6,175.0,317.87,257.57
2018,9,9,7,15,499.0,76.5,2.3,16.0,218.0,362.67,296.07
2018,9,9,7,30,514.0,91.0,2.2,16.4,261.0,407.64,332.95
2018,9,9,7,45,549.0,98.5,2.1,16.8,307.5,456.92,371.96
2018,9,9,8,0,584.0,106.0,2.0,17.2,354.0,507.41,410.47
2018,9,9,8,15,457.5,152.0,1.95,17.65,360.5,489.33,393.03
2018,9,9,8,30,331.0,198.0,1.9,18.1,367.0,456.13,363.92
2018,9,9,8,45,479.0,178.0,1.85,18.55,447.5,559.11,442.99
2018,9,9,9,0,627.0,158.0,1.8,19.0,528.0,664.7,520.27
2018,9,9,9,15,748.5,127.5,1.8,19.45,600.0,739.94,572.22
2018,9,9,9,30,870.0,97.0,1.8,19.9,672.0,811.31,618.94
2018,9,9,9,45,866.0,104.0,1.85,20.35,702.5,829.33,628.69
2018,9,9,10,0,862.0,111.0,1.9,20.8,733.0,844.22,636.89
2018,9,9,10,15,869.5,113.5,2.0,21.05,762.0,860.95,647.39
2018,9,9,10,30,877.0,116.0,2.1,21.3,791.0,874.82,656.01
2018,9,9,10,45,904.5,106.5,2.2,21.6,820.0,890.38,665.74
2018,9,9,11,0,932.0,97.0,2.3,21.9,849.0,903.06,673.59
2018,9,9,11,15,934.0,98.0,2.45,22.05,862.5,901.66,672.94
2018,9,9,11,30,936.0,99.0,2.6,22.2,876.0,897.04,670.31
2018,9,9,11,45,936.5,99.5,2.75,22.3,881.5,887.44,664.52
2018,9,9,12,0,937.0,100.0,2.9,22.4,887.0,874.71,656.64
2018,9,9,12,15,937.0,100.5,3.1,22.45,886.0,858.48,646.83
2018,9,9,12,30,937.0,101.0,3.3,22.5,885.0,839.25,634.88
2018,9,9,12,45,934.5,101.0,3.45,22.5,875.5,814.7,619.0
2018,9,9,13,0,932.0,101.0,3.6,22.5,866.0,787.46,601.14
2018,9,9,13,15,928.0,100.0,3.75,22.4,848.0,755.64,580.11
2018,9,9,13,30,924.0,99.0,3.9,22.3,830.0,721.5,557.21
2018,9,9,13,45,918.0,97.5,4.0,22.25,804.5,683.43,529.26
2018,9,9,14,0,912.0,96.0,4.1,22.2,779.0,643.51,499.14
2018,9,9,14,15,903.5,94.5,4.15,22.05,747.0,600.49,466.04
2018,9,9,14,30,895.0,93.0,4.2,21.9,715.0,556.19,431.1
2018,9,9,14,45,884.5,90.5,4.25,21.75,676.5,508.95,392.98
2018,9,9,15,0,874.0,88.0,4.3,21.6,638.0,461.02,353.27
2018,9,9,15,15,858.0,86.0,4.3,21.6,594.5,410.93,310.61
2018,9,9,15,30,842.0,84.0,4.3,21.6,551.0,357.24,264.25
2018,9,9,15,45,824.0,80.0,4.35,21.15,503.5,305.44,219.05
2018,9,9,16,0,806.0,76.0,4.4,20.7,456.0,254.66,174.23
2018,9,9,16,15,780.0,72.0,4.4,20.35,405.5,203.62,129.99
2018,9,9,16,30,754.0,68.0,4.4,20.0,355.0,154.86,89.89
2018,9,9,16,45,715.0,63.0,4.4,19.65,302.5,106.65,55.64
2018,9,9,17,0,676.0,58.0,4.4,19.3,250.0,62.53,33.23
2018,9,9,17,15,611.5,52.0,4.35,18.75,198.5,35.12,25.21
2018,9,9,17,30,547.0,46.0,4.3,18.2,147.0,32.79,22.96
2018,9,9,17,45,439.0,38.0,4.2,17.65,102.5,28.57,18.77
2018,9,9,18,0,331.0,30.0,4.1,17.1,58.0,24.24,12.2
2018,9,9,18,15,196.0,19.0,4.1,16.8,32.5,18.68,0.0
2018,9,9,18,30,61.0,8.0,4.1,16.5,7.0,0.0,0.0
2018,9,9,18,45,30.5,4.0,4.05,16.15,3.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,10,5,45,74.0,9.0,2.9,13.4,11.0,0.0,0.0
2018,9,10,6,0,148.0,18.0,2.9,13.6,22.0,60.13,0.0
2018,9,10,6,15,277.0,28.5,2.9,14.0,57.0,140.65,83.29
2018,9,10,6,30,406.0,39.0,2.9,14.4,92.0,217.03,165.61
2018,9,10,6,45,486.0,47.5,2.9,14.85,139.0,279.55,222.38
2018,9,10,7,0,566.0,56.0,2.9,15.3,186.0,348.64,282.73
2018,9,10,7,15,618.5,62.5,2.75,15.75,237.5,407.23,332.73
2018,9,10,7,30,671.0,69.0,2.6,16.2,289.0,469.02,383.23
2018,9,10,7,45,704.0,74.5,2.5,16.65,340.0,520.71,423.97
2018,9,10,8,0,737.0,80.0,2.4,17.1,391.0,571.03,462.17
2018,9,10,8,15,762.5,84.0,2.3,17.65,440.0,617.44,495.8
2018,9,10,8,30,788.0,88.0,2.2,18.2,489.0,663.41,527.29
2018,9,10,8,45,805.0,92.5,2.15,18.75,534.5,702.99,552.85
2018,9,10,9,0,822.0,97.0,2.1,19.3,580.0,741.06,576.82
2018,9,10,9,15,842.5,97.5,2.1,19.8,623.0,775.66,598.37
2018,9,10,9,30,863.0,98.0,2.1,20.3,666.0,804.15,615.41
2018,9,10,9,45,884.0,95.0,2.05,20.8,704.0,831.61,631.2
2018,9,10,10,0,905.0,92.0,2.0,21.3,742.0,856.85,645.3
2018,9,10,10,15,912.5,93.5,2.05,21.65,771.0,873.08,654.57
2018,9,10,10,30,920.0,95.0,2.1,22.0,800.0,886.32,661.98
2018,9,10,10,45,925.0,96.0,2.15,22.35,822.0,893.8,665.65
2018,9,10,11,0,930.0,97.0,2.2,22.7,844.0,898.1,667.37
2018,9,10,11,15,933.0,97.5,2.35,22.9,858.0,896.96,666.9
2018,9,10,11,30,936.0,98.0,2.5,23.1,872.0,892.6,664.37
2018,9,10,11,45,937.0,98.5,2.6,23.3,878.0,883.35,658.22
2018,9,10,12,0,938.0,99.0,2.7,23.5,884.0,870.94,650.05
2018,9,10,12,15,936.0,100.0,2.85,23.55,881.5,853.52,639.25
2018,9,10,12,30,934.0,101.0,3.0,23.6,879.0,833.15,626.42
2018,9,10,12,45,927.5,102.5,3.1,23.7,867.5,807.02,609.14
2018,9,10,13,0,921.0,104.0,3.2,23.8,856.0,778.39,590.07
2018,9,10,13,15,916.0,103.0,3.35,23.7,837.5,746.09,568.97
2018,9,10,13,30,911.0,102.0,3.5,23.6,819.0,711.57,545.84
2018,9,10,13,45,904.5,101.0,3.6,23.5,793.5,674.03,518.43
2018,9,10,14,0,898.0,100.0,3.7,23.4,768.0,634.7,489.05
2018,9,10,14,15,888.5,98.5,3.85,23.15,736.0,591.61,456.53
2018,9,10,14,30,879.0,97.0,4.0,22.9,704.0,547.35,422.16
2018,9,10,14,45,867.0,95.0,4.1,22.7,665.5,500.49,384.63
2018,9,10,15,0,855.0,93.0,4.2,22.5,627.0,453.1,345.59
2018,9,10,15,15,838.0,90.5,4.2,22.5,583.0,399.42,300.4
2018,9,10,15,30,821.0,88.0,4.2,22.5,539.0,349.61,257.21
2018,9,10,15,45,799.0,85.0,4.4,21.75,491.5,298.63,213.33
2018,9,10,16,0,777.0,82.0,4.6,21.0,444.0,249.1,170.17
2018,9,10,16,15,746.5,78.0,4.65,20.5,393.5,198.83,127.14
2018,9,10,16,30,716.0,74.0,4.7,20.0,343.0,151.36,88.77
2018,9,10,16,45,671.0,69.0,4.8,19.5,291.0,101.27,53.66
2018,9,10,17,0,626.0,64.0,4.9,19.0,239.0,59.21,33.33
2018,9,10,17,15,555.0,57.5,4.9,18.4,188.5,40.04,29.54
2018,9,10,17,30,484.0,51.0,4.9,17.8,138.0,37.64,27.16
2018,9,10,17,45,370.0,41.5,4.9,17.25,95.0,32.31,21.88
2018,9,10,18,0,256.0,32.0,4.9,16.7,52.0,25.25,11.82
2018,9,10,18,15,146.5,19.5,4.85,16.4,29.0,19.17,0.0
2018,9,10,18,30,37.0,7.0,4.8,16.1,6.0,0.0,0.0
2018,9,10,18,45,18.5,3.5,4.75,15.8,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,11,5,45,62.0,8.5,4.05,13.05,10.0,0.0,0.0
2018,9,11,6,0,124.0,17.0,4.1,13.2,20.0,51.97,0.0
2018,9,11,6,15,248.0,29.0,4.1,13.5,54.0,129.71,72.86
2018,9,11,6,30,372.0,41.0,4.1,13.8,88.0,205.0,156.53
2018,9,11,6,45,454.5,50.0,4.15,14.1,134.5,267.63,213.84
2018,9,11,7,0,537.0,59.0,4.2,14.4,181.0,336.94,275.1
2018,9,11,7,15,592.0,66.0,4.15,14.8,232.0,396.06,326.43
2018,9,11,7,30,647.0,73.0,4.1,15.2,283.0,458.6,378.74
2018,9,11,7,45,683.5,78.5,4.05,15.55,334.0,511.33,421.6
2018,9,11,8,0,720.0,84.0,4.0,15.9,385.0,565.17,463.94
2018,9,11,8,15,747.5,87.5,3.9,16.35,434.0,609.19,497.21
2018,9,11,8,30,775.0,91.0,3.8,16.8,483.0,655.42,530.77
2018,9,11,8,45,795.5,93.5,3.7,17.25,528.5,694.83,557.38
2018,9,11,9,0,816.0,96.0,3.6,17.7,574.0,732.96,582.55
2018,9,11,9,15,833.0,98.5,3.55,18.0,616.0,766.81,604.71
2018,9,11,9,30,850.0,101.0,3.5,18.3,658.0,798.71,625.22
2018,9,11,9,45,865.0,101.5,3.45,18.65,694.5,820.39,638.11
2018,9,11,10,0,880.0,102.0,3.4,19.0,731.0,843.99,652.38
2018,9,11,10,15,890.5,102.0,3.45,19.25,760.5,860.68,662.55
2018,9,11,10,30,901.0,102.0,3.5,19.5,790.0,874.54,670.84
2018,9,11,10,45,911.5,100.5,3.5,19.75,813.0,883.85,675.79
2018,9,11,11,0,922.0,99.0,3.5,20.0,836.0,890.09,678.75
2018,9,11,11,15,928.0,98.0,3.6,20.1,851.0,889.87,678.35
2018,9,11,11,30,934.0,97.0,3.7,20.2,866.0,886.43,675.88
2018,9,11,11,45,939.5,95.0,3.85,20.35,873.0,878.33,670.43
2018,9,11,12,0,945.0,93.0,4.0,20.5,880.0,867.01,662.83
2018,9,11,12,15,945.0,92.0,4.15,20.5,877.5,849.06,651.01
2018,9,11,12,30,945.0,91.0,4.3,20.5,875.0,828.11,637.09
2018,9,11,12,45,945.5,89.0,4.45,20.45,865.5,803.64,620.95
2018,9,11,13,0,946.0,87.0,4.6,20.4,856.0,776.33,602.83
2018,9,11,13,15,942.5,86.5,4.7,20.3,838.5,744.92,581.42
2018,9,11,13,30,939.0,86.0,4.8,20.2,821.0,711.11,558.07
2018,9,11,13,45,934.5,84.5,4.9,20.1,796.0,673.47,529.9
2018,9,11,14,0,930.0,83.0,5.0,20.0,771.0,633.83,499.33
2018,9,11,14,15,921.0,82.0,5.1,19.85,738.5,590.32,465.09
2018,9,11,14,30,912.0,81.0,5.2,19.7,706.0,545.53,428.93
2018,9,11,14,45,900.5,79.5,5.25,19.55,667.5,498.04,389.56
2018,9,11,15,0,889.0,78.0,5.3,19.4,629.0,449.92,348.62
2018,9,11,15,15,873.5,75.5,5.3,19.4,585.0,399.0,304.22
2018,9,11,15,30,858.0,73.0,5.3,19.4,541.0,348.29,259.09
2018,9,11,15,45,837.0,70.5,5.3,19.05,493.0,296.48,212.88
2018,9,11,16,0,816.0,68.0,5.3,18.7,445.0,241.71,164.18
2018,9,11,16,15,785.5,65.5,5.25,18.4,394.0,190.86,119.94
2018,9,11,16,30,755.0,63.0,5.2,18.1,343.0,142.76,80.83
2018,9,11,16,45,708.5,59.5,5.15,17.85,290.5,95.6,48.77
2018,9,11,17,0,662.0,56.0,5.1,17.6,238.0,53.35,30.12
2018,9,11,17,15,592.0,50.5,5.0,17.2,187.0,34.41,24.72
2018,9,11,17,30,522.0,45.0,4.9,16.8,136.0,32.51,22.76
2018,9,11,17,45,402.5,37.0,4.8,16.4,93.0,28.29,18.42
2018,9,11,18,0,283.0,29.0,4.7,16.0,50.0,24.03,9.47
2018,9,11,18,15,163.0,17.5,4.7,15.75,27.5,17.2,0.0
2018,9,11,18,30,43.0,6.0,4.7,15.5,5.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.65,15.2,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,45,47.5,7.5,3.6,13.85,8.5,0.0,0.0
2018,9,12,6,0,95.0,15.0,3.6,14.0,17.0,41.53,0.0
2018,9,12,6,15,158.0,28.5,3.75,14.25,43.0,99.6,51.38
2018,9,12,6,30,221.0,42.0,3.9,14.5,69.0,148.29,112.05
2018,9,12,6,45,275.0,56.0,4.0,14.8,106.5,196.0,155.74
2018,9,12,7,0,329.0,70.0,4.1,15.1,144.0,248.56,202.33
2018,9,12,7,15,414.5,79.5,4.1,15.4,197.0,316.13,260.37
2018,9,12,7,30,500.0,89.0,4.1,15.7,250.0,393.45,324.95
2018,9,12,7,45,424.0,113.0,4.05,16.0,266.0,391.46,323.01
2018,9,12,8,0,348.0,137.0,4.0,16.3,282.0,385.22,316.76
2018,9,12,8,15,331.5,166.5,3.95,16.65,318.0,409.55,334.98
2018,9,12,8,30,315.0,196.0,3.9,17.0,354.0,440.04,357.2
2018,9,12,8,45,346.5,209.0,3.8,17.35,398.0,484.49,390.88
2018,9,12,9,0,378.0,222.0,3.7,17.7,442.0,529.59,424.33
2018,9,12,9,15,351.5,242.5,3.7,17.95,458.5,538.22,428.65
2018,9,12,9,30,325.0,263.0,3.7,18.2,475.0,544.29,431.12
2018,9,12,9,45,275.0,293.5,3.7,18.4,479.5,539.67,424.85
2018,9,12,10,0,225.0,324.0,3.7,18.6,484.0,524.64,410.97
2018,9,12,10,15,321.0,314.0,3.75,18.75,552.5,601.25,469.85
2018,9,12,10,30,417.0,304.0,3.8,18.9,621.0,677.42,526.83
2018,9,12,10,45,452.5,299.0,3.85,19.0,652.0,700.87,543.7
2018,9,12,11,0,488.0,294.0,3.9,19.1,683.0,722.81,559.71
2018,9,12,11,15,462.5,309.5,3.95,19.1,683.0,712.06,550.67
2018,9,12,11,30,437.0,325.0,4.0,19.1,683.0,699.6,540.63
2018,9,12,11,45,331.5,362.0,4.0,19.1,634.5,637.77,492.5
2018,9,12,12,0,226.0,399.0,4.0,19.1,586.0,577.78,445.48
2018,9,12,12,15,345.5,353.5,4.05,19.05,639.0,623.77,483.13
2018,9,12,12,30,465.0,308.0,4.1,19.0,692.0,663.87,515.43
2018,9,12,12,45,464.0,279.5,4.15,18.95,658.5,621.65,484.85
2018,9,12,13,0,463.0,251.0,4.2,18.9,625.0,578.5,453.61
2018,9,12,13,15,280.5,255.0,4.25,18.8,480.0,438.88,345.44
2018,9,12,13,30,98.0,259.0,4.3,18.7,335.0,311.59,244.23
2018,9,12,13,45,166.0,285.0,4.35,18.6,409.0,373.08,293.33
2018,9,12,14,0,234.0,311.0,4.4,18.5,483.0,426.12,334.56
2018,9,12,14,15,248.0,305.0,4.45,18.25,480.0,416.24,327.0
2018,9,12,14,30,262.0,299.0,4.5,18.0,477.0,404.72,318.1
2018,9,12,14,45,182.0,283.0,4.5,17.75,403.5,342.43,269.34
2018,9,12,15,0,102.0,267.0,4.5,17.5,330.0,287.59,226.56
2018,9,12,15,15,82.0,229.5,4.5,17.5,278.0,240.91,189.77
2018,9,12,15,30,62.0,192.0,4.5,17.5,226.0,196.4,154.44
2018,9,12,15,45,74.5,173.0,4.6,17.0,210.0,178.73,140.09
2018,9,12,16,0,87.0,154.0,4.7,16.5,194.0,155.9,121.11
2018,9,12,16,15,61.0,132.5,4.65,16.3,159.0,131.12,101.7
2018,9,12,16,30,35.0,111.0,4.6,16.1,124.0,105.26,81.58
2018,9,12,16,45,17.5,75.5,4.55,15.9,82.0,71.35,54.22
2018,9,12,17,0,0.0,40.0,4.5,15.7,40.0,38.62,27.19
2018,9,12,17,15,0.0,31.5,4.4,15.5,31.5,30.4,21.35
2018,9,12,17,30,0.0,23.0,4.3,15.3,23.0,22.19,13.83
2018,9,12,17,45,12.5,18.0,4.2,15.1,19.0,17.51,9.24
2018,9,12,18,0,25.0,13.0,4.1,14.9,15.0,12.15,0.89
2018,9,12,18,15,25.0,9.0,4.05,14.8,9.5,8.85,0.0
2018,9,12,18,30,25.0,5.0,4.0,14.7,4.0,0.0,0.0
2018,9,12,18,45,12.5,2.5,3.9,14.6,2.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,5,45,65.0,8.0,3.15,13.7,9.5,0.0,0.0
2018,9,13,6,0,130.0,16.0,3.2,13.8,19.0,52.07,0.0
2018,9,13,6,15,262.5,26.0,3.35,14.1,51.5,128.88,61.48
2018,9,13,6,30,395.0,36.0,3.5,14.4,84.0,206.52,155.73
2018,9,13,6,45,483.5,43.5,3.6,14.65,131.0,270.12,214.26
2018,9,13,7,0,572.0,51.0,3.7,14.9,178.0,341.1,276.97
2018,9,13,7,15,628.5,56.0,3.75,15.25,229.0,399.61,328.08
2018,9,13,7,30,685.0,61.0,3.8,15.6,280.0,459.57,378.69
2018,9,13,7,45,723.5,64.5,3.8,15.9,331.5,512.61,422.09
2018,9,13,8,0,762.0,68.0,3.8,16.2,383.0,566.8,464.97
2018,9,13,8,15,789.0,70.5,3.8,16.5,432.0,612.97,500.38
2018,9,13,8,30,816.0,73.0,3.8,16.8,481.0,658.78,533.52
2018,9,13,8,45,836.0,75.0,3.75,17.15,527.0,694.17,557.48
2018,9,13,9,0,856.0,77.0,3.7,17.5,573.0,732.31,583.15
2018,9,13,9,15,867.5,80.0,3.6,17.75,613.5,763.38,603.25
2018,9,13,9,30,879.0,83.0,3.5,18.0,654.0,792.19,621.5
2018,9,13,9,45,885.0,86.5,3.45,18.25,688.0,814.64,635.27
2018,9,13,10,0,891.0,90.0,3.4,18.5,722.0,834.28,647.04
2018,9,13,10,15,900.0,91.0,3.4,18.65,751.0,850.81,657.16
2018,9,13,10,30,909.0,92.0,3.4,18.8,780.0,864.43,665.31
2018,9,13,10,45,915.5,93.0,3.35,18.95,802.5,872.9,669.66
2018,9,13,11,0,922.0,94.0,3.3,19.1,825.0,878.22,671.97
2018,9,13,11,15,925.5,94.0,3.35,19.15,838.5,876.78,670.59
2018,9,13,11,30,929.0,94.0,3.4,19.2,852.0,872.14,667.16
2018,9,13,11,45,931.0,94.0,3.45,19.25,858.0,863.07,660.78
2018,9,13,12,0,933.0,94.0,3.5,19.3,864.0,850.84,652.33
2018,9,13,12,15,935.0,92.5,3.55,19.25,862.5,834.01,640.99
2018,9,13,12,30,937.0,91.0,3.6,19.2,861.0,814.15,627.57
2018,9,13,12,45,939.5,88.5,3.65,19.2,852.5,790.71,611.53
2018,9,13,13,0,942.0,86.0,3.7,19.2,844.0,764.35,593.39
2018,9,13,13,15,938.5,85.5,3.75,19.15,826.5,732.93,571.66
2018,9,13,13,30,935.0,85.0,3.8,19.1,809.0,699.13,547.8
2018,9,13,13,45,929.5,84.0,3.85,19.05,784.0,661.38,519.09
2018,9,13,14,0,924.0,83.0,3.9,19.0,759.0,621.7,488.3
2018,9,13,14,15,906.5,85.0,3.9,18.9,724.0,576.51,452.49
2018,9,13,14,30,889.0,87.0,3.9,18.8,689.0,530.7,415.39
2018,9,13,14,45,801.5,109.0,3.95,18.7,628.0,467.35,364.11
2018,9,13,15,0,714.0,131.0,4.0,18.6,567.0,410.11,317.08
2018,9,13,15,15,675.5,129.0,4.0,18.6,517.5,358.67,273.69
2018,9,13,15,30,637.0,127.0,4.0,18.6,468.0,310.05,232.02
2018,9,13,15,45,688.0,101.5,4.0,18.25,439.0,267.99,193.19
2018,9,13,16,0,739.0,76.0,4.0,17.9,410.0,223.48,151.32
2018,9,13,16,15,743.5,69.0,3.95,17.7,371.0,178.72,111.32
2018,9,13,16,30,748.0,62.0,3.9,17.5,332.0,133.14,73.67
2018,9,13,16,45,704.0,58.0,3.85,17.25,280.0,86.5,43.49
2018,9,13,17,0,660.0,54.0,3.8,17.0,228.0,44.51,33.79
2018,9,13,17,15,588.5,48.5,3.65,16.6,178.0,33.3,23.77
2018,9,13,17,30,517.0,43.0,3.5,16.2,128.0,31.34,21.72
2018,9,13,17,45,376.5,34.0,3.35,15.85,84.0,26.09,16.31
2018,9,13,18,0,236.0,25.0,3.2,15.5,40.0,20.6,2.58
2018,9,13,18,15,118.0,12.5,3.15,15.25,20.0,12.29,0.0
2018,9,13,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.5,2.25,12.6,4.0,0.0,0.0
2018,9,14,6,0,50.0,7.0,2.3,12.8,8.0,20.74,0.0
2018,9,14,6,15,193.0,21.5,2.35,13.15,42.0,100.65,41.76
2018,9,14,6,30,336.0,36.0,2.4,13.5,76.0,183.54,137.91
2018,9,14,6,45,364.5,39.0,2.5,13.9,102.0,213.72,169.28
2018,9,14,7,0,393.0,42.0,2.6,14.3,128.0,245.5,199.61
2018,9,14,7,15,196.5,67.5,2.55,14.6,110.5,180.6,147.89
2018,9,14,7,30,0.0,93.0,2.5,14.9,93.0,92.73,72.93
2018,9,14,7,45,5.0,117.5,2.45,15.2,119.5,120.8,96.4
2018,9,14,8,0,10.0,142.0,2.4,15.5,146.0,149.09,119.51
2018,9,14,8,15,17.0,162.0,2.35,15.85,170.0,173.99,139.51
2018,9,14,8,30,24.0,182.0,2.3,16.2,194.0,199.24,159.49
2018,9,14,8,45,36.5,207.5,2.2,16.55,227.5,241.85,193.12
2018,9,14,9,0,49.0,233.0,2.1,16.9,261.0,278.18,221.13
2018,9,14,9,15,101.0,258.0,2.05,17.25,321.5,344.58,273.29
2018,9,14,9,30,153.0,283.0,2.0,17.6,382.0,420.34,331.06
2018,9,14,9,45,173.5,301.0,1.95,17.95,419.0,456.47,357.0
2018,9,14,10,0,194.0,319.0,1.9,18.3,456.0,492.41,382.6
2018,9,14,10,15,240.0,326.0,1.9,18.6,502.5,544.45,420.58
2018,9,14,10,30,286.0,333.0,1.9,18.9,549.0,588.98,452.49
2018,9,14,10,45,402.5,305.5,1.85,19.25,618.5,662.05,506.02
2018,9,14,11,0,519.0,278.0,1.8,19.6,688.0,728.8,553.59
2018,9,14,11,15,509.5,285.5,1.85,19.75,693.5,723.54,548.57
2018,9,14,11,30,500.0,293.0,1.9,19.9,699.0,716.41,542.96
2018,9,14,11,45,448.5,315.5,2.0,20.05,681.5,687.96,521.69
2018,9,14,12,0,397.0,338.0,2.1,20.2,664.0,658.7,499.86
2018,9,14,12,15,570.5,265.5,2.2,20.2,733.0,714.47,544.35
2018,9,14,12,30,744.0,193.0,2.3,20.2,802.0,763.13,582.38
2018,9,14,12,45,709.5,204.0,2.4,20.2,778.5,727.95,556.77
2018,9,14,13,0,675.0,215.0,2.5,20.2,755.0,692.16,531.08
2018,9,14,13,15,578.0,245.5,2.65,20.15,700.5,631.64,486.37
2018,9,14,13,30,481.0,276.0,2.8,20.1,646.0,574.87,443.79
2018,9,14,13,45,594.5,224.5,2.9,20.0,667.0,577.89,448.19
2018,9,14,14,0,708.0,173.0,3.0,19.9,688.0,571.48,444.44
2018,9,14,14,15,659.0,181.5,3.05,19.8,644.0,522.4,406.23
2018,9,14,14,30,610.0,190.0,3.1,19.7,600.0,475.92,369.61
2018,9,14,14,45,514.0,207.5,3.2,19.55,539.0,418.97,324.7
2018,9,14,15,0,418.0,225.0,3.3,19.4,478.0,369.03,285.13
2018,9,14,15,15,388.5,212.5,3.3,19.4,434.5,328.67,252.27
2018,9,14,15,30,359.0,200.0,3.3,19.4,391.0,287.36,218.44
2018,9,14,15,45,353.5,182.0,3.4,18.95,355.0,250.36,187.65
2018,9,14,16,0,348.0,164.0,3.5,18.5,319.0,213.74,156.93
2018,9,14,16,15,405.5,132.0,3.55,18.2,292.0,171.64,119.32
2018,9,14,16,30,463.0,100.0,3.6,17.9,265.0,128.22,81.82
2018,9,14,16,45,441.0,87.5,3.6,17.55,224.5,90.37,56.25
2018,9,14,17,0,419.0,75.0,3.6,17.2,184.0,54.84,42.84
2018,9,14,17,15,356.5,63.0,3.6,16.75,141.0,46.09,34.96
2018,9,14,17,30,294.0,51.0,3.6,16.3,98.0,38.34,27.71
2018,9,14,17,45,199.0,36.5,3.55,15.9,63.0,28.08,17.75
2018,9,14,18,0,104.0,22.0,3.5,15.5,28.0,17.28,0.0
2018,9,14,18,15,52.0,11.0,3.45,15.3,14.0,10.81,0.0
2018,9,14,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,15,5,45,46.0,5.5,3.6,13.45,6.5,0.0,0.0
2018,9,15,6,0,92.0,11.0,3.7,13.6,13.0,36.1,0.0
2018,9,15,6,15,244.0,23.5,3.8,13.9,47.5,117.69,41.45
2018,9,15,6,30,396.0,36.0,3.9,14.2,82.0,204.71,152.97
2018,9,15,6,45,395.0,46.5,4.05,14.45,112.0,234.17,185.34
2018,9,15,7,0,394.0,57.0,4.2,14.7,142.0,263.02,213.85
2018,9,15,7,15,220.0,78.5,4.2,14.95,128.0,205.53,168.7
2018,9,15,7,30,46.0,100.0,4.2,15.2,114.0,130.07,104.9
2018,9,15,7,45,50.5,126.0,4.2,15.5,144.0,162.27,131.77
2018,9,15,8,0,55.0,152.0,4.2,15.8,174.0,194.37,157.93
2018,9,15,8,15,78.0,178.5,4.2,16.05,214.5,239.1,194.39
2018,9,15,8,30,101.0,205.0,4.2,16.3,255.0,284.86,231.07
2018,9,15,8,45,79.0,217.0,4.2,16.55,258.5,282.91,228.01
2018,9,15,9,0,57.0,229.0,4.2,16.8,262.0,279.65,223.94
2018,9,15,9,15,113.0,257.0,4.2,17.0,328.0,360.17,288.28
2018,9,15,9,30,169.0,285.0,4.2,17.2,394.0,434.64,346.42
2018,9,15,9,45,261.0,267.0,4.2,17.4,445.5,497.13,395.92
2018,9,15,10,0,353.0,249.0,4.2,17.6,497.0,554.16,440.67
2018,9,15,10,15,389.5,253.5,4.2,17.75,537.5,597.75,472.89
2018,9,15,10,30,426.0,258.0,4.2,17.9,578.0,632.86,498.67
2018,9,15,10,45,519.0,231.5,4.2,18.05,632.0,681.9,536.4
2018,9,15,11,0,612.0,205.0,4.2,18.2,686.0,732.15,574.33
2018,9,15,11,15,604.5,208.5,4.25,18.3,690.5,724.55,567.75
2018,9,15,11,30,597.0,212.0,4.3,18.4,695.0,714.81,560.03
2018,9,15,11,45,594.5,210.5,4.35,18.45,694.0,702.17,550.61
2018,9,15,12,0,592.0,209.0,4.4,18.5,693.0,687.58,539.76
2018,9,15,12,15,562.0,224.0,4.45,18.55,682.5,665.7,522.63
2018,9,15,12,30,532.0,239.0,4.5,18.6,672.0,642.25,504.33
2018,9,15,12,45,533.5,236.0,4.55,18.6,665.5,625.1,491.61
2018,9,15,13,0,535.0,233.0,4.6,18.6,659.0,606.32,477.51
2018,9,15,13,15,568.0,216.0,4.6,18.6,659.0,594.37,468.89
2018,9,15,13,30,601.0,199.0,4.6,18.6,659.0,578.83,457.25
2018,9,15,13,45,696.0,159.5,4.65,18.55,675.5,576.9,456.69
2018,9,15,14,0,791.0,120.0,4.7,18.5,692.0,568.63,450.42
2018,9,15,14,15,854.0,98.5,4.7,18.45,690.5,552.05,436.23
2018,9,15,14,30,917.0,77.0,4.7,18.4,689.0,526.75,414.37
2018,9,15,14,45,906.0,75.0,4.7,18.3,650.0,478.8,373.98
2018,9,15,15,0,895.0,73.0,4.7,18.2,611.0,430.21,332.07
2018,9,15,15,15,878.5,71.0,4.7,18.2,566.5,379.21,287.18
2018,9,15,15,30,862.0,69.0,4.7,18.2,522.0,328.52,241.69
2018,9,15,15,45,842.0,66.0,4.75,17.85,474.0,276.61,195.16
2018,9,15,16,0,822.0,63.0,4.8,17.5,426.0,225.83,149.71
2018,9,15,16,15,793.0,60.0,4.75,17.2,375.5,170.79,102.68
2018,9,15,16,30,764.0,57.0,4.7,16.9,325.0,122.53,65.1
2018,9,15,16,45,720.0,53.0,4.7,16.6,273.0,75.45,36.42
2018,9,15,17,0,676.0,49.0,4.7,16.3,221.0,34.83,25.29
2018,9,15,17,15,603.5,43.5,4.6,15.9,170.5,32.42,23.0
2018,9,15,17,30,531.0,38.0,4.5,15.5,120.0,30.02,20.5
2018,9,15,17,45,386.5,30.5,4.35,15.1,78.0,23.39,13.65
2018,9,15,18,0,242.0,23.0,4.2,14.7,36.0,19.29,0.0
2018,9,15,18,15,121.0,11.5,4.05,14.5,18.0,11.3,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,5,45,51.5,5.5,2.3,12.7,6.5,0.0,0.0
2018,9,16,6,0,103.0,11.0,2.3,12.9,13.0,38.88,0.0
2018,9,16,6,15,267.0,22.0,2.4,13.3,47.0,122.22,33.14
2018,9,16,6,30,431.0,33.0,2.5,13.7,81.0,213.32,158.26
2018,9,16,6,45,499.0,40.0,2.55,14.15,124.5,268.57,211.46
2018,9,16,7,0,567.0,47.0,2.6,14.6,168.0,329.38,265.93
2018,9,16,7,15,601.5,56.0,2.6,15.0,215.5,380.96,311.24
2018,9,16,7,30,636.0,65.0,2.6,15.4,263.0,434.24,356.05
2018,9,16,7,45,716.0,62.0,2.6,15.75,322.0,499.15,408.89
2018,9,16,8,0,796.0,59.0,2.6,16.1,381.0,570.58,464.99
2018,9,16,8,15,821.0,61.5,2.55,16.5,430.5,612.33,496.22
2018,9,16,8,30,846.0,64.0,2.5,16.9,480.0,657.44,527.67
2018,9,16,8,45,865.0,66.0,2.45,17.3,526.0,696.84,553.89
2018,9,16,9,0,884.0,68.0,2.4,17.7,572.0,734.75,578.54
2018,9,16,9,15,898.0,69.5,2.3,18.0,613.5,766.5,598.23
2018,9,16,9,30,912.0,71.0,2.2,18.3,655.0,796.02,616.05
2018,9,16,9,45,922.0,72.5,2.15,18.65,690.5,819.89,629.96
2018,9,16,10,0,932.0,74.0,2.1,19.0,726.0,840.99,641.91
2018,9,16,10,15,939.0,75.0,2.05,19.2,754.5,856.16,650.12
2018,9,16,10,30,946.0,76.0,2.0,19.4,783.0,868.23,656.32
2018,9,16,10,45,951.0,76.5,1.95,19.65,804.0,874.91,658.82
2018,9,16,11,0,956.0,77.0,1.9,19.9,825.0,878.32,659.28
2018,9,16,11,15,959.5,77.0,1.95,20.05,838.5,876.65,657.75
2018,9,16,11,30,963.0,77.0,2.0,20.2,852.0,871.66,654.15
2018,9,16,11,45,964.0,77.0,2.05,20.35,857.5,861.33,647.09
2018,9,16,12,0,965.0,77.0,2.1,20.5,863.0,847.75,637.96
2018,9,16,12,15,964.0,77.5,2.25,20.5,860.5,829.93,627.2
2018,9,16,12,30,963.0,78.0,2.4,20.5,858.0,809.05,614.27
2018,9,16,12,45,959.0,78.5,2.5,20.55,847.0,783.0,597.18
2018,9,16,13,0,955.0,79.0,2.6,20.6,836.0,754.26,578.1
2018,9,16,13,15,951.5,78.5,2.7,20.5,818.0,722.34,556.93
2018,9,16,13,30,948.0,78.0,2.8,20.4,800.0,688.0,533.03
2018,9,16,13,45,942.0,77.0,2.9,20.35,774.0,649.4,504.29
2018,9,16,14,0,936.0,76.0,3.0,20.3,748.0,608.89,473.37
2018,9,16,14,15,927.0,74.5,3.1,20.15,715.0,564.6,438.94
2018,9,16,14,30,918.0,73.0,3.2,20.0,682.0,519.05,402.5
2018,9,16,14,45,906.5,72.0,3.35,19.85,643.5,471.78,363.69
2018,9,16,15,0,895.0,71.0,3.5,19.7,605.0,423.89,323.17
2018,9,16,15,15,879.0,68.5,3.5,19.7,560.5,372.67,278.64
2018,9,16,15,30,863.0,66.0,3.5,19.7,516.0,321.73,233.46
2018,9,16,15,45,841.0,64.5,3.65,19.15,468.0,270.65,188.34
2018,9,16,16,0,819.0,63.0,3.8,18.6,420.0,220.88,144.43
2018,9,16,16,15,788.0,60.0,3.8,18.3,369.0,165.82,98.1
2018,9,16,16,30,757.0,57.0,3.8,18.0,318.0,117.75,61.56
2018,9,16,16,45,711.0,53.0,3.75,17.65,266.0,71.17,34.42
2018,9,16,17,0,665.0,49.0,3.7,17.3,214.0,35.09,25.4
2018,9,16,17,15,591.5,43.0,3.6,16.9,164.0,32.23,22.71
2018,9,16,17,30,518.0,37.0,3.5,16.5,114.0,29.34,19.77
2018,9,16,17,45,375.0,29.5,3.4,16.1,73.5,22.75,12.75
2018,9,16,18,0,232.0,22.0,3.3,15.7,33.0,18.62,0.0
2018,9,16,18,15,116.0,11.0,3.2,15.45,16.5,10.81,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,5,45,47.0,5.5,2.65,13.15,6.0,0.0,0.0
2018,9,17,6,0,94.0,11.0,2.7,13.3,12.0,36.2,0.0
2018,9,17,6,15,249.5,22.5,2.8,13.65,45.0,115.62,19.26
2018,9,17,6,30,405.0,34.0,2.9,14.0,78.0,203.73,150.09
2018,9,17,6,45,387.0,33.0,3.0,14.35,94.0,212.56,167.06
2018,9,17,7,0,369.0,32.0,3.1,14.7,110.0,218.2,176.66
2018,9,17,7,15,184.5,41.0,3.1,14.95,80.0,147.82,120.49
2018,9,17,7,30,0.0,50.0,3.1,15.2,50.0,48.3,35.47
2018,9,17,7,45,0.0,77.5,3.05,15.45,77.5,75.43,58.36
2018,9,17,8,0,0.0,105.0,3.0,15.7,105.0,103.45,81.56
2018,9,17,8,15,7.0,137.0,2.95,15.95,140.5,140.81,112.28
2018,9,17,8,30,14.0,169.0,2.9,16.2,176.0,178.56,142.78
2018,9,17,8,45,31.0,198.5,2.9,16.4,215.5,227.9,182.45
2018,9,17,9,0,48.0,228.0,2.9,16.6,255.0,271.73,217.05
2018,9,17,9,15,72.5,252.0,2.9,16.85,296.5,315.63,251.41
2018,9,17,9,30,97.0,276.0,2.9,17.1,338.0,360.11,285.7
2018,9,17,9,45,113.5,293.5,2.9,17.3,369.5,398.94,314.95
2018,9,17,10,0,130.0,311.0,2.9,17.5,401.0,430.11,338.11
2018,9,17,10,15,241.0,294.0,2.95,17.65,470.0,508.82,400.11
2018,9,17,10,30,352.0,277.0,3.0,17.8,539.0,581.62,456.34
2018,9,17,10,45,598.0,202.0,3.05,18.0,661.5,715.44,559.39
2018,9,17,11,0,844.0,127.0,3.1,18.2,784.0,837.16,646.09
2018,9,17,11,15,891.0,108.0,3.2,18.25,812.5,848.49,653.05
2018,9,17,11,30,938.0,89.0,3.3,18.3,841.0,859.75,660.96
2018,9,17,11,45,939.0,89.5,3.4,18.35,846.5,849.99,654.23
2018,9,17,12,0,940.0,90.0,3.5,18.4,852.0,837.06,645.51
2018,9,17,12,15,939.5,90.5,3.55,18.4,850.0,819.85,633.7
2018,9,17,12,30,939.0,91.0,3.6,18.4,848.0,799.65,619.83
2018,9,17,12,45,937.0,90.5,3.7,18.4,837.5,774.47,602.63
2018,9,17,13,0,935.0,90.0,3.8,18.4,827.0,746.58,583.43
2018,9,17,13,15,932.0,89.0,3.9,18.35,809.0,714.96,561.51
2018,9,17,13,30,929.0,88.0,4.0,18.3,791.0,680.95,536.22
2018,9,17,13,45,923.5,86.5,4.05,18.25,765.5,642.72,506.72
2018,9,17,14,0,918.0,85.0,4.1,18.2,740.0,602.61,475.13
2018,9,17,14,15,909.0,83.5,4.15,18.05,707.0,558.94,440.2
2018,9,17,14,30,900.0,82.0,4.2,17.9,674.0,514.05,403.37
2018,9,17,14,45,889.0,79.5,4.25,17.8,635.5,466.35,363.35
2018,9,17,15,0,878.0,77.0,4.3,17.7,597.0,418.03,321.72
2018,9,17,15,15,860.5,75.0,4.3,17.7,552.5,367.51,277.2
2018,9,17,15,30,843.0,73.0,4.3,17.7,508.0,317.43,232.24
2018,9,17,15,45,821.5,70.5,4.35,17.35,460.5,262.53,183.49
2018,9,17,16,0,800.0,68.0,4.4,17.0,413.0,212.96,139.37
2018,9,17,16,15,768.0,64.5,4.35,16.75,362.0,162.61,96.9
2018,9,17,16,30,736.0,61.0,4.3,16.5,311.0,115.21,61.25
2018,9,17,16,45,688.5,56.5,4.3,16.2,259.5,69.49,35.46
2018,9,17,17,0,641.0,52.0,4.3,15.9,208.0,38.07,28.18
2018,9,17,17,15,562.0,46.0,4.15,15.6,158.5,32.3,22.87
2018,9,17,17,30,483.0,40.0,4.0,15.3,109.0,29.89,20.27
2018,9,17,17,45,341.0,30.5,3.9,14.95,69.5,24.07,13.44
2018,9,17,18,0,199.0,21.0,3.8,14.6,30.0,20.64,0.0
2018,9,17,18,15,99.5,10.5,3.7,14.4,15.0,10.32,0.0
2018,9,17,18,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,18,5,45,7.0,2.0,2.7,12.65,2.0,0.0,0.0
2018,9,18,6,0,14.0,4.0,2.7,12.8,4.0,7.68,0.0
2018,9,18,6,15,59.5,14.0,2.8,13.15,19.5,38.14,0.0
2018,9,18,6,30,105.0,24.0,2.9,13.5,35.0,78.8,55.78
2018,9,18,6,45,106.0,29.0,3.0,13.85,45.5,80.43,60.94
2018,9,18,7,0,107.0,34.0,3.1,14.2,56.0,90.19,70.82
2018,9,18,7,15,53.5,46.5,3.0,14.45,57.5,77.06,60.39
2018,9,18,7,30,0.0,59.0,2.9,14.7,59.0,57.02,42.98
2018,9,18,7,45,0.0,86.5,2.8,14.95,86.5,84.87,66.42
2018,9,18,8,0,0.0,114.0,2.7,15.2,114.0,113.02,89.68
2018,9,18,8,15,0.5,128.5,2.65,15.5,128.5,127.65,101.4
2018,9,18,8,30,1.0,143.0,2.6,15.8,143.0,142.29,112.99
2018,9,18,8,45,4.5,162.0,2.5,16.05,164.5,163.75,130.08
2018,9,18,9,0,8.0,181.0,2.4,16.3,186.0,185.32,147.03
2018,9,18,9,15,21.5,209.0,2.4,16.55,222.5,223.86,177.69
2018,9,18,9,30,35.0,237.0,2.4,16.8,259.0,269.62,213.51
2018,9,18,9,45,45.5,259.5,2.35,17.05,290.0,300.91,237.36
2018,9,18,10,0,56.0,282.0,2.3,17.3,321.0,332.13,260.91
2018,9,18,10,15,57.5,297.5,2.3,17.5,339.0,348.46,272.65
2018,9,18,10,30,59.0,313.0,2.3,17.7,357.0,364.47,284.15
2018,9,18,10,45,57.5,324.0,2.25,17.9,367.5,373.0,289.78
2018,9,18,11,0,56.0,335.0,2.2,18.1,378.0,381.21,295.21
2018,9,18,11,15,46.0,329.0,2.25,18.25,365.0,364.92,282.27
2018,9,18,11,30,36.0,323.0,2.3,18.4,352.0,348.77,269.55
2018,9,18,11,45,38.5,330.0,2.3,18.6,361.0,355.72,274.6
2018,9,18,12,0,41.0,337.0,2.3,18.8,370.0,362.37,279.34
2018,9,18,12,15,56.0,348.5,2.45,18.85,393.5,382.67,295.14
2018,9,18,12,30,71.0,360.0,2.6,18.9,417.0,401.97,310.08
2018,9,18,12,45,128.5,363.5,2.7,18.95,465.0,444.01,343.06
2018,9,18,13,0,186.0,367.0,2.8,19.0,513.0,481.19,371.89
2018,9,18,13,15,309.5,318.0,2.9,18.95,554.0,509.13,395.57
2018,9,18,13,30,433.0,269.0,3.0,18.9,595.0,528.54,412.27
2018,9,18,13,45,545.5,221.5,3.15,18.9,617.5,534.21,417.92
2018,9,18,14,0,658.0,174.0,3.3,18.9,640.0,530.5,415.72
2018,9,18,14,15,763.5,134.0,3.4,18.8,651.0,522.66,409.13
2018,9,18,14,30,869.0,94.0,3.5,18.7,662.0,505.62,394.19
2018,9,18,14,45,778.0,115.0,3.6,18.55,600.5,442.58,343.05
2018,9,18,15,0,687.0,136.0,3.7,18.4,539.0,385.86,296.52
2018,9,18,15,15,720.5,115.0,3.7,18.4,509.0,344.25,259.53
2018,9,18,15,30,754.0,94.0,3.7,18.4,479.0,301.73,220.44
2018,9,18,15,45,748.5,87.5,3.9,18.0,438.5,255.56,179.06
2018,9,18,16,0,743.0,81.0,4.1,17.6,398.0,209.28,137.81
2018,9,18,16,15,702.0,77.5,4.15,17.25,346.5,157.36,95.16
2018,9,18,16,30,661.0,74.0,4.2,16.9,295.0,112.49,62.5
2018,9,18,16,45,600.5,68.5,4.25,16.55,243.5,69.41,39.11
2018,9,18,17,0,540.0,63.0,4.3,16.2,192.0,44.28,33.61
2018,9,18,17,15,450.0,55.0,4.25,15.75,144.5,40.71,30.19
2018,9,18,17,30,360.0,47.0,4.2,15.3,97.0,37.1,26.4
2018,9,18,17,45,234.5,33.5,4.15,14.9,60.5,26.23,14.46
2018,9,18,18,0,109.0,20.0,4.1,14.5,24.0,19.66,0.0
2018,9,18,18,15,54.5,10.0,4.0,14.25,12.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
