Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,5,45,20.5,4.5,2.35,12.15,4.5,0.0,0.0
2018,9,19,6,0,41.0,9.0,2.3,12.3,9.0,19.73,0.0
2018,9,19,6,15,146.5,24.5,2.25,12.75,37.5,84.24,0.0
2018,9,19,6,30,252.0,40.0,2.2,13.2,66.0,154.38,112.12
2018,9,19,6,45,355.0,51.0,2.15,13.65,111.0,217.84,170.84
2018,9,19,7,0,458.0,62.0,2.1,14.1,156.0,292.54,235.6
2018,9,19,7,15,527.0,69.5,2.0,14.5,206.5,354.68,288.96
2018,9,19,7,30,596.0,77.0,1.9,14.9,257.0,421.27,344.02
2018,9,19,7,45,644.0,81.5,1.8,15.3,308.0,476.46,388.16
2018,9,19,8,0,692.0,86.0,1.7,15.7,359.0,533.6,432.11
2018,9,19,8,15,724.0,90.0,1.65,16.2,408.5,581.39,467.4
2018,9,19,8,30,756.0,94.0,1.6,16.7,458.0,626.94,499.96
2018,9,19,8,45,780.5,96.5,1.55,17.2,504.0,667.77,527.64
2018,9,19,9,0,805.0,99.0,1.5,17.7,550.0,707.51,553.01
2018,9,19,9,15,821.5,101.5,1.45,18.25,591.0,739.84,572.5
2018,9,19,9,30,838.0,104.0,1.4,18.8,632.0,770.19,590.3
2018,9,19,9,45,851.0,106.0,1.35,19.3,667.5,795.01,604.16
2018,9,19,10,0,864.0,108.0,1.3,19.8,703.0,817.32,616.18
2018,9,19,10,15,873.0,109.0,1.25,20.3,731.5,828.84,620.87
2018,9,19,10,30,882.0,110.0,1.2,20.8,760.0,841.47,626.46
2018,9,19,10,45,888.0,111.0,1.15,21.25,781.0,848.67,628.57
2018,9,19,11,0,894.0,112.0,1.1,21.7,802.0,852.81,628.81
2018,9,19,11,15,897.5,113.0,1.2,22.05,815.5,851.78,628.16
2018,9,19,11,30,901.0,114.0,1.3,22.4,829.0,847.63,625.57
2018,9,19,11,45,902.5,114.5,1.35,22.75,834.5,838.25,618.99
2018,9,19,12,0,904.0,115.0,1.4,23.1,840.0,825.82,610.52
2018,9,19,12,15,904.0,114.0,1.55,23.2,837.0,807.76,600.04
2018,9,19,12,30,904.0,113.0,1.7,23.3,834.0,786.83,587.5
2018,9,19,12,45,901.5,112.0,1.9,23.35,823.0,761.32,572.17
2018,9,19,13,0,899.0,111.0,2.1,23.4,812.0,733.25,554.74
2018,9,19,13,15,893.5,111.0,2.25,23.35,793.5,701.69,533.42
2018,9,19,13,30,888.0,111.0,2.4,23.3,775.0,667.99,509.52
2018,9,19,13,45,880.5,108.5,2.55,23.25,748.0,628.82,481.04
2018,9,19,14,0,873.0,106.0,2.7,23.2,721.0,588.03,450.55
2018,9,19,14,15,860.5,104.5,2.85,23.05,687.0,541.68,415.21
2018,9,19,14,30,848.0,103.0,3.0,22.9,653.0,496.63,379.7
2018,9,19,14,45,832.5,100.5,3.1,22.75,613.5,448.83,340.93
2018,9,19,15,0,817.0,98.0,3.2,22.6,574.0,400.98,301.02
2018,9,19,15,15,797.0,95.5,3.2,22.6,530.0,351.81,258.91
2018,9,19,15,30,777.0,93.0,3.2,22.6,486.0,303.51,216.83
2018,9,19,15,45,748.5,89.5,3.35,22.05,437.5,253.42,173.87
2018,9,19,16,0,720.0,86.0,3.5,21.5,389.0,202.1,130.42
2018,9,19,16,15,679.5,81.0,3.55,21.0,338.0,153.48,91.52
2018,9,19,16,30,639.0,76.0,3.6,20.5,287.0,108.77,60.0
2018,9,19,16,45,579.5,70.0,3.6,19.95,236.0,66.79,38.43
2018,9,19,17,0,520.0,64.0,3.6,19.4,185.0,45.56,34.25
2018,9,19,17,15,430.5,55.0,3.6,18.75,138.0,41.13,30.11
2018,9,19,17,30,341.0,46.0,3.6,18.1,91.0,36.56,25.49
2018,9,19,17,45,222.0,32.5,3.65,17.4,56.5,25.55,12.83
2018,9,19,18,0,103.0,19.0,3.7,16.7,22.0,18.68,0.0
2018,9,19,18,15,51.5,9.5,3.6,16.45,11.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,20,5,45,32.0,5.0,2.2,14.9,5.0,0.0,0.0
2018,9,20,6,0,64.0,10.0,2.2,15.0,10.0,26.66,0.0
2018,9,20,6,15,195.0,23.0,2.15,15.55,39.5,94.53,0.0
2018,9,20,6,30,326.0,36.0,2.1,16.1,69.0,173.8,123.42
2018,9,20,6,45,429.0,44.5,2.05,16.65,114.5,240.0,185.38
2018,9,20,7,0,532.0,53.0,2.0,17.2,160.0,314.49,249.54
2018,9,20,7,15,596.0,59.5,1.95,17.6,211.5,375.59,301.76
2018,9,20,7,30,660.0,66.0,1.9,18.0,263.0,440.79,355.28
2018,9,20,7,45,702.0,70.0,1.85,18.4,314.5,494.12,397.65
2018,9,20,8,0,744.0,74.0,1.8,18.8,366.0,546.83,438.01
2018,9,20,8,15,773.0,77.5,1.7,19.3,415.5,594.0,472.22
2018,9,20,8,30,802.0,81.0,1.6,19.8,465.0,640.88,504.92
2018,9,20,8,45,823.0,84.0,1.5,20.25,511.5,680.98,530.69
2018,9,20,9,0,844.0,87.0,1.4,20.7,558.0,719.72,554.49
2018,9,20,9,15,860.0,89.0,1.3,21.2,599.0,747.9,570.23
2018,9,20,9,30,876.0,91.0,1.2,21.7,640.0,778.09,587.06
2018,9,20,9,45,889.0,92.5,1.1,22.15,676.0,803.09,600.08
2018,9,20,10,0,902.0,94.0,1.0,22.6,712.0,825.5,611.16
2018,9,20,10,15,909.5,95.0,1.0,22.95,740.0,840.16,618.7
2018,9,20,10,30,917.0,96.0,1.0,23.3,768.0,851.83,624.44
2018,9,20,10,45,922.5,96.5,0.95,23.65,789.0,858.24,626.11
2018,9,20,11,0,928.0,97.0,0.9,24.0,810.0,861.47,625.87
2018,9,20,11,15,931.0,97.5,1.0,24.2,823.0,859.45,625.12
2018,9,20,11,30,934.0,98.0,1.1,24.4,836.0,854.21,622.4
2018,9,20,11,45,935.5,98.0,1.2,24.55,841.0,844.04,616.64
2018,9,20,12,0,937.0,98.0,1.3,24.7,846.0,830.72,608.86
2018,9,20,12,15,936.5,97.5,1.4,24.7,843.0,812.27,598.03
2018,9,20,12,30,936.0,97.0,1.5,24.7,840.0,790.86,585.18
2018,9,20,12,45,935.0,96.0,1.6,24.75,829.5,765.73,569.61
2018,9,20,13,0,934.0,95.0,1.7,24.8,819.0,737.86,552.02
2018,9,20,13,15,929.5,94.0,1.75,24.7,800.0,705.06,530.21
2018,9,20,13,30,925.0,93.0,1.8,24.6,781.0,669.99,505.38
2018,9,20,13,45,918.0,92.0,1.9,24.55,754.5,631.32,477.56
2018,9,20,14,0,911.0,91.0,2.0,24.5,728.0,590.89,447.62
2018,9,20,14,15,901.0,89.5,2.0,24.4,695.0,546.89,413.84
2018,9,20,14,30,891.0,88.0,2.0,24.3,662.0,501.77,378.29
2018,9,20,14,45,877.5,85.5,2.05,24.2,622.0,453.35,339.44
2018,9,20,15,0,864.0,83.0,2.1,24.1,582.0,404.57,299.15
2018,9,20,15,15,845.0,80.5,2.1,24.1,537.0,350.1,253.4
2018,9,20,15,30,826.0,78.0,2.1,24.1,492.0,299.86,210.04
2018,9,20,15,45,800.0,75.5,2.15,23.7,443.5,248.92,166.42
2018,9,20,16,0,774.0,73.0,2.2,23.3,395.0,199.88,124.91
2018,9,20,16,15,738.0,69.0,2.2,22.75,344.0,150.36,85.76
2018,9,20,16,30,702.0,65.0,2.2,22.2,293.0,104.28,54.21
2018,9,20,16,45,646.5,59.5,2.15,21.65,241.0,56.44,30.16
2018,9,20,17,0,591.0,54.0,2.1,21.1,189.0,37.21,26.75
2018,9,20,17,15,502.5,46.5,2.1,20.35,140.5,33.65,23.43
2018,9,20,17,30,414.0,39.0,2.1,19.6,92.0,30.0,19.68
2018,9,20,17,45,278.5,28.0,2.1,18.9,56.5,22.68,9.51
2018,9,20,18,0,143.0,17.0,2.1,18.2,21.0,16.71,0.0
2018,9,20,18,15,71.5,8.5,2.1,17.85,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,21,5,45,33.5,4.5,0.5,14.45,4.5,0.0,0.0
2018,9,21,6,0,67.0,9.0,0.4,14.5,9.0,26.31,0.0
2018,9,21,6,15,202.0,21.5,0.4,14.95,38.0,94.27,0.0
2018,9,21,6,30,337.0,34.0,0.4,15.4,67.0,174.9,122.19
2018,9,21,6,45,439.0,42.5,0.35,15.8,112.5,240.59,183.77
2018,9,21,7,0,541.0,51.0,0.3,16.2,158.0,314.66,246.2
2018,9,21,7,15,604.5,57.0,0.35,16.6,209.5,375.03,296.72
2018,9,21,7,30,668.0,63.0,0.4,17.0,261.0,439.48,348.52
2018,9,21,7,45,710.0,67.0,0.45,17.45,312.5,490.72,388.5
2018,9,21,8,0,752.0,71.0,0.5,17.9,364.0,545.92,429.93
2018,9,21,8,15,781.0,74.5,0.6,18.45,413.5,593.21,464.53
2018,9,21,8,30,810.0,78.0,0.7,19.0,463.0,640.2,498.01
2018,9,21,8,45,829.5,80.5,0.75,19.6,508.5,678.79,523.06
2018,9,21,9,0,849.0,83.0,0.8,20.2,554.0,715.92,546.42
2018,9,21,9,15,863.5,85.0,0.9,20.5,594.5,743.09,563.91
2018,9,21,9,30,878.0,87.0,1.0,20.8,635.0,772.12,582.71
2018,9,21,9,45,787.0,113.5,1.1,21.15,625.0,746.98,564.46
2018,9,21,10,0,696.0,140.0,1.2,21.5,615.0,713.91,541.3
2018,9,21,10,15,448.0,199.5,1.3,21.7,510.0,579.01,442.88
2018,9,21,10,30,200.0,259.0,1.4,21.9,405.0,434.14,332.7
2018,9,21,10,45,116.0,269.5,1.5,22.15,354.5,369.47,283.15
2018,9,21,11,0,32.0,280.0,1.6,22.4,304.0,305.01,232.25
2018,9,21,11,15,22.5,262.0,1.7,22.45,279.0,274.07,208.92
2018,9,21,11,30,13.0,244.0,1.8,22.5,254.0,248.06,188.97
2018,9,21,11,45,12.5,244.0,1.85,22.55,254.0,247.08,188.23
2018,9,21,12,0,12.0,244.0,1.9,22.6,254.0,246.08,187.42
2018,9,21,12,15,13.0,248.0,2.0,22.6,258.5,250.07,190.55
2018,9,21,12,30,14.0,252.0,2.1,22.6,263.0,253.92,193.6
2018,9,21,12,45,15.5,258.5,2.15,22.55,270.5,260.38,198.66
2018,9,21,13,0,17.0,265.0,2.2,22.5,278.0,266.62,203.58
2018,9,21,13,15,17.5,263.0,2.25,22.35,276.0,263.9,201.8
2018,9,21,13,30,18.0,261.0,2.3,22.2,274.0,261.06,199.99
2018,9,21,13,45,163.0,226.0,2.35,22.05,339.5,309.18,239.69
2018,9,21,14,0,308.0,191.0,2.4,21.9,405.0,344.79,268.3
2018,9,21,14,15,591.5,141.0,2.4,21.75,527.5,427.99,331.72
2018,9,21,14,30,875.0,91.0,2.4,21.6,650.0,492.54,376.98
2018,9,21,14,45,861.5,89.0,2.4,21.4,611.0,445.27,337.63
2018,9,21,15,0,848.0,87.0,2.4,21.2,572.0,394.18,294.95
2018,9,21,15,15,828.5,84.0,2.4,21.2,527.0,343.43,251.34
2018,9,21,15,30,809.0,81.0,2.4,21.2,482.0,293.46,207.63
2018,9,21,15,45,783.5,78.0,2.4,20.65,434.0,243.14,164.08
2018,9,21,16,0,758.0,75.0,2.4,20.1,386.0,194.71,122.77
2018,9,21,16,15,721.5,70.0,2.35,19.7,335.0,145.25,83.5
2018,9,21,16,30,685.0,65.0,2.3,19.3,284.0,95.91,49.44
2018,9,21,16,45,629.5,59.5,2.25,18.85,233.0,52.56,29.63
2018,9,21,17,0,574.0,54.0,2.2,18.4,182.0,37.52,27.32
2018,9,21,17,15,473.0,46.5,2.15,17.85,133.0,33.98,23.94
2018,9,21,17,30,372.0,39.0,2.1,17.3,84.0,30.38,20.09
2018,9,21,17,45,240.5,26.5,2.05,16.7,50.5,21.51,7.24
2018,9,21,18,0,109.0,14.0,2.0,16.1,17.0,13.76,0.0
2018,9,21,18,15,54.5,7.0,2.0,15.8,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,22,5,45,8.0,1.5,2.0,12.3,1.5,0.0,0.0
2018,9,22,6,0,16.0,3.0,2.0,12.4,3.0,2.95,0.0
2018,9,22,6,15,67.5,11.0,2.05,12.8,16.5,39.11,0.0
2018,9,22,6,30,119.0,19.0,2.1,13.2,30.0,75.77,50.87
2018,9,22,6,45,119.5,21.0,2.1,13.65,38.0,80.54,60.4
2018,9,22,7,0,120.0,23.0,2.1,14.1,46.0,86.66,67.5
2018,9,22,7,15,60.0,35.5,2.05,14.4,47.0,67.25,52.0
2018,9,22,7,30,0.0,48.0,2.0,14.7,48.0,46.36,33.95
2018,9,22,7,45,0.0,68.0,1.95,15.05,68.0,65.78,50.34
2018,9,22,8,0,0.0,88.0,1.9,15.4,88.0,85.94,67.06
2018,9,22,8,15,0.0,91.5,1.9,15.8,91.5,89.09,69.37
2018,9,22,8,30,0.0,95.0,1.9,16.2,95.0,92.35,71.75
2018,9,22,8,45,0.0,115.0,1.9,16.55,115.0,112.33,87.86
2018,9,22,9,0,0.0,135.0,1.9,16.9,135.0,132.3,103.72
2018,9,22,9,15,3.0,161.5,1.95,17.25,163.5,161.07,126.58
2018,9,22,9,30,6.0,188.0,2.0,17.6,192.0,189.91,149.15
2018,9,22,9,45,10.5,209.0,2.05,17.9,216.0,214.3,168.03
2018,9,22,10,0,15.0,230.0,2.1,18.2,240.0,238.69,186.72
2018,9,22,10,15,23.5,256.0,2.15,18.45,272.5,271.29,211.77
2018,9,22,10,30,32.0,282.0,2.2,18.7,305.0,309.67,240.92
2018,9,22,10,45,34.0,294.0,2.3,18.95,319.0,322.23,249.98
2018,9,22,11,0,36.0,306.0,2.4,19.2,333.0,334.54,258.94
2018,9,22,11,15,62.0,319.5,2.45,19.35,367.5,367.36,284.27
2018,9,22,11,30,88.0,333.0,2.5,19.5,402.0,399.45,308.72
2018,9,22,11,45,176.0,341.0,2.55,19.7,480.0,477.1,368.51
2018,9,22,12,0,264.0,349.0,2.6,19.9,558.0,550.27,423.44
2018,9,22,12,15,274.0,353.0,2.7,19.95,569.0,553.71,425.66
2018,9,22,12,30,284.0,357.0,2.8,20.0,580.0,555.78,427.29
2018,9,22,12,45,226.0,348.0,2.85,20.05,524.0,495.46,381.84
2018,9,22,13,0,168.0,339.0,2.9,20.1,468.0,438.81,338.88
2018,9,22,13,15,142.5,340.0,2.9,20.15,447.5,415.48,321.01
2018,9,22,13,30,117.0,341.0,2.9,20.2,427.0,393.25,303.82
2018,9,22,13,45,278.5,288.5,2.95,20.25,483.5,430.78,334.82
2018,9,22,14,0,440.0,236.0,3.0,20.3,540.0,455.85,354.77
2018,9,22,14,15,667.0,158.5,3.05,20.3,594.0,478.98,372.22
2018,9,22,14,30,894.0,81.0,3.1,20.3,648.0,487.72,376.26
2018,9,22,14,45,881.5,79.0,3.1,20.3,609.0,440.14,336.02
2018,9,22,15,0,869.0,77.0,3.1,20.3,570.0,392.1,294.66
2018,9,22,15,15,850.0,74.5,3.1,20.3,525.0,341.3,250.34
2018,9,22,15,30,831.0,72.0,3.1,20.3,480.0,287.2,202.82
2018,9,22,15,45,804.5,69.5,3.15,20.05,431.5,236.14,158.03
2018,9,22,16,0,778.0,67.0,3.2,19.8,383.0,187.02,115.84
2018,9,22,16,15,698.0,69.5,3.25,19.45,324.5,138.14,79.06
2018,9,22,16,30,618.0,72.0,3.3,19.1,266.0,93.55,50.86
2018,9,22,16,45,559.0,63.5,3.3,18.75,214.5,51.45,31.82
2018,9,22,17,0,500.0,55.0,3.3,18.4,163.0,38.67,28.29
2018,9,22,17,15,447.5,46.5,3.3,17.9,123.5,34.33,24.16
2018,9,22,17,30,395.0,38.0,3.3,17.4,84.0,29.81,19.41
2018,9,22,17,45,257.0,27.0,3.3,16.85,51.0,22.48,5.35
2018,9,22,18,0,119.0,16.0,3.3,16.3,18.0,15.73,0.0
2018,9,22,18,15,59.5,8.0,3.35,16.05,9.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,5,45,23.0,4.0,3.0,12.95,4.0,0.0,0.0
2018,9,23,6,0,46.0,8.0,3.0,13.0,8.0,7.86,0.0
2018,9,23,6,15,160.0,21.5,3.1,13.3,34.0,69.1,0.0
2018,9,23,6,30,274.0,35.0,3.2,13.6,60.0,153.67,105.61
2018,9,23,6,45,378.5,44.5,3.3,13.9,103.5,216.25,167.95
2018,9,23,7,0,483.0,54.0,3.4,14.2,147.0,289.41,232.55
2018,9,23,7,15,550.0,61.0,3.35,14.55,197.0,349.88,285.75
2018,9,23,7,30,617.0,68.0,3.3,14.9,247.0,414.7,340.83
2018,9,23,7,45,662.0,73.0,3.25,15.25,298.0,468.75,385.56
2018,9,23,8,0,707.0,78.0,3.2,15.6,349.0,524.53,430.14
2018,9,23,8,15,738.5,81.5,3.15,16.05,397.5,569.21,464.57
2018,9,23,8,30,770.0,85.0,3.1,16.5,446.0,616.25,499.72
2018,9,23,8,45,793.5,87.5,3.05,16.9,492.0,656.22,528.41
2018,9,23,9,0,817.0,90.0,3.0,17.3,538.0,695.03,554.62
2018,9,23,9,15,835.0,92.0,2.95,17.65,579.0,727.74,576.01
2018,9,23,9,30,853.0,94.0,2.9,18.0,620.0,758.49,595.74
2018,9,23,9,45,868.5,94.5,2.9,18.4,656.0,779.66,608.55
2018,9,23,10,0,884.0,95.0,2.9,18.8,692.0,802.32,622.46
2018,9,23,10,15,893.0,96.5,2.95,18.95,720.5,818.23,632.46
2018,9,23,10,30,902.0,98.0,3.0,19.1,749.0,831.2,640.52
2018,9,23,10,45,909.0,98.0,3.0,19.3,770.0,837.94,643.9
2018,9,23,11,0,916.0,98.0,3.0,19.5,791.0,841.57,645.27
2018,9,23,11,15,919.5,98.5,3.1,19.5,804.0,839.72,644.08
2018,9,23,11,30,923.0,99.0,3.2,19.5,817.0,834.68,640.8
2018,9,23,11,45,924.5,99.0,3.3,19.5,822.0,824.39,633.94
2018,9,23,12,0,926.0,99.0,3.4,19.5,827.0,810.97,624.99
2018,9,23,12,15,928.0,97.5,3.5,19.45,824.5,793.37,613.24
2018,9,23,12,30,930.0,96.0,3.6,19.4,822.0,772.77,599.38
2018,9,23,12,45,933.0,92.5,3.7,19.3,812.0,747.97,582.59
2018,9,23,13,0,936.0,89.0,3.8,19.2,802.0,720.28,563.64
2018,9,23,13,15,931.0,88.5,3.8,19.1,783.0,687.49,539.29
2018,9,23,13,30,926.0,88.0,3.8,19.0,764.0,652.45,512.37
2018,9,23,13,45,919.5,87.0,3.85,18.9,738.0,614.0,482.46
2018,9,23,14,0,913.0,86.0,3.9,18.8,712.0,573.75,450.46
2018,9,23,14,15,902.5,85.0,3.85,18.75,678.5,529.91,414.61
2018,9,23,14,30,892.0,84.0,3.8,18.7,645.0,484.99,377.05
2018,9,23,14,45,877.5,82.0,3.7,18.6,605.0,436.66,335.94
2018,9,23,15,0,863.0,80.0,3.6,18.5,565.0,388.07,293.66
2018,9,23,15,15,843.5,78.0,3.6,18.5,520.5,334.13,246.42
2018,9,23,15,30,824.0,76.0,3.6,18.5,476.0,284.48,201.96
2018,9,23,15,45,797.0,73.0,3.5,18.3,427.0,233.32,156.73
2018,9,23,16,0,770.0,70.0,3.4,18.1,378.0,184.18,114.42
2018,9,23,16,15,731.0,66.0,3.3,17.8,327.0,135.05,75.85
2018,9,23,16,30,692.0,62.0,3.2,17.5,276.0,89.7,46.47
2018,9,23,16,45,632.5,57.5,3.15,17.25,225.0,44.04,33.33
2018,9,23,17,0,573.0,53.0,3.1,17.0,174.0,37.32,27.25
2018,9,23,17,15,474.0,45.0,3.0,16.5,126.5,33.31,23.38
2018,9,23,17,30,375.0,37.0,2.9,16.0,79.0,29.21,18.83
2018,9,23,17,45,227.0,24.0,2.8,15.5,45.5,19.69,0.86
2018,9,23,18,0,79.0,11.0,2.7,15.0,12.0,10.81,0.0
2018,9,23,18,15,39.5,5.5,2.65,14.75,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,9,24,5,45,32.0,4.5,0.3,13.05,4.0,0.0,0.0
2018,9,24,6,0,64.0,9.0,0.3,13.1,8.0,0.0,0.0
2018,9,24,6,15,201.5,20.5,0.35,13.45,35.0,80.01,0.0
2018,9,24,6,30,339.0,32.0,0.4,13.8,62.0,170.51,113.81
2018,9,24,6,45,342.0,37.0,0.4,14.2,84.5,192.82,147.17
2018,9,24,7,0,345.0,42.0,0.4,14.6,107.0,214.08,169.25
2018,9,24,7,15,175.0,62.5,0.4,15.0,95.5,159.57,127.93
2018,9,24,7,30,5.0,83.0,0.4,15.4,84.0,85.29,66.34
2018,9,24,7,45,11.5,104.0,0.4,15.8,108.0,110.5,87.5
2018,9,24,8,0,18.0,125.0,0.4,16.2,132.0,136.03,108.2
2018,9,24,8,15,22.5,144.0,0.45,16.85,154.0,158.43,125.85
2018,9,24,8,30,27.0,163.0,0.5,17.5,176.0,186.88,147.98
2018,9,24,8,45,42.0,190.0,0.55,18.15,212.0,226.0,178.31
2018,9,24,9,0,57.0,217.0,0.6,18.8,248.0,265.55,208.26
2018,9,24,9,15,94.0,228.5,0.55,19.45,284.0,304.58,237.67
2018,9,24,9,30,131.0,240.0,0.5,20.1,320.0,352.07,272.63
2018,9,24,9,45,97.5,264.5,0.5,20.75,326.0,345.64,265.18
2018,9,24,10,0,64.0,289.0,0.5,21.4,332.0,344.85,262.3
2018,9,24,10,15,150.0,290.0,0.45,21.95,396.5,419.26,317.69
2018,9,24,10,30,236.0,291.0,0.4,22.5,461.0,493.85,370.64
2018,9,24,10,45,291.0,291.0,0.35,23.0,506.0,535.87,398.79
2018,9,24,11,0,346.0,291.0,0.3,23.5,551.0,576.96,425.96
2018,9,24,11,15,302.0,317.5,0.35,23.75,547.5,564.69,415.43
2018,9,24,11,30,258.0,344.0,0.4,24.0,544.0,551.34,404.84
2018,9,24,11,45,425.0,290.5,0.5,24.25,622.0,625.13,459.74
2018,9,24,12,0,592.0,237.0,0.6,24.5,700.0,691.31,507.35
2018,9,24,12,15,643.0,216.0,0.7,24.55,717.0,695.22,511.08
2018,9,24,12,30,694.0,195.0,0.8,24.6,734.0,695.26,512.8
2018,9,24,12,45,688.5,187.0,0.95,24.6,715.0,664.22,493.1
2018,9,24,13,0,683.0,179.0,1.1,24.6,696.0,631.54,471.94
2018,9,24,13,15,669.0,174.0,1.2,24.45,670.0,594.78,446.96
2018,9,24,13,30,655.0,169.0,1.3,24.3,644.0,557.18,420.72
2018,9,24,13,45,752.5,135.5,1.45,24.2,662.5,557.79,422.2
2018,9,24,14,0,850.0,102.0,1.6,24.1,681.0,550.39,416.62
2018,9,24,14,15,875.5,92.5,1.7,23.85,663.0,518.92,392.19
2018,9,24,14,30,901.0,83.0,1.8,23.6,645.0,483.56,363.86
2018,9,24,14,45,886.5,81.0,1.85,23.4,605.0,434.87,324.39
2018,9,24,15,0,872.0,79.0,1.9,23.2,565.0,385.9,283.57
2018,9,24,15,15,852.5,77.0,1.9,23.2,520.0,335.34,240.3
2018,9,24,15,30,833.0,75.0,1.9,23.2,475.0,281.59,194.0
2018,9,24,15,45,805.5,72.0,2.1,22.45,425.5,229.99,150.21
2018,9,24,16,0,778.0,69.0,2.3,21.7,376.0,180.46,109.04
2018,9,24,16,15,738.5,65.0,2.35,21.05,324.5,131.06,71.51
2018,9,24,16,30,699.0,61.0,2.4,20.4,273.0,85.48,43.37
2018,9,24,16,45,639.5,55.5,2.45,19.75,221.5,38.95,28.52
2018,9,24,17,0,580.0,50.0,2.5,19.1,170.0,35.04,24.99
2018,9,24,17,15,482.0,42.5,2.55,18.4,123.0,31.35,21.43
2018,9,24,17,30,384.0,35.0,2.6,17.7,76.0,27.61,17.11
2018,9,24,17,45,234.0,22.5,2.65,16.95,43.5,18.5,0.0
2018,9,24,18,0,84.0,10.0,2.7,16.2,11.0,9.83,0.0
2018,9,24,18,15,42.0,5.0,2.6,15.9,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,45,15.0,2.5,1.0,12.6,2.0,0.0,0.0
2018,9,25,6,0,30.0,5.0,0.9,12.7,4.0,0.0,0.0
2018,9,25,6,15,63.0,10.5,0.9,13.15,14.0,28.86,0.0
2018,9,25,6,30,96.0,16.0,0.9,13.6,24.0,62.69,38.55
2018,9,25,6,45,115.5,23.5,0.85,14.1,40.0,82.22,61.13
2018,9,25,7,0,135.0,31.0,0.8,14.6,56.0,103.62,80.94
2018,9,25,7,15,93.5,37.5,0.75,15.05,57.5,89.6,70.55
2018,9,25,7,30,52.0,44.0,0.7,15.5,59.0,74.03,57.76
2018,9,25,7,45,26.0,65.0,0.65,15.95,72.5,79.57,62.13
2018,9,25,8,0,0.0,86.0,0.6,16.4,86.0,83.97,65.09
2018,9,25,8,15,0.0,98.0,0.6,16.95,98.0,95.84,74.57
2018,9,25,8,30,0.0,110.0,0.6,17.5,110.0,107.7,83.85
2018,9,25,8,45,3.0,133.5,0.55,18.05,135.0,133.38,104.22
2018,9,25,9,0,6.0,157.0,0.5,18.6,160.0,159.18,124.22
2018,9,25,9,15,12.5,187.5,0.55,19.1,195.0,194.81,151.78
2018,9,25,9,30,19.0,218.0,0.6,19.6,230.0,230.57,178.89
2018,9,25,9,45,21.0,233.5,0.65,20.05,247.0,247.44,191.05
2018,9,25,10,0,23.0,249.0,0.7,20.5,264.0,264.23,203.16
2018,9,25,10,15,33.0,271.0,0.7,20.9,294.0,300.04,229.6
2018,9,25,10,30,43.0,293.0,0.7,21.3,324.0,329.49,250.8
2018,9,25,10,45,45.5,304.5,0.75,21.7,338.0,341.79,259.18
2018,9,25,11,0,48.0,316.0,0.8,22.1,352.0,353.82,267.45
2018,9,25,11,15,43.5,317.0,0.9,22.3,350.0,349.37,263.88
2018,9,25,11,30,39.0,318.0,1.0,22.5,348.0,344.87,260.4
2018,9,25,11,45,32.0,306.0,1.1,22.75,330.5,325.53,245.93
2018,9,25,12,0,25.0,294.0,1.2,23.0,313.0,304.31,230.09
2018,9,25,12,15,25.5,294.0,1.3,23.0,313.5,305.04,230.93
2018,9,25,12,30,26.0,294.0,1.4,23.0,314.0,303.46,229.96
2018,9,25,12,45,26.0,289.5,1.5,23.0,309.5,297.1,225.47
2018,9,25,13,0,26.0,285.0,1.6,23.0,305.0,290.71,220.96
2018,9,25,13,15,25.0,278.0,1.7,22.9,296.5,282.29,215.0
2018,9,25,13,30,24.0,271.0,1.8,22.8,288.0,273.47,208.73
2018,9,25,13,45,172.0,237.5,1.9,22.7,354.0,321.3,247.66
2018,9,25,14,0,320.0,204.0,2.0,22.6,420.0,356.48,275.36
2018,9,25,14,15,601.0,145.5,2.05,22.45,526.5,424.6,326.47
2018,9,25,14,30,882.0,87.0,2.1,22.3,633.0,474.11,359.86
2018,9,25,14,45,867.0,85.0,2.1,22.1,593.0,426.06,319.79
2018,9,25,15,0,852.0,83.0,2.1,21.9,553.0,374.31,276.41
2018,9,25,15,15,832.0,80.0,2.1,21.9,508.0,323.51,232.65
2018,9,25,15,30,812.0,77.0,2.1,21.9,463.0,273.55,189.01
2018,9,25,15,45,784.0,74.0,2.2,21.25,414.5,223.03,145.82
2018,9,25,16,0,756.0,71.0,2.3,20.6,366.0,174.66,105.6
2018,9,25,16,15,716.0,67.0,2.3,20.1,315.0,126.56,69.42
2018,9,25,16,30,676.0,63.0,2.3,19.6,264.0,78.86,40.03
2018,9,25,16,45,615.5,56.5,2.35,19.05,213.0,38.0,27.76
2018,9,25,17,0,555.0,50.0,2.4,18.5,162.0,35.34,25.29
2018,9,25,17,15,456.0,42.0,2.35,17.95,116.0,31.22,21.3
2018,9,25,17,30,357.0,34.0,2.3,17.4,70.0,27.0,16.31
2018,9,25,17,45,216.0,22.0,2.3,16.8,40.0,18.36,0.0
2018,9,25,18,0,75.0,10.0,2.3,16.2,10.0,9.83,0.0
2018,9,25,18,15,37.5,5.0,2.3,15.95,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,26,5,45,6.5,1.0,1.35,12.85,1.0,0.0,0.0
2018,9,26,6,0,13.0,2.0,1.3,12.9,2.0,0.0,0.0
2018,9,26,6,15,13.0,4.5,1.25,13.35,5.0,8.21,0.0
2018,9,26,6,30,13.0,7.0,1.2,13.8,8.0,11.88,2.6
2018,9,26,6,45,6.5,8.0,1.2,14.25,8.5,10.27,2.8
2018,9,26,7,0,0.0,9.0,1.2,14.7,9.0,8.67,1.69
2018,9,26,7,15,0.0,10.5,1.15,15.1,10.5,10.12,2.99
2018,9,26,7,30,0.0,12.0,1.1,15.5,12.0,11.57,4.25
2018,9,26,7,45,0.0,28.5,1.0,15.9,28.5,27.5,17.84
2018,9,26,8,0,0.0,45.0,0.9,16.3,45.0,43.46,31.28
2018,9,26,8,15,0.0,73.0,0.85,16.8,73.0,70.58,53.8
2018,9,26,8,30,0.0,101.0,0.8,17.3,101.0,98.52,76.53
2018,9,26,8,45,0.0,118.0,0.7,17.8,118.0,115.48,89.86
2018,9,26,9,0,0.0,135.0,0.6,18.3,135.0,132.4,102.95
2018,9,26,9,15,7.0,165.5,0.55,18.85,169.5,168.16,130.98
2018,9,26,9,30,14.0,196.0,0.5,19.4,204.0,204.13,158.46
2018,9,26,9,45,15.0,208.0,0.4,19.95,217.5,216.68,167.08
2018,9,26,10,0,16.0,220.0,0.3,20.5,231.0,229.19,175.64
2018,9,26,10,15,40.0,264.5,0.25,21.05,292.5,298.64,227.45
2018,9,26,10,30,64.0,309.0,0.2,21.6,354.0,362.58,273.11
2018,9,26,10,45,70.0,323.0,0.2,22.1,374.0,380.11,284.35
2018,9,26,11,0,76.0,337.0,0.2,22.6,394.0,397.22,295.63
2018,9,26,11,15,82.5,345.0,0.3,23.05,407.5,408.16,303.25
2018,9,26,11,30,89.0,353.0,0.4,23.5,421.0,418.63,310.61
2018,9,26,11,45,129.0,360.0,0.45,23.9,459.5,456.47,337.84
2018,9,26,12,0,169.0,367.0,0.5,24.3,498.0,488.78,360.63
2018,9,26,12,15,185.5,367.5,0.55,24.6,510.5,495.51,365.18
2018,9,26,12,30,202.0,368.0,0.6,24.9,523.0,500.96,369.05
2018,9,26,12,45,206.0,361.5,0.65,25.15,517.5,489.75,361.26
2018,9,26,13,0,210.0,355.0,0.7,25.4,512.0,477.8,353.02
2018,9,26,13,15,191.5,346.0,0.85,25.4,486.5,448.6,333.13
2018,9,26,13,30,173.0,337.0,1.0,25.4,461.0,420.14,313.49
2018,9,26,13,45,221.5,306.5,1.1,25.35,459.0,410.86,308.12
2018,9,26,14,0,270.0,276.0,1.2,25.3,457.0,395.62,297.76
2018,9,26,14,15,276.5,260.5,1.4,24.95,438.0,371.27,280.42
2018,9,26,14,30,283.0,245.0,1.6,24.6,419.0,346.01,261.8
2018,9,26,14,45,229.0,234.0,1.75,24.25,369.0,299.82,227.13
2018,9,26,15,0,175.0,223.0,1.9,23.9,319.0,261.84,198.6
2018,9,26,15,15,218.0,204.5,1.9,23.9,314.0,248.23,186.5
2018,9,26,15,30,261.0,186.0,1.9,23.9,309.0,226.23,167.03
2018,9,26,15,45,252.5,165.5,2.25,22.8,274.0,191.71,139.84
2018,9,26,16,0,244.0,145.0,2.6,21.7,239.0,158.05,113.35
2018,9,26,16,15,279.0,121.5,2.75,20.95,214.5,127.28,88.05
2018,9,26,16,30,314.0,98.0,2.9,20.2,190.0,88.16,59.03
2018,9,26,16,45,213.0,83.0,3.0,19.5,140.0,64.97,51.17
2018,9,26,17,0,112.0,68.0,3.1,18.8,90.0,57.42,44.34
2018,9,26,17,15,68.0,49.0,3.1,18.2,61.0,42.18,30.56
2018,9,26,17,30,24.0,30.0,3.1,17.6,32.0,27.77,16.47
2018,9,26,17,45,12.0,17.0,3.1,17.0,18.0,15.9,0.0
2018,9,26,18,0,0.0,4.0,3.1,16.4,4.0,3.93,0.0
2018,9,26,18,15,0.0,2.0,3.0,16.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,27,5,45,12.5,2.5,1.7,13.05,2.0,0.0,0.0
2018,9,27,6,0,25.0,5.0,1.7,13.1,4.0,0.0,0.0
2018,9,27,6,15,54.0,9.5,1.7,13.45,12.5,24.94,0.0
2018,9,27,6,30,83.0,14.0,1.7,13.8,21.0,53.83,29.92
2018,9,27,6,45,124.0,26.0,1.75,14.2,44.5,88.9,66.06
2018,9,27,7,0,165.0,38.0,1.8,14.6,68.0,125.44,98.64
2018,9,27,7,15,147.0,38.5,1.75,14.85,71.5,122.33,98.01
2018,9,27,7,30,129.0,39.0,1.7,15.1,75.0,118.05,95.47
2018,9,27,7,45,69.0,52.0,1.65,15.4,71.5,93.37,74.53
2018,9,27,8,0,9.0,65.0,1.6,15.7,68.0,68.08,52.22
2018,9,27,8,15,26.5,91.0,1.55,16.05,102.5,108.18,85.92
2018,9,27,8,30,44.0,117.0,1.5,16.4,137.0,147.45,118.23
2018,9,27,8,45,63.5,164.0,1.45,16.8,196.0,211.7,169.93
2018,9,27,9,0,83.0,211.0,1.4,17.2,255.0,276.87,220.82
2018,9,27,9,15,74.5,218.5,1.4,17.55,260.5,278.78,220.98
2018,9,27,9,30,66.0,226.0,1.4,17.9,266.0,280.24,221.08
2018,9,27,9,45,38.0,217.5,1.45,18.25,241.0,249.54,195.74
2018,9,27,10,0,10.0,209.0,1.5,18.6,216.0,213.37,166.15
2018,9,27,10,15,11.5,220.5,1.5,18.85,228.5,225.67,175.47
2018,9,27,10,30,13.0,232.0,1.5,19.1,241.0,237.92,184.52
2018,9,27,10,45,83.5,226.5,1.55,19.35,288.0,296.66,231.79
2018,9,27,11,0,154.0,221.0,1.6,19.6,335.0,345.03,270.18
2018,9,27,11,15,104.0,265.0,1.65,19.7,342.5,348.25,270.12
2018,9,27,11,30,54.0,309.0,1.7,19.8,350.0,347.09,267.12
2018,9,27,11,45,61.5,325.5,1.7,19.9,372.5,366.97,281.91
2018,9,27,12,0,69.0,342.0,1.7,20.0,395.0,386.15,295.98
2018,9,27,12,15,71.5,341.5,1.8,19.95,396.0,384.37,294.85
2018,9,27,12,30,74.0,341.0,1.9,19.9,397.0,382.25,293.59
2018,9,27,12,45,105.0,345.5,1.95,19.9,424.0,403.96,310.61
2018,9,27,13,0,136.0,350.0,2.0,19.9,451.0,423.47,325.7
2018,9,27,13,15,159.0,342.5,2.15,19.75,457.5,423.97,326.93
2018,9,27,13,30,182.0,335.0,2.3,19.6,464.0,422.64,326.73
2018,9,27,13,45,195.5,320.0,2.45,19.5,454.0,407.27,315.68
2018,9,27,14,0,209.0,305.0,2.6,19.4,444.0,390.61,303.42
2018,9,27,14,15,204.0,285.5,2.7,19.15,415.5,359.79,280.07
2018,9,27,14,30,199.0,266.0,2.8,18.9,387.0,329.2,256.55
2018,9,27,14,45,219.0,248.5,2.95,18.65,374.0,310.35,241.56
2018,9,27,15,0,239.0,231.0,3.1,18.4,361.0,285.92,221.55
2018,9,27,15,15,224.0,212.5,3.1,18.4,326.0,255.25,196.5
2018,9,27,15,30,209.0,194.0,3.1,18.4,291.0,222.33,169.63
2018,9,27,15,45,213.0,172.0,3.3,17.65,261.5,191.75,144.47
2018,9,27,16,0,217.0,150.0,3.5,16.9,232.0,156.54,115.57
2018,9,27,16,15,163.0,131.0,3.5,16.55,187.5,126.37,93.84
2018,9,27,16,30,109.0,112.0,3.5,16.2,143.0,97.61,73.9
2018,9,27,16,45,81.5,90.5,3.55,15.8,111.0,74.45,60.25
2018,9,27,17,0,54.0,69.0,3.6,15.4,79.0,60.75,47.81
2018,9,27,17,15,35.5,49.5,3.55,15.15,55.5,44.33,32.7
2018,9,27,17,30,17.0,30.0,3.5,14.9,32.0,27.6,15.95
2018,9,27,17,45,8.5,17.0,3.5,14.7,18.0,16.71,0.0
2018,9,27,18,0,0.0,4.0,3.5,14.5,4.0,0.0,0.0
2018,9,27,18,15,0.0,2.0,3.4,14.45,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.0,2.1,13.65,1.0,0.0,0.0
2018,9,28,6,0,13.0,2.0,2.1,13.7,2.0,0.0,0.0
2018,9,28,6,15,13.0,10.5,2.2,13.9,11.0,14.04,0.0
2018,9,28,6,30,13.0,19.0,2.3,14.1,20.0,23.42,9.47
2018,9,28,6,45,6.5,35.0,2.4,14.35,35.5,37.23,24.85
2018,9,28,7,0,0.0,51.0,2.5,14.6,51.0,51.1,37.3
2018,9,28,7,15,0.0,66.5,2.55,14.8,66.5,66.61,50.81
2018,9,28,7,30,0.0,82.0,2.6,15.0,82.0,82.02,63.99
2018,9,28,7,45,0.5,89.0,2.6,15.15,89.0,88.43,69.38
2018,9,28,8,0,1.0,96.0,2.6,15.3,96.0,95.15,74.88
2018,9,28,8,15,2.5,98.5,2.65,15.55,99.5,98.0,77.04
2018,9,28,8,30,4.0,101.0,2.7,15.8,103.0,101.15,79.42
2018,9,28,8,45,7.0,137.5,2.7,16.05,141.0,140.3,111.42
2018,9,28,9,0,10.0,174.0,2.7,16.3,179.0,179.69,143.03
2018,9,28,9,15,12.5,189.5,2.75,16.5,196.5,196.89,156.4
2018,9,28,9,30,15.0,205.0,2.8,16.7,214.0,214.12,169.73
2018,9,28,9,45,23.0,231.0,2.85,16.9,245.5,246.27,194.96
2018,9,28,10,0,31.0,257.0,2.9,17.1,277.0,284.79,224.83
2018,9,28,10,15,40.0,278.0,2.95,17.2,305.0,312.5,246.11
2018,9,28,10,30,49.0,299.0,3.0,17.3,333.0,339.96,267.05
2018,9,28,10,45,52.0,309.0,3.05,17.45,346.5,350.99,275.07
2018,9,28,11,0,55.0,319.0,3.1,17.6,360.0,361.75,282.94
2018,9,28,11,15,57.0,326.5,3.15,17.6,369.5,368.87,288.19
2018,9,28,11,30,59.0,334.0,3.2,17.6,379.0,375.68,293.25
2018,9,28,11,45,68.5,342.0,3.25,17.65,394.5,388.31,302.95
2018,9,28,12,0,78.0,350.0,3.3,17.7,410.0,400.31,312.15
2018,9,28,12,15,72.5,344.5,3.3,17.7,400.0,387.61,302.25
2018,9,28,12,30,67.0,339.0,3.3,17.7,390.0,374.98,292.54
2018,9,28,12,45,56.0,325.5,3.35,17.7,367.5,351.14,274.2
2018,9,28,13,0,45.0,312.0,3.4,17.7,345.0,327.91,256.33
2018,9,28,13,15,39.5,297.0,3.4,17.65,325.5,307.39,240.63
2018,9,28,13,30,34.0,282.0,3.4,17.6,306.0,287.31,225.22
2018,9,28,13,45,36.5,274.5,3.45,17.55,299.5,278.95,219.06
2018,9,28,14,0,39.0,267.0,3.5,17.5,293.0,270.32,212.61
2018,9,28,14,15,35.0,251.0,3.5,17.35,273.5,250.75,197.54
2018,9,28,14,30,31.0,235.0,3.5,17.2,254.0,231.58,182.73
2018,9,28,14,45,97.0,211.5,3.5,17.1,264.5,230.25,181.45
2018,9,28,15,0,163.0,188.0,3.5,17.0,275.0,225.78,176.58
2018,9,28,15,15,110.5,184.5,3.5,17.0,241.5,197.56,154.34
2018,9,28,15,30,58.0,181.0,3.5,17.0,208.0,177.69,139.58
2018,9,28,15,45,128.5,158.5,3.45,16.65,209.0,163.44,125.34
2018,9,28,16,0,199.0,136.0,3.4,16.3,210.0,141.52,104.28
2018,9,28,16,15,371.5,102.0,3.35,16.05,216.0,111.68,73.61
2018,9,28,16,30,544.0,68.0,3.3,15.8,222.0,67.43,38.82
2018,9,28,16,45,526.0,58.5,3.3,15.55,182.5,40.6,30.44
2018,9,28,17,0,508.0,49.0,3.3,15.3,143.0,35.44,25.6
2018,9,28,17,15,396.5,40.5,3.15,15.0,99.5,30.87,21.02
2018,9,28,17,30,285.0,32.0,3.0,14.7,56.0,26.2,14.09
2018,9,28,17,45,163.0,19.5,2.85,14.45,31.0,19.17,0.0
2018,9,28,18,0,41.0,7.0,2.7,14.2,6.0,0.0,0.0
2018,9,28,18,15,20.5,3.5,2.65,14.1,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
