Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,29,5,45,17.0,2.5,2.3,14.45,2.0,0.0,0.0
2018,9,29,6,0,34.0,5.0,2.3,14.5,4.0,0.0,0.0
2018,9,29,6,15,34.0,10.0,2.45,14.9,11.0,19.46,0.0
2018,9,29,6,30,34.0,15.0,2.6,15.3,18.0,32.55,13.85
2018,9,29,6,45,19.0,31.5,2.7,15.65,33.5,39.72,26.51
2018,9,29,7,0,4.0,48.0,2.8,16.0,49.0,49.43,35.64
2018,9,29,7,15,5.0,61.5,2.8,16.25,63.0,63.39,47.81
2018,9,29,7,30,6.0,75.0,2.8,16.5,77.0,77.41,59.81
2018,9,29,7,45,8.5,90.0,2.8,16.75,93.0,93.92,73.66
2018,9,29,8,0,11.0,105.0,2.8,17.0,109.0,110.54,87.38
2018,9,29,8,15,5.5,108.5,2.8,17.3,110.5,110.28,86.75
2018,9,29,8,30,0.0,112.0,2.8,17.6,112.0,109.89,85.95
2018,9,29,8,45,0.5,125.5,2.75,17.85,126.0,123.58,96.83
2018,9,29,9,0,1.0,139.0,2.7,18.1,140.0,137.27,107.58
2018,9,29,9,15,0.5,112.0,2.65,18.3,112.5,109.32,84.49
2018,9,29,9,30,0.0,85.0,2.6,18.5,85.0,82.24,62.18
2018,9,29,9,45,0.5,101.5,2.6,18.7,102.0,98.76,75.46
2018,9,29,10,0,1.0,118.0,2.6,18.9,119.0,115.39,88.68
2018,9,29,10,15,2.5,152.0,2.65,19.05,154.0,150.12,116.32
2018,9,29,10,30,4.0,186.0,2.7,19.2,189.0,184.86,143.62
2018,9,29,10,45,4.0,182.5,2.75,19.3,185.5,181.12,140.38
2018,9,29,11,0,4.0,179.0,2.8,19.4,182.0,177.43,137.29
2018,9,29,11,15,4.0,170.0,2.8,19.45,173.0,168.37,130.02
2018,9,29,11,30,4.0,161.0,2.8,19.5,164.0,159.38,122.84
2018,9,29,11,45,3.5,158.5,2.85,19.55,161.0,156.38,120.41
2018,9,29,12,0,3.0,156.0,2.9,19.6,158.0,153.4,118.01
2018,9,29,12,15,5.5,181.0,2.95,19.6,185.0,179.22,138.48
2018,9,29,12,30,8.0,206.0,3.0,19.6,212.0,204.73,158.56
2018,9,29,12,45,34.5,236.5,3.0,19.6,262.0,251.52,195.76
2018,9,29,13,0,61.0,267.0,3.0,19.6,312.0,295.55,230.27
2018,9,29,13,15,88.5,270.0,3.0,19.55,333.0,312.09,243.49
2018,9,29,13,30,116.0,273.0,3.0,19.5,354.0,325.5,254.2
2018,9,29,13,45,92.5,262.0,3.0,19.45,325.0,297.85,232.54
2018,9,29,14,0,69.0,251.0,3.0,19.4,296.0,270.81,211.48
2018,9,29,14,15,75.0,200.0,3.0,19.3,247.0,223.33,174.62
2018,9,29,14,30,81.0,149.0,3.0,19.2,198.0,173.31,135.06
2018,9,29,14,45,262.0,139.0,3.0,19.05,281.5,221.95,171.98
2018,9,29,15,0,443.0,129.0,3.0,18.9,365.0,259.54,196.95
2018,9,29,15,15,299.0,143.0,3.0,18.9,296.0,211.41,159.25
2018,9,29,15,30,155.0,157.0,3.0,18.9,227.0,176.6,134.3
2018,9,29,15,45,89.0,143.0,2.9,18.65,182.0,142.68,108.95
2018,9,29,16,0,23.0,129.0,2.8,18.4,137.0,122.72,95.6
2018,9,29,16,15,30.0,114.0,2.7,18.15,123.0,104.11,80.33
2018,9,29,16,30,37.0,99.0,2.6,17.9,109.0,88.14,67.54
2018,9,29,16,45,169.5,73.0,2.5,17.65,105.0,57.7,45.1
2018,9,29,17,0,302.0,47.0,2.4,17.4,101.0,34.51,24.51
2018,9,29,17,15,284.0,39.0,2.2,17.05,76.5,29.54,19.59
2018,9,29,17,30,266.0,31.0,2.0,16.7,52.0,25.6,12.43
2018,9,29,17,45,154.5,19.0,1.85,16.3,29.0,18.68,0.0
2018,9,29,18,0,43.0,7.0,1.7,15.9,6.0,0.0,0.0
2018,9,29,18,15,21.5,3.5,1.65,15.8,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,1.15,15.25,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,1.1,15.3,4.0,0.0,0.0
2018,9,30,6,15,119.0,17.0,1.1,15.6,24.0,50.09,0.0
2018,9,30,6,30,212.0,29.0,1.1,15.9,44.0,116.9,57.21
2018,9,30,6,45,322.0,39.5,1.05,16.15,84.0,181.6,135.2
2018,9,30,7,0,432.0,50.0,1.0,16.4,124.0,253.13,197.34
2018,9,30,7,15,503.5,57.5,1.0,16.7,171.5,312.4,248.38
2018,9,30,7,30,575.0,65.0,1.0,17.0,219.0,376.4,301.58
2018,9,30,7,45,623.5,70.0,0.95,17.25,268.0,429.41,344.33
2018,9,30,8,0,672.0,75.0,0.9,17.5,317.0,484.43,386.99
2018,9,30,8,15,705.5,78.5,0.9,17.8,364.5,530.17,421.4
2018,9,30,8,30,739.0,82.0,0.9,18.1,412.0,574.22,453.59
2018,9,30,8,45,764.0,84.5,0.9,18.45,456.0,613.36,481.13
2018,9,30,9,0,789.0,87.0,0.9,18.8,500.0,651.46,507.0
2018,9,30,9,15,806.5,89.0,0.95,19.05,539.5,682.31,527.2
2018,9,30,9,30,824.0,91.0,1.0,19.3,579.0,711.24,545.95
2018,9,30,9,45,838.0,92.5,1.1,19.6,613.0,734.86,561.39
2018,9,30,10,0,852.0,94.0,1.2,19.9,647.0,752.61,572.81
2018,9,30,10,15,861.0,95.0,1.25,20.05,674.0,766.96,581.77
2018,9,30,10,30,870.0,96.0,1.3,20.2,701.0,778.48,588.91
2018,9,30,10,45,835.0,115.5,1.4,20.35,709.5,775.27,586.64
2018,9,30,11,0,800.0,135.0,1.5,20.5,718.0,765.53,580.11
2018,9,30,11,15,699.5,182.0,1.55,20.6,698.0,731.7,555.75
2018,9,30,11,30,599.0,229.0,1.6,20.7,678.0,693.73,526.85
2018,9,30,11,45,623.0,220.0,1.65,20.75,689.0,692.97,527.06
2018,9,30,12,0,647.0,211.0,1.7,20.8,700.0,689.53,524.99
2018,9,30,12,15,600.0,230.5,1.75,20.8,682.0,660.12,503.14
2018,9,30,12,30,553.0,250.0,1.8,20.8,664.0,629.67,480.62
2018,9,30,12,45,512.5,257.5,1.8,20.8,636.5,593.12,453.59
2018,9,30,13,0,472.0,265.0,1.8,20.8,609.0,557.0,426.69
2018,9,30,13,15,384.5,284.0,1.85,20.65,559.5,504.1,387.03
2018,9,30,13,30,297.0,303.0,1.9,20.5,510.0,455.47,350.24
2018,9,30,13,45,329.0,281.5,1.9,20.35,502.5,439.66,338.91
2018,9,30,14,0,361.0,260.0,1.9,20.2,495.0,421.03,324.79
2018,9,30,14,15,282.0,261.5,1.9,20.05,439.5,368.48,284.36
2018,9,30,14,30,203.0,263.0,1.9,19.9,384.0,324.6,250.7
2018,9,30,14,45,174.5,243.5,1.9,19.7,342.5,285.36,220.47
2018,9,30,15,0,146.0,224.0,1.9,19.5,301.0,248.61,191.98
2018,9,30,15,15,103.5,191.5,1.9,19.5,243.5,199.85,154.15
2018,9,30,15,30,61.0,159.0,1.9,19.5,186.0,159.14,122.82
2018,9,30,15,45,30.5,120.5,1.95,19.1,134.0,116.48,89.66
2018,9,30,16,0,0.0,82.0,2.0,18.7,82.0,78.61,60.12
2018,9,30,16,15,0.0,67.5,1.95,18.5,67.5,65.02,48.99
2018,9,30,16,30,0.0,53.0,1.9,18.3,53.0,51.21,37.45
2018,9,30,16,45,0.0,40.5,1.8,18.05,40.5,39.11,28.77
2018,9,30,17,0,0.0,28.0,1.7,17.8,28.0,27.02,17.92
2018,9,30,17,15,0.0,19.0,1.55,17.6,19.0,18.33,9.93
2018,9,30,17,30,0.0,10.0,1.4,17.4,10.0,9.64,0.58
2018,9,30,17,45,0.0,5.5,1.25,17.15,5.5,5.41,0.0
2018,9,30,18,0,0.0,1.0,1.1,16.9,1.0,0.0,0.0
2018,9,30,18,15,0.0,0.5,1.0,16.75,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,5,45,12.5,2.5,1.15,14.75,2.0,0.0,0.0
2018,10,1,6,0,25.0,5.0,1.1,14.8,4.0,0.0,0.0
2018,10,1,6,15,25.0,7.5,1.1,15.0,8.0,14.32,0.0
2018,10,1,6,30,25.0,10.0,1.1,15.2,12.0,21.99,5.32
2018,10,1,6,45,12.5,15.0,1.05,15.35,16.0,19.18,9.8
2018,10,1,7,0,0.0,20.0,1.0,15.5,20.0,19.29,10.54
2018,10,1,7,15,0.0,27.0,1.0,15.75,27.0,26.05,16.46
2018,10,1,7,30,0.0,34.0,1.0,16.0,34.0,32.82,22.31
2018,10,1,7,45,0.0,43.0,1.0,16.2,43.0,41.52,29.7
2018,10,1,8,0,0.0,52.0,1.0,16.4,52.0,50.23,36.98
2018,10,1,8,15,0.0,62.5,1.0,16.75,62.5,60.4,45.35
2018,10,1,8,30,0.0,73.0,1.0,17.1,73.0,70.58,53.61
2018,10,1,8,45,0.0,90.0,1.05,17.4,90.0,87.25,67.13
2018,10,1,9,0,0.0,107.0,1.1,17.7,107.0,104.15,80.65
2018,10,1,9,15,1.0,129.5,1.1,17.95,130.0,127.29,99.09
2018,10,1,9,30,2.0,152.0,1.1,18.2,153.0,150.44,117.29
2018,10,1,9,45,33.0,201.0,1.1,18.5,222.0,227.99,178.98
2018,10,1,10,0,64.0,250.0,1.1,18.8,291.0,302.09,236.01
2018,10,1,10,15,117.0,287.0,1.1,19.0,366.0,386.64,300.05
2018,10,1,10,30,170.0,324.0,1.1,19.2,441.0,464.46,357.22
2018,10,1,10,45,179.5,331.5,1.1,19.45,458.5,477.32,365.36
2018,10,1,11,0,189.0,339.0,1.1,19.7,476.0,489.48,373.49
2018,10,1,11,15,219.5,342.5,1.15,19.85,504.0,512.81,390.62
2018,10,1,11,30,250.0,346.0,1.2,20.0,532.0,538.67,409.29
2018,10,1,11,45,253.0,348.0,1.25,20.2,537.0,536.69,407.39
2018,10,1,12,0,256.0,350.0,1.3,20.4,542.0,533.71,405.04
2018,10,1,12,15,236.0,350.0,1.4,20.45,526.5,509.67,387.67
2018,10,1,12,30,216.0,350.0,1.5,20.5,511.0,488.09,372.03
2018,10,1,12,45,156.0,339.5,1.55,20.5,455.0,430.26,328.94
2018,10,1,13,0,96.0,329.0,1.6,20.5,399.0,375.37,287.67
2018,10,1,13,15,81.0,315.5,1.65,20.4,373.5,348.81,268.16
2018,10,1,13,30,66.0,302.0,1.7,20.3,348.0,323.16,249.03
2018,10,1,13,45,45.5,271.5,1.7,20.2,302.5,280.14,216.47
2018,10,1,14,0,25.0,241.0,1.7,20.1,257.0,241.38,186.93
2018,10,1,14,15,17.5,216.5,1.65,19.9,227.5,213.53,165.73
2018,10,1,14,30,10.0,192.0,1.6,19.7,198.0,186.42,144.91
2018,10,1,14,45,6.0,166.0,1.55,19.5,169.5,160.0,124.45
2018,10,1,15,0,2.0,140.0,1.5,19.3,141.0,134.05,104.16
2018,10,1,15,15,1.5,129.0,1.5,19.3,129.5,123.21,95.75
2018,10,1,15,30,1.0,118.0,1.5,19.3,118.0,112.42,87.28
2018,10,1,15,45,3.5,117.5,1.4,18.85,118.5,111.5,86.82
2018,10,1,16,0,6.0,117.0,1.3,18.4,119.0,109.85,85.68
2018,10,1,16,15,4.0,99.0,1.25,18.15,100.5,92.5,71.65
2018,10,1,16,30,2.0,81.0,1.2,17.9,82.0,75.47,57.67
2018,10,1,16,45,1.0,63.5,1.15,17.65,64.0,59.52,46.61
2018,10,1,17,0,0.0,46.0,1.1,17.4,46.0,43.66,32.35
2018,10,1,17,15,20.5,31.5,1.1,17.2,33.0,29.64,19.41
2018,10,1,17,30,41.0,17.0,1.1,17.0,20.0,14.49,2.49
2018,10,1,17,45,41.0,11.0,1.1,16.8,12.0,10.81,0.0
2018,10,1,18,0,41.0,5.0,1.1,16.6,4.0,0.0,0.0
2018,10,1,18,15,20.5,2.5,1.1,16.55,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.15,16.65,1.5,1.47,0.0
2018,10,2,6,30,0.0,3.0,1.2,16.9,3.0,2.89,0.0
2018,10,2,6,45,0.0,4.5,1.2,17.15,4.5,4.33,0.0
2018,10,2,7,0,0.0,6.0,1.2,17.4,6.0,5.78,0.0
2018,10,2,7,15,0.0,7.5,1.15,17.8,7.5,7.23,0.44
2018,10,2,7,30,0.0,9.0,1.1,18.2,9.0,8.68,1.69
2018,10,2,7,45,0.0,14.0,1.1,18.55,14.0,13.5,5.78
2018,10,2,8,0,0.0,19.0,1.1,18.9,19.0,18.33,9.83
2018,10,2,8,15,0.0,40.0,1.15,19.25,40.0,38.63,26.79
2018,10,2,8,30,0.0,61.0,1.2,19.6,61.0,58.95,43.51
2018,10,2,8,45,114.0,118.0,1.3,19.9,177.0,200.23,160.66
2018,10,2,9,0,228.0,175.0,1.4,20.2,293.0,349.36,278.17
2018,10,2,9,15,270.0,206.0,1.45,20.5,356.0,416.2,327.8
2018,10,2,9,30,312.0,237.0,1.5,20.8,419.0,483.3,376.89
2018,10,2,9,45,319.0,246.5,1.6,21.05,442.0,501.19,389.08
2018,10,2,10,0,326.0,256.0,1.7,21.3,465.0,518.1,400.82
2018,10,2,10,15,205.5,273.5,1.75,21.5,407.0,439.18,339.3
2018,10,2,10,30,85.0,291.0,1.8,21.7,349.0,358.46,275.75
2018,10,2,10,45,61.5,271.5,1.85,21.9,314.0,318.88,245.4
2018,10,2,11,0,38.0,252.0,1.9,22.1,279.0,279.67,214.87
2018,10,2,11,15,52.0,270.5,1.95,22.25,308.5,307.56,236.27
2018,10,2,11,30,66.0,289.0,2.0,22.4,338.0,334.82,256.75
2018,10,2,11,45,166.0,314.5,2.0,22.55,438.5,434.92,333.12
2018,10,2,12,0,266.0,340.0,2.0,22.7,539.0,529.88,403.04
2018,10,2,12,15,268.5,339.5,1.95,22.75,539.5,523.02,397.01
2018,10,2,12,30,271.0,339.0,1.9,22.8,540.0,515.2,390.96
2018,10,2,12,45,314.0,318.0,1.9,22.85,547.0,513.71,390.61
2018,10,2,13,0,357.0,297.0,1.9,22.9,554.0,509.41,387.96
2018,10,2,13,15,322.5,285.5,1.9,22.8,513.0,464.23,354.52
2018,10,2,13,30,288.0,274.0,1.9,22.7,472.0,420.57,322.06
2018,10,2,13,45,212.5,277.0,1.9,22.6,420.0,371.92,285.03
2018,10,2,14,0,137.0,280.0,1.9,22.5,368.0,326.79,250.62
2018,10,2,14,15,145.5,266.5,1.95,22.35,355.5,310.57,238.55
2018,10,2,14,30,154.0,253.0,2.0,22.2,343.0,293.44,225.36
2018,10,2,14,45,144.5,220.0,2.0,22.0,300.0,252.17,193.49
2018,10,2,15,0,135.0,187.0,2.0,21.8,257.0,211.96,162.05
2018,10,2,15,15,166.0,167.5,2.0,21.8,245.5,195.19,147.48
2018,10,2,15,30,197.0,148.0,2.0,21.8,234.0,171.24,126.59
2018,10,2,15,45,332.0,123.5,2.05,21.3,249.0,157.23,109.37
2018,10,2,16,0,467.0,99.0,2.1,20.8,264.0,133.78,84.81
2018,10,2,16,15,476.5,84.0,2.05,20.45,230.0,95.17,56.76
2018,10,2,16,30,486.0,69.0,2.0,20.1,196.0,55.85,35.81
2018,10,2,16,45,395.0,60.0,2.0,19.8,148.5,43.38,32.19
2018,10,2,17,0,304.0,51.0,2.0,19.5,101.0,38.17,27.26
2018,10,2,17,15,204.0,36.0,1.95,19.15,64.5,27.5,17.26
2018,10,2,17,30,104.0,21.0,1.9,18.8,28.0,16.31,1.43
2018,10,2,17,45,52.0,10.5,1.85,18.45,14.0,10.32,0.0
2018,10,2,18,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,3,6,15,7.0,9.5,0.55,17.3,10.0,11.24,0.0
2018,10,3,6,30,14.0,19.0,0.5,17.4,20.0,24.37,2.71
2018,10,3,6,45,43.5,37.0,0.5,17.5,43.5,61.95,43.07
2018,10,3,7,0,73.0,55.0,0.5,17.6,67.0,95.27,72.24
2018,10,3,7,15,146.5,72.5,0.55,17.8,107.0,155.89,122.94
2018,10,3,7,30,220.0,90.0,0.6,18.0,147.0,216.21,172.98
2018,10,3,7,45,230.0,107.0,0.65,18.2,177.5,247.6,198.86
2018,10,3,8,0,240.0,124.0,0.7,18.4,208.0,279.05,224.15
2018,10,3,8,15,175.0,147.0,0.75,18.55,213.0,265.49,212.55
2018,10,3,8,30,110.0,170.0,0.8,18.7,218.0,253.98,202.11
2018,10,3,8,45,62.0,172.5,0.85,18.9,200.0,219.25,173.51
2018,10,3,9,0,14.0,175.0,0.9,19.1,182.0,183.59,143.8
2018,10,3,9,15,135.0,192.0,0.95,19.25,270.0,297.96,236.1
2018,10,3,9,30,256.0,209.0,1.0,19.4,358.0,411.27,323.52
2018,10,3,9,45,188.0,203.5,1.05,19.55,316.5,357.28,280.25
2018,10,3,10,0,120.0,198.0,1.1,19.7,275.0,294.87,231.14
2018,10,3,10,15,87.0,202.5,1.15,19.75,259.5,274.37,214.49
2018,10,3,10,30,54.0,207.0,1.2,19.8,244.0,247.9,192.96
2018,10,3,10,45,28.5,193.5,1.2,19.9,213.0,214.04,165.81
2018,10,3,11,0,3.0,180.0,1.2,20.0,182.0,177.58,136.47
2018,10,3,11,15,46.5,226.0,1.25,20.0,260.0,258.54,200.54
2018,10,3,11,30,90.0,272.0,1.3,20.0,338.0,339.13,262.27
2018,10,3,11,45,143.0,311.5,1.35,20.05,417.5,414.22,318.67
2018,10,3,12,0,196.0,351.0,1.4,20.1,497.0,486.5,371.75
2018,10,3,12,15,143.0,326.5,1.45,20.05,432.5,419.37,321.35
2018,10,3,12,30,90.0,302.0,1.5,20.0,368.0,353.17,271.68
2018,10,3,12,45,51.0,265.0,1.6,19.95,302.5,288.65,222.8
2018,10,3,13,0,12.0,228.0,1.7,19.9,237.0,226.85,175.05
2018,10,3,13,15,24.5,236.0,1.7,19.85,253.0,240.12,185.94
2018,10,3,13,30,37.0,244.0,1.7,19.8,269.0,252.6,195.88
2018,10,3,13,45,175.5,226.5,1.75,19.7,339.0,305.42,238.24
2018,10,3,14,0,314.0,209.0,1.8,19.6,409.0,346.31,269.63
2018,10,3,14,15,524.5,153.5,1.8,19.55,466.5,372.83,288.41
2018,10,3,14,30,735.0,98.0,1.8,19.5,524.0,385.33,293.83
2018,10,3,14,45,656.5,100.5,1.75,19.45,461.0,322.69,242.69
2018,10,3,15,0,578.0,103.0,1.7,19.4,398.0,268.2,198.02
2018,10,3,15,15,650.5,89.0,1.7,19.4,393.5,245.78,174.55
2018,10,3,15,30,723.0,75.0,1.7,19.4,389.0,218.35,146.03
2018,10,3,15,45,694.5,70.5,1.65,19.2,343.5,172.0,106.82
2018,10,3,16,0,666.0,66.0,1.6,19.0,298.0,127.98,72.29
2018,10,3,16,15,601.5,62.0,1.55,18.85,246.5,81.45,42.26
2018,10,3,16,30,537.0,58.0,1.5,18.7,195.0,44.33,27.89
2018,10,3,16,45,387.5,48.5,1.45,18.5,136.0,33.53,23.76
2018,10,3,17,0,238.0,39.0,1.4,18.3,77.0,28.78,19.27
2018,10,3,17,15,143.0,25.5,1.35,18.05,46.0,19.14,10.24
2018,10,3,17,30,48.0,12.0,1.3,17.8,15.0,10.35,0.0
2018,10,3,17,45,24.0,6.0,1.25,17.55,7.5,5.9,0.0
2018,10,3,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,4,6,15,0.0,2.5,2.0,15.5,2.5,2.46,0.0
2018,10,4,6,30,0.0,5.0,2.1,15.6,5.0,4.82,0.0
2018,10,4,6,45,0.0,11.0,2.2,15.7,11.0,10.6,2.81
2018,10,4,7,0,0.0,17.0,2.3,15.8,17.0,16.39,8.03
2018,10,4,7,15,10.0,37.0,2.35,15.9,39.5,40.94,28.93
2018,10,4,7,30,20.0,57.0,2.4,16.0,62.0,67.4,51.58
2018,10,4,7,45,23.5,86.5,2.45,16.1,93.5,101.89,80.69
2018,10,4,8,0,27.0,116.0,2.5,16.2,125.0,136.47,109.44
2018,10,4,8,15,15.0,116.0,2.6,16.35,121.0,124.05,98.71
2018,10,4,8,30,3.0,116.0,2.7,16.5,117.0,116.12,91.63
2018,10,4,8,45,3.0,107.0,2.75,16.6,108.5,106.43,83.37
2018,10,4,9,0,3.0,98.0,2.8,16.7,100.0,97.18,75.51
2018,10,4,9,15,3.0,99.0,2.9,16.8,101.0,98.13,76.07
2018,10,4,9,30,3.0,100.0,3.0,16.9,102.0,99.1,76.66
2018,10,4,9,45,5.0,146.0,3.1,17.05,149.0,146.34,114.95
2018,10,4,10,0,7.0,192.0,3.2,17.2,196.0,193.83,152.79
2018,10,4,10,15,5.0,182.5,3.3,17.25,185.5,182.4,143.24
2018,10,4,10,30,3.0,173.0,3.4,17.3,175.0,171.13,133.97
2018,10,4,10,45,9.0,200.5,3.45,17.35,207.0,202.7,159.16
2018,10,4,11,0,15.0,228.0,3.5,17.4,239.0,234.1,183.94
2018,10,4,11,15,20.5,244.5,3.55,17.4,259.5,253.99,199.53
2018,10,4,11,30,26.0,261.0,3.6,17.4,280.0,276.6,217.22
2018,10,4,11,45,29.5,265.5,3.6,17.4,287.0,282.11,221.47
2018,10,4,12,0,33.0,270.0,3.6,17.4,294.0,287.36,225.58
2018,10,4,12,15,79.0,304.0,3.6,17.4,361.5,350.48,275.61
2018,10,4,12,30,125.0,338.0,3.6,17.4,429.0,411.86,323.27
2018,10,4,12,45,122.5,332.0,3.6,17.35,420.0,398.83,313.05
2018,10,4,13,0,120.0,326.0,3.6,17.3,411.0,385.63,302.97
2018,10,4,13,15,186.0,279.0,3.55,17.3,407.0,374.94,296.09
2018,10,4,13,30,252.0,232.0,3.5,17.3,403.0,358.75,284.44
2018,10,4,13,45,465.0,184.5,3.5,17.3,484.0,413.54,328.03
2018,10,4,14,0,678.0,137.0,3.5,17.3,565.0,452.35,356.65
2018,10,4,14,15,756.5,110.5,3.45,17.25,564.0,435.47,340.48
2018,10,4,14,30,835.0,84.0,3.4,17.2,563.0,408.57,315.34
2018,10,4,14,45,824.0,80.5,3.4,17.2,525.5,362.88,275.06
2018,10,4,15,0,813.0,77.0,3.4,17.2,488.0,316.82,233.73
2018,10,4,15,15,790.0,74.0,3.4,17.2,444.0,267.93,189.97
2018,10,4,15,30,767.0,71.0,3.4,17.2,400.0,220.27,147.44
2018,10,4,15,45,740.5,67.0,3.4,16.95,354.0,172.63,106.56
2018,10,4,16,0,714.0,63.0,3.4,16.7,308.0,127.07,70.62
2018,10,4,16,15,671.5,58.5,3.35,16.45,260.0,82.46,42.34
2018,10,4,16,30,629.0,54.0,3.3,16.2,212.0,38.62,28.65
2018,10,4,16,45,555.5,48.5,3.25,16.0,164.5,33.94,24.34
2018,10,4,17,0,482.0,43.0,3.2,15.8,117.0,32.01,22.21
2018,10,4,17,15,344.0,33.5,3.1,15.45,76.0,26.25,16.05
2018,10,4,17,30,206.0,24.0,3.0,15.1,35.0,20.24,0.0
2018,10,4,17,45,103.0,12.0,2.9,14.8,17.5,11.8,0.0
2018,10,4,18,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,5,6,15,114.0,11.5,1.95,13.25,18.0,41.72,0.0
2018,10,5,6,30,228.0,23.0,1.8,13.6,36.0,106.96,4.01
2018,10,5,6,45,366.0,31.5,1.7,14.0,77.0,183.73,133.25
2018,10,5,7,0,504.0,40.0,1.6,14.4,118.0,263.66,204.97
2018,10,5,7,15,575.5,45.5,1.5,14.6,166.0,321.83,256.7
2018,10,5,7,30,647.0,51.0,1.4,14.8,214.0,382.55,308.75
2018,10,5,7,45,690.0,55.0,1.25,15.0,262.5,433.48,350.97
2018,10,5,8,0,733.0,59.0,1.1,15.2,311.0,485.8,392.3
2018,10,5,8,15,723.0,70.0,1.15,15.65,349.0,515.95,415.5
2018,10,5,8,30,713.0,81.0,1.2,16.1,387.0,543.24,435.75
2018,10,5,8,45,639.5,111.0,1.2,16.5,407.0,550.07,438.66
2018,10,5,9,0,566.0,141.0,1.2,16.9,427.0,547.71,434.5
2018,10,5,9,15,669.0,122.0,1.2,17.3,486.0,609.48,480.52
2018,10,5,9,30,772.0,103.0,1.2,17.7,545.0,670.84,524.18
2018,10,5,9,45,823.5,92.0,1.15,18.1,588.5,706.61,546.52
2018,10,5,10,0,875.0,81.0,1.1,18.5,632.0,737.85,565.56
2018,10,5,10,15,882.0,82.0,1.0,18.85,657.5,750.52,571.05
2018,10,5,10,30,889.0,83.0,0.9,19.2,683.0,760.27,574.69
2018,10,5,10,45,893.0,84.0,0.85,19.55,701.5,764.74,575.47
2018,10,5,11,0,897.0,85.0,0.8,19.9,720.0,766.13,574.33
2018,10,5,11,15,795.5,130.5,0.8,20.05,700.5,733.59,551.51
2018,10,5,11,30,694.0,176.0,0.8,20.2,681.0,696.89,524.66
2018,10,5,11,45,583.5,224.5,0.85,20.4,650.5,653.8,492.6
2018,10,5,12,0,473.0,273.0,0.9,20.6,620.0,609.8,459.64
2018,10,5,12,15,633.5,203.0,1.1,20.65,665.0,641.96,487.4
2018,10,5,12,30,794.0,133.0,1.3,20.7,710.0,665.14,507.5
2018,10,5,12,45,843.0,109.0,1.5,20.75,712.0,652.06,499.57
2018,10,5,13,0,892.0,85.0,1.7,20.8,714.0,634.6,488.21
2018,10,5,13,15,885.0,84.5,1.9,20.75,694.0,601.7,464.35
2018,10,5,13,30,878.0,84.0,2.1,20.7,674.0,566.84,438.31
2018,10,5,13,45,868.5,83.0,2.3,20.6,647.0,528.45,408.8
2018,10,5,14,0,859.0,82.0,2.5,20.5,620.0,488.65,377.21
2018,10,5,14,15,847.0,80.0,2.65,20.35,586.5,445.64,342.09
2018,10,5,14,30,835.0,78.0,2.8,20.2,553.0,401.87,305.29
2018,10,5,14,45,773.0,88.5,2.95,20.05,504.0,348.1,260.47
2018,10,5,15,0,711.0,99.0,3.1,19.9,455.0,298.85,218.83
2018,10,5,15,15,681.5,95.0,3.1,19.9,411.0,252.08,178.11
2018,10,5,15,30,652.0,91.0,3.1,19.9,367.0,207.33,139.36
2018,10,5,15,45,649.5,80.5,3.4,19.45,327.5,163.44,101.75
2018,10,5,16,0,647.0,70.0,3.7,19.0,288.0,119.36,66.79
2018,10,5,16,15,599.5,63.0,3.75,18.6,240.0,75.82,39.82
2018,10,5,16,30,552.0,56.0,3.8,18.2,192.0,37.8,27.67
2018,10,5,16,45,500.0,48.0,3.9,17.8,149.5,33.77,23.95
2018,10,5,17,0,448.0,40.0,4.0,17.4,107.0,29.54,19.85
2018,10,5,17,15,316.0,31.0,4.0,17.05,69.0,24.13,13.86
2018,10,5,17,30,184.0,22.0,4.0,16.7,31.0,17.52,0.0
2018,10,5,17,45,92.0,11.0,4.05,16.35,15.5,10.81,0.0
2018,10,5,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,6,6,15,115.0,11.5,2.7,14.5,17.5,41.66,0.0
2018,10,6,6,30,230.0,23.0,2.8,14.8,35.0,105.88,0.0
2018,10,6,6,45,374.5,30.5,2.9,15.15,76.0,184.46,132.09
2018,10,6,7,0,519.0,38.0,3.0,15.5,117.0,265.59,205.96
2018,10,6,7,15,402.0,49.5,3.0,15.8,124.5,248.62,198.84
2018,10,6,7,30,285.0,61.0,3.0,16.1,132.0,217.56,176.79
2018,10,6,7,45,353.5,80.0,3.0,16.45,187.5,284.94,233.6
2018,10,6,8,0,422.0,99.0,3.0,16.8,243.0,355.98,291.84
2018,10,6,8,15,421.5,116.0,3.05,17.25,277.5,387.56,316.81
2018,10,6,8,30,421.0,133.0,3.1,17.7,312.0,417.65,339.98
2018,10,6,8,45,574.5,115.5,3.15,18.15,387.5,510.68,413.75
2018,10,6,9,0,728.0,98.0,3.2,18.6,463.0,606.46,487.44
2018,10,6,9,15,816.0,83.5,3.15,18.9,523.0,663.56,529.33
2018,10,6,9,30,904.0,69.0,3.1,19.2,583.0,719.93,568.46
2018,10,6,9,45,910.0,72.0,3.1,19.5,615.5,740.27,581.0
2018,10,6,10,0,916.0,75.0,3.1,19.8,648.0,757.7,591.67
2018,10,6,10,15,924.5,76.0,3.05,20.0,675.5,771.79,599.97
2018,10,6,10,30,933.0,77.0,3.0,20.2,703.0,782.84,606.16
2018,10,6,10,45,937.5,78.0,3.0,20.4,722.0,787.74,608.37
2018,10,6,11,0,942.0,79.0,3.0,20.6,741.0,789.41,608.46
2018,10,6,11,15,944.5,79.0,3.05,20.75,752.0,785.28,605.01
2018,10,6,11,30,947.0,79.0,3.1,20.9,763.0,777.91,599.42
2018,10,6,11,45,948.0,78.5,3.1,21.05,766.5,765.72,590.3
2018,10,6,12,0,949.0,78.0,3.1,21.2,770.0,750.38,579.08
2018,10,6,12,15,946.5,78.5,3.2,21.3,765.0,730.54,565.33
2018,10,6,12,30,944.0,79.0,3.3,21.4,760.0,707.8,549.5
2018,10,6,12,45,940.0,79.0,3.35,21.45,747.5,680.83,529.31
2018,10,6,13,0,936.0,79.0,3.4,21.5,735.0,651.28,506.65
2018,10,6,13,15,930.0,78.0,3.45,21.55,714.5,617.18,480.2
2018,10,6,13,30,924.0,77.0,3.5,21.6,694.0,580.95,451.59
2018,10,6,13,45,915.0,76.0,3.6,21.6,666.0,541.23,419.89
2018,10,6,14,0,906.0,75.0,3.7,21.6,638.0,499.97,386.16
2018,10,6,14,15,894.0,73.5,3.75,21.55,603.5,455.62,349.17
2018,10,6,14,30,882.0,72.0,3.8,21.5,569.0,410.39,310.53
2018,10,6,14,45,865.5,70.0,3.85,21.45,529.0,362.51,268.96
2018,10,6,15,0,849.0,68.0,3.9,21.4,489.0,314.63,226.61
2018,10,6,15,15,826.5,66.0,3.9,21.4,444.5,265.47,182.99
2018,10,6,15,30,804.0,64.0,3.9,21.4,400.0,213.53,137.57
2018,10,6,15,45,771.5,61.0,3.95,21.05,352.0,164.32,96.61
2018,10,6,16,0,739.0,58.0,4.0,20.7,304.0,117.74,61.63
2018,10,6,16,15,690.0,54.0,3.9,20.25,254.0,72.41,35.35
2018,10,6,16,30,641.0,50.0,3.8,19.8,204.0,36.42,26.25
2018,10,6,16,45,561.0,44.5,3.7,19.35,156.0,31.08,21.42
2018,10,6,17,0,481.0,39.0,3.6,18.9,108.0,28.95,19.14
2018,10,6,17,15,340.0,30.0,3.65,18.5,69.0,23.49,12.85
2018,10,6,17,30,199.0,21.0,3.7,18.1,30.0,17.79,0.0
2018,10,6,17,45,99.5,10.5,3.7,17.7,15.0,10.32,0.0
2018,10,6,18,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.65,17.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.75,17.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,7,6,15,124.5,11.0,3.75,16.1,17.5,43.33,0.0
2018,10,7,6,30,249.0,22.0,3.9,16.4,35.0,109.27,0.0
2018,10,7,6,45,395.5,29.5,4.0,16.65,76.5,189.48,133.43
2018,10,7,7,0,542.0,37.0,4.1,16.9,118.0,268.31,206.69
2018,10,7,7,15,614.0,42.0,4.2,17.2,166.5,327.96,260.71
2018,10,7,7,30,686.0,47.0,4.3,17.5,215.0,391.95,316.71
2018,10,7,7,45,731.0,50.5,4.4,17.75,265.0,444.32,361.97
2018,10,7,8,0,776.0,54.0,4.5,18.0,315.0,498.16,406.9
2018,10,7,8,15,805.5,57.0,4.5,18.3,363.5,539.95,440.79
2018,10,7,8,30,835.0,60.0,4.5,18.6,412.0,584.85,475.94
2018,10,7,8,45,855.5,62.0,4.5,18.9,456.0,622.18,504.31
2018,10,7,9,0,876.0,64.0,4.5,19.2,500.0,658.05,530.45
2018,10,7,9,15,890.5,66.0,4.45,19.5,540.0,688.05,550.71
2018,10,7,9,30,905.0,68.0,4.4,19.8,580.0,715.8,569.06
2018,10,7,9,45,915.0,69.5,4.4,20.1,613.0,737.28,582.89
2018,10,7,10,0,925.0,71.0,4.4,20.4,646.0,755.98,594.68
2018,10,7,10,15,933.0,72.0,4.35,20.65,673.0,769.72,602.72
2018,10,7,10,30,941.0,73.0,4.3,20.9,700.0,780.38,608.77
2018,10,7,10,45,946.0,73.5,4.25,21.15,719.5,785.09,610.61
2018,10,7,11,0,951.0,74.0,4.2,21.4,739.0,786.56,610.27
2018,10,7,11,15,953.0,74.0,4.15,21.65,749.5,781.99,605.76
2018,10,7,11,30,955.0,74.0,4.1,21.9,760.0,774.16,599.09
2018,10,7,11,45,955.0,74.5,4.05,22.1,763.5,762.17,589.71
2018,10,7,12,0,955.0,75.0,4.0,22.3,767.0,747.02,578.22
2018,10,7,12,15,951.0,76.0,3.95,22.45,761.5,726.54,563.12
2018,10,7,12,30,947.0,77.0,3.9,22.6,756.0,703.21,546.06
2018,10,7,12,45,939.0,78.5,3.85,22.75,742.0,675.09,524.12
2018,10,7,13,0,931.0,80.0,3.8,22.9,728.0,644.59,500.1
2018,10,7,13,15,926.0,79.0,3.8,22.9,708.0,611.2,474.07
2018,10,7,13,30,921.0,78.0,3.8,22.9,688.0,575.64,445.88
2018,10,7,13,45,914.0,75.5,3.85,22.95,660.0,535.64,413.76
2018,10,7,14,0,907.0,73.0,3.9,23.0,632.0,493.98,379.58
2018,10,7,14,15,896.0,71.0,3.9,23.0,598.0,449.6,342.46
2018,10,7,14,30,885.0,69.0,3.9,23.0,564.0,404.29,303.67
2018,10,7,14,45,870.5,67.0,3.85,22.95,524.5,357.06,262.58
2018,10,7,15,0,856.0,65.0,3.8,22.9,485.0,309.64,220.61
2018,10,7,15,15,833.5,63.0,3.8,22.9,440.5,260.29,177.05
2018,10,7,15,30,811.0,61.0,3.8,22.9,396.0,208.13,131.78
2018,10,7,15,45,778.5,58.0,3.6,22.6,347.5,158.75,91.11
2018,10,7,16,0,746.0,55.0,3.4,22.3,299.0,111.99,56.73
2018,10,7,16,15,696.5,51.0,3.2,21.8,249.0,66.52,31.55
2018,10,7,16,30,647.0,47.0,3.0,21.3,199.0,33.99,23.96
2018,10,7,16,45,567.5,42.0,2.8,20.8,151.5,31.94,21.98
2018,10,7,17,0,488.0,37.0,2.6,20.3,104.0,27.42,17.64
2018,10,7,17,15,346.0,28.5,2.55,19.85,66.0,22.35,11.36
2018,10,7,17,30,204.0,20.0,2.5,19.4,28.0,19.66,0.0
2018,10,7,17,45,102.0,10.0,2.5,18.95,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,8,6,15,121.0,10.5,2.95,17.25,16.5,41.59,0.0
2018,10,8,6,30,242.0,21.0,3.0,17.6,33.0,104.73,0.0
2018,10,8,6,45,388.0,28.0,3.05,17.95,73.0,183.97,126.79
2018,10,8,7,0,534.0,35.0,3.1,18.3,113.0,261.25,199.1
2018,10,8,7,15,607.0,39.5,3.25,18.6,161.0,319.97,251.94
2018,10,8,7,30,680.0,44.0,3.4,18.9,209.0,383.18,306.84
2018,10,8,7,45,724.5,48.0,3.5,19.2,258.5,435.4,351.45
2018,10,8,8,0,769.0,52.0,3.6,19.5,308.0,489.1,395.69
2018,10,8,8,15,798.0,54.0,3.65,19.85,355.0,529.02,427.83
2018,10,8,8,30,827.0,56.0,3.7,20.2,402.0,572.08,461.27
2018,10,8,8,45,847.5,58.5,3.75,20.5,446.0,609.68,489.68
2018,10,8,9,0,868.0,61.0,3.8,20.8,490.0,645.83,516.01
2018,10,8,9,15,882.0,62.5,3.75,21.05,528.5,674.66,535.37
2018,10,8,9,30,896.0,64.0,3.7,21.3,567.0,701.26,552.9
2018,10,8,9,45,906.5,65.5,3.65,21.55,600.0,722.9,566.67
2018,10,8,10,0,917.0,67.0,3.6,21.8,633.0,741.8,578.42
2018,10,8,10,15,924.5,68.0,3.55,22.05,659.5,755.06,586.12
2018,10,8,10,30,932.0,69.0,3.5,22.3,686.0,765.26,591.71
2018,10,8,10,45,936.0,69.5,3.45,22.5,704.5,769.18,593.05
2018,10,8,11,0,940.0,70.0,3.4,22.7,723.0,769.88,592.27
2018,10,8,11,15,942.5,70.5,3.3,22.9,734.0,766.24,588.33
2018,10,8,11,30,945.0,71.0,3.2,23.1,745.0,759.36,582.25
2018,10,8,11,45,946.0,71.0,3.15,23.3,748.5,747.67,573.17
2018,10,8,12,0,947.0,71.0,3.1,23.5,752.0,732.84,562.01
2018,10,8,12,15,944.0,71.5,3.05,23.6,747.0,712.7,547.42
2018,10,8,12,30,941.0,72.0,3.0,23.7,742.0,689.7,530.83
2018,10,8,12,45,935.5,72.5,2.95,23.8,729.0,662.38,509.77
2018,10,8,13,0,930.0,73.0,2.9,23.9,716.0,632.57,486.61
2018,10,8,13,15,924.0,73.0,2.85,23.85,696.0,599.67,461.1
2018,10,8,13,30,918.0,73.0,2.8,23.8,676.0,564.64,433.5
2018,10,8,13,45,908.5,71.5,2.75,23.8,648.0,524.5,401.45
2018,10,8,14,0,899.0,70.0,2.7,23.8,620.0,482.88,367.55
2018,10,8,14,15,886.0,69.5,2.7,23.7,586.0,439.45,331.67
2018,10,8,14,30,873.0,69.0,2.7,23.6,552.0,395.23,294.25
2018,10,8,14,45,855.5,67.0,2.7,23.5,512.0,347.6,253.4
2018,10,8,15,0,838.0,65.0,2.7,23.4,472.0,300.08,211.91
2018,10,8,15,15,815.0,63.0,2.7,23.4,428.0,251.59,169.46
2018,10,8,15,30,792.0,61.0,2.7,23.4,384.0,200.37,125.44
2018,10,8,15,45,758.5,58.0,2.65,22.95,336.5,151.98,86.21
2018,10,8,16,0,725.0,55.0,2.6,22.5,289.0,106.32,53.42
2018,10,8,16,15,674.5,51.0,2.5,21.85,240.0,62.18,30.06
2018,10,8,16,30,624.0,47.0,2.4,21.2,191.0,34.25,24.17
2018,10,8,16,45,542.5,42.0,2.35,20.55,144.5,29.47,19.84
2018,10,8,17,0,461.0,37.0,2.3,19.9,98.0,27.72,17.85
2018,10,8,17,15,321.5,28.0,2.35,19.3,61.5,22.18,10.58
2018,10,8,17,30,182.0,19.0,2.4,18.7,25.0,18.68,0.0
2018,10,8,17,45,91.0,9.5,2.5,18.1,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
