Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,9,6,15,97.5,10.0,0.7,14.35,14.5,9.83,0.0
2018,10,9,6,30,195.0,20.0,0.8,14.6,29.0,88.37,0.0
2018,10,9,6,45,335.5,29.0,0.95,14.85,67.5,165.81,113.09
2018,10,9,7,0,476.0,38.0,1.1,15.1,106.0,243.81,186.29
2018,10,9,7,15,386.0,41.5,1.2,15.5,111.0,228.07,180.34
2018,10,9,7,30,296.0,45.0,1.3,15.9,116.0,204.11,164.6
2018,10,9,7,45,148.5,73.0,1.4,16.25,108.5,161.24,130.39
2018,10,9,8,0,1.0,101.0,1.5,16.6,101.0,101.33,79.53
2018,10,9,8,15,13.5,127.0,1.45,17.05,132.5,135.24,107.55
2018,10,9,8,30,26.0,153.0,1.4,17.5,164.0,175.41,139.95
2018,10,9,8,45,77.5,172.5,1.3,17.95,209.5,228.33,182.72
2018,10,9,9,0,129.0,192.0,1.2,18.4,255.0,290.26,231.42
2018,10,9,9,15,135.5,220.0,1.05,18.85,291.0,326.16,257.57
2018,10,9,9,30,142.0,248.0,0.9,19.3,327.0,361.46,282.68
2018,10,9,9,45,180.5,262.0,0.8,19.7,368.5,403.64,313.37
2018,10,9,10,0,219.0,276.0,0.7,20.1,410.0,446.1,343.42
2018,10,9,10,15,220.5,286.5,0.65,20.55,426.5,457.72,349.98
2018,10,9,10,30,222.0,297.0,0.6,21.0,443.0,468.52,356.15
2018,10,9,10,45,227.0,307.0,0.55,21.4,460.0,480.48,363.23
2018,10,9,11,0,232.0,317.0,0.5,21.8,477.0,491.52,369.57
2018,10,9,11,15,205.5,325.5,0.75,21.9,469.0,477.11,359.92
2018,10,9,11,30,179.0,334.0,1.0,22.0,461.0,462.22,349.75
2018,10,9,11,45,148.5,329.0,1.2,22.1,434.5,430.99,327.22
2018,10,9,12,0,118.0,324.0,1.4,22.2,408.0,400.23,304.72
2018,10,9,12,15,83.5,311.5,1.65,22.1,371.0,358.61,274.09
2018,10,9,12,30,49.0,299.0,1.9,22.0,334.0,320.66,245.67
2018,10,9,12,45,56.0,299.5,2.15,21.85,338.5,322.63,247.98
2018,10,9,13,0,63.0,300.0,2.4,21.7,343.0,323.97,249.6
2018,10,9,13,15,79.5,298.0,2.6,21.45,351.0,327.66,253.16
2018,10,9,13,30,96.0,296.0,2.8,21.2,359.0,329.96,255.55
2018,10,9,13,45,225.0,251.0,3.05,21.0,390.0,344.46,268.02
2018,10,9,14,0,354.0,206.0,3.3,20.8,421.0,349.9,272.2
2018,10,9,14,15,599.5,142.5,3.4,20.45,482.0,377.73,291.41
2018,10,9,14,30,845.0,79.0,3.5,20.1,543.0,389.44,294.8
2018,10,9,14,45,761.5,84.5,3.6,19.8,479.5,324.83,241.36
2018,10,9,15,0,678.0,90.0,3.7,19.5,416.0,266.94,193.27
2018,10,9,15,15,687.0,82.5,3.7,19.5,385.5,228.4,157.81
2018,10,9,15,30,696.0,75.0,3.7,19.5,355.0,191.03,123.59
2018,10,9,15,45,693.5,68.5,3.7,18.75,318.0,148.67,87.9
2018,10,9,16,0,691.0,62.0,3.7,18.0,281.0,106.02,56.2
2018,10,9,16,15,551.0,62.5,3.65,17.6,218.0,61.48,34.36
2018,10,9,16,30,411.0,63.0,3.6,17.2,155.0,45.2,34.21
2018,10,9,16,45,288.5,51.0,3.55,16.8,107.5,37.73,27.35
2018,10,9,17,0,166.0,39.0,3.5,16.4,60.0,29.54,19.59
2018,10,9,17,15,129.0,27.0,3.5,16.0,39.0,20.98,8.97
2018,10,9,17,30,92.0,15.0,3.5,15.6,18.0,14.74,0.0
2018,10,9,17,45,46.0,7.5,3.5,15.2,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,10,6,15,69.0,10.0,0.65,13.45,13.0,9.83,0.0
2018,10,10,6,30,138.0,20.0,0.7,13.7,26.0,60.33,0.0
2018,10,10,6,45,263.5,32.0,0.75,13.9,62.0,142.96,95.78
2018,10,10,7,0,389.0,44.0,0.8,14.1,98.0,215.24,164.57
2018,10,10,7,15,473.0,51.5,0.8,14.4,144.0,275.36,217.25
2018,10,10,7,30,557.0,59.0,0.8,14.7,190.0,341.09,272.91
2018,10,10,7,45,503.5,71.5,0.85,14.95,210.5,348.64,281.59
2018,10,10,8,0,450.0,84.0,0.9,15.2,231.0,347.33,282.16
2018,10,10,8,15,249.0,119.0,0.85,15.55,202.5,278.39,226.03
2018,10,10,8,30,48.0,154.0,0.8,15.9,174.0,189.8,151.91
2018,10,10,8,45,66.5,177.5,0.75,16.3,208.0,226.89,181.71
2018,10,10,9,0,85.0,201.0,0.7,16.7,242.0,264.49,210.7
2018,10,10,9,15,87.0,220.5,0.6,17.05,265.5,286.91,226.84
2018,10,10,9,30,89.0,240.0,0.5,17.4,289.0,308.97,242.44
2018,10,10,9,45,217.0,226.0,0.45,17.7,355.5,396.46,310.32
2018,10,10,10,0,345.0,212.0,0.4,18.0,422.0,473.64,367.89
2018,10,10,10,15,607.5,151.5,0.45,18.25,541.0,610.9,470.01
2018,10,10,10,30,870.0,91.0,0.5,18.5,660.0,735.29,556.06
2018,10,10,10,45,874.0,92.5,0.55,18.7,678.0,739.79,557.05
2018,10,10,11,0,878.0,94.0,0.6,18.9,696.0,741.28,557.81
2018,10,10,11,15,881.0,94.5,0.75,19.0,707.0,737.97,557.11
2018,10,10,11,30,884.0,95.0,0.9,19.1,718.0,731.62,554.33
2018,10,10,11,45,883.5,96.0,1.0,19.2,721.0,720.29,547.46
2018,10,10,12,0,883.0,97.0,1.1,19.3,724.0,706.05,538.6
2018,10,10,12,15,880.5,97.0,1.25,19.3,719.0,686.64,526.3
2018,10,10,12,30,878.0,97.0,1.4,19.3,714.0,664.56,511.26
2018,10,10,12,45,872.0,97.5,1.55,19.3,701.0,638.24,492.65
2018,10,10,13,0,866.0,98.0,1.7,19.3,688.0,609.66,471.82
2018,10,10,13,15,859.0,97.0,1.85,19.2,668.0,576.98,447.55
2018,10,10,13,30,852.0,96.0,2.0,19.1,648.0,542.44,421.12
2018,10,10,13,45,840.5,95.5,2.2,19.0,620.5,502.42,389.9
2018,10,10,14,0,829.0,95.0,2.4,18.9,593.0,462.95,358.03
2018,10,10,14,15,814.5,93.5,2.5,18.75,560.0,420.41,322.63
2018,10,10,14,30,800.0,92.0,2.6,18.6,527.0,377.42,285.92
2018,10,10,14,45,779.0,90.0,2.7,18.4,487.5,331.68,246.33
2018,10,10,15,0,758.0,88.0,2.8,18.2,448.0,286.57,206.6
2018,10,10,15,15,730.5,84.0,2.8,18.2,404.0,239.06,164.82
2018,10,10,15,30,703.0,80.0,2.8,18.2,360.0,190.21,122.75
2018,10,10,15,45,662.5,76.5,2.95,17.6,313.5,144.99,86.57
2018,10,10,16,0,622.0,73.0,3.1,17.0,267.0,103.34,57.49
2018,10,10,16,15,563.5,67.0,3.05,16.6,219.5,62.91,36.94
2018,10,10,16,30,505.0,61.0,3.0,16.2,172.0,43.84,33.14
2018,10,10,16,45,414.5,52.0,3.0,15.8,127.5,39.15,28.66
2018,10,10,17,0,324.0,43.0,3.0,15.4,83.0,34.33,23.64
2018,10,10,17,15,208.0,30.0,2.95,15.1,51.0,23.67,9.47
2018,10,10,17,30,92.0,17.0,2.9,14.8,19.0,16.71,0.0
2018,10,10,17,45,46.0,8.5,2.85,14.5,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,6,15,58.5,9.5,0.95,13.15,12.0,0.0,0.0
2018,10,11,6,30,117.0,19.0,0.9,13.4,24.0,52.79,0.0
2018,10,11,6,45,196.5,31.0,0.9,13.6,52.5,119.19,77.64
2018,10,11,7,0,276.0,43.0,0.9,13.8,81.0,169.18,129.18
2018,10,11,7,15,214.0,61.0,0.85,14.05,97.5,167.17,132.17
2018,10,11,7,30,152.0,79.0,0.8,14.3,114.0,166.42,133.8
2018,10,11,7,45,115.5,103.5,0.75,14.55,133.5,174.46,141.2
2018,10,11,8,0,79.0,128.0,0.7,14.8,153.0,179.05,144.81
2018,10,11,8,15,103.0,148.5,0.65,15.1,187.0,222.47,180.02
2018,10,11,8,30,127.0,169.0,0.6,15.4,221.0,260.71,210.13
2018,10,11,8,45,262.5,168.5,0.55,15.7,290.5,352.45,283.13
2018,10,11,9,0,398.0,168.0,0.5,16.0,360.0,451.42,358.47
2018,10,11,9,15,539.5,147.5,0.5,16.3,430.5,530.32,417.28
2018,10,11,9,30,681.0,127.0,0.5,16.6,501.0,616.99,479.94
2018,10,11,9,45,757.5,110.0,0.55,16.9,549.5,658.8,509.3
2018,10,11,10,0,834.0,93.0,0.6,17.2,598.0,702.24,538.6
2018,10,11,10,15,843.5,94.5,0.6,17.55,624.0,716.04,545.97
2018,10,11,10,30,853.0,96.0,0.6,17.9,650.0,724.36,550.02
2018,10,11,10,45,860.0,96.5,0.65,18.25,669.0,729.85,553.02
2018,10,11,11,0,867.0,97.0,0.7,18.6,688.0,732.4,554.15
2018,10,11,11,15,871.0,98.0,0.6,18.9,700.0,730.28,550.19
2018,10,11,11,30,875.0,99.0,0.5,19.2,712.0,725.15,544.33
2018,10,11,11,45,877.5,98.5,0.45,19.5,715.5,714.43,535.6
2018,10,11,12,0,880.0,98.0,0.4,19.8,719.0,700.77,525.09
2018,10,11,12,15,880.0,97.0,0.45,19.95,714.5,682.05,512.33
2018,10,11,12,30,880.0,96.0,0.5,20.1,710.0,660.59,497.33
2018,10,11,12,45,879.5,94.0,0.55,20.25,698.5,635.19,479.31
2018,10,11,13,0,879.0,92.0,0.6,20.4,687.0,607.26,459.11
2018,10,11,13,15,873.5,91.0,0.7,20.4,667.5,575.08,436.09
2018,10,11,13,30,868.0,90.0,0.8,20.4,648.0,540.91,410.84
2018,10,11,13,45,859.0,88.5,0.95,20.4,621.0,502.74,382.11
2018,10,11,14,0,850.0,87.0,1.1,20.4,594.0,463.19,351.18
2018,10,11,14,15,837.0,85.0,1.25,20.3,560.5,417.58,314.72
2018,10,11,14,30,824.0,83.0,1.4,20.2,527.0,373.85,278.34
2018,10,11,14,45,806.5,80.5,1.5,20.1,488.0,327.85,239.06
2018,10,11,15,0,789.0,78.0,1.6,20.0,449.0,282.11,199.21
2018,10,11,15,15,763.0,75.0,1.6,20.0,405.0,234.52,157.79
2018,10,11,15,30,737.0,72.0,1.6,20.0,361.0,188.53,118.49
2018,10,11,15,45,700.0,68.0,1.9,19.5,314.0,142.1,81.9
2018,10,11,16,0,663.0,64.0,2.2,19.0,267.0,95.61,49.76
2018,10,11,16,15,607.5,58.0,2.4,18.5,219.0,53.4,29.61
2018,10,11,16,30,552.0,52.0,2.6,18.0,171.0,36.24,26.2
2018,10,11,16,45,463.0,45.0,2.75,17.45,126.5,32.97,23.04
2018,10,11,17,0,374.0,38.0,2.9,16.9,82.0,29.69,19.41
2018,10,11,17,15,247.0,26.5,3.05,16.4,50.0,21.72,6.32
2018,10,11,17,30,120.0,15.0,3.2,15.9,18.0,14.74,0.0
2018,10,11,17,45,60.0,7.5,3.35,15.4,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,6,15,76.0,9.5,1.85,13.6,12.0,0.0,0.0
2018,10,12,6,30,152.0,19.0,1.9,14.0,24.0,62.51,0.0
2018,10,12,6,45,283.0,29.5,2.0,14.35,59.5,144.13,90.91
2018,10,12,7,0,414.0,40.0,2.1,14.7,95.0,217.68,165.57
2018,10,12,7,15,498.0,47.0,2.1,15.15,141.0,277.34,218.94
2018,10,12,7,30,582.0,54.0,2.1,15.6,187.0,342.69,275.33
2018,10,12,7,45,635.5,58.5,2.05,16.0,235.0,395.15,319.97
2018,10,12,8,0,689.0,63.0,2.0,16.4,283.0,447.87,363.25
2018,10,12,8,15,725.0,67.0,1.95,16.95,330.5,494.35,399.85
2018,10,12,8,30,761.0,71.0,1.9,17.5,378.0,540.99,435.25
2018,10,12,8,45,787.0,74.0,1.85,18.1,422.0,580.09,463.7
2018,10,12,9,0,813.0,77.0,1.8,18.7,466.0,618.11,490.47
2018,10,12,9,15,834.0,78.0,1.75,19.25,505.5,649.15,511.5
2018,10,12,9,30,855.0,79.0,1.7,19.8,545.0,675.07,527.77
2018,10,12,9,45,873.5,78.0,1.6,20.35,579.0,698.32,541.18
2018,10,12,10,0,892.0,77.0,1.5,20.9,613.0,719.2,552.69
2018,10,12,10,15,901.0,78.0,1.45,21.35,639.5,732.84,559.69
2018,10,12,10,30,910.0,79.0,1.4,21.8,666.0,743.53,564.71
2018,10,12,10,45,916.0,80.0,1.35,22.3,685.5,748.98,566.1
2018,10,12,11,0,922.0,81.0,1.3,22.8,705.0,751.29,565.47
2018,10,12,11,15,926.0,81.0,1.3,23.05,716.5,747.93,562.2
2018,10,12,11,30,930.0,81.0,1.3,23.3,728.0,741.39,556.94
2018,10,12,11,45,931.5,81.5,1.3,23.6,732.0,730.43,548.72
2018,10,12,12,0,933.0,82.0,1.3,23.9,736.0,716.37,538.52
2018,10,12,12,15,931.5,81.5,1.4,23.95,731.0,696.27,525.44
2018,10,12,12,30,930.0,81.0,1.5,24.0,726.0,673.32,509.38
2018,10,12,12,45,926.5,80.5,1.65,24.0,713.0,646.4,490.54
2018,10,12,13,0,923.0,80.0,1.8,24.0,700.0,616.95,469.31
2018,10,12,13,15,917.0,79.5,1.95,23.9,680.0,583.73,444.83
2018,10,12,13,30,911.0,79.0,2.1,23.8,660.0,548.43,418.03
2018,10,12,13,45,902.5,77.0,2.3,23.65,632.0,508.61,387.25
2018,10,12,14,0,894.0,75.0,2.5,23.5,604.0,467.28,354.24
2018,10,12,14,15,881.5,73.5,2.6,23.3,570.0,423.5,318.13
2018,10,12,14,30,869.0,72.0,2.7,23.1,536.0,378.92,280.35
2018,10,12,14,45,852.0,70.0,2.8,22.9,496.0,331.92,239.84
2018,10,12,15,0,835.0,68.0,2.9,22.7,456.0,285.0,198.71
2018,10,12,15,15,810.0,65.5,2.9,22.7,411.5,232.54,153.22
2018,10,12,15,30,785.0,63.0,2.9,22.7,367.0,185.01,112.66
2018,10,12,15,45,751.0,59.5,2.95,21.95,319.5,137.18,75.25
2018,10,12,16,0,717.0,56.0,3.0,21.2,272.0,92.19,45.44
2018,10,12,16,15,665.0,51.0,2.95,20.5,223.5,48.65,26.57
2018,10,12,16,30,613.0,46.0,2.9,19.8,175.0,34.44,24.4
2018,10,12,16,45,525.5,39.5,2.9,19.1,129.0,28.35,18.83
2018,10,12,17,0,438.0,33.0,2.9,18.4,83.0,25.17,15.33
2018,10,12,17,15,289.5,24.0,2.9,17.9,50.0,19.47,2.71
2018,10,12,17,30,141.0,15.0,2.9,17.4,17.0,14.74,0.0
2018,10,12,17,45,70.5,7.5,2.95,16.9,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,13,6,15,95.0,9.5,0.95,13.95,12.5,0.0,0.0
2018,10,13,6,30,190.0,19.0,0.9,14.2,25.0,72.86,0.0
2018,10,13,6,45,333.5,27.5,0.85,14.4,61.5,156.89,94.57
2018,10,13,7,0,477.0,36.0,0.8,14.6,98.0,235.33,176.88
2018,10,13,7,15,559.5,42.0,0.75,14.95,145.0,295.16,230.1
2018,10,13,7,30,642.0,48.0,0.7,15.3,192.0,358.16,283.74
2018,10,13,7,45,693.5,52.0,0.7,15.65,241.5,411.48,328.24
2018,10,13,8,0,745.0,56.0,0.7,16.0,291.0,466.71,372.44
2018,10,13,8,15,778.5,59.0,0.7,16.45,338.5,512.21,407.48
2018,10,13,8,30,812.0,62.0,0.7,16.9,386.0,557.63,441.19
2018,10,13,8,45,778.0,75.0,0.7,17.35,414.0,572.49,450.9
2018,10,13,9,0,744.0,88.0,0.7,17.8,442.0,582.88,457.11
2018,10,13,9,15,678.0,113.5,0.75,18.2,456.0,583.76,456.01
2018,10,13,9,30,612.0,139.0,0.8,18.6,470.0,577.17,449.4
2018,10,13,9,45,506.5,181.5,0.85,18.95,466.5,553.49,429.58
2018,10,13,10,0,401.0,224.0,0.9,19.3,463.0,527.62,408.0
2018,10,13,10,15,291.5,256.5,0.95,19.6,434.5,478.69,369.7
2018,10,13,10,30,182.0,289.0,1.0,19.9,406.0,427.56,329.38
2018,10,13,10,45,124.0,290.5,1.05,20.2,371.0,385.41,296.72
2018,10,13,11,0,66.0,292.0,1.1,20.5,336.0,338.5,260.11
2018,10,13,11,15,57.0,292.5,1.2,20.6,331.0,330.59,254.15
2018,10,13,11,30,48.0,293.0,1.3,20.7,326.0,322.67,247.97
2018,10,13,11,45,52.0,297.5,1.35,20.85,333.5,327.71,251.72
2018,10,13,12,0,56.0,302.0,1.4,21.0,341.0,332.38,255.14
2018,10,13,12,15,81.5,309.0,1.5,21.05,365.5,353.07,271.27
2018,10,13,12,30,107.0,316.0,1.6,21.1,390.0,372.26,286.06
2018,10,13,12,45,98.5,308.0,1.65,21.15,375.0,354.97,272.91
2018,10,13,13,0,90.0,300.0,1.7,21.2,360.0,337.93,260.11
2018,10,13,13,15,70.5,281.0,1.8,21.1,327.0,305.06,235.39
2018,10,13,13,30,51.0,262.0,1.9,21.0,294.0,273.53,211.56
2018,10,13,13,45,188.5,217.5,1.95,20.95,329.0,293.67,228.04
2018,10,13,14,0,326.0,173.0,2.0,20.9,364.0,300.38,232.54
2018,10,13,14,15,532.0,133.5,2.05,20.75,424.0,330.59,252.84
2018,10,13,14,30,738.0,94.0,2.1,20.6,484.0,345.33,258.26
2018,10,13,14,45,660.0,99.0,2.15,20.45,428.0,288.75,211.67
2018,10,13,15,0,582.0,104.0,2.2,20.3,372.0,240.43,171.96
2018,10,13,15,15,510.0,106.5,2.2,20.3,324.0,197.72,137.11
2018,10,13,15,30,438.0,109.0,2.2,20.3,276.0,161.64,108.93
2018,10,13,15,45,411.0,96.5,2.25,19.75,237.0,123.99,79.69
2018,10,13,16,0,384.0,84.0,2.3,19.2,198.0,88.85,55.38
2018,10,13,16,15,345.5,70.5,2.3,18.65,159.0,55.4,37.65
2018,10,13,16,30,307.0,57.0,2.3,18.1,120.0,41.53,30.75
2018,10,13,16,45,259.5,44.5,2.3,17.55,87.5,33.17,23.09
2018,10,13,17,0,212.0,32.0,2.3,17.0,55.0,24.39,14.62
2018,10,13,17,15,131.0,20.0,2.3,16.5,32.0,15.58,0.0
2018,10,13,17,30,50.0,8.0,2.3,16.0,9.0,7.86,0.0
2018,10,13,17,45,25.0,4.0,2.3,15.5,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,6,15,35.5,6.0,1.25,12.8,7.0,0.0,0.0
2018,10,14,6,30,71.0,12.0,1.2,13.1,14.0,31.82,0.0
2018,10,14,6,45,187.0,23.0,1.2,13.4,43.0,102.55,57.87
2018,10,14,7,0,303.0,34.0,1.2,13.7,72.0,167.3,126.08
2018,10,14,7,15,197.5,45.0,1.2,14.1,74.0,145.29,113.94
2018,10,14,7,30,92.0,56.0,1.2,14.5,76.0,103.77,81.92
2018,10,14,7,45,47.0,77.5,1.2,14.9,88.0,103.41,82.16
2018,10,14,8,0,2.0,99.0,1.2,15.3,100.0,100.23,79.11
2018,10,14,8,15,44.0,126.0,1.3,15.8,143.5,156.45,126.05
2018,10,14,8,30,86.0,153.0,1.4,16.3,187.0,210.78,170.43
2018,10,14,8,45,127.0,176.0,1.55,16.8,232.5,268.27,216.46
2018,10,14,9,0,168.0,199.0,1.7,17.3,278.0,320.76,257.69
2018,10,14,9,15,191.0,215.5,1.7,17.75,312.5,355.24,283.74
2018,10,14,9,30,214.0,232.0,1.7,18.2,347.0,389.85,309.55
2018,10,14,9,45,258.5,240.5,1.75,18.6,388.0,436.95,345.03
2018,10,14,10,0,303.0,249.0,1.8,19.0,429.0,477.63,375.15
2018,10,14,10,15,448.0,220.0,1.8,19.35,499.0,555.75,434.66
2018,10,14,10,30,593.0,191.0,1.8,19.7,569.0,630.85,490.2
2018,10,14,10,45,629.5,184.5,1.8,20.05,596.0,648.71,501.82
2018,10,14,11,0,666.0,178.0,1.8,20.4,623.0,664.27,512.14
2018,10,14,11,15,704.5,168.5,1.85,20.75,646.0,675.59,519.8
2018,10,14,11,30,743.0,159.0,1.9,21.1,669.0,683.98,525.31
2018,10,14,11,45,862.5,118.0,1.9,21.4,712.5,712.49,546.22
2018,10,14,12,0,982.0,77.0,1.9,21.7,756.0,735.07,561.76
2018,10,14,12,15,982.0,77.0,1.85,21.95,752.0,715.5,546.5
2018,10,14,12,30,982.0,77.0,1.8,22.2,748.0,692.87,528.71
2018,10,14,12,45,979.0,76.5,1.8,22.45,735.0,664.96,507.32
2018,10,14,13,0,976.0,76.0,1.8,22.7,722.0,634.34,483.65
2018,10,14,13,15,970.0,75.5,1.8,22.8,701.0,599.55,456.75
2018,10,14,13,30,964.0,75.0,1.8,22.9,680.0,562.53,427.64
2018,10,14,13,45,956.0,73.0,1.75,23.05,651.0,521.13,394.32
2018,10,14,14,0,948.0,71.0,1.7,23.2,622.0,478.06,358.96
2018,10,14,14,15,935.5,70.0,1.75,23.15,587.0,432.69,321.56
2018,10,14,14,30,923.0,69.0,1.8,23.1,552.0,386.42,282.4
2018,10,14,14,45,906.0,66.5,1.8,23.1,510.5,336.76,239.67
2018,10,14,15,0,889.0,64.0,1.8,23.1,469.0,287.11,196.35
2018,10,14,15,15,864.5,62.0,1.8,23.1,423.0,236.55,152.64
2018,10,14,15,30,840.0,60.0,1.8,23.1,377.0,183.51,108.24
2018,10,14,15,45,804.5,57.0,1.7,22.45,327.5,133.57,70.24
2018,10,14,16,0,769.0,54.0,1.6,21.8,278.0,86.57,40.95
2018,10,14,16,15,714.0,49.0,1.65,20.95,227.0,40.87,30.0
2018,10,14,16,30,659.0,44.0,1.7,20.1,176.0,33.16,23.21
2018,10,14,16,45,564.5,38.0,1.7,19.2,128.5,30.14,20.27
2018,10,14,17,0,470.0,32.0,1.7,18.3,81.0,24.84,14.67
2018,10,14,17,15,291.5,22.0,1.9,17.8,47.0,18.07,0.0
2018,10,14,17,30,113.0,12.0,2.1,17.3,13.0,11.8,0.0
2018,10,14,17,45,56.5,6.0,2.25,16.8,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,15,6,15,103.5,8.5,3.45,14.0,11.5,0.0,0.0
2018,10,15,6,30,207.0,17.0,3.5,14.3,23.0,74.43,0.0
2018,10,15,6,45,359.0,25.5,3.6,14.6,60.0,158.89,84.49
2018,10,15,7,0,511.0,34.0,3.7,14.9,97.0,237.96,178.37
2018,10,15,7,15,593.5,40.0,3.7,15.35,145.0,299.63,235.31
2018,10,15,7,30,676.0,46.0,3.7,15.8,193.0,366.29,293.99
2018,10,15,7,45,724.0,50.0,3.7,16.2,242.5,418.67,339.81
2018,10,15,8,0,772.0,54.0,3.7,16.6,292.0,472.64,385.2
2018,10,15,8,15,804.5,57.0,3.5,17.1,340.0,518.08,421.77
2018,10,15,8,30,837.0,60.0,3.3,17.6,388.0,559.99,454.24
2018,10,15,8,45,860.0,62.0,3.15,18.1,432.5,597.69,482.35
2018,10,15,9,0,883.0,64.0,3.0,18.6,477.0,634.04,508.48
2018,10,15,9,15,899.0,66.0,2.8,19.0,516.5,664.16,529.1
2018,10,15,9,30,915.0,68.0,2.6,19.4,556.0,692.05,546.68
2018,10,15,9,45,926.0,69.5,2.4,19.85,589.5,713.5,558.88
2018,10,15,10,0,937.0,71.0,2.2,20.3,623.0,732.17,568.85
2018,10,15,10,15,945.0,72.0,2.05,20.7,649.5,745.23,575.12
2018,10,15,10,30,953.0,73.0,1.9,21.1,676.0,755.19,579.17
2018,10,15,10,45,958.5,73.5,1.75,21.45,695.0,759.64,579.47
2018,10,15,11,0,964.0,74.0,1.6,21.8,714.0,760.81,577.57
2018,10,15,11,15,966.5,75.0,1.5,22.15,725.5,757.08,572.85
2018,10,15,11,30,969.0,76.0,1.4,22.5,737.0,750.04,566.02
2018,10,15,11,45,969.5,76.5,1.25,22.85,740.0,737.83,555.28
2018,10,15,12,0,970.0,77.0,1.1,23.2,743.0,722.43,542.49
2018,10,15,12,15,969.0,76.5,0.95,23.35,738.0,701.92,525.93
2018,10,15,12,30,968.0,76.0,0.8,23.5,733.0,678.44,506.93
2018,10,15,12,45,965.5,75.0,0.65,23.7,720.0,650.69,484.7
2018,10,15,13,0,963.0,74.0,0.5,23.9,707.0,620.26,460.37
2018,10,15,13,15,956.5,73.5,0.55,23.9,686.0,585.64,435.36
2018,10,15,13,30,950.0,73.0,0.6,23.9,665.0,548.87,408.09
2018,10,15,13,45,941.0,72.0,0.6,23.9,636.5,508.5,376.98
2018,10,15,14,0,932.0,71.0,0.6,23.9,608.0,466.56,343.82
2018,10,15,14,15,919.0,69.5,0.75,23.75,573.0,421.25,308.27
2018,10,15,14,30,906.0,68.0,0.9,23.6,538.0,375.13,270.66
2018,10,15,14,45,887.5,66.5,1.0,23.4,497.0,326.78,230.09
2018,10,15,15,0,869.0,65.0,1.1,23.2,456.0,278.58,188.83
2018,10,15,15,15,844.0,62.5,1.1,23.2,410.5,228.56,146.06
2018,10,15,15,30,819.0,60.0,1.1,23.2,365.0,176.17,102.76
2018,10,15,15,45,782.0,56.5,1.35,22.45,316.0,126.88,66.03
2018,10,15,16,0,745.0,53.0,1.6,21.7,267.0,80.71,38.11
2018,10,15,16,15,688.5,49.0,1.65,20.95,217.5,37.42,27.0
2018,10,15,16,30,632.0,45.0,1.7,20.2,168.0,34.39,24.23
2018,10,15,16,45,535.0,38.5,1.8,19.4,121.5,28.28,18.59
2018,10,15,17,0,438.0,32.0,1.9,18.6,75.0,25.16,14.6
2018,10,15,17,15,270.0,21.0,2.0,18.1,43.0,17.35,0.0
2018,10,15,17,30,102.0,10.0,2.1,17.6,11.0,9.83,0.0
2018,10,15,17,45,51.0,5.0,2.25,17.05,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,16,6,15,94.5,9.0,0.65,13.45,11.0,0.0,0.0
2018,10,16,6,30,189.0,18.0,0.6,13.7,22.0,69.8,0.0
2018,10,16,6,45,338.0,26.0,0.55,13.9,57.0,150.36,72.05
2018,10,16,7,0,487.0,34.0,0.5,14.1,92.0,231.66,171.11
2018,10,16,7,15,463.0,43.0,0.5,14.5,119.0,251.45,194.85
2018,10,16,7,30,439.0,52.0,0.5,14.9,146.0,268.53,213.1
2018,10,16,7,45,246.0,82.0,0.5,15.3,137.0,215.84,173.52
2018,10,16,8,0,53.0,112.0,0.5,15.7,128.0,146.16,116.74
2018,10,16,8,15,48.5,131.5,0.5,16.25,148.0,165.34,132.43
2018,10,16,8,30,44.0,151.0,0.5,16.8,168.0,183.95,146.84
2018,10,16,8,45,44.0,167.5,0.5,17.3,186.0,201.35,160.06
2018,10,16,9,0,44.0,184.0,0.5,17.8,204.0,218.56,172.89
2018,10,16,9,15,47.5,200.5,0.45,18.3,224.0,237.84,187.07
2018,10,16,9,30,51.0,217.0,0.4,18.8,244.0,257.0,200.89
2018,10,16,9,45,66.0,236.0,0.4,19.3,273.0,286.51,222.8
2018,10,16,10,0,81.0,255.0,0.4,19.8,302.0,315.99,244.26
2018,10,16,10,15,101.5,270.0,0.4,20.2,332.0,344.89,265.22
2018,10,16,10,30,122.0,285.0,0.4,20.6,362.0,378.79,289.49
2018,10,16,10,45,118.0,294.0,0.45,21.0,370.0,383.1,291.66
2018,10,16,11,0,114.0,303.0,0.5,21.4,378.0,382.53,290.6
2018,10,16,11,15,106.5,307.5,0.55,21.75,378.5,379.36,287.7
2018,10,16,11,30,99.0,312.0,0.6,22.1,379.0,375.92,284.65
2018,10,16,11,45,102.5,314.5,0.6,22.45,384.0,377.69,285.47
2018,10,16,12,0,106.0,317.0,0.6,22.8,389.0,378.99,285.91
2018,10,16,12,15,111.5,315.5,0.65,22.9,391.0,377.16,284.71
2018,10,16,12,30,117.0,314.0,0.7,23.0,393.0,375.69,283.76
2018,10,16,12,45,131.0,308.0,0.75,23.15,395.0,372.85,281.91
2018,10,16,13,0,145.0,302.0,0.8,23.3,397.0,368.92,279.19
2018,10,16,13,15,176.5,291.0,0.9,23.3,403.0,368.52,279.48
2018,10,16,13,30,208.0,280.0,1.0,23.3,409.0,365.74,277.68
2018,10,16,13,45,331.5,235.0,1.1,23.25,429.5,370.62,281.49
2018,10,16,14,0,455.0,190.0,1.2,23.2,450.0,365.31,276.3
2018,10,16,14,15,672.0,128.5,1.3,23.05,487.0,371.58,277.26
2018,10,16,14,30,889.0,67.0,1.4,22.9,524.0,364.05,264.67
2018,10,16,14,45,870.0,65.5,1.55,22.75,483.5,316.42,223.85
2018,10,16,15,0,851.0,64.0,1.7,22.6,443.0,269.02,182.74
2018,10,16,15,15,825.5,61.5,1.7,22.6,398.0,216.29,137.58
2018,10,16,15,30,800.0,59.0,1.7,22.6,353.0,168.5,97.84
2018,10,16,15,45,761.5,56.0,2.0,21.8,305.0,120.66,62.47
2018,10,16,16,0,723.0,53.0,2.3,21.0,257.0,76.09,36.35
2018,10,16,16,15,663.0,48.5,2.4,20.25,208.0,35.27,25.19
2018,10,16,16,30,603.0,44.0,2.5,19.5,159.0,33.7,23.66
2018,10,16,16,45,501.5,37.0,2.6,18.75,113.5,27.17,17.63
2018,10,16,17,0,400.0,30.0,2.7,18.0,68.0,23.49,12.92
2018,10,16,17,15,244.0,20.0,2.85,17.5,39.0,16.61,0.0
2018,10,16,17,30,88.0,10.0,3.0,17.0,10.0,9.83,0.0
2018,10,16,17,45,44.0,5.0,3.1,16.5,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,6,15,19.0,3.0,0.65,12.8,3.5,0.0,0.0
2018,10,17,6,30,38.0,6.0,0.7,13.0,7.0,16.26,0.0
2018,10,17,6,45,19.0,10.0,0.75,13.2,10.5,16.99,2.48
2018,10,17,7,0,0.0,14.0,0.8,13.4,14.0,13.5,5.37
2018,10,17,7,15,0.0,22.5,0.8,13.75,22.5,21.71,12.67
2018,10,17,7,30,0.0,31.0,0.8,14.1,31.0,29.92,19.87
2018,10,17,7,45,0.0,40.0,0.8,14.4,40.0,38.62,27.4
2018,10,17,8,0,0.0,49.0,0.8,14.7,49.0,47.33,34.83
2018,10,17,8,15,0.0,68.0,0.85,15.1,68.0,65.75,50.3
2018,10,17,8,30,0.0,87.0,0.9,15.5,87.0,84.83,66.08
2018,10,17,8,45,3.0,116.0,0.9,15.9,117.5,116.04,91.66
2018,10,17,9,0,6.0,145.0,0.9,16.3,148.0,147.4,116.86
2018,10,17,9,15,37.5,179.0,0.9,16.7,198.5,207.78,165.5
2018,10,17,9,30,69.0,213.0,0.9,17.1,249.0,264.44,209.88
2018,10,17,9,45,280.0,198.5,0.9,17.45,359.0,402.85,319.84
2018,10,17,10,0,491.0,184.0,0.9,17.8,469.0,540.07,423.14
2018,10,17,10,15,674.0,140.5,0.9,18.2,550.0,626.09,485.77
2018,10,17,10,30,857.0,97.0,0.9,18.6,631.0,707.67,543.17
2018,10,17,10,45,888.0,89.5,0.9,18.95,657.5,718.53,548.36
2018,10,17,11,0,919.0,82.0,0.9,19.3,684.0,728.98,554.19
2018,10,17,11,15,922.5,82.5,0.85,19.6,695.0,725.49,549.99
2018,10,17,11,30,926.0,83.0,0.8,19.9,706.0,718.85,543.92
2018,10,17,11,45,927.0,83.5,0.75,20.2,709.5,707.37,534.71
2018,10,17,12,0,928.0,84.0,0.7,20.5,713.0,692.84,522.94
2018,10,17,12,15,926.5,83.5,0.7,20.7,707.5,672.71,507.89
2018,10,17,12,30,925.0,83.0,0.7,20.9,702.0,649.76,490.71
2018,10,17,12,45,920.5,83.0,0.7,21.15,689.0,622.83,470.37
2018,10,17,13,0,916.0,83.0,0.7,21.4,676.0,593.45,447.95
2018,10,17,13,15,909.5,82.0,0.8,21.4,655.5,559.76,423.33
2018,10,17,13,30,903.0,81.0,0.9,21.4,635.0,524.06,396.4
2018,10,17,13,45,893.0,80.0,1.0,21.4,607.0,484.95,366.0
2018,10,17,14,0,883.0,79.0,1.1,21.4,579.0,444.45,333.5
2018,10,17,14,15,868.5,77.5,1.2,21.25,544.5,400.62,297.63
2018,10,17,14,30,854.0,76.0,1.3,21.1,510.0,353.14,257.9
2018,10,17,14,45,834.0,73.5,1.45,20.95,469.5,305.69,217.36
2018,10,17,15,0,814.0,71.0,1.6,20.8,429.0,258.71,176.54
2018,10,17,15,15,786.0,68.0,1.6,20.8,384.5,210.42,134.98
2018,10,17,15,30,758.0,65.0,1.6,20.8,340.0,163.89,96.49
2018,10,17,15,45,716.5,61.5,1.85,20.1,292.5,117.63,62.68
2018,10,17,16,0,675.0,58.0,2.1,19.4,245.0,75.06,38.38
2018,10,17,16,15,612.0,52.5,2.2,18.75,197.0,35.71,25.73
2018,10,17,16,30,549.0,47.0,2.3,18.1,149.0,33.65,23.74
2018,10,17,16,45,444.5,39.0,2.45,17.4,105.5,29.28,19.49
2018,10,17,17,0,340.0,31.0,2.6,16.7,62.0,24.82,13.55
2018,10,17,17,15,204.0,19.5,2.7,16.25,35.0,19.17,0.0
2018,10,17,17,30,68.0,8.0,2.8,15.8,8.0,7.86,0.0
2018,10,17,17,45,34.0,4.0,2.85,15.35,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,18,6,15,54.0,6.5,1.2,13.25,7.5,0.0,0.0
2018,10,18,6,30,108.0,13.0,1.1,13.4,15.0,41.88,0.0
2018,10,18,6,45,243.0,24.0,1.05,13.6,46.5,114.67,37.79
2018,10,18,7,0,378.0,35.0,1.0,13.8,78.0,190.54,139.84
2018,10,18,7,15,352.5,39.5,0.95,14.15,95.0,200.31,155.62
2018,10,18,7,30,327.0,44.0,0.9,14.5,112.0,207.03,165.18
2018,10,18,7,45,179.5,59.5,0.8,14.8,98.5,155.47,125.22
2018,10,18,8,0,32.0,75.0,0.7,15.1,85.0,92.71,73.03
2018,10,18,8,15,46.5,102.0,0.65,15.45,118.5,130.32,104.54
2018,10,18,8,30,61.0,129.0,0.6,15.8,152.0,168.51,135.6
2018,10,18,8,45,81.0,159.5,0.5,16.1,194.0,214.28,172.01
2018,10,18,9,0,101.0,190.0,0.4,16.4,236.0,260.49,207.69
2018,10,18,9,15,142.0,208.5,0.4,16.8,279.0,313.31,248.2
2018,10,18,9,30,183.0,227.0,0.4,17.2,322.0,360.67,283.61
2018,10,18,9,45,265.0,227.5,0.4,17.55,375.0,422.84,330.3
2018,10,18,10,0,347.0,228.0,0.4,17.9,428.0,479.9,372.02
2018,10,18,10,15,522.0,186.0,0.4,18.35,502.0,563.01,433.33
2018,10,18,10,30,697.0,144.0,0.4,18.8,576.0,643.59,490.58
2018,10,18,10,45,806.5,113.5,0.45,19.2,627.5,685.33,519.55
2018,10,18,11,0,916.0,83.0,0.5,19.6,679.0,723.71,544.98
2018,10,18,11,15,919.5,83.5,0.5,19.9,690.0,720.18,541.04
2018,10,18,11,30,923.0,84.0,0.5,20.2,701.0,713.5,535.67
2018,10,18,11,45,924.0,84.5,0.55,20.5,704.0,702.02,527.84
2018,10,18,12,0,925.0,85.0,0.6,20.8,707.0,687.5,517.28
2018,10,18,12,15,923.5,84.5,0.6,21.1,702.0,667.4,502.09
2018,10,18,12,30,922.0,84.0,0.6,21.4,697.0,644.5,484.81
2018,10,18,12,45,918.5,83.5,0.65,21.65,684.0,617.74,465.23
2018,10,18,13,0,915.0,83.0,0.7,21.9,671.0,588.49,443.44
2018,10,18,13,15,908.0,82.0,0.75,22.05,650.0,554.59,417.96
2018,10,18,13,30,901.0,81.0,0.8,22.2,629.0,518.74,390.36
2018,10,18,13,45,891.0,79.5,0.85,22.3,601.0,479.27,359.39
2018,10,18,14,0,881.0,78.0,0.9,22.4,573.0,438.45,326.48
2018,10,18,14,15,867.0,76.0,1.0,22.3,538.5,394.51,290.73
2018,10,18,14,30,853.0,74.0,1.1,22.2,504.0,349.97,253.39
2018,10,18,14,45,833.0,72.0,1.2,22.1,464.0,300.08,211.15
2018,10,18,15,0,813.0,70.0,1.3,22.0,424.0,253.71,171.06
2018,10,18,15,15,785.5,67.0,1.3,22.0,379.5,205.73,130.12
2018,10,18,15,30,758.0,64.0,1.3,22.0,335.0,159.45,92.31
2018,10,18,15,45,717.0,60.5,1.55,21.35,288.0,113.46,59.37
2018,10,18,16,0,676.0,57.0,1.8,20.7,241.0,71.1,36.18
2018,10,18,16,15,612.5,51.5,1.9,19.95,193.0,35.14,25.08
2018,10,18,16,30,549.0,46.0,2.0,19.2,145.0,33.05,23.06
2018,10,18,16,45,443.5,38.0,2.1,18.45,102.0,28.65,18.77
2018,10,18,17,0,338.0,30.0,2.2,17.7,59.0,24.14,12.32
2018,10,18,17,15,202.0,19.5,2.35,17.25,33.5,19.17,0.0
2018,10,18,17,30,66.0,9.0,2.5,16.8,8.0,0.0,0.0
2018,10,18,17,45,33.0,4.5,2.6,16.3,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
