Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,19,6,15,11.0,2.5,0.6,13.6,2.5,0.0,0.0
2018,10,19,6,30,22.0,5.0,0.7,13.8,5.0,10.77,0.0
2018,10,19,6,45,97.0,15.0,0.75,14.0,24.5,55.58,9.95
2018,10,19,7,0,172.0,25.0,0.8,14.2,44.0,101.74,72.83
2018,10,19,7,15,224.5,32.5,0.9,14.6,70.0,136.3,104.99
2018,10,19,7,30,277.0,40.0,1.0,15.0,96.0,179.3,142.7
2018,10,19,7,45,138.5,52.0,1.1,15.4,80.0,126.61,101.22
2018,10,19,8,0,0.0,64.0,1.2,15.8,64.0,62.12,47.01
2018,10,19,8,15,3.0,91.0,1.2,16.3,92.0,91.36,71.51
2018,10,19,8,30,6.0,118.0,1.2,16.8,120.0,120.8,95.59
2018,10,19,8,45,24.0,148.0,1.2,17.3,158.5,162.37,129.38
2018,10,19,9,0,42.0,178.0,1.2,17.8,197.0,210.52,167.69
2018,10,19,9,15,73.0,201.0,1.2,18.35,237.5,254.38,202.06
2018,10,19,9,30,104.0,224.0,1.2,18.9,278.0,298.94,236.28
2018,10,19,9,45,192.0,230.0,1.25,19.45,337.0,369.5,291.07
2018,10,19,10,0,280.0,236.0,1.3,20.0,396.0,441.5,345.38
2018,10,19,10,15,521.5,181.0,1.25,20.5,495.5,555.02,431.59
2018,10,19,10,30,763.0,126.0,1.2,21.0,595.0,666.88,512.61
2018,10,19,10,45,840.5,104.5,1.2,21.55,635.5,695.64,531.2
2018,10,19,11,0,918.0,83.0,1.2,22.1,676.0,720.86,546.77
2018,10,19,11,15,921.5,83.0,1.2,22.45,686.5,716.75,542.53
2018,10,19,11,30,925.0,83.0,1.2,22.8,697.0,709.5,536.58
2018,10,19,11,45,926.0,83.5,1.15,23.2,700.0,697.98,526.94
2018,10,19,12,0,927.0,84.0,1.1,23.6,703.0,683.4,514.79
2018,10,19,12,15,923.5,84.5,1.05,23.8,697.5,663.01,498.91
2018,10,19,12,30,920.0,85.0,1.0,24.0,692.0,639.89,481.0
2018,10,19,12,45,912.0,86.0,0.95,24.15,678.0,612.04,459.62
2018,10,19,13,0,904.0,87.0,0.9,24.3,664.0,581.94,436.36
2018,10,19,13,15,897.5,86.0,0.9,24.35,643.5,548.64,411.01
2018,10,19,13,30,891.0,85.0,0.9,24.4,623.0,513.37,383.63
2018,10,19,13,45,881.5,83.5,0.9,24.4,595.0,474.5,353.01
2018,10,19,14,0,872.0,82.0,0.9,24.4,567.0,434.26,320.54
2018,10,19,14,15,857.5,80.0,0.95,24.3,532.5,387.75,282.97
2018,10,19,14,30,843.0,78.0,1.0,24.2,498.0,343.27,245.82
2018,10,19,14,45,822.5,75.5,1.05,24.15,458.0,296.38,206.13
2018,10,19,15,0,802.0,73.0,1.1,24.1,418.0,250.03,166.46
2018,10,19,15,15,773.0,69.5,1.1,24.1,373.5,201.99,126.13
2018,10,19,15,30,744.0,66.0,1.1,24.1,329.0,155.82,89.14
2018,10,19,15,45,701.5,62.0,1.4,23.3,281.5,110.19,57.34
2018,10,19,16,0,659.0,58.0,1.7,22.5,234.0,64.99,32.65
2018,10,19,16,15,594.0,52.0,1.8,21.6,186.5,35.81,25.45
2018,10,19,16,30,529.0,46.0,1.9,20.7,139.0,33.33,23.1
2018,10,19,16,45,421.5,38.0,2.05,19.85,97.0,28.95,18.8
2018,10,19,17,0,314.0,30.0,2.2,19.0,55.0,24.5,11.62
2018,10,19,17,15,185.5,18.5,2.3,18.5,30.5,18.18,0.0
2018,10,19,17,30,57.0,7.0,2.4,18.0,6.0,0.0,0.0
2018,10,19,17,45,28.5,3.5,2.55,17.5,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.05,12.9,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.1,13.1,2.0,1.97,0.0
2018,10,20,6,45,0.0,7.0,1.1,13.35,7.0,6.75,0.0
2018,10,20,7,0,0.0,12.0,1.1,13.6,12.0,11.57,3.6
2018,10,20,7,15,0.0,20.0,1.05,13.9,20.0,19.29,10.54
2018,10,20,7,30,0.0,28.0,1.0,14.2,28.0,27.02,17.34
2018,10,20,7,45,0.0,38.5,1.0,14.55,38.5,37.17,26.11
2018,10,20,8,0,0.0,49.0,1.0,14.9,49.0,47.33,34.78
2018,10,20,8,15,0.0,72.5,0.95,15.35,72.5,70.46,54.23
2018,10,20,8,30,0.0,96.0,0.9,15.8,96.0,94.28,73.89
2018,10,20,8,45,6.0,127.0,0.85,16.2,129.5,129.47,102.67
2018,10,20,9,0,12.0,158.0,0.8,16.6,163.0,164.91,131.01
2018,10,20,9,15,15.5,173.0,0.75,17.0,180.5,181.98,144.08
2018,10,20,9,30,19.0,188.0,0.7,17.4,198.0,199.1,157.07
2018,10,20,9,45,21.5,201.0,0.7,17.8,213.0,213.49,167.79
2018,10,20,10,0,24.0,214.0,0.7,18.2,228.0,227.85,178.4
2018,10,20,10,15,36.0,234.0,0.75,18.6,255.5,260.88,203.65
2018,10,20,10,30,48.0,254.0,0.8,19.0,283.0,288.57,224.4
2018,10,20,10,45,63.0,269.5,0.8,19.4,309.0,313.3,242.67
2018,10,20,11,0,78.0,285.0,0.8,19.8,335.0,337.58,260.41
2018,10,20,11,15,91.0,294.0,0.85,20.0,353.5,353.31,271.97
2018,10,20,11,30,104.0,303.0,0.9,20.2,372.0,368.41,283.07
2018,10,20,11,45,114.5,303.0,1.0,20.35,379.0,374.83,287.94
2018,10,20,12,0,125.0,303.0,1.1,20.5,386.0,377.38,290.01
2018,10,20,12,15,149.0,303.0,1.15,20.6,401.0,387.5,297.82
2018,10,20,12,30,173.0,303.0,1.2,20.7,416.0,396.11,304.36
2018,10,20,12,45,190.0,296.0,1.3,20.75,418.0,392.43,301.88
2018,10,20,13,0,207.0,289.0,1.4,20.8,420.0,387.37,298.29
2018,10,20,13,15,209.5,279.0,1.45,20.75,408.0,370.6,285.67
2018,10,20,13,30,212.0,269.0,1.5,20.7,396.0,353.22,272.44
2018,10,20,13,45,298.0,228.5,1.6,20.65,398.0,343.2,264.69
2018,10,20,14,0,384.0,188.0,1.7,20.6,400.0,325.87,250.16
2018,10,20,14,15,553.0,143.0,1.7,20.45,427.5,328.88,248.68
2018,10,20,14,30,722.0,98.0,1.7,20.3,455.0,316.47,232.75
2018,10,20,14,45,703.0,92.0,1.75,20.15,416.0,272.03,194.33
2018,10,20,15,0,684.0,86.0,1.8,20.0,377.0,228.24,156.31
2018,10,20,15,15,718.0,74.5,1.8,20.0,351.0,192.99,123.39
2018,10,20,15,30,752.0,63.0,1.8,20.0,325.0,150.81,86.48
2018,10,20,15,45,710.5,59.0,1.85,19.4,278.0,105.07,54.33
2018,10,20,16,0,669.0,55.0,1.9,18.8,231.0,63.01,32.78
2018,10,20,16,15,603.5,50.0,1.95,18.2,184.0,34.39,24.58
2018,10,20,16,30,538.0,45.0,2.0,17.6,137.0,32.72,22.86
2018,10,20,16,45,429.0,37.0,2.0,17.05,95.0,28.3,18.4
2018,10,20,17,0,320.0,29.0,2.0,16.5,53.0,23.82,10.16
2018,10,20,17,15,189.0,18.5,2.05,16.05,29.5,18.18,0.0
2018,10,20,17,30,58.0,8.0,2.1,15.6,6.0,0.0,0.0
2018,10,20,17,45,29.0,4.0,2.15,15.2,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.85,12.15,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.8,12.4,2.0,1.97,0.0
2018,10,21,6,45,0.0,7.5,1.8,12.65,7.5,7.23,0.0
2018,10,21,7,0,0.0,13.0,1.8,12.9,13.0,12.53,4.29
2018,10,21,7,15,0.0,21.0,1.8,13.3,21.0,20.26,11.34
2018,10,21,7,30,0.0,29.0,1.8,13.7,29.0,27.99,18.15
2018,10,21,7,45,0.0,39.0,1.85,14.1,39.0,37.66,26.54
2018,10,21,8,0,0.0,49.0,1.9,14.5,49.0,47.33,34.81
2018,10,21,8,15,0.5,71.5,1.9,14.8,71.5,69.74,53.75
2018,10,21,8,30,1.0,94.0,1.9,15.1,94.0,92.81,72.97
2018,10,21,8,45,18.0,128.5,1.85,15.45,136.5,138.1,110.59
2018,10,21,9,0,35.0,163.0,1.8,15.8,179.0,189.53,152.42
2018,10,21,9,15,134.0,181.0,1.75,16.1,248.5,276.34,223.44
2018,10,21,9,30,233.0,199.0,1.7,16.4,318.0,366.46,294.84
2018,10,21,9,45,389.0,182.5,1.65,16.7,395.5,459.16,367.48
2018,10,21,10,0,545.0,166.0,1.6,17.0,473.0,548.19,435.13
2018,10,21,10,15,670.0,141.0,1.5,17.25,535.5,611.6,481.55
2018,10,21,10,30,795.0,116.0,1.4,17.5,598.0,669.92,523.27
2018,10,21,10,45,845.0,103.0,1.35,17.75,629.0,689.4,535.84
2018,10,21,11,0,895.0,90.0,1.3,18.0,660.0,704.13,544.97
2018,10,21,11,15,899.0,90.5,1.35,18.25,671.0,700.85,542.06
2018,10,21,11,30,903.0,91.0,1.4,18.5,682.0,694.5,536.8
2018,10,21,11,45,904.5,91.0,1.4,18.7,685.0,682.94,527.45
2018,10,21,12,0,906.0,91.0,1.4,18.9,688.0,668.4,515.9
2018,10,21,12,15,902.5,91.5,1.55,18.95,682.0,648.35,501.67
2018,10,21,12,30,899.0,92.0,1.7,19.0,676.0,625.64,485.1
2018,10,21,12,45,891.0,92.5,1.85,19.05,662.0,597.82,464.29
2018,10,21,13,0,883.0,93.0,2.0,19.1,648.0,567.83,441.28
2018,10,21,13,15,876.0,91.5,2.15,19.05,627.0,534.46,415.26
2018,10,21,13,30,869.0,90.0,2.3,19.0,606.0,499.22,387.03
2018,10,21,13,45,858.5,88.0,2.45,18.9,578.0,458.15,353.6
2018,10,21,14,0,848.0,86.0,2.6,18.8,550.0,417.7,319.62
2018,10,21,14,15,832.5,84.0,2.75,18.6,516.0,374.47,282.66
2018,10,21,14,30,817.0,82.0,2.9,18.4,482.0,330.89,244.51
2018,10,21,14,45,796.5,79.0,3.05,18.2,442.5,284.92,203.93
2018,10,21,15,0,776.0,76.0,3.2,18.0,403.0,239.55,163.65
2018,10,21,15,15,745.0,72.5,3.2,18.0,358.5,192.71,123.19
2018,10,21,15,30,714.0,69.0,3.2,18.0,314.0,148.0,86.78
2018,10,21,15,45,670.0,64.5,3.3,17.35,268.0,100.47,53.22
2018,10,21,16,0,626.0,60.0,3.4,16.7,222.0,59.84,32.82
2018,10,21,16,15,556.0,54.0,3.35,16.35,175.5,38.08,28.0
2018,10,21,16,30,486.0,48.0,3.3,16.0,129.0,35.77,25.62
2018,10,21,16,45,371.0,39.0,3.2,15.6,88.5,30.58,20.32
2018,10,21,17,0,256.0,30.0,3.1,15.2,48.0,25.28,9.56
2018,10,21,17,15,145.5,18.0,3.05,14.95,26.5,17.69,0.0
2018,10,21,17,30,35.0,6.0,3.0,14.7,5.0,0.0,0.0
2018,10,21,17,45,17.5,3.0,2.9,14.4,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.15,11.9,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.2,12.2,2.0,1.97,0.0
2018,10,22,6,45,0.0,6.0,2.25,12.5,6.0,5.78,0.0
2018,10,22,7,0,0.0,10.0,2.3,12.8,10.0,9.64,1.9
2018,10,22,7,15,0.0,15.5,2.3,13.1,15.5,14.95,6.87
2018,10,22,7,30,0.0,21.0,2.3,13.4,21.0,20.26,11.59
2018,10,22,7,45,0.0,27.0,2.35,13.7,27.0,26.05,16.66
2018,10,22,8,0,0.0,33.0,2.4,14.0,33.0,31.85,21.67
2018,10,22,8,15,0.0,47.0,2.35,14.3,47.0,45.39,33.2
2018,10,22,8,30,0.0,61.0,2.3,14.6,61.0,58.95,44.61
2018,10,22,8,45,0.0,81.5,2.25,14.85,81.5,79.05,61.38
2018,10,22,9,0,0.0,102.0,2.2,15.1,102.0,99.56,78.27
2018,10,22,9,15,18.0,142.0,2.2,15.35,151.0,151.27,121.06
2018,10,22,9,30,36.0,182.0,2.2,15.6,200.0,208.81,167.69
2018,10,22,9,45,58.0,211.5,2.2,15.85,243.0,253.78,203.5
2018,10,22,10,0,80.0,241.0,2.2,16.1,286.0,298.78,238.77
2018,10,22,10,15,198.0,239.5,2.25,16.25,357.0,380.62,304.69
2018,10,22,10,30,316.0,238.0,2.3,16.4,428.0,462.8,369.14
2018,10,22,10,45,569.0,175.0,2.35,16.6,530.0,574.47,457.19
2018,10,22,11,0,822.0,112.0,2.4,16.8,632.0,675.62,534.67
2018,10,22,11,15,872.5,97.0,2.5,16.9,657.0,685.7,541.75
2018,10,22,11,30,923.0,82.0,2.6,17.0,682.0,694.26,548.22
2018,10,22,11,45,924.5,81.5,2.65,17.1,684.5,682.0,538.37
2018,10,22,12,0,926.0,81.0,2.7,17.2,687.0,666.71,526.29
2018,10,22,12,15,924.5,81.0,2.8,17.25,682.0,647.11,511.11
2018,10,22,12,30,923.0,81.0,2.9,17.3,677.0,624.71,493.54
2018,10,22,12,45,919.0,80.5,3.0,17.3,664.0,597.71,472.25
2018,10,22,13,0,915.0,80.0,3.1,17.3,651.0,568.27,448.62
2018,10,22,13,15,908.5,79.0,3.15,17.25,630.0,534.79,421.29
2018,10,22,13,30,902.0,78.0,3.2,17.2,609.0,499.33,391.75
2018,10,22,13,45,891.5,77.0,3.3,17.1,581.5,460.34,358.89
2018,10,22,14,0,881.0,76.0,3.4,17.0,554.0,420.02,324.09
2018,10,22,14,15,866.5,74.0,3.45,16.85,519.5,376.24,285.74
2018,10,22,14,30,852.0,72.0,3.5,16.7,485.0,331.92,246.13
2018,10,22,14,45,832.0,69.5,3.55,16.55,445.0,282.11,201.73
2018,10,22,15,0,812.0,67.0,3.6,16.4,405.0,235.83,160.08
2018,10,22,15,15,782.5,64.0,3.6,16.4,360.5,188.19,118.53
2018,10,22,15,30,753.0,61.0,3.6,16.4,316.0,142.44,81.17
2018,10,22,15,45,710.0,57.5,3.55,15.95,269.5,97.43,50.15
2018,10,22,16,0,667.0,54.0,3.5,15.5,223.0,56.26,30.82
2018,10,22,16,15,599.5,48.5,3.35,15.2,176.0,33.63,24.18
2018,10,22,16,30,532.0,43.0,3.2,14.9,129.0,31.46,21.93
2018,10,22,16,45,416.0,35.0,3.05,14.55,88.0,26.97,17.21
2018,10,22,17,0,300.0,27.0,2.9,14.2,47.0,22.41,5.94
2018,10,22,17,15,174.0,17.0,2.8,14.0,26.0,16.71,0.0
2018,10,22,17,30,48.0,7.0,2.7,13.8,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,2.6,13.55,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.0,12.95,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.0,13.1,5.0,4.91,0.0
2018,10,23,6,45,20.5,19.0,2.0,13.3,21.0,29.42,0.0
2018,10,23,7,0,41.0,33.0,2.0,13.5,37.0,56.04,36.78
2018,10,23,7,15,43.5,49.5,2.05,13.65,56.0,71.14,52.91
2018,10,23,7,30,46.0,66.0,2.1,13.8,75.0,90.72,70.57
2018,10,23,7,45,56.0,86.5,2.15,14.0,100.0,118.64,94.78
2018,10,23,8,0,66.0,107.0,2.2,14.2,125.0,146.76,118.79
2018,10,23,8,15,73.5,123.5,2.25,14.3,147.0,169.07,137.6
2018,10,23,8,30,81.0,140.0,2.3,14.4,169.0,191.63,156.3
2018,10,23,8,45,48.0,139.5,2.3,14.5,157.5,171.92,139.37
2018,10,23,9,0,15.0,139.0,2.3,14.6,146.0,146.79,117.8
2018,10,23,9,15,7.5,118.5,2.35,14.7,122.0,120.65,95.82
2018,10,23,9,30,0.0,98.0,2.4,14.8,98.0,95.12,74.28
2018,10,23,9,45,25.0,137.5,2.45,14.9,151.5,154.09,123.39
2018,10,23,10,0,50.0,177.0,2.5,15.0,205.0,211.15,169.92
2018,10,23,10,15,82.5,221.0,2.55,15.1,269.5,277.98,223.57
2018,10,23,10,30,115.0,265.0,2.6,15.2,334.0,349.52,279.75
2018,10,23,10,45,163.5,275.0,2.65,15.25,376.0,390.35,311.91
2018,10,23,11,0,212.0,285.0,2.7,15.3,418.0,430.38,343.2
2018,10,23,11,15,323.0,263.5,2.75,15.4,470.0,482.49,384.79
2018,10,23,11,30,434.0,242.0,2.8,15.5,522.0,531.35,423.14
2018,10,23,11,45,514.5,217.0,2.85,15.6,550.5,550.0,437.89
2018,10,23,12,0,595.0,192.0,2.9,15.7,579.0,566.33,450.72
2018,10,23,12,15,701.0,154.0,2.85,15.95,606.0,579.46,460.74
2018,10,23,12,30,807.0,116.0,2.8,16.2,633.0,586.93,465.94
2018,10,23,12,45,764.5,126.0,2.75,16.4,608.0,550.93,436.48
2018,10,23,13,0,722.0,136.0,2.7,16.6,583.0,513.52,405.99
2018,10,23,13,15,623.5,157.5,2.6,16.75,534.5,460.42,363.02
2018,10,23,13,30,525.0,179.0,2.5,16.9,486.0,411.03,322.94
2018,10,23,13,45,647.5,138.0,2.4,17.1,498.5,404.69,315.48
2018,10,23,14,0,770.0,97.0,2.3,17.3,511.0,389.78,299.51
2018,10,23,14,15,807.5,83.0,2.3,17.35,492.5,357.18,269.47
2018,10,23,14,30,845.0,69.0,2.3,17.4,474.0,323.19,237.19
2018,10,23,14,45,826.5,65.5,2.3,17.4,434.5,276.59,195.55
2018,10,23,15,0,808.0,62.0,2.3,17.4,395.0,226.87,151.45
2018,10,23,15,15,779.0,59.5,2.3,17.4,351.5,180.13,111.14
2018,10,23,15,30,750.0,57.0,2.3,17.4,308.0,135.23,75.04
2018,10,23,15,45,706.0,53.5,2.4,17.15,261.5,90.51,44.99
2018,10,23,16,0,662.0,50.0,2.5,16.9,215.0,49.68,26.91
2018,10,23,16,15,592.5,45.0,2.45,16.45,169.0,33.81,24.19
2018,10,23,16,30,523.0,40.0,2.4,16.0,123.0,29.01,19.65
2018,10,23,16,45,399.5,32.0,2.4,15.55,82.5,24.35,14.79
2018,10,23,17,0,276.0,24.0,2.4,15.1,42.0,19.56,2.13
2018,10,23,17,15,154.5,14.0,2.45,14.8,22.5,13.76,0.0
2018,10,23,17,30,33.0,4.0,2.5,14.5,3.0,0.0,0.0
2018,10,23,17,45,16.5,2.0,2.6,14.2,1.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,6,15,38.5,4.5,1.2,13.1,4.5,0.0,0.0
2018,10,24,6,30,77.0,9.0,1.2,13.2,9.0,28.17,0.0
2018,10,24,6,45,220.0,19.5,1.2,13.35,36.0,93.59,0.0
2018,10,24,7,0,363.0,30.0,1.2,13.5,63.0,171.88,116.37
2018,10,24,7,15,460.5,36.0,1.25,13.9,104.5,228.79,174.32
2018,10,24,7,30,558.0,42.0,1.3,14.3,146.0,289.88,228.14
2018,10,24,7,45,616.5,47.0,1.35,14.7,191.5,341.72,273.49
2018,10,24,8,0,675.0,52.0,1.4,15.1,237.0,396.08,319.36
2018,10,24,8,15,712.5,55.0,1.45,15.5,281.5,439.38,355.18
2018,10,24,8,30,750.0,58.0,1.5,15.9,326.0,482.98,390.04
2018,10,24,8,45,775.5,60.5,1.5,16.3,367.5,519.05,417.85
2018,10,24,9,0,801.0,63.0,1.5,16.7,409.0,554.07,444.04
2018,10,24,9,15,819.5,64.5,1.55,17.0,445.5,579.31,462.8
2018,10,24,9,30,838.0,66.0,1.6,17.3,482.0,605.75,482.02
2018,10,24,9,45,852.0,67.0,1.65,17.65,513.5,626.62,496.68
2018,10,24,10,0,866.0,68.0,1.7,18.0,545.0,645.06,509.34
2018,10,24,10,15,874.5,69.5,1.8,18.3,569.5,657.78,517.88
2018,10,24,10,30,883.0,71.0,1.9,18.6,594.0,667.65,524.27
2018,10,24,10,45,888.5,71.5,2.0,18.85,611.5,671.49,526.48
2018,10,24,11,0,894.0,72.0,2.1,19.1,629.0,672.33,526.66
2018,10,24,11,15,896.5,72.5,2.2,19.35,639.0,668.14,523.25
2018,10,24,11,30,899.0,73.0,2.3,19.6,649.0,660.92,517.3
2018,10,24,11,45,899.0,73.5,2.4,19.8,651.5,649.09,507.97
2018,10,24,12,0,899.0,74.0,2.5,20.0,654.0,634.34,496.35
2018,10,24,12,15,897.5,73.5,2.6,20.1,648.5,614.83,481.22
2018,10,24,12,30,896.0,73.0,2.7,20.2,643.0,592.62,463.81
2018,10,24,12,45,892.0,73.0,2.8,20.25,630.5,566.92,443.47
2018,10,24,13,0,888.0,73.0,2.9,20.3,618.0,538.85,420.88
2018,10,24,13,15,871.0,75.5,2.9,20.25,595.5,504.54,392.91
2018,10,24,13,30,854.0,78.0,2.9,20.2,573.0,468.95,363.4
2018,10,24,13,45,727.5,111.5,2.9,20.15,519.0,410.95,316.65
2018,10,24,14,0,601.0,145.0,2.9,20.1,465.0,363.47,278.17
2018,10,24,14,15,434.0,167.0,2.9,19.95,390.5,298.96,227.82
2018,10,24,14,30,267.0,189.0,2.9,19.8,316.0,249.35,190.38
2018,10,24,14,45,400.5,147.5,2.85,19.65,319.5,230.76,170.36
2018,10,24,15,0,534.0,106.0,2.8,19.5,323.0,202.05,140.31
2018,10,24,15,15,629.0,81.5,2.8,19.5,309.5,168.82,107.28
2018,10,24,15,30,724.0,57.0,2.8,19.5,296.0,129.0,70.65
2018,10,24,15,45,682.0,53.0,2.85,19.05,251.0,85.48,42.12
2018,10,24,16,0,640.0,49.0,2.9,18.6,206.0,45.67,25.53
2018,10,24,16,15,572.0,44.0,2.9,18.2,161.5,33.11,23.35
2018,10,24,16,30,504.0,39.0,2.9,17.8,117.0,28.35,18.86
2018,10,24,16,45,368.0,31.0,2.85,17.4,77.0,23.65,13.89
2018,10,24,17,0,232.0,23.0,2.8,17.0,37.0,18.81,0.0
2018,10,24,17,15,116.0,11.5,2.85,16.65,18.5,11.3,0.0
2018,10,24,17,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.5,1.45,13.1,3.5,0.0,0.0
2018,10,25,6,30,57.0,7.0,1.4,13.3,7.0,6.88,0.0
2018,10,25,6,45,201.0,18.0,1.35,13.5,33.5,75.42,0.0
2018,10,25,7,0,345.0,29.0,1.3,13.7,60.0,163.59,107.91
2018,10,25,7,15,407.0,37.5,1.3,14.05,95.5,209.03,158.69
2018,10,25,7,30,469.0,46.0,1.3,14.4,131.0,258.82,203.61
2018,10,25,7,45,461.5,55.0,1.25,14.75,159.0,282.01,226.06
2018,10,25,8,0,454.0,64.0,1.2,15.1,187.0,303.52,245.72
2018,10,25,8,15,261.5,103.0,1.2,15.6,176.5,252.72,205.24
2018,10,25,8,30,69.0,142.0,1.2,16.1,166.0,187.25,150.65
2018,10,25,8,45,106.0,161.5,1.15,16.55,204.0,235.64,189.95
2018,10,25,9,0,143.0,181.0,1.1,17.0,242.0,279.4,224.34
2018,10,25,9,15,222.5,188.0,1.1,17.55,293.0,342.4,273.71
2018,10,25,9,30,302.0,195.0,1.1,18.1,344.0,401.42,318.79
2018,10,25,9,45,379.0,190.5,1.05,18.6,389.5,447.93,353.45
2018,10,25,10,0,456.0,186.0,1.0,19.1,435.0,501.59,392.51
2018,10,25,10,15,485.5,187.0,0.95,19.6,463.0,523.33,406.78
2018,10,25,10,30,515.0,188.0,0.9,20.1,491.0,543.7,420.07
2018,10,25,10,45,439.5,215.0,0.9,20.6,479.0,519.48,399.66
2018,10,25,11,0,364.0,242.0,0.9,21.1,467.0,489.06,375.26
2018,10,25,11,15,450.5,219.5,0.85,21.4,503.0,522.38,399.83
2018,10,25,11,30,537.0,197.0,0.8,21.7,539.0,548.83,418.46
2018,10,25,11,45,671.5,153.5,0.8,22.0,582.5,582.98,443.37
2018,10,25,12,0,806.0,110.0,0.8,22.3,626.0,609.59,462.27
2018,10,25,12,15,811.5,108.5,0.9,22.4,624.5,594.32,451.03
2018,10,25,12,30,817.0,107.0,1.0,22.5,623.0,576.35,437.95
2018,10,25,12,45,858.0,91.5,1.05,22.65,623.5,562.24,427.1
2018,10,25,13,0,899.0,76.0,1.1,22.8,624.0,543.43,412.28
2018,10,25,13,15,892.0,75.0,1.25,22.8,603.5,510.37,387.09
2018,10,25,13,30,885.0,74.0,1.4,22.8,583.0,475.41,359.67
2018,10,25,13,45,874.5,73.0,1.55,22.75,555.5,437.27,328.97
2018,10,25,14,0,864.0,72.0,1.7,22.7,528.0,397.84,296.27
2018,10,25,14,15,849.0,70.0,1.85,22.55,494.0,354.9,260.05
2018,10,25,14,30,834.0,68.0,2.0,22.4,460.0,311.48,222.55
2018,10,25,14,45,812.5,65.5,2.15,22.2,420.5,262.49,180.33
2018,10,25,15,0,791.0,63.0,2.3,22.0,381.0,217.18,140.97
2018,10,25,15,15,760.5,60.5,2.3,22.0,338.0,171.33,102.5
2018,10,25,15,30,730.0,58.0,2.3,22.0,295.0,127.49,68.61
2018,10,25,15,45,685.0,53.5,2.45,21.15,249.0,83.26,40.63
2018,10,25,16,0,640.0,49.0,2.6,20.3,203.0,43.04,25.04
2018,10,25,16,15,569.5,43.5,2.65,19.65,158.0,32.88,22.98
2018,10,25,16,30,499.0,38.0,2.7,19.0,113.0,27.69,18.14
2018,10,25,16,45,363.0,30.0,2.75,18.35,74.0,22.95,13.04
2018,10,25,17,0,227.0,22.0,2.8,17.7,35.0,18.06,0.0
2018,10,25,17,15,113.5,11.0,2.85,17.25,17.5,10.81,0.0
2018,10,25,17,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,26,6,15,38.0,4.5,1.25,13.85,4.0,0.0,0.0
2018,10,26,6,30,76.0,9.0,1.2,14.0,8.0,0.0,0.0
2018,10,26,6,45,163.0,19.0,1.1,14.2,29.0,64.92,0.0
2018,10,26,7,0,250.0,29.0,1.0,14.4,50.0,130.73,82.98
2018,10,26,7,15,294.0,40.0,0.95,14.7,80.5,167.47,126.18
2018,10,26,7,30,338.0,51.0,0.9,15.0,111.0,207.56,162.54
2018,10,26,7,45,325.0,71.5,0.9,15.35,143.0,236.84,189.1
2018,10,26,8,0,312.0,92.0,0.9,15.7,175.0,263.77,212.46
2018,10,26,8,15,342.5,105.0,0.85,16.15,211.5,302.17,243.82
2018,10,26,8,30,373.0,118.0,0.8,16.6,248.0,341.38,274.74
2018,10,26,8,45,382.5,133.5,0.75,17.05,281.5,372.03,297.91
2018,10,26,9,0,392.0,149.0,0.7,17.5,315.0,401.78,319.7
2018,10,26,9,15,438.5,153.0,0.65,17.9,354.5,440.45,348.22
2018,10,26,9,30,485.0,157.0,0.6,18.3,394.0,479.4,376.16
2018,10,26,9,45,503.0,164.5,0.6,18.75,424.0,503.77,392.76
2018,10,26,10,0,521.0,172.0,0.6,19.2,454.0,526.79,408.22
2018,10,26,10,15,546.5,172.0,0.6,19.55,480.0,545.28,420.61
2018,10,26,10,30,572.0,172.0,0.6,19.9,506.0,562.18,431.74
2018,10,26,10,45,583.5,175.0,0.55,20.25,524.5,573.41,437.94
2018,10,26,11,0,595.0,178.0,0.5,20.6,543.0,580.16,440.98
2018,10,26,11,15,611.0,176.0,0.5,20.9,556.5,582.61,441.77
2018,10,26,11,30,627.0,174.0,0.5,21.2,570.0,582.73,440.91
2018,10,26,11,45,655.0,165.0,0.55,21.45,580.0,580.99,439.58
2018,10,26,12,0,683.0,156.0,0.6,21.7,590.0,576.39,436.1
2018,10,26,12,15,742.0,133.0,0.65,21.95,601.0,573.29,433.97
2018,10,26,12,30,801.0,110.0,0.7,22.2,612.0,566.48,428.81
2018,10,26,12,45,825.0,99.0,0.8,22.4,607.0,546.98,414.39
2018,10,26,13,0,849.0,88.0,0.9,22.6,602.0,525.17,397.79
2018,10,26,13,15,809.0,96.5,0.95,22.7,573.0,485.19,366.99
2018,10,26,13,30,769.0,105.0,1.0,22.8,544.0,446.69,336.8
2018,10,26,13,45,675.5,125.5,1.1,22.85,497.5,395.86,297.49
2018,10,26,14,0,582.0,146.0,1.2,22.9,451.0,351.9,263.08
2018,10,26,14,15,500.5,154.5,1.25,22.85,404.5,306.19,227.22
2018,10,26,14,30,419.0,163.0,1.3,22.8,358.0,266.27,196.02
2018,10,26,14,45,482.0,135.5,1.35,22.75,341.5,236.99,169.21
2018,10,26,15,0,545.0,108.0,1.4,22.7,325.0,201.54,136.61
2018,10,26,15,15,506.5,101.0,1.4,22.7,284.5,161.98,104.94
2018,10,26,15,30,468.0,94.0,1.4,22.7,244.0,125.24,77.54
2018,10,26,15,45,341.0,89.5,1.5,22.1,190.0,88.66,56.64
2018,10,26,16,0,214.0,85.0,1.6,21.5,136.0,68.41,53.63
2018,10,26,16,15,174.0,68.0,1.65,20.8,103.0,54.12,41.09
2018,10,26,16,30,134.0,51.0,1.7,20.1,70.0,41.34,29.59
2018,10,26,16,45,93.0,35.0,1.8,19.45,46.0,28.89,17.45
2018,10,26,17,0,52.0,19.0,1.9,18.8,22.0,16.03,0.0
2018,10,26,17,15,26.0,9.5,1.95,18.45,11.0,9.34,0.0
2018,10,26,17,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,6,15,2.5,2.0,1.85,14.45,2.0,0.0,0.0
2018,10,27,6,30,5.0,4.0,1.9,14.6,4.0,0.0,0.0
2018,10,27,6,45,15.5,15.0,1.9,14.8,16.0,19.09,0.0
2018,10,27,7,0,26.0,26.0,1.9,15.0,28.0,36.89,19.4
2018,10,27,7,15,67.5,43.0,1.9,15.3,53.5,76.56,55.98
2018,10,27,7,30,109.0,60.0,1.9,15.6,79.0,113.79,88.2
2018,10,27,7,45,80.5,78.0,1.9,15.9,94.5,124.29,98.33
2018,10,27,8,0,52.0,96.0,1.9,16.2,110.0,126.81,101.05
2018,10,27,8,15,80.0,117.5,1.85,16.55,143.0,164.98,132.93
2018,10,27,8,30,108.0,139.0,1.8,16.9,176.0,210.21,169.92
2018,10,27,8,45,193.5,150.0,1.75,17.25,227.0,270.65,219.19
2018,10,27,9,0,279.0,161.0,1.7,17.6,278.0,341.17,275.24
2018,10,27,9,15,379.5,159.0,1.7,17.95,333.5,409.58,328.73
2018,10,27,9,30,480.0,157.0,1.7,18.3,389.0,474.19,378.2
2018,10,27,9,45,488.0,167.0,1.75,18.65,416.5,494.74,392.56
2018,10,27,10,0,496.0,177.0,1.8,19.0,444.0,513.7,405.82
2018,10,27,10,15,535.0,173.5,1.8,19.3,473.5,536.93,422.63
2018,10,27,10,30,574.0,170.0,1.8,19.6,503.0,558.82,438.19
2018,10,27,10,45,583.5,173.0,1.8,19.9,520.5,568.71,444.26
2018,10,27,11,0,593.0,176.0,1.8,20.2,538.0,574.11,447.13
2018,10,27,11,15,525.5,204.0,1.85,20.35,528.5,550.97,428.32
2018,10,27,11,30,458.0,232.0,1.9,20.5,519.0,528.52,410.13
2018,10,27,11,45,530.0,208.0,1.95,20.65,541.5,541.15,420.19
2018,10,27,12,0,602.0,184.0,2.0,20.8,564.0,551.69,428.18
2018,10,27,12,15,564.5,195.0,2.1,20.85,549.0,525.09,407.57
2018,10,27,12,30,527.0,206.0,2.2,20.9,534.0,499.49,387.7
2018,10,27,12,45,464.0,220.0,2.25,20.95,504.5,462.93,359.16
2018,10,27,13,0,401.0,234.0,2.3,21.0,475.0,427.98,331.76
2018,10,27,13,15,425.5,217.5,2.4,20.9,465.5,409.35,317.31
2018,10,27,13,30,450.0,201.0,2.5,20.8,456.0,388.17,300.29
2018,10,27,13,45,444.5,191.0,2.6,20.75,432.5,358.05,275.88
2018,10,27,14,0,439.0,181.0,2.7,20.7,409.0,327.46,250.64
2018,10,27,14,15,470.5,161.0,2.75,20.55,391.0,299.84,226.62
2018,10,27,14,30,502.0,141.0,2.8,20.4,373.0,269.0,199.17
2018,10,27,14,45,497.5,129.0,2.85,20.25,342.0,233.03,167.99
2018,10,27,15,0,493.0,117.0,2.9,20.1,311.0,196.81,136.66
2018,10,27,15,15,435.0,110.5,2.9,20.1,267.0,156.98,105.33
2018,10,27,15,30,377.0,104.0,2.9,20.1,223.0,122.15,79.98
2018,10,27,15,45,308.0,93.5,2.9,19.55,180.5,88.66,58.78
2018,10,27,16,0,239.0,83.0,2.9,19.0,138.0,65.93,52.02
2018,10,27,16,15,170.0,65.5,2.8,18.6,100.0,52.27,39.82
2018,10,27,16,30,101.0,48.0,2.7,18.2,62.0,39.04,27.78
2018,10,27,16,45,91.5,33.5,2.65,17.8,42.5,27.7,16.25
2018,10,27,17,0,82.0,19.0,2.6,17.4,23.0,16.01,0.0
2018,10,27,17,15,41.0,9.5,2.65,17.1,11.5,9.34,0.0
2018,10,27,17,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.0,2.05,14.65,1.0,0.0,0.0
2018,10,28,6,30,0.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,10,28,6,45,52.5,11.0,2.1,15.15,15.0,25.35,0.0
2018,10,28,7,0,105.0,20.0,2.1,15.4,28.0,68.16,37.33
2018,10,28,7,15,285.5,31.5,2.15,15.7,75.5,154.08,114.65
2018,10,28,7,30,466.0,43.0,2.2,16.0,123.0,248.75,193.9
2018,10,28,7,45,336.0,49.5,2.3,16.3,116.0,215.86,172.19
2018,10,28,8,0,206.0,56.0,2.4,16.6,109.0,169.05,136.2
2018,10,28,8,15,105.5,81.5,2.45,16.85,109.0,141.07,113.44
2018,10,28,8,30,5.0,107.0,2.5,17.1,109.0,109.19,86.05
2018,10,28,8,45,11.5,129.0,2.55,17.4,133.5,135.21,107.44
2018,10,28,9,0,18.0,151.0,2.6,17.7,158.0,161.38,128.59
2018,10,28,9,15,30.0,170.0,2.65,17.95,183.5,192.95,153.97
2018,10,28,9,30,42.0,189.0,2.7,18.2,209.0,219.75,175.21
2018,10,28,9,45,78.0,210.5,2.75,18.45,251.0,264.36,210.86
2018,10,28,10,0,114.0,232.0,2.8,18.7,293.0,314.77,250.47
2018,10,28,10,15,120.0,245.0,2.85,18.85,311.5,331.11,262.61
2018,10,28,10,30,126.0,258.0,2.9,19.0,330.0,346.95,274.42
2018,10,28,10,45,125.0,262.5,3.0,19.15,336.0,348.88,275.43
2018,10,28,11,0,124.0,267.0,3.1,19.3,342.0,350.39,276.19
2018,10,28,11,15,107.0,270.5,3.15,19.35,336.0,336.68,264.98
2018,10,28,11,30,90.0,274.0,3.2,19.4,330.0,326.88,256.84
2018,10,28,11,45,136.5,273.0,3.3,19.45,358.5,354.43,278.88
2018,10,28,12,0,183.0,272.0,3.4,19.5,387.0,377.18,296.88
2018,10,28,12,15,186.5,272.5,3.45,19.45,388.5,374.11,294.3
2018,10,28,12,30,190.0,273.0,3.5,19.4,390.0,370.27,291.18
2018,10,28,12,45,206.5,256.0,3.55,19.4,381.0,356.17,280.32
2018,10,28,13,0,223.0,239.0,3.6,19.4,372.0,340.63,268.16
2018,10,28,13,15,193.5,234.0,3.65,19.25,346.5,313.4,246.57
2018,10,28,13,30,164.0,229.0,3.7,19.1,321.0,287.31,225.87
2018,10,28,13,45,153.0,222.0,3.75,19.0,304.5,268.55,210.84
2018,10,28,14,0,142.0,215.0,3.8,18.9,288.0,250.24,196.07
2018,10,28,14,15,183.0,201.5,3.75,18.7,289.0,243.85,189.84
2018,10,28,14,30,224.0,188.0,3.7,18.5,290.0,231.14,177.87
2018,10,28,14,45,222.0,172.5,3.7,18.3,266.5,204.87,155.77
2018,10,28,15,0,220.0,157.0,3.7,18.1,243.0,178.58,133.64
2018,10,28,15,15,157.0,138.5,3.7,18.1,196.0,144.25,107.75
2018,10,28,15,30,94.0,120.0,3.7,18.1,149.0,112.77,84.81
2018,10,28,15,45,77.0,100.0,3.65,17.65,121.5,88.74,66.58
2018,10,28,16,0,60.0,80.0,3.6,17.2,94.0,70.31,56.2
2018,10,28,16,15,50.0,62.5,3.45,16.9,72.0,55.72,43.04
2018,10,28,16,30,40.0,45.0,3.3,16.6,50.0,40.83,29.41
2018,10,28,16,45,55.5,30.0,3.15,16.3,34.0,26.41,14.89
2018,10,28,17,0,71.0,15.0,3.0,16.0,18.0,11.71,0.0
2018,10,28,17,15,35.5,7.5,3.0,15.75,9.0,7.37,0.0
2018,10,28,17,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
