Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,6,15,27.0,2.0,2.95,13.55,1.5,0.0,0.0
2018,10,29,6,30,54.0,4.0,2.9,13.7,3.0,0.0,0.0
2018,10,29,6,45,70.0,12.5,2.85,13.85,15.0,31.43,0.0
2018,10,29,7,0,86.0,21.0,2.8,14.0,27.0,56.86,28.16
2018,10,29,7,15,114.5,40.5,2.7,14.25,55.5,95.38,70.18
2018,10,29,7,30,143.0,60.0,2.6,14.5,84.0,132.51,103.33
2018,10,29,7,45,197.5,76.5,2.55,14.7,120.5,178.21,142.83
2018,10,29,8,0,252.0,93.0,2.5,14.9,157.0,227.17,184.62
2018,10,29,8,15,203.5,107.5,2.55,15.05,165.5,225.65,184.25
2018,10,29,8,30,155.0,122.0,2.6,15.2,174.0,214.42,175.2
2018,10,29,8,45,109.0,138.5,2.6,15.4,177.5,209.78,170.86
2018,10,29,9,0,63.0,155.0,2.6,15.6,181.0,196.59,159.12
2018,10,29,9,15,141.5,178.0,2.7,15.8,243.5,273.66,222.5
2018,10,29,9,30,220.0,201.0,2.8,16.0,306.0,347.02,281.45
2018,10,29,9,45,284.0,205.5,2.85,16.25,350.0,398.48,322.0
2018,10,29,10,0,348.0,210.0,2.9,16.5,394.0,444.61,357.97
2018,10,29,10,15,410.5,203.5,2.95,16.65,430.5,483.66,388.24
2018,10,29,10,30,473.0,197.0,3.0,16.8,467.0,516.61,413.64
2018,10,29,10,45,619.5,157.0,3.0,17.0,522.0,570.37,455.92
2018,10,29,11,0,766.0,117.0,3.0,17.2,577.0,618.7,493.28
2018,10,29,11,15,846.0,94.0,3.0,17.4,610.0,639.53,508.61
2018,10,29,11,30,926.0,71.0,3.0,17.6,643.0,655.51,520.24
2018,10,29,11,45,928.0,69.5,3.0,17.8,645.0,642.51,509.18
2018,10,29,12,0,930.0,68.0,3.0,18.0,647.0,626.5,495.9
2018,10,29,12,15,925.5,69.5,2.95,18.25,641.5,606.79,479.29
2018,10,29,12,30,921.0,71.0,2.9,18.5,636.0,584.4,460.46
2018,10,29,12,45,911.0,73.0,2.85,18.75,622.0,557.02,437.58
2018,10,29,13,0,901.0,75.0,2.8,19.0,608.0,527.51,412.74
2018,10,29,13,15,893.5,74.0,2.8,19.1,587.0,494.36,385.08
2018,10,29,13,30,886.0,73.0,2.8,19.2,566.0,459.36,355.37
2018,10,29,13,45,875.0,71.5,2.8,19.3,538.5,420.81,322.26
2018,10,29,14,0,864.0,70.0,2.8,19.4,511.0,381.03,287.45
2018,10,29,14,15,848.0,69.0,2.85,19.35,477.5,339.08,250.51
2018,10,29,14,30,832.0,68.0,2.9,19.3,444.0,293.71,210.29
2018,10,29,14,45,809.5,65.5,2.95,19.3,405.0,248.14,169.79
2018,10,29,15,0,787.0,63.0,3.0,19.3,366.0,203.3,130.39
2018,10,29,15,15,754.5,60.0,3.0,19.3,322.5,157.56,92.4
2018,10,29,15,30,722.0,57.0,3.0,19.3,279.0,114.05,59.92
2018,10,29,15,45,673.5,52.5,3.05,18.85,233.5,70.95,34.97
2018,10,29,16,0,625.0,48.0,3.1,18.4,188.0,35.53,25.57
2018,10,29,16,15,545.0,43.0,3.15,17.85,144.0,30.51,20.97
2018,10,29,16,30,465.0,38.0,3.2,17.3,100.0,28.67,18.87
2018,10,29,16,45,325.5,29.5,3.25,16.75,64.0,23.52,12.12
2018,10,29,17,0,186.0,21.0,3.3,16.2,28.0,20.64,0.0
2018,10,29,17,15,93.0,10.5,3.4,15.95,14.0,10.32,0.0
2018,10,29,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,30,6,15,34.5,4.0,3.45,12.85,3.0,0.0,0.0
2018,10,30,6,30,69.0,8.0,3.5,13.0,6.0,0.0,0.0
2018,10,30,6,45,215.5,17.0,3.55,13.2,29.0,74.9,0.0
2018,10,30,7,0,362.0,26.0,3.6,13.4,52.0,154.63,75.89
2018,10,30,7,15,474.0,32.5,3.75,13.75,93.5,219.22,162.81
2018,10,30,7,30,586.0,39.0,3.9,14.1,135.0,284.24,222.11
2018,10,30,7,45,649.0,44.0,4.05,14.5,181.5,337.46,270.32
2018,10,30,8,0,712.0,49.0,4.2,14.9,228.0,393.35,319.39
2018,10,30,8,15,751.5,51.5,4.25,15.35,273.0,437.08,357.21
2018,10,30,8,30,791.0,54.0,4.3,15.8,318.0,481.08,393.97
2018,10,30,8,45,818.0,56.5,4.35,16.25,360.5,515.21,421.88
2018,10,30,9,0,845.0,59.0,4.4,16.7,403.0,551.23,450.37
2018,10,30,9,15,863.5,61.0,4.3,17.1,441.0,580.32,472.32
2018,10,30,9,30,882.0,63.0,4.2,17.5,479.0,607.4,492.16
2018,10,30,9,45,894.5,64.5,4.15,17.9,510.5,627.97,506.78
2018,10,30,10,0,907.0,66.0,4.1,18.3,542.0,645.94,519.12
2018,10,30,10,15,915.5,67.0,4.05,18.6,567.0,658.04,527.0
2018,10,30,10,30,924.0,68.0,4.0,18.9,592.0,667.18,532.53
2018,10,30,10,45,930.0,68.5,3.9,19.2,609.5,671.14,533.93
2018,10,30,11,0,936.0,69.0,3.8,19.5,627.0,671.97,532.92
2018,10,30,11,15,939.5,69.0,3.75,19.75,637.5,667.52,528.19
2018,10,30,11,30,943.0,69.0,3.7,20.0,648.0,659.93,521.06
2018,10,30,11,45,944.5,69.0,3.65,20.2,650.5,647.96,510.69
2018,10,30,12,0,946.0,69.0,3.6,20.4,653.0,632.92,497.91
2018,10,30,12,15,943.5,69.0,3.6,20.55,647.5,612.56,481.22
2018,10,30,12,30,941.0,69.0,3.6,20.7,642.0,589.42,462.19
2018,10,30,12,45,935.0,69.5,3.55,20.8,628.5,562.25,439.74
2018,10,30,13,0,929.0,70.0,3.5,20.9,615.0,532.72,415.08
2018,10,30,13,15,921.5,69.5,3.5,20.95,594.5,499.3,387.16
2018,10,30,13,30,914.0,69.0,3.5,21.0,574.0,463.95,357.13
2018,10,30,13,45,903.0,68.0,3.45,21.0,546.0,424.98,323.63
2018,10,30,14,0,892.0,67.0,3.4,21.0,518.0,384.72,288.38
2018,10,30,14,15,875.5,65.0,3.4,20.9,483.0,340.7,249.75
2018,10,30,14,30,859.0,63.0,3.4,20.8,448.0,296.29,210.23
2018,10,30,14,45,798.5,67.5,3.4,20.75,400.5,244.14,165.81
2018,10,30,15,0,738.0,72.0,3.4,20.7,353.0,199.19,128.14
2018,10,30,15,15,634.0,75.0,3.4,20.7,296.0,148.28,89.5
2018,10,30,15,30,530.0,78.0,3.4,20.7,239.0,109.22,63.7
2018,10,30,15,45,516.5,67.0,3.3,20.05,202.5,71.31,40.25
2018,10,30,16,0,503.0,56.0,3.2,19.4,166.0,39.4,28.81
2018,10,30,16,15,495.5,46.0,3.1,18.7,132.5,33.39,23.34
2018,10,30,16,30,488.0,36.0,3.0,18.0,99.0,27.04,17.35
2018,10,30,16,45,344.0,28.0,2.9,17.3,63.0,22.28,10.55
2018,10,30,17,0,200.0,20.0,2.8,16.6,27.0,19.66,0.0
2018,10,30,17,15,100.0,10.0,2.9,16.3,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,31,6,15,30.5,3.5,2.15,13.75,2.5,0.0,0.0
2018,10,31,6,30,61.0,7.0,2.1,13.9,5.0,0.0,0.0
2018,10,31,6,45,108.0,15.5,2.0,14.1,20.0,44.03,0.0
2018,10,31,7,0,155.0,24.0,1.9,14.3,35.0,86.76,35.31
2018,10,31,7,15,209.5,38.5,2.0,14.8,65.0,131.9,96.54
2018,10,31,7,30,264.0,53.0,2.1,15.3,95.0,175.84,136.36
2018,10,31,7,45,353.5,62.0,2.2,15.8,138.0,231.48,184.12
2018,10,31,8,0,443.0,71.0,2.3,16.3,181.0,295.07,237.69
2018,10,31,8,15,382.5,91.5,2.4,16.65,199.5,299.41,242.81
2018,10,31,8,30,322.0,112.0,2.5,17.0,218.0,300.79,244.5
2018,10,31,8,45,346.5,126.5,2.6,17.3,254.5,336.85,273.78
2018,10,31,9,0,371.0,141.0,2.7,17.6,291.0,372.87,302.31
2018,10,31,9,15,509.0,126.5,2.7,18.0,352.5,443.26,358.38
2018,10,31,9,30,647.0,112.0,2.7,18.4,414.0,520.72,418.4
2018,10,31,9,45,708.0,103.5,2.75,18.8,454.5,556.31,445.0
2018,10,31,10,0,769.0,95.0,2.8,19.2,495.0,589.9,469.95
2018,10,31,10,15,768.0,101.0,2.8,19.6,516.5,599.81,475.88
2018,10,31,10,30,767.0,107.0,2.8,20.0,538.0,607.03,479.81
2018,10,31,10,45,823.5,93.5,2.85,20.4,569.5,627.72,494.71
2018,10,31,11,0,880.0,80.0,2.9,20.8,601.0,644.02,506.12
2018,10,31,11,15,826.5,98.5,2.9,21.15,594.5,624.52,489.43
2018,10,31,11,30,773.0,117.0,2.9,21.5,588.0,601.03,470.05
2018,10,31,11,45,735.5,130.0,2.9,21.8,579.5,579.94,452.73
2018,10,31,12,0,698.0,143.0,2.9,22.1,571.0,557.05,434.0
2018,10,31,12,15,658.5,154.0,2.85,22.25,555.0,529.88,412.15
2018,10,31,12,30,619.0,165.0,2.8,22.4,539.0,502.1,389.77
2018,10,31,12,45,640.5,154.0,2.75,22.6,533.5,484.87,375.58
2018,10,31,13,0,662.0,143.0,2.7,22.8,528.0,464.82,358.83
2018,10,31,13,15,635.5,145.5,2.7,22.8,505.0,432.47,332.67
2018,10,31,13,30,609.0,148.0,2.7,22.8,482.0,400.17,306.24
2018,10,31,13,45,521.5,162.5,2.75,22.8,438.5,354.67,269.98
2018,10,31,14,0,434.0,177.0,2.8,22.8,395.0,314.52,238.04
2018,10,31,14,15,435.0,163.0,2.8,22.7,369.0,282.43,211.09
2018,10,31,14,30,436.0,149.0,2.8,22.6,343.0,249.61,183.08
2018,10,31,14,45,423.0,137.0,2.8,22.5,311.0,214.66,153.6
2018,10,31,15,0,410.0,125.0,2.8,22.4,279.0,180.33,124.89
2018,10,31,15,15,310.0,120.0,2.8,22.4,228.5,144.35,99.42
2018,10,31,15,30,210.0,115.0,2.8,22.4,178.0,113.72,79.7
2018,10,31,15,45,179.5,98.0,2.5,21.85,145.5,85.76,60.8
2018,10,31,16,0,149.0,81.0,2.2,21.3,113.0,63.58,49.36
2018,10,31,16,15,119.5,63.5,2.15,20.6,85.0,53.48,40.29
2018,10,31,16,30,90.0,46.0,2.1,19.9,57.0,39.39,27.46
2018,10,31,16,45,63.0,29.5,2.1,19.2,35.5,25.72,12.04
2018,10,31,17,0,36.0,13.0,2.1,18.5,14.0,12.78,0.0
2018,10,31,17,15,18.0,6.5,2.1,18.2,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,6,15,28.5,3.5,1.4,16.1,2.5,0.0,0.0
2018,11,1,6,30,57.0,7.0,1.4,16.2,5.0,0.0,0.0
2018,11,1,6,45,126.5,15.5,1.35,16.35,21.0,48.53,0.0
2018,11,1,7,0,196.0,24.0,1.3,16.5,37.0,98.06,31.82
2018,11,1,7,15,256.0,37.0,1.4,16.9,68.0,145.31,104.54
2018,11,1,7,30,316.0,50.0,1.5,17.3,99.0,191.02,146.23
2018,11,1,7,45,360.0,61.5,1.65,17.75,135.5,232.3,182.6
2018,11,1,8,0,404.0,73.0,1.8,18.2,172.0,275.92,219.99
2018,11,1,8,15,531.0,70.5,1.8,18.5,227.0,348.35,279.25
2018,11,1,8,30,658.0,68.0,1.8,18.8,282.0,424.42,339.99
2018,11,1,8,45,614.0,85.5,1.85,19.15,306.0,436.44,349.44
2018,11,1,9,0,570.0,103.0,1.9,19.5,330.0,443.91,354.99
2018,11,1,9,15,531.0,124.5,1.9,19.9,352.0,451.65,360.01
2018,11,1,9,30,492.0,146.0,1.9,20.3,374.0,459.09,364.32
2018,11,1,9,45,536.0,145.5,1.9,20.75,409.0,490.34,387.46
2018,11,1,10,0,580.0,145.0,1.9,21.2,444.0,523.67,411.52
2018,11,1,10,15,618.0,141.0,1.9,21.6,473.5,545.81,427.09
2018,11,1,10,30,656.0,137.0,1.9,22.0,503.0,566.18,441.2
2018,11,1,10,45,704.5,126.5,1.9,22.45,530.5,584.32,453.65
2018,11,1,11,0,753.0,116.0,1.9,22.9,558.0,599.99,464.1
2018,11,1,11,15,782.5,108.5,1.9,23.2,575.0,603.83,465.95
2018,11,1,11,30,812.0,101.0,1.9,23.5,592.0,605.29,466.02
2018,11,1,11,45,823.0,97.5,1.9,23.85,597.0,596.48,458.3
2018,11,1,12,0,834.0,94.0,1.9,24.2,602.0,584.77,448.41
2018,11,1,12,15,871.5,81.5,1.9,24.4,608.0,576.28,441.19
2018,11,1,12,30,909.0,69.0,1.9,24.6,614.0,564.0,430.83
2018,11,1,12,45,879.0,77.0,1.85,24.85,595.0,532.68,405.56
2018,11,1,13,0,849.0,85.0,1.8,25.1,576.0,500.21,379.27
2018,11,1,13,15,845.0,82.5,1.8,25.1,556.5,468.92,354.06
2018,11,1,13,30,841.0,80.0,1.8,25.1,537.0,433.8,325.37
2018,11,1,13,45,794.0,86.5,1.8,25.15,500.5,390.25,289.98
2018,11,1,14,0,747.0,93.0,1.8,25.2,464.0,348.27,255.37
2018,11,1,14,15,739.0,87.0,1.8,25.05,433.0,308.76,221.75
2018,11,1,14,30,731.0,81.0,1.8,24.9,402.0,268.54,186.97
2018,11,1,14,45,750.5,71.5,1.8,24.75,375.0,230.76,152.91
2018,11,1,15,0,770.0,62.0,1.8,24.6,348.0,190.18,116.85
2018,11,1,15,15,739.0,58.5,1.8,24.6,306.0,145.52,81.26
2018,11,1,15,30,708.0,55.0,1.8,24.6,264.0,102.94,51.36
2018,11,1,15,45,555.0,59.5,1.8,23.55,206.5,62.31,33.1
2018,11,1,16,0,402.0,64.0,1.8,22.5,149.0,46.83,34.75
2018,11,1,16,15,289.5,53.5,1.85,21.7,107.0,40.07,28.65
2018,11,1,16,30,177.0,43.0,1.9,20.9,65.0,33.04,21.94
2018,11,1,16,45,131.0,28.5,1.95,20.1,41.0,22.34,8.72
2018,11,1,17,0,85.0,14.0,2.0,19.3,17.0,13.76,0.0
2018,11,1,17,15,42.5,7.0,2.05,18.9,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,2,6,45,118.5,11.5,1.55,14.5,19.0,42.11,0.0
2018,11,2,7,0,237.0,23.0,1.5,14.6,38.0,107.54,24.18
2018,11,2,7,15,376.0,31.5,1.55,14.95,78.5,179.54,128.8
2018,11,2,7,30,515.0,40.0,1.6,15.3,119.0,254.8,195.19
2018,11,2,7,45,586.5,45.5,1.6,15.6,164.0,308.09,242.26
2018,11,2,8,0,658.0,51.0,1.6,15.9,209.0,362.84,289.24
2018,11,2,8,15,702.5,54.5,1.55,16.3,253.5,407.92,327.05
2018,11,2,8,30,747.0,58.0,1.5,16.7,298.0,453.66,363.96
2018,11,2,8,45,777.0,60.0,1.45,17.1,339.5,490.21,392.57
2018,11,2,9,0,807.0,62.0,1.4,17.5,381.0,525.91,419.55
2018,11,2,9,15,792.5,71.0,1.4,18.05,409.0,542.72,431.29
2018,11,2,9,30,778.0,80.0,1.4,18.6,437.0,556.3,440.28
2018,11,2,9,45,772.5,88.5,1.4,19.1,463.5,571.64,450.36
2018,11,2,10,0,767.0,97.0,1.4,19.6,490.0,584.15,458.06
2018,11,2,10,15,829.0,85.0,1.5,19.95,528.0,614.09,480.12
2018,11,2,10,30,891.0,73.0,1.6,20.3,566.0,639.92,498.83
2018,11,2,10,45,897.5,74.5,1.65,20.65,584.5,645.08,501.4
2018,11,2,11,0,904.0,76.0,1.7,21.0,603.0,647.22,501.87
2018,11,2,11,15,907.0,77.0,1.8,21.25,613.5,643.59,498.63
2018,11,2,11,30,910.0,78.0,1.9,21.5,624.0,636.92,493.1
2018,11,2,11,45,910.0,78.0,2.05,21.75,626.0,624.4,483.47
2018,11,2,12,0,910.0,78.0,2.2,22.0,628.0,608.97,471.5
2018,11,2,12,15,872.5,88.0,2.25,22.05,611.5,579.62,448.66
2018,11,2,12,30,835.0,98.0,2.3,22.1,595.0,548.5,424.32
2018,11,2,12,45,803.5,103.5,2.35,22.2,573.5,515.3,398.12
2018,11,2,13,0,772.0,109.0,2.4,22.3,552.0,481.39,370.97
2018,11,2,13,15,828.5,91.5,2.45,22.25,551.5,465.04,356.7
2018,11,2,13,30,885.0,74.0,2.5,22.2,551.0,445.19,338.66
2018,11,2,13,45,873.5,72.5,2.5,22.15,523.5,406.79,306.02
2018,11,2,14,0,862.0,71.0,2.5,22.1,496.0,367.22,271.8
2018,11,2,14,15,847.0,69.0,2.5,22.05,462.5,325.14,235.01
2018,11,2,14,30,832.0,67.0,2.5,22.0,429.0,279.64,195.06
2018,11,2,14,45,810.5,64.5,2.45,21.95,390.5,234.84,155.74
2018,11,2,15,0,789.0,62.0,2.4,21.9,352.0,190.67,117.72
2018,11,2,15,15,684.0,67.0,2.4,21.9,296.5,140.63,80.68
2018,11,2,15,30,579.0,72.0,2.4,21.9,241.0,102.0,56.58
2018,11,2,15,45,511.5,64.0,2.35,21.35,194.5,62.9,35.79
2018,11,2,16,0,444.0,56.0,2.3,20.8,148.0,40.17,29.23
2018,11,2,16,15,349.0,48.5,2.4,20.1,109.5,36.44,25.7
2018,11,2,16,30,254.0,41.0,2.5,19.4,71.0,31.54,20.71
2018,11,2,16,45,169.5,27.5,2.6,18.75,43.5,21.61,7.16
2018,11,2,17,0,85.0,14.0,2.7,18.1,16.0,13.76,0.0
2018,11,2,17,15,42.5,7.0,2.85,17.75,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,3,6,45,140.5,11.5,1.75,15.05,19.5,47.36,0.0
2018,11,3,7,0,281.0,23.0,1.7,15.2,39.0,118.68,10.87
2018,11,3,7,15,429.5,29.5,1.85,15.7,80.5,193.86,137.05
2018,11,3,7,30,578.0,36.0,2.0,16.2,122.0,268.75,204.35
2018,11,3,7,45,645.5,40.0,2.15,16.75,167.5,321.24,251.27
2018,11,3,8,0,713.0,44.0,2.3,17.3,213.0,376.66,299.13
2018,11,3,8,15,754.0,47.0,2.4,17.65,258.0,420.87,337.04
2018,11,3,8,30,795.0,50.0,2.5,18.0,303.0,462.61,371.82
2018,11,3,8,45,821.5,52.5,2.6,18.4,344.5,498.95,401.22
2018,11,3,9,0,848.0,55.0,2.7,18.8,386.0,534.24,428.93
2018,11,3,9,15,866.0,57.0,2.7,19.25,423.5,562.7,450.31
2018,11,3,9,30,884.0,59.0,2.7,19.7,461.0,589.16,469.6
2018,11,3,9,45,896.5,61.0,2.7,20.15,492.5,610.06,484.25
2018,11,3,10,0,909.0,63.0,2.7,20.6,524.0,628.35,496.64
2018,11,3,10,15,918.0,64.0,2.7,20.95,549.0,640.6,504.54
2018,11,3,10,30,927.0,65.0,2.7,21.3,574.0,649.91,510.14
2018,11,3,10,45,932.5,66.0,2.7,21.7,592.0,653.99,511.68
2018,11,3,11,0,938.0,67.0,2.7,22.1,610.0,654.95,510.88
2018,11,3,11,15,926.5,72.0,2.7,22.35,616.0,646.5,503.26
2018,11,3,11,30,915.0,77.0,2.7,22.6,622.0,635.06,493.44
2018,11,3,11,45,852.5,94.5,2.65,22.9,604.0,603.88,468.34
2018,11,3,12,0,790.0,112.0,2.6,23.2,586.0,570.47,441.65
2018,11,3,12,15,706.0,136.0,2.6,23.3,557.0,530.24,410.13
2018,11,3,12,30,622.0,160.0,2.6,23.4,528.0,491.02,379.23
2018,11,3,12,45,567.5,173.0,2.55,23.55,503.0,456.86,352.05
2018,11,3,13,0,513.0,186.0,2.5,23.7,478.0,424.79,326.31
2018,11,3,13,15,578.5,158.5,2.5,23.7,477.0,411.32,314.84
2018,11,3,13,30,644.0,131.0,2.5,23.7,476.0,391.36,297.48
2018,11,3,13,45,638.0,126.5,2.45,23.7,453.5,359.94,270.93
2018,11,3,14,0,632.0,122.0,2.4,23.7,431.0,327.59,243.17
2018,11,3,14,15,557.5,128.0,2.4,23.5,386.5,283.38,207.51
2018,11,3,14,30,483.0,134.0,2.4,23.3,342.0,243.52,175.61
2018,11,3,14,45,585.5,102.5,2.4,23.1,331.5,214.7,146.83
2018,11,3,15,0,688.0,71.0,2.4,22.9,321.0,175.99,109.47
2018,11,3,15,15,709.0,60.5,2.4,22.9,290.5,138.24,77.45
2018,11,3,15,30,730.0,50.0,2.4,22.9,260.0,95.18,45.62
2018,11,3,15,45,667.0,47.0,2.35,21.75,213.5,53.72,26.11
2018,11,3,16,0,604.0,44.0,2.3,20.6,167.0,32.9,22.94
2018,11,3,16,15,503.0,39.5,2.3,19.85,124.0,28.46,18.84
2018,11,3,16,30,402.0,35.0,2.3,19.1,81.0,27.03,16.86
2018,11,3,16,45,277.0,25.5,2.25,18.35,50.5,20.75,5.28
2018,11,3,17,0,152.0,16.0,2.2,17.6,20.0,15.73,0.0
2018,11,3,17,15,76.0,8.0,2.2,17.25,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,6,45,127.5,11.5,2.55,12.3,18.5,43.62,0.0
2018,11,4,7,0,255.0,23.0,2.5,12.4,37.0,109.05,0.0
2018,11,4,7,15,363.5,31.5,2.5,12.75,73.0,172.5,121.92
2018,11,4,7,30,472.0,40.0,2.5,13.1,109.0,234.95,180.83
2018,11,4,7,45,430.0,55.5,2.45,13.5,135.0,251.24,199.61
2018,11,4,8,0,388.0,71.0,2.4,13.9,161.0,261.95,211.81
2018,11,4,8,15,384.0,87.5,2.3,14.25,192.0,289.53,236.11
2018,11,4,8,30,380.0,104.0,2.2,14.6,223.0,315.54,257.99
2018,11,4,8,45,375.5,119.5,2.1,14.95,251.0,338.61,276.65
2018,11,4,9,0,371.0,135.0,2.0,15.3,279.0,360.11,293.38
2018,11,4,9,15,445.0,134.5,2.0,15.75,323.5,407.2,330.68
2018,11,4,9,30,519.0,134.0,2.0,16.2,368.0,455.6,368.13
2018,11,4,9,45,651.0,113.0,1.95,16.65,427.0,520.43,417.95
2018,11,4,10,0,783.0,92.0,1.9,17.1,486.0,582.01,464.06
2018,11,4,10,15,852.5,82.5,1.95,17.45,531.0,618.78,490.81
2018,11,4,10,30,922.0,73.0,2.0,17.8,576.0,651.55,514.42
2018,11,4,10,45,914.5,77.0,2.05,18.1,589.0,650.66,512.47
2018,11,4,11,0,907.0,81.0,2.1,18.4,602.0,646.67,508.43
2018,11,4,11,15,833.5,99.5,2.2,18.6,585.0,615.66,484.22
2018,11,4,11,30,760.0,118.0,2.3,18.8,568.0,581.17,457.43
2018,11,4,11,45,765.0,116.0,2.4,19.0,570.5,570.66,449.11
2018,11,4,12,0,770.0,114.0,2.5,19.2,573.0,557.76,438.62
2018,11,4,12,15,796.0,105.5,2.65,19.2,576.0,547.45,430.51
2018,11,4,12,30,822.0,97.0,2.8,19.2,579.0,533.76,419.44
2018,11,4,12,45,851.0,88.0,2.95,19.2,577.5,517.58,405.99
2018,11,4,13,0,880.0,79.0,3.1,19.2,576.0,498.89,389.99
2018,11,4,13,15,890.5,77.0,3.2,19.2,564.5,473.82,368.27
2018,11,4,13,30,901.0,75.0,3.3,19.2,553.0,445.79,343.54
2018,11,4,13,45,881.5,72.5,3.4,19.15,520.5,403.03,307.06
2018,11,4,14,0,862.0,70.0,3.5,19.1,488.0,359.69,269.38
2018,11,4,14,15,796.0,78.0,3.55,19.0,443.0,309.04,226.34
2018,11,4,14,30,730.0,86.0,3.6,18.9,398.0,262.22,186.45
2018,11,4,14,45,708.0,81.0,3.65,18.85,360.5,219.45,148.79
2018,11,4,15,0,686.0,76.0,3.7,18.8,323.0,177.58,112.72
2018,11,4,15,15,687.5,67.0,3.7,18.8,288.5,136.22,78.2
2018,11,4,15,30,689.0,58.0,3.7,18.8,254.0,96.89,49.94
2018,11,4,15,45,572.5,57.0,3.75,18.2,200.5,54.85,30.37
2018,11,4,16,0,456.0,56.0,3.8,17.6,147.0,40.73,30.07
2018,11,4,16,15,394.5,46.5,3.8,17.1,110.5,35.1,24.78
2018,11,4,16,30,333.0,37.0,3.8,16.6,74.0,29.25,18.77
2018,11,4,16,45,217.5,26.0,3.85,16.1,45.5,21.53,3.97
2018,11,4,17,0,102.0,15.0,3.9,15.6,17.0,14.74,0.0
2018,11,4,17,15,51.0,7.5,3.95,15.4,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,6,45,120.0,11.0,2.8,12.75,17.0,40.83,0.0
2018,11,5,7,0,240.0,22.0,2.8,12.9,34.0,102.05,0.0
2018,11,5,7,15,382.5,28.5,2.8,13.2,72.0,174.2,120.84
2018,11,5,7,30,525.0,35.0,2.8,13.5,110.0,243.75,186.35
2018,11,5,7,45,596.5,40.0,2.85,13.85,154.0,296.49,234.23
2018,11,5,8,0,668.0,45.0,2.9,14.2,198.0,352.59,283.52
2018,11,5,8,15,713.0,47.5,2.85,14.6,241.5,396.32,321.57
2018,11,5,8,30,758.0,50.0,2.8,15.0,285.0,440.77,358.85
2018,11,5,8,45,788.5,51.5,2.75,15.4,326.0,473.96,386.15
2018,11,5,9,0,819.0,53.0,2.7,15.8,367.0,509.23,414.1
2018,11,5,9,15,836.0,56.0,2.7,16.35,403.5,537.53,435.65
2018,11,5,9,30,853.0,59.0,2.7,16.9,440.0,563.87,455.08
2018,11,5,9,45,861.5,63.0,2.7,17.45,470.5,584.07,469.3
2018,11,5,10,0,870.0,67.0,2.7,18.0,501.0,601.63,481.19
2018,11,5,10,15,881.0,67.5,2.65,18.3,526.0,614.15,489.43
2018,11,5,10,30,892.0,68.0,2.6,18.6,551.0,623.88,495.42
2018,11,5,10,45,898.0,69.5,2.5,18.95,569.0,628.72,497.26
2018,11,5,11,0,904.0,71.0,2.4,19.3,587.0,630.54,496.77
2018,11,5,11,15,908.0,71.0,2.4,19.5,597.0,626.52,492.66
2018,11,5,11,30,912.0,71.0,2.4,19.7,607.0,619.47,486.24
2018,11,5,11,45,913.0,71.5,2.35,19.95,610.0,608.15,476.23
2018,11,5,12,0,914.0,72.0,2.3,20.2,613.0,593.89,463.91
2018,11,5,12,15,913.0,72.0,2.35,20.25,608.0,575.14,448.85
2018,11,5,12,30,912.0,72.0,2.4,20.3,603.0,553.66,431.43
2018,11,5,12,45,907.0,71.5,2.45,20.4,590.0,527.04,409.7
2018,11,5,13,0,902.0,71.0,2.5,20.5,577.0,498.11,385.74
2018,11,5,13,15,895.0,70.0,2.55,20.5,557.0,465.66,358.68
2018,11,5,13,30,888.0,69.0,2.6,20.5,537.0,431.33,329.48
2018,11,5,13,45,875.5,68.5,2.65,20.5,510.0,393.71,297.07
2018,11,5,14,0,863.0,68.0,2.7,20.5,483.0,354.97,263.04
2018,11,5,14,15,846.5,66.5,2.75,20.35,449.5,313.21,226.24
2018,11,5,14,30,830.0,65.0,2.8,20.2,416.0,268.16,186.41
2018,11,5,14,45,805.5,63.0,2.85,20.1,377.5,223.66,147.3
2018,11,5,15,0,781.0,61.0,2.9,20.0,339.0,180.08,109.97
2018,11,5,15,15,745.5,58.0,2.9,20.0,296.5,135.46,74.78
2018,11,5,15,30,710.0,55.0,2.9,20.0,254.0,93.36,46.55
2018,11,5,15,45,654.0,50.5,2.85,19.25,209.0,52.25,27.88
2018,11,5,16,0,598.0,46.0,2.8,18.5,164.0,35.23,25.15
2018,11,5,16,15,505.0,40.5,2.85,17.8,121.5,29.77,20.07
2018,11,5,16,30,412.0,35.0,2.9,17.1,79.0,27.53,17.15
2018,11,5,16,45,262.5,24.5,2.95,16.45,47.5,20.2,1.24
2018,11,5,17,0,113.0,14.0,3.0,15.8,16.0,13.76,0.0
2018,11,5,17,15,56.5,7.0,3.05,15.45,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,6,45,123.5,11.0,2.05,12.2,17.0,41.32,0.0
2018,11,6,7,0,247.0,22.0,2.0,12.3,34.0,102.17,0.0
2018,11,6,7,15,394.5,29.5,2.0,12.75,73.0,177.68,120.94
2018,11,6,7,30,542.0,37.0,2.0,13.2,112.0,249.65,189.76
2018,11,6,7,45,615.5,42.0,2.0,13.65,157.0,303.82,238.62
2018,11,6,8,0,689.0,47.0,2.0,14.1,202.0,361.22,288.53
2018,11,6,8,15,734.0,50.0,2.05,14.55,247.0,406.06,327.28
2018,11,6,8,30,779.0,53.0,2.1,15.0,292.0,451.51,365.17
2018,11,6,8,45,809.0,55.5,2.1,15.45,334.0,488.85,395.38
2018,11,6,9,0,839.0,58.0,2.1,15.9,376.0,522.51,421.82
2018,11,6,9,15,858.5,60.5,2.05,16.35,413.5,551.85,443.89
2018,11,6,9,30,878.0,63.0,2.0,16.8,451.0,579.28,463.82
2018,11,6,9,45,890.5,64.5,1.95,17.2,482.0,599.27,477.74
2018,11,6,10,0,903.0,66.0,1.9,17.6,513.0,616.71,489.41
2018,11,6,10,15,912.0,67.5,1.85,18.0,538.0,629.3,497.2
2018,11,6,10,30,921.0,69.0,1.8,18.4,563.0,638.97,502.65
2018,11,6,10,45,927.5,69.0,1.75,18.85,580.5,642.49,503.42
2018,11,6,11,0,934.0,69.0,1.7,19.3,598.0,642.94,501.88
2018,11,6,11,15,937.5,69.5,1.75,19.65,608.5,638.98,497.87
2018,11,6,11,30,941.0,70.0,1.8,20.0,619.0,631.89,491.49
2018,11,6,11,45,942.5,70.0,1.8,20.35,621.5,620.01,481.22
2018,11,6,12,0,944.0,70.0,1.8,20.7,624.0,605.09,468.59
2018,11,6,12,15,941.0,70.0,1.85,20.85,618.5,584.74,452.4
2018,11,6,12,30,938.0,70.0,1.9,21.0,613.0,561.66,433.88
2018,11,6,12,45,931.0,71.0,1.9,21.2,599.5,534.95,411.95
2018,11,6,13,0,924.0,72.0,1.9,21.4,586.0,505.94,387.86
2018,11,6,13,15,916.5,70.5,1.9,21.45,565.0,472.18,359.94
2018,11,6,13,30,909.0,69.0,1.9,21.5,544.0,436.53,329.92
2018,11,6,13,45,898.0,67.5,1.9,21.5,516.5,397.88,296.96
2018,11,6,14,0,887.0,66.0,1.9,21.5,489.0,357.96,262.28
2018,11,6,14,15,870.5,64.5,1.9,21.4,455.0,315.38,225.06
2018,11,6,14,30,854.0,63.0,1.9,21.3,421.0,272.4,187.12
2018,11,6,14,45,831.0,60.5,1.9,21.25,382.0,223.92,145.13
2018,11,6,15,0,808.0,58.0,1.9,21.2,343.0,179.12,107.15
2018,11,6,15,15,773.0,55.0,1.9,21.2,299.5,133.49,71.67
2018,11,6,15,30,738.0,52.0,1.9,21.2,256.0,90.26,43.35
2018,11,6,15,45,684.5,48.0,1.8,20.05,211.0,48.49,25.51
2018,11,6,16,0,631.0,44.0,1.7,18.9,166.0,33.53,23.62
2018,11,6,16,15,541.0,38.5,1.85,18.1,123.0,30.83,20.93
2018,11,6,16,30,451.0,33.0,2.0,17.3,80.0,25.79,15.54
2018,11,6,16,45,280.0,22.0,2.15,16.5,46.5,17.82,0.0
2018,11,6,17,0,109.0,11.0,2.3,15.7,13.0,10.81,0.0
2018,11,6,17,15,54.5,5.5,2.4,15.4,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,6,45,112.0,10.0,0.9,13.45,15.0,37.14,0.0
2018,11,7,7,0,224.0,20.0,0.9,13.5,30.0,92.45,0.0
2018,11,7,7,15,366.0,28.0,0.9,13.8,67.5,165.53,109.07
2018,11,7,7,30,508.0,36.0,0.9,14.1,105.0,237.91,178.59
2018,11,7,7,45,582.5,41.5,0.9,14.45,149.0,287.85,223.36
2018,11,7,8,0,657.0,47.0,0.9,14.8,193.0,344.81,272.1
2018,11,7,8,15,703.5,50.5,1.0,15.2,237.0,389.73,310.46
2018,11,7,8,30,750.0,54.0,1.1,15.6,281.0,435.43,348.21
2018,11,7,8,45,781.0,57.0,1.2,16.0,322.5,472.98,378.6
2018,11,7,9,0,812.0,60.0,1.3,16.4,364.0,509.72,407.49
2018,11,7,9,15,833.5,61.5,1.4,16.8,401.0,535.65,427.6
2018,11,7,9,30,855.0,63.0,1.5,17.2,438.0,562.56,447.91
2018,11,7,9,45,870.0,64.0,1.55,17.6,469.0,583.09,462.72
2018,11,7,10,0,885.0,65.0,1.6,18.0,500.0,601.2,475.45
2018,11,7,10,15,895.5,66.0,1.55,18.35,525.0,613.99,483.46
2018,11,7,10,30,906.0,67.0,1.5,18.7,550.0,623.95,489.21
2018,11,7,10,45,913.0,68.0,1.5,19.05,568.0,628.84,491.46
2018,11,7,11,0,920.0,69.0,1.5,19.4,586.0,630.69,491.43
2018,11,7,11,15,923.0,69.5,1.5,19.65,596.0,626.52,487.14
2018,11,7,11,30,926.0,70.0,1.5,19.9,606.0,619.29,480.57
2018,11,7,11,45,926.0,70.0,1.45,20.15,608.0,606.76,469.73
2018,11,7,12,0,926.0,70.0,1.4,20.4,610.0,591.29,456.63
2018,11,7,12,15,924.5,69.5,1.45,20.45,604.5,571.64,441.27
2018,11,7,12,30,923.0,69.0,1.5,20.5,599.0,549.26,423.55
2018,11,7,12,45,919.0,68.0,1.55,20.6,586.0,522.52,402.11
2018,11,7,13,0,915.0,67.0,1.6,20.7,573.0,493.4,378.37
2018,11,7,13,15,907.0,66.5,1.65,20.7,552.5,460.78,351.51
2018,11,7,13,30,899.0,66.0,1.7,20.7,532.0,426.32,322.53
2018,11,7,13,45,887.5,65.0,1.8,20.65,505.0,388.44,290.37
2018,11,7,14,0,876.0,64.0,1.9,20.6,478.0,349.34,256.42
2018,11,7,14,15,859.0,62.5,1.95,20.5,444.5,307.19,219.47
2018,11,7,14,30,842.0,61.0,2.0,20.4,411.0,264.7,181.84
2018,11,7,14,45,818.0,59.0,2.05,20.3,372.5,217.14,140.57
2018,11,7,15,0,794.0,57.0,2.1,20.2,334.0,173.36,103.45
2018,11,7,15,15,759.0,53.5,2.1,20.2,291.0,128.11,68.35
2018,11,7,15,30,724.0,50.0,2.1,20.2,248.0,85.27,40.54
2018,11,7,15,45,671.5,46.0,1.95,19.4,204.0,44.4,23.8
2018,11,7,16,0,619.0,42.0,1.8,18.6,160.0,31.81,22.13
2018,11,7,16,15,529.0,37.0,1.9,17.9,118.0,29.52,19.77
2018,11,7,16,30,439.0,32.0,2.0,17.2,76.0,25.02,14.73
2018,11,7,16,45,272.5,21.5,2.1,16.5,44.0,17.51,0.0
2018,11,7,17,0,106.0,11.0,2.2,15.8,12.0,10.81,0.0
2018,11,7,17,15,53.0,5.5,2.25,15.5,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
