Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,45,22.0,4.5,0.6,9.4,4.5,0.0,0.0
2018,11,18,7,0,44.0,9.0,0.6,9.4,9.0,19.61,0.0
2018,11,18,7,15,141.0,23.5,0.7,9.65,35.0,75.02,0.0
2018,11,18,7,30,238.0,38.0,0.8,9.9,61.0,134.77,93.88
2018,11,18,7,45,324.5,49.5,0.9,10.15,98.5,184.29,141.43
2018,11,18,8,0,411.0,61.0,1.0,10.4,136.0,239.61,189.67
2018,11,18,8,15,472.0,69.5,1.1,10.65,176.5,286.64,230.72
2018,11,18,8,30,533.0,78.0,1.2,10.9,217.0,335.71,272.57
2018,11,18,8,45,577.0,83.0,1.3,11.1,256.0,374.71,305.6
2018,11,18,9,0,621.0,88.0,1.4,11.3,295.0,413.94,338.05
2018,11,18,9,15,645.0,93.5,1.45,11.65,329.5,443.33,361.65
2018,11,18,9,30,669.0,99.0,1.5,12.0,364.0,471.5,383.74
2018,11,18,9,45,679.5,106.0,1.6,12.35,393.0,492.47,399.9
2018,11,18,10,0,690.0,113.0,1.7,12.7,422.0,511.38,414.17
2018,11,18,10,15,693.5,117.0,1.7,13.1,442.0,521.05,420.6
2018,11,18,10,30,697.0,121.0,1.7,13.5,462.0,528.39,425.13
2018,11,18,10,45,666.5,129.5,1.7,13.85,465.0,518.79,416.48
2018,11,18,11,0,636.0,138.0,1.7,14.2,468.0,506.87,406.09
2018,11,18,11,15,597.0,150.0,1.65,14.5,464.5,491.69,392.92
2018,11,18,11,30,558.0,162.0,1.6,14.8,461.0,473.18,377.23
2018,11,18,11,45,521.0,174.0,1.5,15.1,454.5,456.49,362.7
2018,11,18,12,0,484.0,186.0,1.4,15.4,448.0,438.88,347.45
2018,11,18,12,15,458.0,191.5,1.35,15.65,437.5,419.99,331.61
2018,11,18,12,30,432.0,197.0,1.3,15.9,427.0,400.61,315.36
2018,11,18,12,45,429.0,192.5,1.25,16.1,416.5,382.08,299.83
2018,11,18,13,0,426.0,188.0,1.2,16.3,406.0,362.56,283.32
2018,11,18,13,15,417.5,181.5,1.2,16.4,388.5,338.06,263.04
2018,11,18,13,30,409.0,175.0,1.2,16.5,371.0,313.11,242.14
2018,11,18,13,45,418.0,162.5,1.15,16.6,353.5,288.19,220.57
2018,11,18,14,0,427.0,150.0,1.1,16.7,336.0,261.86,197.45
2018,11,18,14,15,430.5,137.0,1.05,16.55,312.5,232.27,171.69
2018,11,18,14,30,434.0,124.0,1.0,16.4,289.0,201.76,144.98
2018,11,18,14,45,402.0,115.0,1.0,16.3,255.5,167.67,117.03
2018,11,18,15,0,370.0,106.0,1.0,16.2,222.0,135.78,91.89
2018,11,18,15,15,358.5,92.5,1.0,16.2,192.0,104.23,67.91
2018,11,18,15,30,347.0,79.0,1.0,16.2,162.0,73.45,47.91
2018,11,18,15,45,305.5,67.0,1.15,15.2,129.5,49.59,38.19
2018,11,18,16,0,264.0,55.0,1.3,14.2,97.0,41.58,30.83
2018,11,18,16,15,195.0,41.5,1.4,13.8,67.0,31.99,21.59
2018,11,18,16,30,126.0,28.0,1.5,13.4,37.0,22.0,7.91
2018,11,18,16,45,71.0,16.0,1.55,13.0,20.5,15.73,0.0
2018,11,18,17,0,16.0,4.0,1.6,12.6,4.0,0.0,0.0
2018,11,18,17,15,8.0,2.0,1.65,12.4,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,19,6,45,4.0,3.0,1.95,9.45,3.0,0.0,0.0
2018,11,19,7,0,8.0,6.0,1.9,9.5,6.0,7.83,0.0
2018,11,19,7,15,56.0,20.0,2.0,9.9,25.0,42.67,0.0
2018,11,19,7,30,104.0,34.0,2.1,10.3,44.0,81.09,54.38
2018,11,19,7,45,195.0,48.5,2.2,10.7,79.0,136.93,104.86
2018,11,19,8,0,286.0,63.0,2.3,11.1,114.0,192.93,153.17
2018,11,19,8,15,339.0,74.0,2.3,11.45,150.0,234.32,189.5
2018,11,19,8,30,392.0,85.0,2.3,11.8,186.0,278.0,227.09
2018,11,19,8,45,399.5,96.5,2.3,12.15,214.0,302.78,248.54
2018,11,19,9,0,407.0,108.0,2.3,12.5,242.0,326.67,268.59
2018,11,19,9,15,428.0,117.5,2.35,13.0,272.5,354.22,290.95
2018,11,19,9,30,449.0,127.0,2.4,13.5,303.0,381.11,312.25
2018,11,19,9,45,491.5,130.5,2.4,14.0,337.0,412.26,336.59
2018,11,19,10,0,534.0,134.0,2.4,14.5,371.0,442.84,359.99
2018,11,19,10,15,524.0,143.5,2.35,14.95,387.0,449.53,363.93
2018,11,19,10,30,514.0,153.0,2.3,15.4,403.0,454.21,366.27
2018,11,19,10,45,495.0,165.5,2.25,15.8,413.0,455.0,365.44
2018,11,19,11,0,476.0,178.0,2.2,16.2,423.0,453.92,363.11
2018,11,19,11,15,509.0,172.0,2.15,16.45,439.0,461.34,368.11
2018,11,19,11,30,542.0,166.0,2.1,16.7,455.0,466.71,371.31
2018,11,19,11,45,604.5,150.0,2.05,16.95,474.0,477.21,378.47
2018,11,19,12,0,667.0,134.0,2.0,17.2,493.0,482.5,381.3
2018,11,19,12,15,637.5,139.0,1.95,17.35,479.5,458.54,361.34
2018,11,19,12,30,608.0,144.0,1.9,17.5,466.0,433.74,340.78
2018,11,19,12,45,552.5,156.0,1.85,17.65,443.5,402.23,314.93
2018,11,19,13,0,497.0,168.0,1.8,17.8,421.0,372.91,290.74
2018,11,19,13,15,412.5,178.0,1.75,17.9,382.5,331.71,257.73
2018,11,19,13,30,328.0,188.0,1.7,18.0,344.0,295.06,228.55
2018,11,19,13,45,200.0,175.0,1.6,18.05,268.5,228.97,177.39
2018,11,19,14,0,72.0,162.0,1.5,18.1,193.0,172.3,134.37
2018,11,19,14,15,91.0,149.0,1.4,18.0,185.0,159.56,123.43
2018,11,19,14,30,110.0,136.0,1.3,17.9,177.0,146.85,112.1
2018,11,19,14,45,200.5,124.0,1.2,17.85,190.0,142.73,104.63
2018,11,19,15,0,291.0,112.0,1.1,17.8,203.0,133.05,92.59
2018,11,19,15,15,302.5,96.0,1.1,17.8,179.0,101.84,67.81
2018,11,19,15,30,314.0,80.0,1.1,17.8,155.0,72.4,47.79
2018,11,19,15,45,275.0,67.0,1.0,17.1,123.0,49.67,37.94
2018,11,19,16,0,236.0,54.0,0.9,16.4,91.0,40.83,29.87
2018,11,19,16,15,180.0,40.0,0.8,16.3,63.0,30.8,20.29
2018,11,19,16,30,124.0,26.0,0.7,16.2,35.0,20.36,6.06
2018,11,19,16,45,72.5,15.5,0.65,16.05,19.5,15.24,0.0
2018,11,19,17,0,21.0,5.0,0.6,15.9,4.0,0.0,0.0
2018,11,19,17,15,10.5,2.5,0.6,15.85,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,20,6,45,24.5,4.0,1.7,9.3,4.0,0.0,0.0
2018,11,20,7,0,49.0,8.0,1.7,9.3,8.0,19.55,0.0
2018,11,20,7,15,138.0,21.0,1.75,9.65,31.0,69.16,0.0
2018,11,20,7,30,227.0,34.0,1.8,10.0,54.0,125.1,83.33
2018,11,20,7,45,331.5,44.5,1.8,10.35,92.5,178.52,135.99
2018,11,20,8,0,436.0,55.0,1.8,10.7,131.0,240.04,189.48
2018,11,20,8,15,417.5,66.5,1.75,11.1,155.0,256.51,206.52
2018,11,20,8,30,399.0,78.0,1.7,11.5,179.0,271.7,221.28
2018,11,20,8,45,453.5,87.0,1.65,11.85,220.0,315.65,258.28
2018,11,20,9,0,508.0,96.0,1.6,12.2,261.0,360.9,295.27
2018,11,20,9,15,536.5,102.0,1.6,12.75,294.0,392.91,320.73
2018,11,20,9,30,565.0,108.0,1.6,13.3,327.0,422.01,343.34
2018,11,20,9,45,532.5,123.5,1.55,13.8,343.5,425.0,344.62
2018,11,20,10,0,500.0,139.0,1.5,14.3,360.0,427.8,345.56
2018,11,20,10,15,562.0,134.5,1.5,14.7,395.5,459.29,369.61
2018,11,20,10,30,624.0,130.0,1.5,15.1,431.0,492.29,394.09
2018,11,20,10,45,586.0,143.5,1.55,15.45,434.5,483.67,386.14
2018,11,20,11,0,548.0,157.0,1.6,15.8,438.0,471.03,375.39
2018,11,20,11,15,577.0,151.0,1.7,15.95,452.0,477.84,380.48
2018,11,20,11,30,606.0,145.0,1.8,16.1,466.0,480.5,382.12
2018,11,20,11,45,636.0,136.5,1.9,16.25,475.0,478.66,380.23
2018,11,20,12,0,666.0,128.0,2.0,16.4,484.0,474.07,376.01
2018,11,20,12,15,592.5,148.5,2.0,16.5,463.0,443.68,351.05
2018,11,20,12,30,519.0,169.0,2.0,16.6,442.0,412.66,325.75
2018,11,20,12,45,497.0,167.5,2.0,16.65,424.0,386.65,304.49
2018,11,20,13,0,475.0,166.0,2.0,16.7,406.0,360.39,282.76
2018,11,20,13,15,538.5,144.5,2.0,16.7,407.0,349.18,271.92
2018,11,20,13,30,602.0,123.0,2.0,16.7,408.0,333.5,256.59
2018,11,20,13,45,608.5,114.5,1.95,16.65,389.0,305.06,231.19
2018,11,20,14,0,615.0,106.0,1.9,16.6,370.0,274.91,203.95
2018,11,20,14,15,594.5,102.0,1.8,16.6,341.5,240.45,173.58
2018,11,20,14,30,574.0,98.0,1.7,16.6,313.0,206.55,143.85
2018,11,20,14,45,475.5,99.0,1.6,16.55,265.0,164.55,111.48
2018,11,20,15,0,377.0,100.0,1.5,16.5,217.0,130.0,86.9
2018,11,20,15,15,318.0,91.5,1.5,16.5,180.5,98.7,65.13
2018,11,20,15,30,259.0,83.0,1.5,16.5,144.0,76.04,52.59
2018,11,20,15,45,227.0,68.0,1.2,16.0,113.5,54.15,42.01
2018,11,20,16,0,195.0,53.0,0.9,15.5,83.0,42.91,31.75
2018,11,20,16,15,159.5,38.5,0.85,15.4,58.0,29.62,19.29
2018,11,20,16,30,124.0,24.0,0.8,15.3,33.0,18.73,4.43
2018,11,20,16,45,83.5,15.0,0.7,15.15,19.0,14.74,0.0
2018,11,20,17,0,43.0,6.0,0.6,15.0,5.0,0.0,0.0
2018,11,20,17,15,21.5,3.0,0.6,14.95,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.85,14.15,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.9,14.2,1.0,0.98,0.0
2018,11,21,7,15,0.0,2.5,2.95,14.3,2.5,2.46,0.0
2018,11,21,7,30,0.0,4.0,3.0,14.4,4.0,3.85,0.0
2018,11,21,7,45,0.0,5.5,3.05,14.45,5.5,5.3,0.0
2018,11,21,8,0,0.0,7.0,3.1,14.5,7.0,6.74,0.02
2018,11,21,8,15,8.0,24.5,3.1,14.6,26.5,27.08,17.33
2018,11,21,8,30,16.0,42.0,3.1,14.7,46.0,48.24,35.46
2018,11,21,8,45,16.0,43.0,3.1,14.75,47.5,49.48,36.65
2018,11,21,9,0,16.0,44.0,3.1,14.8,49.0,50.77,37.81
2018,11,21,9,15,8.0,31.5,3.15,15.0,34.0,34.68,24.04
2018,11,21,9,30,0.0,19.0,3.2,15.2,19.0,18.33,9.99
2018,11,21,9,45,0.0,23.0,3.25,15.4,23.0,22.2,13.25
2018,11,21,10,0,0.0,27.0,3.3,15.6,27.0,26.07,16.48
2018,11,21,10,15,34.5,39.0,3.5,15.75,55.5,58.65,44.48
2018,11,21,10,30,69.0,51.0,3.7,15.9,84.0,91.96,72.78
2018,11,21,10,45,108.5,79.0,3.85,16.05,133.0,142.7,115.19
2018,11,21,11,0,148.0,107.0,4.0,16.2,182.0,192.47,156.14
2018,11,21,11,15,148.0,126.5,4.05,16.2,203.0,210.58,170.46
2018,11,21,11,30,148.0,146.0,4.1,16.2,224.0,225.43,182.13
2018,11,21,11,45,74.0,124.5,4.1,16.25,163.5,162.52,129.92
2018,11,21,12,0,0.0,103.0,4.1,16.3,103.0,99.66,77.44
2018,11,21,12,15,0.0,84.5,4.0,16.25,84.5,81.74,62.7
2018,11,21,12,30,0.0,66.0,3.9,16.2,66.0,63.81,47.84
2018,11,21,12,45,0.0,72.0,3.8,16.15,72.0,69.62,52.74
2018,11,21,13,0,0.0,78.0,3.7,16.1,78.0,75.43,57.63
2018,11,21,13,15,0.0,65.5,3.55,16.1,65.5,63.32,47.59
2018,11,21,13,30,0.0,53.0,3.4,16.1,53.0,51.21,37.53
2018,11,21,13,45,12.5,64.0,3.25,16.05,69.5,65.91,49.69
2018,11,21,14,0,25.0,75.0,3.1,16.0,86.0,79.31,60.59
2018,11,21,14,15,29.5,103.5,3.0,15.95,115.5,105.32,82.09
2018,11,21,14,30,34.0,132.0,2.9,15.9,145.0,129.1,101.59
2018,11,21,14,45,90.5,116.0,2.8,15.85,145.0,119.52,91.18
2018,11,21,15,0,147.0,100.0,2.7,15.8,145.0,107.3,78.51
2018,11,21,15,15,162.0,90.5,2.7,15.8,133.5,88.62,63.05
2018,11,21,15,30,177.0,81.0,2.7,15.8,122.0,71.39,50.84
2018,11,21,15,45,106.0,65.5,2.25,15.4,88.5,55.56,43.32
2018,11,21,16,0,35.0,50.0,1.8,15.0,55.0,45.2,33.75
2018,11,21,16,15,48.5,34.5,1.65,14.6,39.0,30.33,19.85
2018,11,21,16,30,62.0,19.0,1.5,14.2,23.0,16.11,2.38
2018,11,21,16,45,59.0,13.0,1.4,13.8,14.0,12.78,0.0
2018,11,21,17,0,56.0,7.0,1.3,13.4,5.0,0.0,0.0
2018,11,21,17,15,28.0,3.5,1.25,13.3,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,22,6,45,34.5,4.0,2.05,12.2,4.0,0.0,0.0
2018,11,22,7,0,69.0,8.0,2.0,12.2,8.0,7.86,0.0
2018,11,22,7,15,204.5,19.0,2.05,12.6,33.0,73.34,0.0
2018,11,22,7,30,340.0,30.0,2.1,13.0,58.0,151.19,93.0
2018,11,22,7,45,440.0,36.5,2.1,13.4,96.0,204.81,152.28
2018,11,22,8,0,540.0,43.0,2.1,13.8,134.0,262.81,203.46
2018,11,22,8,15,496.0,54.5,2.2,13.95,156.0,273.64,217.18
2018,11,22,8,30,452.0,66.0,2.3,14.1,178.0,280.49,226.12
2018,11,22,8,45,450.0,80.5,2.4,14.3,208.0,303.61,246.79
2018,11,22,9,0,448.0,95.0,2.5,14.5,238.0,327.68,267.34
2018,11,22,9,15,479.5,103.0,2.6,14.65,272.0,359.57,293.7
2018,11,22,9,30,511.0,111.0,2.7,14.8,306.0,391.1,319.24
2018,11,22,9,45,607.5,101.5,2.8,15.0,352.0,440.28,358.71
2018,11,22,10,0,704.0,92.0,2.9,15.2,398.0,487.16,395.74
2018,11,22,10,15,751.0,86.0,3.0,15.35,429.0,509.34,412.98
2018,11,22,10,30,798.0,80.0,3.1,15.5,460.0,530.83,429.53
2018,11,22,10,45,648.0,118.0,3.2,15.65,434.0,488.07,394.52
2018,11,22,11,0,498.0,156.0,3.3,15.8,408.0,439.14,354.65
2018,11,22,11,15,616.5,132.0,3.45,15.9,450.0,476.73,384.71
2018,11,22,11,30,735.0,108.0,3.6,16.0,492.0,508.61,409.44
2018,11,22,11,45,808.0,89.5,3.75,16.05,514.0,517.88,416.1
2018,11,22,12,0,881.0,71.0,3.9,16.1,536.0,522.82,419.09
2018,11,22,12,15,791.0,94.0,4.05,16.1,509.0,484.7,387.76
2018,11,22,12,30,701.0,117.0,4.2,16.1,482.0,446.2,356.17
2018,11,22,12,45,619.0,134.0,4.3,16.1,451.0,407.52,324.33
2018,11,22,13,0,537.0,151.0,4.4,16.1,420.0,369.89,293.23
2018,11,22,13,15,427.0,158.0,4.5,16.0,366.5,315.72,249.45
2018,11,22,13,30,317.0,165.0,4.6,15.9,313.0,267.79,210.91
2018,11,22,13,45,192.0,168.0,4.7,15.85,256.0,218.66,172.15
2018,11,22,14,0,67.0,171.0,4.8,15.8,199.0,178.1,141.36
2018,11,22,14,15,73.5,154.0,4.8,15.7,183.0,160.68,126.69
2018,11,22,14,30,80.0,137.0,4.8,15.6,167.0,142.79,111.43
2018,11,22,14,45,94.0,129.5,4.85,15.45,161.0,131.04,100.92
2018,11,22,15,0,108.0,122.0,4.9,15.3,155.0,119.89,91.01
2018,11,22,15,15,105.0,105.5,4.9,15.3,134.0,98.84,74.02
2018,11,22,15,30,102.0,89.0,4.9,15.3,113.0,78.09,58.26
2018,11,22,15,45,84.0,72.0,4.75,15.05,89.0,60.14,47.36
2018,11,22,16,0,66.0,55.0,4.6,14.8,65.0,46.72,35.03
2018,11,22,16,15,49.5,38.5,4.6,14.65,44.5,33.33,22.22
2018,11,22,16,30,33.0,22.0,4.6,14.5,24.0,19.59,3.2
2018,11,22,16,45,30.0,14.0,4.6,14.4,14.5,13.76,0.0
2018,11,22,17,0,27.0,6.0,4.6,14.3,5.0,0.0,0.0
2018,11,22,17,15,13.5,3.0,4.7,14.3,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.0,14.0,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,11,23,7,15,0.0,4.5,2.25,14.2,4.5,4.42,0.0
2018,11,23,7,30,0.0,8.0,2.4,14.3,8.0,7.71,0.0
2018,11,23,7,45,0.0,12.5,2.5,14.45,12.5,12.05,4.21
2018,11,23,8,0,0.0,17.0,2.6,14.6,17.0,16.39,8.11
2018,11,23,8,15,0.0,23.5,2.75,14.7,23.5,22.67,13.59
2018,11,23,8,30,0.0,30.0,2.9,14.8,30.0,28.95,19.05
2018,11,23,8,45,0.0,42.0,3.0,14.9,42.0,40.56,28.98
2018,11,23,9,0,0.0,54.0,3.1,15.0,54.0,52.17,38.85
2018,11,23,9,15,0.0,59.5,3.25,15.15,59.5,57.5,43.3
2018,11,23,9,30,0.0,65.0,3.4,15.3,65.0,62.82,47.71
2018,11,23,9,45,0.0,64.5,3.5,15.4,64.5,62.34,47.2
2018,11,23,10,0,0.0,64.0,3.6,15.5,64.0,61.86,46.7
2018,11,23,10,15,0.0,61.0,3.75,15.55,61.0,58.96,44.17
2018,11,23,10,30,0.0,58.0,3.9,15.6,58.0,56.05,41.67
2018,11,23,10,45,0.0,70.5,4.05,15.7,70.5,68.16,51.73
2018,11,23,11,0,0.0,83.0,4.2,15.8,83.0,80.28,61.75
2018,11,23,11,15,0.0,77.5,4.3,15.85,77.5,74.95,57.25
2018,11,23,11,30,0.0,72.0,4.4,15.9,72.0,69.62,52.77
2018,11,23,11,45,0.0,83.5,4.5,15.9,83.5,80.77,62.03
2018,11,23,12,0,0.0,95.0,4.6,15.9,95.0,91.91,71.27
2018,11,23,12,15,0.0,71.5,4.65,15.95,71.5,69.14,52.33
2018,11,23,12,30,0.0,48.0,4.7,16.0,48.0,46.39,33.35
2018,11,23,12,45,4.0,81.5,4.7,16.05,83.5,80.6,61.95
2018,11,23,13,0,8.0,115.0,4.7,16.1,119.0,114.23,89.84
2018,11,23,13,15,7.5,103.5,4.7,16.1,107.0,102.75,80.36
2018,11,23,13,30,7.0,92.0,4.7,16.1,95.0,91.32,70.94
2018,11,23,13,45,3.5,63.0,4.65,16.1,64.5,62.02,46.58
2018,11,23,14,0,0.0,34.0,4.6,16.1,34.0,32.83,22.16
2018,11,23,14,15,0.0,38.5,4.55,16.0,38.5,37.18,25.9
2018,11,23,14,30,0.0,43.0,4.5,15.9,43.0,41.53,29.63
2018,11,23,14,45,0.0,33.0,4.45,15.85,33.0,31.85,21.47
2018,11,23,15,0,0.0,23.0,4.4,15.8,23.0,22.19,13.26
2018,11,23,15,15,0.0,17.0,4.4,15.8,17.0,16.39,8.31
2018,11,23,15,30,0.0,11.0,4.4,15.8,11.0,10.6,3.35
2018,11,23,15,45,0.0,9.0,4.4,15.7,9.0,8.67,2.0
2018,11,23,16,0,0.0,7.0,4.4,15.6,7.0,6.74,0.21
2018,11,23,16,15,14.0,7.5,4.4,15.55,8.5,7.21,0.34
2018,11,23,16,30,28.0,8.0,4.4,15.5,10.0,6.97,0.0
2018,11,23,16,45,21.0,6.0,4.35,15.4,7.0,5.9,0.0
2018,11,23,17,0,14.0,4.0,4.3,15.3,4.0,0.0,0.0
2018,11,23,17,15,7.0,2.0,4.3,15.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,24,6,45,33.5,4.0,2.2,13.65,3.5,0.0,0.0
2018,11,24,7,0,67.0,8.0,2.2,13.6,7.0,0.0,0.0
2018,11,24,7,15,203.0,17.0,2.3,13.75,29.5,69.7,0.0
2018,11,24,7,30,339.0,26.0,2.4,13.9,52.0,143.14,78.67
2018,11,24,7,45,441.5,32.0,2.55,14.1,89.0,197.44,144.65
2018,11,24,8,0,544.0,38.0,2.7,14.3,126.0,252.41,194.09
2018,11,24,8,15,442.0,49.5,2.75,14.4,134.5,243.38,192.55
2018,11,24,8,30,340.0,61.0,2.8,14.5,143.0,221.62,178.38
2018,11,24,8,45,177.0,80.0,2.85,14.6,123.0,171.11,138.53
2018,11,24,9,0,14.0,99.0,2.9,14.7,103.0,105.0,83.4
2018,11,24,9,15,14.5,114.0,2.85,14.9,119.0,120.41,96.29
2018,11,24,9,30,15.0,129.0,2.8,15.1,135.0,135.73,108.84
2018,11,24,9,45,34.5,150.5,2.8,15.3,165.0,171.74,138.52
2018,11,24,10,0,54.0,172.0,2.8,15.5,195.0,204.16,164.87
2018,11,24,10,15,105.0,187.5,2.75,15.7,235.5,251.53,203.36
2018,11,24,10,30,156.0,203.0,2.7,15.9,276.0,294.32,237.59
2018,11,24,10,45,344.0,174.5,2.65,16.1,343.5,369.77,298.78
2018,11,24,11,0,532.0,146.0,2.6,16.3,411.0,444.5,357.68
2018,11,24,11,15,660.5,117.5,2.55,16.45,454.0,482.16,386.46
2018,11,24,11,30,789.0,89.0,2.5,16.6,497.0,513.73,410.1
2018,11,24,11,45,564.5,144.5,2.45,16.7,437.0,442.46,352.54
2018,11,24,12,0,340.0,200.0,2.4,16.8,377.0,369.83,294.2
2018,11,24,12,15,382.5,189.0,2.35,16.85,387.0,373.42,296.66
2018,11,24,12,30,425.0,178.0,2.3,16.9,397.0,372.33,294.82
2018,11,24,12,45,612.0,131.5,2.3,16.9,438.5,399.12,314.1
2018,11,24,13,0,799.0,85.0,2.3,16.9,480.0,414.91,323.11
2018,11,24,13,15,804.0,80.5,2.3,16.85,465.0,387.88,299.03
2018,11,24,13,30,809.0,76.0,2.3,16.8,450.0,358.58,272.72
2018,11,24,13,45,789.0,73.5,2.25,16.75,421.5,320.97,239.63
2018,11,24,14,0,769.0,71.0,2.2,16.7,393.0,283.02,205.87
2018,11,24,14,15,772.0,65.5,2.2,16.6,368.0,247.82,173.43
2018,11,24,14,30,775.0,60.0,2.2,16.5,343.0,210.96,139.6
2018,11,24,14,45,746.5,58.5,2.2,16.35,308.0,171.08,105.43
2018,11,24,15,0,718.0,57.0,2.2,16.2,273.0,132.49,74.58
2018,11,24,15,15,601.0,59.5,2.2,16.2,222.5,89.73,47.71
2018,11,24,15,30,484.0,62.0,2.2,16.2,172.0,59.44,35.33
2018,11,24,15,45,491.0,51.5,2.2,15.6,143.0,37.48,27.39
2018,11,24,16,0,498.0,41.0,2.2,15.0,114.0,30.56,20.96
2018,11,24,16,15,385.0,33.0,2.3,14.6,78.0,25.7,15.72
2018,11,24,16,30,272.0,25.0,2.4,14.2,42.0,20.71,1.72
2018,11,24,16,45,156.0,15.5,2.45,13.8,23.5,15.24,0.0
2018,11,24,17,0,40.0,6.0,2.5,13.4,5.0,0.0,0.0
2018,11,24,17,15,20.0,3.0,2.55,13.25,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,6,45,32.0,3.5,0.75,11.9,3.0,0.0,0.0
2018,11,25,7,0,64.0,7.0,0.8,11.8,6.0,0.0,0.0
2018,11,25,7,15,200.0,16.5,0.75,12.0,28.5,67.82,0.0
2018,11,25,7,30,336.0,26.0,0.7,12.2,51.0,140.27,71.59
2018,11,25,7,45,392.0,34.5,0.65,12.45,82.5,182.51,132.92
2018,11,25,8,0,448.0,43.0,0.6,12.7,114.0,224.21,171.64
2018,11,25,8,15,450.0,53.5,0.55,13.0,142.5,249.53,195.72
2018,11,25,8,30,452.0,64.0,0.5,13.3,171.0,273.77,217.67
2018,11,25,8,45,369.0,87.5,0.5,13.65,185.0,271.23,217.54
2018,11,25,9,0,286.0,111.0,0.5,14.0,199.0,259.53,209.08
2018,11,25,9,15,237.5,132.0,0.55,14.35,211.0,263.2,212.26
2018,11,25,9,30,189.0,153.0,0.6,14.7,223.0,258.83,208.48
2018,11,25,9,45,173.5,167.0,0.65,15.1,235.5,266.73,214.38
2018,11,25,10,0,158.0,181.0,0.7,15.5,248.0,273.57,219.19
2018,11,25,10,15,161.5,191.0,0.7,15.7,263.0,285.42,228.05
2018,11,25,10,30,165.0,201.0,0.7,15.9,278.0,296.72,236.36
2018,11,25,10,45,178.5,208.0,0.75,16.15,294.0,309.72,246.13
2018,11,25,11,0,192.0,215.0,0.8,16.4,310.0,322.09,255.32
2018,11,25,11,15,168.0,221.5,0.85,16.55,306.0,313.05,247.67
2018,11,25,11,30,144.0,228.0,0.9,16.7,302.0,303.7,239.94
2018,11,25,11,45,109.0,226.0,0.95,16.8,282.0,277.95,219.51
2018,11,25,12,0,74.0,224.0,1.0,16.9,262.0,255.53,201.7
2018,11,25,12,15,69.0,220.5,0.95,16.95,256.0,247.12,194.95
2018,11,25,12,30,64.0,217.0,0.9,17.0,250.0,238.75,188.17
2018,11,25,12,45,78.5,214.5,0.9,17.05,254.0,239.93,188.99
2018,11,25,13,0,93.0,212.0,0.9,17.1,258.0,240.12,188.88
2018,11,25,13,15,206.5,190.5,0.85,17.15,287.0,259.36,202.58
2018,11,25,13,30,320.0,169.0,0.8,17.2,316.0,270.53,208.61
2018,11,25,13,45,503.0,129.5,0.8,17.25,346.0,278.75,209.75
2018,11,25,14,0,686.0,90.0,0.8,17.3,376.0,274.06,198.54
2018,11,25,14,15,744.5,73.5,0.8,17.3,362.0,247.33,171.84
2018,11,25,14,30,803.0,57.0,0.8,17.3,348.0,212.67,138.34
2018,11,25,14,45,717.0,63.0,0.85,17.3,302.5,169.37,104.27
2018,11,25,15,0,631.0,69.0,0.9,17.3,257.0,129.47,75.28
2018,11,25,15,15,513.5,69.0,0.9,17.3,207.5,91.07,51.91
2018,11,25,15,30,396.0,69.0,0.9,17.3,158.0,62.53,39.65
2018,11,25,15,45,347.0,58.5,0.9,16.8,124.5,43.38,32.4
2018,11,25,16,0,298.0,48.0,0.9,16.3,91.0,36.36,25.85
2018,11,25,16,15,239.5,36.0,1.0,16.0,63.0,27.83,17.31
2018,11,25,16,30,181.0,24.0,1.1,15.7,35.0,18.94,0.09
2018,11,25,16,45,118.0,15.5,1.15,15.35,20.0,15.24,0.0
2018,11,25,17,0,55.0,7.0,1.2,15.0,5.0,0.0,0.0
2018,11,25,17,15,27.5,3.5,1.25,14.8,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,26,6,45,27.0,3.5,2.15,10.6,3.0,0.0,0.0
2018,11,26,7,0,54.0,7.0,2.2,10.6,6.0,0.0,0.0
2018,11,26,7,15,102.0,16.0,2.2,10.95,21.0,41.74,0.0
2018,11,26,7,30,150.0,25.0,2.2,11.3,36.0,83.29,37.47
2018,11,26,7,45,186.0,39.5,2.25,11.6,62.0,119.54,87.37
2018,11,26,8,0,222.0,54.0,2.3,11.9,88.0,153.39,118.93
2018,11,26,8,15,257.0,67.5,2.2,12.1,118.5,187.49,149.38
2018,11,26,8,30,292.0,81.0,2.1,12.3,149.0,222.95,180.37
2018,11,26,8,45,293.5,96.0,2.0,12.5,175.0,240.46,196.11
2018,11,26,9,0,295.0,111.0,1.9,12.7,201.0,262.94,215.25
2018,11,26,9,15,297.0,125.0,1.9,13.05,225.0,283.56,232.24
2018,11,26,9,30,299.0,139.0,1.9,13.4,249.0,303.2,247.99
2018,11,26,9,45,289.0,153.0,1.9,13.8,266.5,315.61,257.45
2018,11,26,10,0,279.0,167.0,1.9,14.2,284.0,326.67,265.6
2018,11,26,10,15,235.0,183.5,1.85,14.55,286.0,320.93,259.88
2018,11,26,10,30,191.0,200.0,1.8,14.9,288.0,309.3,249.52
2018,11,26,10,45,160.5,208.0,1.75,15.3,284.0,299.57,240.79
2018,11,26,11,0,130.0,216.0,1.7,15.7,280.0,289.26,231.62
2018,11,26,11,15,279.0,193.5,1.65,15.95,335.0,346.68,277.7
2018,11,26,11,30,428.0,171.0,1.6,16.2,390.0,401.24,319.97
2018,11,26,11,45,548.0,146.5,1.55,16.5,428.5,431.45,342.35
2018,11,26,12,0,668.0,122.0,1.5,16.8,467.0,458.71,361.78
2018,11,26,12,15,591.0,142.5,1.45,16.85,446.0,428.15,336.58
2018,11,26,12,30,514.0,163.0,1.4,16.9,425.0,397.01,311.34
2018,11,26,12,45,441.0,175.5,1.4,17.0,396.5,362.8,283.95
2018,11,26,13,0,368.0,188.0,1.4,17.1,368.0,330.47,258.07
2018,11,26,13,15,414.0,168.0,1.25,16.95,363.5,316.57,245.52
2018,11,26,13,30,460.0,148.0,1.1,16.8,359.0,298.9,229.23
2018,11,26,13,45,523.0,127.5,0.95,16.7,354.5,282.38,212.66
2018,11,26,14,0,586.0,107.0,0.8,16.6,350.0,260.76,191.09
2018,11,26,14,15,570.0,101.5,0.8,16.45,323.0,227.66,162.37
2018,11,26,14,30,554.0,96.0,0.8,16.3,296.0,194.81,133.99
2018,11,26,14,45,440.5,99.5,0.75,16.15,248.0,154.6,104.34
2018,11,26,15,0,327.0,103.0,0.7,16.0,200.0,123.12,83.47
2018,11,26,15,15,306.0,88.0,0.7,16.0,168.5,91.94,60.59
2018,11,26,15,30,285.0,73.0,0.7,16.0,137.0,62.51,42.04
2018,11,26,15,45,329.0,58.5,0.7,15.8,117.5,43.43,32.57
2018,11,26,16,0,373.0,44.0,0.7,15.6,98.0,33.57,23.5
2018,11,26,16,15,262.5,34.0,0.75,15.45,65.5,26.21,15.96
2018,11,26,16,30,152.0,24.0,0.8,15.3,33.0,18.96,0.0
2018,11,26,16,45,95.5,14.5,0.85,15.1,18.5,14.25,0.0
2018,11,26,17,0,39.0,5.0,0.9,14.9,4.0,0.0,0.0
2018,11,26,17,15,19.5,2.5,0.9,14.8,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,27,6,45,25.0,2.5,1.95,11.9,2.0,0.0,0.0
2018,11,27,7,0,50.0,5.0,2.0,11.9,4.0,0.0,0.0
2018,11,27,7,15,50.0,9.5,2.0,12.15,10.5,21.95,0.0
2018,11,27,7,30,50.0,14.0,2.0,12.4,17.0,33.25,9.66
2018,11,27,7,45,25.0,26.0,2.05,12.6,27.5,34.32,21.58
2018,11,27,8,0,0.0,38.0,2.1,12.8,38.0,37.08,25.46
2018,11,27,8,15,0.0,50.5,2.2,13.1,50.5,49.66,36.51
2018,11,27,8,30,0.0,63.0,2.3,13.4,63.0,62.14,47.35
2018,11,27,8,45,0.0,73.5,2.4,13.7,73.5,72.43,56.18
2018,11,27,9,0,0.0,84.0,2.5,14.0,84.0,82.71,64.87
2018,11,27,9,15,0.0,74.0,2.6,14.2,74.0,71.88,55.64
2018,11,27,9,30,0.0,64.0,2.7,14.4,64.0,61.86,47.08
2018,11,27,9,45,0.0,68.0,2.8,14.55,68.0,65.73,50.27
2018,11,27,10,0,0.0,72.0,2.9,14.7,72.0,69.61,53.42
2018,11,27,10,15,0.0,82.0,3.0,14.8,82.0,79.34,61.49
2018,11,27,10,30,0.0,92.0,3.1,14.9,92.0,89.16,69.58
2018,11,27,10,45,0.0,92.0,3.2,15.05,92.0,89.11,69.4
2018,11,27,11,0,0.0,92.0,3.3,15.2,92.0,89.07,69.26
2018,11,27,11,15,2.5,115.0,3.4,15.2,116.5,112.87,89.0
2018,11,27,11,30,5.0,138.0,3.5,15.2,141.0,136.55,108.49
2018,11,27,11,45,2.5,117.0,3.6,15.25,118.5,114.59,90.26
2018,11,27,12,0,0.0,96.0,3.7,15.3,96.0,92.88,72.25
2018,11,27,12,15,4.5,106.5,3.75,15.3,109.0,105.14,82.49
2018,11,27,12,30,9.0,117.0,3.8,15.3,122.0,117.15,92.45
2018,11,27,12,45,9.0,101.0,3.8,15.3,105.5,101.5,79.5
2018,11,27,13,0,9.0,85.0,3.8,15.3,89.0,85.89,66.55
2018,11,27,13,15,4.5,65.5,3.7,15.25,67.5,65.03,49.2
2018,11,27,13,30,0.0,46.0,3.6,15.2,46.0,44.44,32.0
2018,11,27,13,45,0.0,46.0,3.45,15.2,46.0,44.44,32.06
2018,11,27,14,0,0.0,46.0,3.3,15.2,46.0,44.43,32.11
2018,11,27,14,15,0.0,42.0,3.15,15.15,42.0,40.56,28.89
2018,11,27,14,30,0.0,38.0,3.0,15.1,38.0,36.69,25.65
2018,11,27,14,45,0.0,31.5,2.8,15.05,31.5,30.4,20.33
2018,11,27,15,0,0.0,25.0,2.6,15.0,25.0,24.12,14.98
2018,11,27,15,15,0.0,18.5,2.6,15.0,18.5,17.84,9.6
2018,11,27,15,30,0.0,12.0,2.6,15.0,12.0,11.57,4.2
2018,11,27,15,45,0.0,10.0,2.25,14.85,10.0,9.64,2.88
2018,11,27,16,0,0.0,8.0,1.9,14.7,8.0,7.71,1.06
2018,11,27,16,15,0.0,5.5,1.8,14.6,5.5,5.3,0.0
2018,11,27,16,30,0.0,3.0,1.7,14.5,3.0,2.89,0.0
2018,11,27,16,45,0.0,1.5,1.65,14.4,1.5,1.47,0.0
2018,11,27,17,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
