Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,28,6,45,19.5,3.0,0.55,13.3,2.5,0.0,0.0
2018,11,28,7,0,39.0,6.0,0.6,13.3,5.0,0.0,0.0
2018,11,28,7,15,39.0,10.0,0.6,13.4,11.0,19.55,0.0
2018,11,28,7,30,39.0,14.0,0.6,13.5,17.0,29.89,5.85
2018,11,28,7,45,19.5,25.5,0.65,13.65,27.0,32.01,19.6
2018,11,28,8,0,0.0,37.0,0.7,13.8,37.0,36.06,24.5
2018,11,28,8,15,0.0,52.0,0.8,14.05,52.0,51.42,37.84
2018,11,28,8,30,0.0,67.0,0.9,14.3,67.0,66.61,50.92
2018,11,28,8,45,18.0,86.0,1.05,14.55,91.5,93.89,73.97
2018,11,28,9,0,36.0,105.0,1.2,14.8,116.0,125.5,100.43
2018,11,28,9,15,29.0,119.5,1.2,15.1,129.0,137.31,110.03
2018,11,28,9,30,22.0,134.0,1.2,15.4,142.0,144.68,115.83
2018,11,28,9,45,18.0,120.5,1.25,15.65,127.5,127.89,101.77
2018,11,28,10,0,14.0,107.0,1.3,15.9,113.0,111.77,88.28
2018,11,28,10,15,118.5,116.0,1.35,16.0,170.0,182.15,147.11
2018,11,28,10,30,223.0,125.0,1.4,16.1,227.0,250.82,203.06
2018,11,28,10,45,453.5,119.0,1.45,16.2,336.5,371.55,299.48
2018,11,28,11,0,684.0,113.0,1.5,16.3,446.0,488.35,388.92
2018,11,28,11,15,584.5,123.0,1.6,16.4,412.0,440.87,351.11
2018,11,28,11,30,485.0,133.0,1.7,16.5,378.0,390.63,311.85
2018,11,28,11,45,471.5,129.5,1.75,16.55,369.0,373.0,297.84
2018,11,28,12,0,458.0,126.0,1.8,16.6,360.0,354.33,282.65
2018,11,28,12,15,620.0,107.5,1.9,16.65,421.5,404.97,321.32
2018,11,28,12,30,782.0,89.0,2.0,16.7,483.0,447.05,351.66
2018,11,28,12,45,638.0,116.5,2.15,16.7,433.5,390.89,306.85
2018,11,28,13,0,494.0,144.0,2.3,16.7,384.0,339.18,265.91
2018,11,28,13,15,408.5,158.5,2.35,16.6,352.0,304.21,237.75
2018,11,28,13,30,323.0,173.0,2.4,16.5,320.0,273.57,213.23
2018,11,28,13,45,350.0,154.5,2.5,16.45,305.5,252.42,194.47
2018,11,28,14,0,377.0,136.0,2.6,16.4,291.0,227.21,171.8
2018,11,28,14,15,493.0,105.5,2.55,16.3,292.0,211.24,153.07
2018,11,28,14,30,609.0,75.0,2.5,16.2,293.0,185.14,124.87
2018,11,28,14,45,499.5,82.0,2.45,16.1,248.5,147.27,96.36
2018,11,28,15,0,390.0,89.0,2.4,16.0,204.0,117.61,76.59
2018,11,28,15,15,331.5,83.5,2.4,16.0,171.0,89.29,57.76
2018,11,28,15,30,273.0,78.0,2.4,16.0,138.0,65.73,45.26
2018,11,28,15,45,229.0,62.5,2.1,15.6,105.5,46.69,35.39
2018,11,28,16,0,185.0,47.0,1.8,15.2,73.0,35.63,25.24
2018,11,28,16,15,103.0,30.0,1.8,15.05,43.5,25.0,14.81
2018,11,28,16,30,21.0,13.0,1.8,14.9,14.0,12.07,0.0
2018,11,28,16,45,10.5,6.5,1.8,14.8,7.0,6.39,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,14.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,15.1,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.35,14.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.55,14.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.6,14.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.65,14.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.8,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.95,14.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,7.0,14.4,2.0,0.0,0.0
2018,11,29,7,15,14.5,14.5,6.95,14.4,15.5,17.83,0.0
2018,11,29,7,30,29.0,27.0,6.9,14.4,29.0,42.47,6.77
2018,11,29,7,45,75.0,45.0,6.85,14.35,55.0,81.81,57.28
2018,11,29,8,0,121.0,63.0,6.8,14.3,81.0,118.82,90.7
2018,11,29,8,15,119.5,71.5,6.7,14.35,93.5,127.82,100.32
2018,11,29,8,30,118.0,80.0,6.6,14.4,106.0,137.58,109.89
2018,11,29,8,45,149.5,94.0,6.55,14.4,134.0,168.25,136.44
2018,11,29,9,0,181.0,108.0,6.5,14.4,162.0,205.16,167.96
2018,11,29,9,15,278.0,116.5,6.5,14.45,211.0,262.59,216.41
2018,11,29,9,30,375.0,125.0,6.5,14.5,260.0,328.48,271.33
2018,11,29,9,45,321.0,144.5,6.5,14.5,267.0,320.33,264.43
2018,11,29,10,0,267.0,164.0,6.5,14.5,274.0,315.1,259.65
2018,11,29,10,15,270.5,175.5,6.5,14.55,292.5,329.38,271.09
2018,11,29,10,30,274.0,187.0,6.5,14.6,311.0,342.67,281.55
2018,11,29,10,45,240.5,164.0,6.45,14.65,276.0,299.33,245.82
2018,11,29,11,0,207.0,141.0,6.4,14.7,241.0,255.8,209.82
2018,11,29,11,15,291.5,166.0,6.35,14.75,310.5,323.37,265.17
2018,11,29,11,30,376.0,191.0,6.3,14.8,380.0,388.32,317.27
2018,11,29,11,45,419.5,184.0,6.25,14.85,396.0,399.91,325.95
2018,11,29,12,0,463.0,177.0,6.2,14.9,412.0,406.21,330.26
2018,11,29,12,15,602.5,139.5,6.05,14.9,443.0,427.05,346.18
2018,11,29,12,30,742.0,102.0,5.9,14.9,474.0,439.43,354.36
2018,11,29,12,45,596.0,113.5,5.8,14.95,408.0,368.75,296.12
2018,11,29,13,0,450.0,125.0,5.7,15.0,342.0,302.52,241.73
2018,11,29,13,15,307.5,140.0,5.55,14.95,286.0,248.62,197.74
2018,11,29,13,30,165.0,155.0,5.4,14.9,230.0,203.13,161.41
2018,11,29,13,45,288.0,148.5,5.25,14.9,270.0,227.19,177.76
2018,11,29,14,0,411.0,142.0,5.1,14.9,310.0,241.53,184.46
2018,11,29,14,15,360.0,131.5,5.0,14.8,270.5,202.22,151.66
2018,11,29,14,30,309.0,121.0,4.9,14.7,231.0,168.72,124.26
2018,11,29,14,45,372.5,101.5,4.75,14.6,220.0,144.19,100.12
2018,11,29,15,0,436.0,82.0,4.6,14.5,209.0,116.5,74.29
2018,11,29,15,15,484.5,69.5,4.6,14.5,191.5,87.51,51.25
2018,11,29,15,30,533.0,57.0,4.6,14.5,174.0,53.65,31.34
2018,11,29,15,45,399.0,50.5,4.5,14.2,127.5,37.01,27.06
2018,11,29,16,0,265.0,44.0,4.4,13.9,81.0,33.26,23.29
2018,11,29,16,15,231.5,33.5,4.45,13.7,57.5,25.88,15.53
2018,11,29,16,30,198.0,23.0,4.5,13.5,34.0,19.01,0.0
2018,11,29,16,45,99.0,11.5,4.55,13.3,17.0,11.3,0.0
2018,11,29,17,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,30,7,15,18.0,10.0,4.05,11.65,11.0,14.22,0.0
2018,11,30,7,30,36.0,20.0,4.1,11.9,22.0,34.01,0.3
2018,11,30,7,45,73.0,36.0,4.2,12.2,45.0,67.69,46.18
2018,11,30,8,0,110.0,52.0,4.3,12.5,68.0,104.64,79.54
2018,11,30,8,15,136.0,68.0,4.35,12.7,94.0,134.43,105.99
2018,11,30,8,30,162.0,84.0,4.4,12.9,120.0,165.22,133.02
2018,11,30,8,45,270.5,90.0,4.45,13.15,163.5,220.54,179.88
2018,11,30,9,0,379.0,96.0,4.5,13.4,207.0,286.8,235.45
2018,11,30,9,15,541.5,85.5,4.45,13.6,266.0,360.82,296.82
2018,11,30,9,30,704.0,75.0,4.4,13.8,325.0,437.21,359.16
2018,11,30,9,45,745.0,74.5,4.35,14.0,360.0,464.9,381.46
2018,11,30,10,0,786.0,74.0,4.3,14.2,395.0,492.7,403.48
2018,11,30,10,15,812.0,73.0,4.25,14.35,422.5,510.34,417.11
2018,11,30,10,30,838.0,72.0,4.2,14.5,450.0,525.71,428.65
2018,11,30,10,45,845.5,73.0,4.15,14.7,467.5,530.9,431.79
2018,11,30,11,0,853.0,74.0,4.1,14.9,485.0,533.35,432.66
2018,11,30,11,15,857.5,75.0,4.05,14.95,496.0,531.42,430.19
2018,11,30,11,30,862.0,76.0,4.0,15.0,507.0,526.69,425.35
2018,11,30,11,45,830.0,84.5,4.0,15.1,502.0,508.43,409.64
2018,11,30,12,0,798.0,93.0,4.0,15.2,497.0,488.18,392.27
2018,11,30,12,15,831.0,83.5,4.0,15.25,501.5,479.08,383.6
2018,11,30,12,30,864.0,74.0,4.0,15.3,506.0,466.99,372.07
2018,11,30,12,45,865.5,71.5,4.0,15.3,496.0,444.28,351.85
2018,11,30,13,0,867.0,69.0,4.0,15.3,486.0,419.13,329.22
2018,11,30,13,15,859.0,67.5,4.0,15.25,467.5,389.03,302.25
2018,11,30,13,30,851.0,66.0,4.0,15.2,449.0,357.21,273.35
2018,11,30,13,45,839.0,64.5,4.0,15.2,424.5,322.61,241.7
2018,11,30,14,0,827.0,63.0,4.0,15.2,400.0,284.64,206.91
2018,11,30,14,15,808.0,61.0,4.0,15.1,369.0,245.76,171.48
2018,11,30,14,30,789.0,59.0,4.0,15.0,338.0,206.79,136.32
2018,11,30,14,45,761.5,56.5,3.95,14.9,302.5,166.19,101.36
2018,11,30,15,0,734.0,54.0,3.9,14.8,267.0,126.74,69.93
2018,11,30,15,15,691.0,50.5,3.9,14.8,228.0,86.73,43.27
2018,11,30,15,30,648.0,47.0,3.9,14.8,189.0,49.84,26.53
2018,11,30,15,45,581.0,42.5,3.65,14.25,149.5,32.85,23.38
2018,11,30,16,0,514.0,38.0,3.4,13.7,110.0,28.26,18.96
2018,11,30,16,15,377.0,30.5,3.3,13.35,73.0,23.72,13.73
2018,11,30,16,30,240.0,23.0,3.2,13.0,36.0,19.08,0.0
2018,11,30,16,45,120.0,11.5,3.15,12.7,18.0,11.3,0.0
2018,11,30,17,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,1,7,15,27.5,8.5,4.1,13.05,10.0,14.99,0.0
2018,12,1,7,30,55.0,17.0,4.2,13.1,20.0,37.95,0.0
2018,12,1,7,45,71.5,20.0,4.25,13.2,27.5,49.21,31.19
2018,12,1,8,0,88.0,23.0,4.3,13.3,35.0,58.99,41.94
2018,12,1,8,15,44.0,18.0,4.4,13.35,24.0,37.94,26.0
2018,12,1,8,30,0.0,13.0,4.5,13.4,13.0,12.53,5.06
2018,12,1,8,45,5.0,33.5,4.65,13.45,35.0,34.47,23.9
2018,12,1,9,0,10.0,54.0,4.8,13.5,57.0,56.68,42.94
2018,12,1,9,15,50.5,86.0,4.9,13.5,103.5,110.69,89.01
2018,12,1,9,30,91.0,118.0,5.0,13.5,150.0,169.53,138.7
2018,12,1,9,45,264.0,127.5,5.1,13.55,232.0,271.53,224.48
2018,12,1,10,0,437.0,137.0,5.2,13.6,314.0,377.35,311.7
2018,12,1,10,15,419.0,136.0,5.3,13.7,314.5,368.68,304.32
2018,12,1,10,30,401.0,135.0,5.4,13.8,315.0,358.45,295.8
2018,12,1,10,45,466.0,135.5,5.5,13.85,352.5,392.23,323.32
2018,12,1,11,0,531.0,136.0,5.6,13.9,390.0,424.5,349.19
2018,12,1,11,15,538.5,136.5,5.6,13.95,399.5,424.65,348.62
2018,12,1,11,30,546.0,137.0,5.6,14.0,409.0,424.88,348.03
2018,12,1,11,45,696.0,110.5,5.65,14.05,459.5,465.71,380.49
2018,12,1,12,0,846.0,84.0,5.7,14.1,510.0,501.06,407.56
2018,12,1,12,15,846.0,83.0,5.7,14.1,506.5,484.19,392.31
2018,12,1,12,30,846.0,82.0,5.7,14.1,503.0,464.84,374.86
2018,12,1,12,45,721.5,94.5,5.65,14.1,448.0,402.04,322.88
2018,12,1,13,0,597.0,107.0,5.6,14.1,393.0,343.81,274.59
2018,12,1,13,15,604.0,99.0,5.6,14.05,379.0,320.02,253.01
2018,12,1,13,30,611.0,91.0,5.6,14.0,365.0,294.44,229.37
2018,12,1,13,45,698.0,83.5,5.55,13.95,379.5,292.28,222.51
2018,12,1,14,0,785.0,76.0,5.5,13.9,394.0,284.54,209.81
2018,12,1,14,15,763.0,73.5,5.45,13.85,363.0,246.08,174.57
2018,12,1,14,30,741.0,71.0,5.4,13.8,332.0,207.88,140.04
2018,12,1,14,45,709.5,68.0,5.35,13.7,296.5,165.71,103.85
2018,12,1,15,0,678.0,65.0,5.3,13.6,261.0,127.38,73.35
2018,12,1,15,15,630.5,60.5,5.3,13.6,222.0,88.49,47.27
2018,12,1,15,30,583.0,56.0,5.3,13.6,183.0,53.18,30.7
2018,12,1,15,45,515.0,49.5,4.95,13.25,144.0,36.3,26.52
2018,12,1,16,0,447.0,43.0,4.6,12.9,105.0,33.06,23.18
2018,12,1,16,15,320.0,33.0,4.5,12.65,69.5,26.26,15.78
2018,12,1,16,30,193.0,23.0,4.4,12.4,34.0,19.13,0.0
2018,12,1,16,45,96.5,11.5,4.3,12.15,17.0,11.3,0.0
2018,12,1,17,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,7,15,132.5,11.0,1.9,8.75,18.0,42.45,0.0
2018,12,2,7,30,265.0,22.0,1.8,9.0,36.0,104.81,0.0
2018,12,2,7,45,408.0,28.5,1.75,9.25,73.0,172.84,118.7
2018,12,2,8,0,551.0,35.0,1.7,9.5,110.0,238.0,180.57
2018,12,2,8,15,618.5,39.5,1.65,9.7,151.0,284.66,223.3
2018,12,2,8,30,686.0,44.0,1.6,9.9,192.0,333.52,266.52
2018,12,2,8,45,728.0,47.0,1.55,10.1,231.5,371.61,300.12
2018,12,2,9,0,770.0,50.0,1.5,10.3,271.0,409.68,332.56
2018,12,2,9,15,795.5,53.0,1.5,10.55,307.0,439.6,357.67
2018,12,2,9,30,821.0,56.0,1.5,10.8,343.0,468.1,380.85
2018,12,2,9,45,835.0,59.0,1.45,11.0,373.5,489.13,397.39
2018,12,2,10,0,849.0,62.0,1.4,11.2,404.0,505.94,410.17
2018,12,2,10,15,861.5,63.5,1.35,11.35,429.0,520.01,420.5
2018,12,2,10,30,874.0,65.0,1.3,11.5,454.0,531.52,428.52
2018,12,2,10,45,883.0,65.5,1.25,11.6,472.5,537.41,432.07
2018,12,2,11,0,892.0,66.0,1.2,11.7,491.0,540.48,433.29
2018,12,2,11,15,897.5,66.5,1.15,11.95,502.5,538.85,430.51
2018,12,2,11,30,903.0,67.0,1.1,12.2,514.0,534.31,425.36
2018,12,2,11,45,905.0,67.0,1.05,12.4,518.0,524.55,416.17
2018,12,2,12,0,907.0,67.0,1.0,12.6,522.0,511.96,404.64
2018,12,2,12,15,906.5,66.5,1.0,12.7,518.5,494.88,389.93
2018,12,2,12,30,906.0,66.0,1.0,12.8,515.0,475.14,372.86
2018,12,2,12,45,800.0,88.5,0.95,12.9,478.5,429.63,335.94
2018,12,2,13,0,694.0,111.0,0.9,13.0,442.0,385.75,300.42
2018,12,2,13,15,684.5,107.5,0.85,12.95,423.5,357.38,276.09
2018,12,2,13,30,675.0,104.0,0.8,12.9,405.0,327.9,250.3
2018,12,2,13,45,764.5,82.5,0.75,12.85,405.5,312.89,233.25
2018,12,2,14,0,854.0,61.0,0.7,12.8,406.0,290.72,209.11
2018,12,2,14,15,814.0,60.5,0.7,12.7,369.0,245.21,169.66
2018,12,2,14,30,774.0,60.0,0.7,12.6,332.0,203.47,133.69
2018,12,2,14,45,643.5,70.0,0.7,12.45,280.0,156.87,98.75
2018,12,2,15,0,513.0,80.0,0.7,12.3,228.0,122.35,76.13
2018,12,2,15,15,424.0,75.5,0.7,12.3,186.0,87.82,54.21
2018,12,2,15,30,335.0,71.0,0.7,12.3,144.0,60.59,41.05
2018,12,2,15,45,282.0,59.5,0.85,12.05,112.0,44.47,33.94
2018,12,2,16,0,229.0,48.0,1.0,11.8,80.0,36.61,26.43
2018,12,2,16,15,151.0,34.0,1.1,11.6,52.0,26.34,15.92
2018,12,2,16,30,73.0,20.0,1.2,11.4,24.0,16.85,0.0
2018,12,2,16,45,36.5,10.0,1.3,11.25,12.0,9.83,0.0
2018,12,2,17,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,3,7,15,51.0,10.0,3.2,7.1,12.5,21.89,0.0
2018,12,3,7,30,102.0,20.0,3.3,7.4,25.0,57.82,0.0
2018,12,3,7,45,146.5,32.0,3.4,7.65,47.5,95.6,64.82
2018,12,3,8,0,191.0,44.0,3.5,7.9,70.0,127.12,97.48
2018,12,3,8,15,157.0,62.5,3.45,8.25,88.5,134.71,107.17
2018,12,3,8,30,123.0,81.0,3.4,8.6,107.0,140.33,113.85
2018,12,3,8,45,248.0,87.5,3.35,8.95,153.5,206.28,170.05
2018,12,3,9,0,373.0,94.0,3.3,9.3,200.0,279.01,231.4
2018,12,3,9,15,579.0,77.0,3.3,9.65,266.5,364.85,302.84
2018,12,3,9,30,785.0,60.0,3.3,10.0,333.0,453.17,375.0
2018,12,3,9,45,769.5,68.0,3.25,10.3,355.5,464.5,383.98
2018,12,3,10,0,754.0,76.0,3.2,10.6,378.0,472.86,390.43
2018,12,3,10,15,577.5,113.5,3.25,10.8,353.5,427.4,352.97
2018,12,3,10,30,401.0,151.0,3.3,11.0,329.0,373.43,308.19
2018,12,3,10,45,257.5,178.5,3.3,11.25,294.5,321.37,264.55
2018,12,3,11,0,114.0,206.0,3.3,11.5,260.0,268.96,220.15
2018,12,3,11,15,162.0,208.0,3.3,11.6,286.5,293.6,240.43
2018,12,3,11,30,210.0,210.0,3.3,11.7,313.0,317.15,259.35
2018,12,3,11,45,303.5,199.0,3.3,11.85,349.5,351.3,286.75
2018,12,3,12,0,397.0,188.0,3.3,12.0,386.0,381.73,310.49
2018,12,3,12,15,400.0,186.0,3.25,12.1,384.5,372.14,301.71
2018,12,3,12,30,403.0,184.0,3.2,12.2,383.0,361.26,291.9
2018,12,3,12,45,368.5,185.5,3.15,12.35,364.5,335.76,270.32
2018,12,3,13,0,334.0,187.0,3.1,12.5,346.0,312.0,250.18
2018,12,3,13,15,221.0,177.5,3.1,12.55,281.0,249.79,200.04
2018,12,3,13,30,108.0,168.0,3.1,12.6,216.0,194.74,156.1
2018,12,3,13,45,58.5,144.5,3.1,12.7,170.5,154.3,123.41
2018,12,3,14,0,9.0,121.0,3.1,12.8,125.0,117.8,94.17
2018,12,3,14,15,11.5,113.5,3.15,12.75,118.0,110.65,88.22
2018,12,3,14,30,14.0,106.0,3.2,12.7,111.0,103.26,81.95
2018,12,3,14,45,14.0,88.5,3.2,12.65,93.0,86.32,67.65
2018,12,3,15,0,14.0,71.0,3.2,12.6,75.0,69.46,53.33
2018,12,3,15,15,7.0,51.5,3.2,12.6,53.5,50.22,37.2
2018,12,3,15,30,0.0,32.0,3.2,12.6,32.0,30.89,20.79
2018,12,3,15,45,0.0,24.5,3.1,12.15,24.5,23.64,15.41
2018,12,3,16,0,0.0,17.0,3.0,11.7,17.0,16.39,8.72
2018,12,3,16,15,0.0,11.5,3.0,11.45,11.5,11.09,3.4
2018,12,3,16,30,0.0,6.0,3.0,11.2,6.0,5.78,0.0
2018,12,3,16,45,0.0,3.0,2.95,11.0,3.0,2.95,0.0
2018,12,3,17,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,4.35,9.1,5.5,5.41,0.0
2018,12,4,7,30,0.0,11.0,4.4,9.2,11.0,10.61,0.0
2018,12,4,7,45,0.0,21.5,4.45,9.3,21.5,20.76,10.04
2018,12,4,8,0,0.0,32.0,4.5,9.4,32.0,31.01,20.33
2018,12,4,8,15,0.0,44.0,4.5,9.7,44.0,43.12,31.17
2018,12,4,8,30,0.0,56.0,4.5,10.0,56.0,55.12,41.79
2018,12,4,8,45,0.0,55.5,4.5,10.35,55.5,53.83,40.87
2018,12,4,9,0,0.0,55.0,4.5,10.7,55.0,53.14,40.33
2018,12,4,9,15,7.0,77.0,4.5,11.05,79.5,78.4,62.02
2018,12,4,9,30,14.0,99.0,4.5,11.4,104.0,104.11,83.87
2018,12,4,9,45,22.0,117.5,4.5,11.8,126.0,129.92,105.55
2018,12,4,10,0,30.0,136.0,4.5,12.2,148.0,152.9,124.63
2018,12,4,10,15,38.5,133.0,4.45,12.45,149.5,153.38,124.85
2018,12,4,10,30,47.0,130.0,4.4,12.7,151.0,154.13,125.32
2018,12,4,10,45,49.5,136.0,4.3,13.0,159.0,161.03,130.79
2018,12,4,11,0,52.0,142.0,4.2,13.3,167.0,167.74,136.05
2018,12,4,11,15,53.0,147.0,4.0,13.5,172.5,172.45,139.64
2018,12,4,11,30,54.0,152.0,3.8,13.7,178.0,176.93,143.05
2018,12,4,11,45,45.5,137.5,3.6,13.95,159.5,157.23,126.47
2018,12,4,12,0,37.0,123.0,3.4,14.2,141.0,137.85,110.21
2018,12,4,12,15,18.5,91.5,3.25,14.2,100.5,97.66,76.71
2018,12,4,12,30,0.0,60.0,3.1,14.2,60.0,57.99,43.45
2018,12,4,12,45,0.0,58.0,2.9,14.25,58.0,56.06,41.87
2018,12,4,13,0,0.0,56.0,2.7,14.3,56.0,54.12,40.26
2018,12,4,13,15,0.0,53.0,2.75,14.15,53.0,51.21,37.88
2018,12,4,13,30,0.0,50.0,2.8,14.0,50.0,48.31,35.49
2018,12,4,13,45,0.0,51.5,2.9,13.9,51.5,49.76,36.78
2018,12,4,14,0,0.0,53.0,3.0,13.8,53.0,51.21,38.08
2018,12,4,14,15,0.0,61.0,3.05,13.6,61.0,58.95,44.76
2018,12,4,14,30,0.0,69.0,3.1,13.4,69.0,66.68,51.41
2018,12,4,14,45,0.0,60.0,3.15,13.25,60.0,57.98,44.07
2018,12,4,15,0,0.0,51.0,3.2,13.1,51.0,49.27,36.65
2018,12,4,15,15,0.0,42.5,3.2,13.1,42.5,41.04,29.55
2018,12,4,15,30,0.0,34.0,3.2,13.1,34.0,32.82,22.39
2018,12,4,15,45,0.0,27.5,3.2,12.6,27.5,26.54,17.95
2018,12,4,16,0,0.0,21.0,3.2,12.1,21.0,20.26,12.07
2018,12,4,16,15,0.0,14.5,3.1,11.85,14.5,13.98,5.73
2018,12,4,16,30,0.0,8.0,3.0,11.6,8.0,7.71,0.0
2018,12,4,16,45,0.0,4.0,2.95,11.35,4.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.5,4.15,10.4,3.5,3.44,0.0
2018,12,5,7,30,0.0,7.0,4.2,10.4,7.0,6.75,0.0
2018,12,5,7,45,0.0,16.5,4.2,10.4,16.5,15.92,6.1
2018,12,5,8,0,0.0,26.0,4.2,10.4,26.0,25.1,15.27
2018,12,5,8,15,0.0,37.5,4.15,10.5,37.5,36.22,25.19
2018,12,5,8,30,0.0,49.0,4.1,10.6,49.0,47.64,35.29
2018,12,5,8,45,21.0,69.0,4.1,10.65,75.0,79.46,62.72
2018,12,5,9,0,42.0,89.0,4.1,10.7,101.0,110.23,89.21
2018,12,5,9,15,21.0,77.5,4.05,10.9,83.5,87.67,69.99
2018,12,5,9,30,0.0,66.0,4.0,11.1,66.0,63.8,49.41
2018,12,5,9,45,11.0,80.5,4.0,11.25,85.0,83.57,66.34
2018,12,5,10,0,22.0,95.0,4.0,11.4,104.0,105.8,85.22
2018,12,5,10,15,27.5,111.5,3.9,11.65,123.0,125.35,101.57
2018,12,5,10,30,33.0,128.0,3.8,11.9,142.0,144.76,117.66
2018,12,5,10,45,93.0,147.0,3.7,12.1,190.0,198.38,162.63
2018,12,5,11,0,153.0,166.0,3.6,12.3,238.0,247.77,203.32
2018,12,5,11,15,162.0,185.0,3.5,12.5,263.0,269.77,220.65
2018,12,5,11,30,171.0,204.0,3.4,12.7,288.0,290.77,237.03
2018,12,5,11,45,145.0,204.0,3.3,12.95,275.5,274.47,223.03
2018,12,5,12,0,119.0,204.0,3.2,13.2,263.0,258.37,209.36
2018,12,5,12,15,90.0,194.5,3.1,13.3,239.0,230.72,186.55
2018,12,5,12,30,61.0,185.0,3.0,13.4,215.0,205.89,166.09
2018,12,5,12,45,66.0,186.5,2.9,13.5,218.0,207.05,166.85
2018,12,5,13,0,71.0,188.0,2.8,13.6,221.0,207.66,167.06
2018,12,5,13,15,51.5,165.0,2.8,13.7,188.5,176.06,141.2
2018,12,5,13,30,32.0,142.0,2.8,13.8,156.0,145.79,116.48
2018,12,5,13,45,23.5,113.5,2.75,13.85,123.5,115.25,91.26
2018,12,5,14,0,15.0,85.0,2.7,13.9,91.0,85.38,66.46
2018,12,5,14,15,82.0,100.0,2.7,13.85,129.0,112.1,86.61
2018,12,5,14,30,149.0,115.0,2.7,13.8,167.0,133.67,101.6
2018,12,5,14,45,137.5,113.5,2.75,13.75,157.5,122.68,92.46
2018,12,5,15,0,126.0,112.0,2.8,13.7,148.0,111.89,84.0
2018,12,5,15,15,101.5,95.5,2.8,13.7,122.0,88.97,66.44
2018,12,5,15,30,77.0,79.0,2.8,13.7,96.0,68.31,51.21
2018,12,5,15,45,61.0,63.5,2.65,13.25,75.0,53.61,41.75
2018,12,5,16,0,45.0,48.0,2.5,12.8,54.0,41.18,30.2
2018,12,5,16,15,29.0,32.5,2.55,12.55,36.0,29.7,18.4
2018,12,5,16,30,13.0,17.0,2.6,12.3,18.0,16.09,0.0
2018,12,5,16,45,6.5,8.5,2.65,12.05,9.0,8.36,0.0
2018,12,5,17,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,6,7,15,12.0,4.5,2.85,9.35,5.0,7.18,0.0
2018,12,6,7,30,24.0,9.0,2.9,9.6,10.0,15.15,0.0
2018,12,6,7,45,170.0,24.0,2.95,9.85,44.5,90.26,55.75
2018,12,6,8,0,316.0,39.0,3.0,10.1,79.0,162.01,121.73
2018,12,6,8,15,446.0,44.5,3.0,10.45,123.5,224.05,175.37
2018,12,6,8,30,576.0,50.0,3.0,10.8,168.0,292.52,233.85
2018,12,6,8,45,625.5,54.0,2.95,11.1,206.5,331.41,268.35
2018,12,6,9,0,675.0,58.0,2.9,11.4,245.0,369.34,301.2
2018,12,6,9,15,711.5,60.0,2.9,11.8,280.5,401.27,328.32
2018,12,6,9,30,748.0,62.0,2.9,12.2,316.0,432.4,354.01
2018,12,6,9,45,778.5,62.0,2.85,12.55,348.0,457.23,374.02
2018,12,6,10,0,809.0,62.0,2.8,12.9,380.0,480.43,392.19
2018,12,6,10,15,823.5,64.0,2.75,13.25,405.5,495.73,403.64
2018,12,6,10,30,838.0,66.0,2.7,13.6,431.0,508.6,412.85
2018,12,6,10,45,847.0,67.0,2.6,13.95,449.5,513.56,415.54
2018,12,6,11,0,856.0,68.0,2.5,14.3,468.0,517.44,417.13
2018,12,6,11,15,861.0,69.0,2.4,14.5,479.5,516.49,415.0
2018,12,6,11,30,866.0,70.0,2.3,14.7,491.0,512.75,410.52
2018,12,6,11,45,867.5,70.0,2.2,14.9,495.0,503.45,401.59
2018,12,6,12,0,869.0,70.0,2.1,15.1,499.0,491.43,390.36
2018,12,6,12,15,868.5,69.5,2.05,15.25,496.0,475.31,375.96
2018,12,6,12,30,868.0,69.0,2.0,15.4,493.0,456.65,359.29
2018,12,6,12,45,864.5,68.5,1.95,15.5,483.0,434.25,339.44
2018,12,6,13,0,861.0,68.0,1.9,15.6,473.0,409.62,317.41
2018,12,6,13,15,853.0,67.0,1.85,15.65,455.5,380.72,291.69
2018,12,6,13,30,845.0,66.0,1.8,15.7,438.0,350.11,264.11
2018,12,6,13,45,832.0,64.5,1.75,15.75,414.0,313.96,231.77
2018,12,6,14,0,819.0,63.0,1.7,15.8,390.0,278.56,199.62
2018,12,6,14,15,799.0,61.5,1.6,15.7,360.0,240.75,165.67
2018,12,6,14,30,779.0,60.0,1.5,15.6,330.0,202.9,132.07
2018,12,6,14,45,722.0,60.0,1.35,15.55,290.0,161.05,97.93
2018,12,6,15,0,665.0,60.0,1.2,15.5,250.0,120.28,67.19
2018,12,6,15,15,651.0,53.5,1.2,15.5,217.0,85.46,43.83
2018,12,6,15,30,637.0,47.0,1.2,15.5,184.0,48.57,26.27
2018,12,6,15,45,546.5,43.0,1.0,14.9,142.5,30.66,21.4
2018,12,6,16,0,456.0,39.0,0.8,14.3,101.0,29.4,19.89
2018,12,6,16,15,326.0,30.5,0.85,14.15,66.5,23.91,13.63
2018,12,6,16,30,196.0,22.0,0.9,14.0,32.0,18.21,0.0
2018,12,6,16,45,98.0,11.0,0.9,13.9,16.0,10.81,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,7,7,15,8.5,7.0,2.25,9.1,7.5,8.81,0.0
2018,12,7,7,30,17.0,14.0,2.3,9.3,15.0,18.19,0.0
2018,12,7,7,45,23.5,28.0,2.35,9.55,30.5,38.0,20.58
2018,12,7,8,0,30.0,42.0,2.4,9.8,46.0,55.79,40.06
2018,12,7,8,15,40.0,58.5,2.35,10.0,65.5,77.72,59.71
2018,12,7,8,30,50.0,75.0,2.3,10.2,85.0,99.77,79.18
2018,12,7,8,45,110.0,89.5,2.25,10.35,118.0,144.84,117.66
2018,12,7,9,0,170.0,104.0,2.2,10.5,151.0,193.03,158.52
2018,12,7,9,15,298.5,106.5,2.1,10.75,202.0,255.85,210.99
2018,12,7,9,30,427.0,109.0,2.0,11.0,253.0,328.79,270.77
2018,12,7,9,45,457.5,114.5,1.9,11.2,282.0,354.32,291.19
2018,12,7,10,0,488.0,120.0,1.8,11.4,311.0,379.19,310.84
2018,12,7,10,15,597.0,107.0,1.7,11.85,355.5,425.93,347.42
2018,12,7,10,30,706.0,94.0,1.6,12.3,400.0,469.95,380.87
2018,12,7,10,45,784.5,80.5,1.5,12.75,434.0,495.68,399.42
2018,12,7,11,0,863.0,67.0,1.4,13.2,468.0,518.64,415.42
2018,12,7,11,15,869.0,67.5,1.25,13.65,480.0,517.73,412.28
2018,12,7,11,30,875.0,68.0,1.1,14.1,492.0,514.01,406.93
2018,12,7,11,45,877.0,68.0,1.0,14.5,496.0,504.96,397.74
2018,12,7,12,0,879.0,68.0,0.9,14.9,500.0,493.16,386.3
2018,12,7,12,15,878.0,68.0,0.85,15.1,497.5,477.25,372.15
2018,12,7,12,30,877.0,68.0,0.8,15.3,495.0,458.78,355.78
2018,12,7,12,45,873.5,67.5,0.75,15.5,485.0,436.29,336.04
2018,12,7,13,0,870.0,67.0,0.7,15.7,475.0,411.53,314.17
2018,12,7,13,15,861.0,66.0,0.7,15.7,457.0,382.11,288.83
2018,12,7,13,30,852.0,65.0,0.7,15.7,439.0,351.02,261.62
2018,12,7,13,45,838.0,63.5,0.65,15.75,414.5,316.43,231.01
2018,12,7,14,0,824.0,62.0,0.6,15.8,390.0,278.65,197.52
2018,12,7,14,15,803.5,60.5,0.6,15.75,360.0,240.62,164.02
2018,12,7,14,30,783.0,59.0,0.6,15.7,330.0,202.58,130.77
2018,12,7,14,45,753.5,56.5,0.6,15.6,295.0,162.5,97.33
2018,12,7,15,0,724.0,54.0,0.6,15.5,260.0,123.68,67.34
2018,12,7,15,15,681.0,50.5,0.6,15.5,222.0,84.63,42.03
2018,12,7,15,30,638.0,47.0,0.6,15.5,184.0,48.65,26.31
2018,12,7,15,45,570.0,42.5,0.6,15.05,145.0,33.12,23.56
2018,12,7,16,0,502.0,38.0,0.6,14.6,106.0,28.49,19.08
2018,12,7,16,15,358.5,30.0,0.6,14.4,69.5,23.44,13.23
2018,12,7,16,30,215.0,22.0,0.6,14.2,33.0,18.21,0.0
2018,12,7,16,45,107.5,11.0,0.6,14.05,16.5,10.81,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
