Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,6,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,8,7,15,90.5,9.0,2.75,8.6,12.5,8.85,0.0
2018,12,8,7,30,181.0,18.0,2.8,8.9,25.0,64.38,0.0
2018,12,8,7,45,308.5,27.5,2.85,9.2,57.5,134.21,78.64
2018,12,8,8,0,436.0,37.0,2.9,9.5,90.0,197.39,147.06
2018,12,8,8,15,512.0,43.0,2.9,9.8,128.0,243.8,190.06
2018,12,8,8,30,588.0,49.0,2.9,10.1,166.0,293.39,234.2
2018,12,8,8,45,636.5,53.5,2.85,10.4,205.0,332.59,269.22
2018,12,8,9,0,685.0,58.0,2.8,10.7,244.0,370.7,302.38
2018,12,8,9,15,721.0,60.5,2.85,11.1,280.0,403.11,330.09
2018,12,8,9,30,757.0,63.0,2.9,11.5,316.0,434.69,356.33
2018,12,8,9,45,786.5,63.0,2.9,11.95,348.0,459.18,376.13
2018,12,8,10,0,816.0,63.0,2.9,12.4,380.0,481.99,394.05
2018,12,8,10,15,831.0,64.5,2.9,12.75,405.5,497.13,405.59
2018,12,8,10,30,846.0,66.0,2.9,13.1,431.0,509.84,414.89
2018,12,8,10,45,855.0,67.5,2.85,13.45,450.0,515.48,418.27
2018,12,8,11,0,864.0,69.0,2.8,13.8,469.0,520.01,420.53
2018,12,8,11,15,869.0,69.5,2.75,14.0,480.5,518.64,418.25
2018,12,8,11,30,874.0,70.0,2.7,14.2,492.0,514.47,413.62
2018,12,8,11,45,875.5,70.5,2.6,14.4,496.5,505.76,405.12
2018,12,8,12,0,877.0,71.0,2.5,14.6,501.0,494.31,394.28
2018,12,8,12,15,874.5,71.0,2.45,14.65,497.5,477.8,379.64
2018,12,8,12,30,872.0,71.0,2.4,14.7,494.0,458.8,362.74
2018,12,8,12,45,864.5,71.5,2.35,14.8,483.5,435.77,342.29
2018,12,8,13,0,857.0,72.0,2.3,14.9,473.0,409.54,318.93
2018,12,8,13,15,848.0,71.0,2.25,14.9,455.5,380.24,292.83
2018,12,8,13,30,839.0,70.0,2.2,14.9,438.0,349.31,264.92
2018,12,8,13,45,825.0,69.0,2.15,14.9,414.0,315.41,234.25
2018,12,8,14,0,811.0,68.0,2.1,14.9,390.0,280.58,202.47
2018,12,8,14,15,791.0,65.5,2.0,14.8,360.0,242.25,167.97
2018,12,8,14,30,771.0,63.0,1.9,14.7,330.0,203.91,133.85
2018,12,8,14,45,741.5,60.5,1.85,14.65,295.0,164.37,100.33
2018,12,8,15,0,712.0,58.0,1.8,14.6,260.0,126.14,70.4
2018,12,8,15,15,668.0,54.0,1.8,14.6,221.5,87.16,44.83
2018,12,8,15,30,624.0,50.0,1.8,14.6,183.0,48.29,26.22
2018,12,8,15,45,522.0,45.5,1.85,13.9,140.5,32.9,23.45
2018,12,8,16,0,420.0,41.0,1.9,13.2,98.0,31.32,21.62
2018,12,8,16,15,287.5,29.5,2.0,12.9,62.0,22.92,12.87
2018,12,8,16,30,155.0,18.0,2.1,12.6,26.0,14.1,0.0
2018,12,8,16,45,77.5,9.0,2.2,12.35,13.0,8.85,0.0
2018,12,8,17,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,5.0,2.5,9.3,5.0,0.0,0.0
2018,12,9,7,30,0.0,10.0,2.5,9.3,10.0,9.83,0.0
2018,12,9,7,45,16.5,23.5,2.55,9.3,25.5,29.76,13.49
2018,12,9,8,0,33.0,37.0,2.6,9.3,41.0,50.38,35.34
2018,12,9,8,15,81.5,55.5,2.6,9.35,70.5,93.15,72.08
2018,12,9,8,30,130.0,74.0,2.6,9.4,100.0,133.79,107.25
2018,12,9,8,45,92.5,80.0,2.6,9.45,100.5,126.15,102.19
2018,12,9,9,0,55.0,86.0,2.6,9.5,101.0,112.5,91.3
2018,12,9,9,15,29.0,89.0,2.55,9.6,97.0,103.8,84.08
2018,12,9,9,30,3.0,92.0,2.5,9.7,93.0,91.74,73.67
2018,12,9,9,45,64.5,107.0,2.5,9.8,132.0,139.38,114.56
2018,12,9,10,0,126.0,122.0,2.5,9.9,171.0,189.89,157.31
2018,12,9,10,15,241.5,141.5,2.45,10.0,242.5,273.32,226.87
2018,12,9,10,30,357.0,161.0,2.4,10.1,314.0,352.7,291.38
2018,12,9,10,45,284.5,168.5,2.35,10.25,294.0,322.44,265.64
2018,12,9,11,0,212.0,176.0,2.3,10.4,274.0,291.06,239.31
2018,12,9,11,15,128.0,172.5,2.3,10.45,232.0,239.04,196.1
2018,12,9,11,30,44.0,169.0,2.3,10.5,190.0,188.63,153.85
2018,12,9,11,45,28.0,152.5,2.25,10.55,166.0,163.22,132.67
2018,12,9,12,0,12.0,136.0,2.2,10.6,142.0,137.41,111.04
2018,12,9,12,15,24.5,141.0,2.25,10.65,153.0,148.4,120.27
2018,12,9,12,30,37.0,146.0,2.3,10.7,164.0,157.73,127.97
2018,12,9,12,45,43.5,166.5,2.35,10.8,187.0,178.52,145.05
2018,12,9,13,0,50.0,187.0,2.4,10.9,210.0,198.29,161.13
2018,12,9,13,15,153.0,176.0,2.45,11.0,243.5,223.04,180.06
2018,12,9,13,30,256.0,165.0,2.5,11.1,277.0,240.62,191.94
2018,12,9,13,45,325.0,152.5,2.55,11.15,286.5,239.94,188.51
2018,12,9,14,0,394.0,140.0,2.6,11.2,296.0,232.61,178.77
2018,12,9,14,15,362.0,131.0,2.6,11.25,266.0,200.36,151.15
2018,12,9,14,30,330.0,122.0,2.6,11.3,236.0,172.1,127.26
2018,12,9,14,45,411.0,100.0,2.6,11.35,227.0,147.34,102.0
2018,12,9,15,0,492.0,78.0,2.6,11.4,218.0,117.79,73.84
2018,12,9,15,15,373.5,69.5,2.6,11.4,166.5,79.37,49.21
2018,12,9,15,30,255.0,61.0,2.6,11.4,115.0,50.96,34.24
2018,12,9,15,45,186.5,45.5,2.45,11.1,80.5,33.39,24.17
2018,12,9,16,0,118.0,30.0,2.3,10.8,46.0,22.18,13.84
2018,12,9,16,15,94.5,22.5,2.3,10.65,32.5,16.98,8.2
2018,12,9,16,30,71.0,15.0,2.3,10.5,19.0,11.56,0.0
2018,12,9,16,45,35.5,7.5,2.25,10.3,9.5,7.37,0.0
2018,12,9,17,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,10,7,15,13.5,6.0,1.85,9.95,6.5,0.0,0.0
2018,12,10,7,30,27.0,12.0,1.9,10.1,13.0,18.64,0.0
2018,12,10,7,45,57.5,26.5,1.95,10.25,32.0,49.41,23.91
2018,12,10,8,0,88.0,41.0,2.0,10.4,51.0,82.67,60.22
2018,12,10,8,15,97.5,57.5,2.05,10.7,73.0,101.46,78.22
2018,12,10,8,30,107.0,74.0,2.1,11.0,95.0,124.98,99.29
2018,12,10,8,45,141.0,89.0,2.2,11.25,123.0,156.65,126.67
2018,12,10,9,0,175.0,104.0,2.3,11.5,151.0,194.5,158.91
2018,12,10,9,15,190.5,115.0,2.35,11.85,172.5,215.38,176.64
2018,12,10,9,30,206.0,126.0,2.4,12.2,194.0,236.3,194.08
2018,12,10,9,45,186.5,142.5,2.45,12.55,208.5,241.39,198.09
2018,12,10,10,0,167.0,159.0,2.5,12.9,223.0,250.11,204.82
2018,12,10,10,15,227.0,159.0,2.4,13.2,252.5,284.45,232.7
2018,12,10,10,30,287.0,159.0,2.3,13.5,282.0,314.46,256.62
2018,12,10,10,45,429.5,143.0,2.25,13.75,336.0,374.14,304.39
2018,12,10,11,0,572.0,127.0,2.2,14.0,390.0,430.5,348.32
2018,12,10,11,15,627.0,118.0,2.15,14.15,413.0,445.28,358.9
2018,12,10,11,30,682.0,109.0,2.1,14.3,436.0,457.44,367.36
2018,12,10,11,45,768.0,92.0,2.0,14.5,463.5,473.77,378.56
2018,12,10,12,0,854.0,75.0,1.9,14.7,491.0,485.92,385.92
2018,12,10,12,15,855.0,74.5,1.9,14.75,489.0,470.73,372.42
2018,12,10,12,30,856.0,74.0,1.9,14.8,487.0,452.99,356.76
2018,12,10,12,45,853.5,72.5,1.95,14.9,477.0,430.29,336.97
2018,12,10,13,0,851.0,71.0,2.0,15.0,467.0,405.36,314.94
2018,12,10,13,15,589.5,97.5,2.1,15.0,367.0,309.16,239.96
2018,12,10,13,30,328.0,124.0,2.2,15.0,267.0,226.3,176.01
2018,12,10,13,45,267.5,107.0,2.25,15.05,219.5,179.79,138.21
2018,12,10,14,0,207.0,90.0,2.3,15.1,172.0,138.82,104.94
2018,12,10,14,15,409.0,80.5,2.3,15.0,227.0,165.66,119.09
2018,12,10,14,30,611.0,71.0,2.3,14.9,282.0,178.42,119.55
2018,12,10,14,45,651.5,63.0,2.25,14.8,266.5,150.97,93.21
2018,12,10,15,0,692.0,55.0,2.2,14.7,251.0,121.49,67.39
2018,12,10,15,15,679.5,50.0,2.2,14.7,219.0,84.58,42.16
2018,12,10,15,30,667.0,45.0,2.2,14.7,187.0,47.99,25.06
2018,12,10,15,45,600.5,40.0,2.1,13.95,147.5,30.7,21.5
2018,12,10,16,0,534.0,35.0,2.0,13.2,108.0,28.12,18.84
2018,12,10,16,15,394.5,28.0,2.1,12.9,71.5,21.48,11.73
2018,12,10,16,30,255.0,21.0,2.2,12.6,35.0,17.13,0.0
2018,12,10,16,45,127.5,10.5,2.25,12.3,17.5,10.32,0.0
2018,12,10,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,11,7,15,109.0,8.5,1.65,9.5,12.0,0.0,0.0
2018,12,11,7,30,218.0,17.0,1.6,9.8,24.0,71.54,0.0
2018,12,11,7,45,358.0,24.0,1.55,10.1,56.0,141.09,69.64
2018,12,11,8,0,498.0,31.0,1.5,10.4,88.0,204.55,148.46
2018,12,11,8,15,572.0,36.5,1.55,10.85,127.0,251.7,192.71
2018,12,11,8,30,646.0,42.0,1.6,11.3,166.0,301.67,236.86
2018,12,11,8,45,690.5,45.5,1.65,11.7,204.5,339.81,270.85
2018,12,11,9,0,735.0,49.0,1.7,12.1,243.0,378.21,303.98
2018,12,11,9,15,739.5,55.0,1.75,12.5,274.0,401.31,324.16
2018,12,11,9,30,744.0,61.0,1.8,12.9,305.0,422.35,341.9
2018,12,11,9,45,762.0,64.0,1.85,13.25,335.0,444.45,359.86
2018,12,11,10,0,780.0,67.0,1.9,13.6,365.0,464.64,375.78
2018,12,11,10,15,815.0,65.0,1.95,13.85,395.0,485.83,392.26
2018,12,11,10,30,850.0,63.0,2.0,14.1,425.0,503.36,405.56
2018,12,11,10,45,858.0,64.0,2.05,14.35,443.5,509.8,409.94
2018,12,11,11,0,866.0,65.0,2.1,14.6,462.0,513.54,412.06
2018,12,11,11,15,870.5,66.0,2.15,14.75,473.5,512.72,410.62
2018,12,11,11,30,875.0,67.0,2.2,14.9,485.0,509.1,406.82
2018,12,11,11,45,875.5,67.0,2.3,15.05,489.0,499.67,398.52
2018,12,11,12,0,876.0,67.0,2.4,15.2,493.0,487.53,387.87
2018,12,11,12,15,874.5,67.0,2.5,15.25,490.0,471.82,374.27
2018,12,11,12,30,873.0,67.0,2.6,15.3,487.0,453.57,358.3
2018,12,11,12,45,869.5,65.0,2.65,15.35,476.5,430.05,337.72
2018,12,11,13,0,866.0,63.0,2.7,15.4,466.0,404.3,314.89
2018,12,11,13,15,755.0,84.5,2.75,15.35,426.5,358.5,277.18
2018,12,11,13,30,644.0,106.0,2.8,15.3,387.0,316.06,242.37
2018,12,11,13,45,615.5,104.5,2.85,15.3,361.0,283.36,213.86
2018,12,11,14,0,587.0,103.0,2.9,15.3,335.0,251.2,185.61
2018,12,11,14,15,619.5,89.0,2.8,15.15,317.5,222.36,158.05
2018,12,11,14,30,652.0,75.0,2.7,15.0,300.0,190.11,127.48
2018,12,11,14,45,683.0,63.5,2.6,14.9,277.0,158.74,98.31
2018,12,11,15,0,714.0,52.0,2.5,14.8,254.0,121.41,66.35
2018,12,11,15,15,653.5,50.0,2.5,14.8,214.5,83.18,41.8
2018,12,11,15,30,593.0,48.0,2.5,14.8,175.0,46.72,24.9
2018,12,11,15,45,471.5,45.5,2.3,13.95,133.0,32.86,23.4
2018,12,11,16,0,350.0,43.0,2.1,13.1,91.0,33.22,23.28
2018,12,11,16,15,234.0,32.0,2.25,12.85,59.0,24.74,14.39
2018,12,11,16,30,118.0,21.0,2.4,12.6,27.0,16.55,0.0
2018,12,11,16,45,59.0,10.5,2.55,12.35,13.5,10.32,0.0
2018,12,11,17,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,12,7,15,67.0,7.5,3.35,9.95,9.5,0.0,0.0
2018,12,12,7,30,134.0,15.0,3.5,10.1,19.0,48.18,0.0
2018,12,12,7,45,209.0,26.0,3.65,10.25,44.0,99.74,44.96
2018,12,12,8,0,284.0,37.0,3.8,10.4,69.0,145.35,105.94
2018,12,12,8,15,407.0,43.5,3.8,10.55,110.0,203.57,157.41
2018,12,12,8,30,530.0,50.0,3.8,10.7,151.0,267.95,212.96
2018,12,12,8,45,574.5,54.5,3.8,10.9,186.5,303.83,245.55
2018,12,12,9,0,619.0,59.0,3.8,11.1,222.0,340.31,277.83
2018,12,12,9,15,533.5,80.0,3.75,11.4,234.5,336.96,276.93
2018,12,12,9,30,448.0,101.0,3.7,11.7,247.0,326.14,268.95
2018,12,12,9,45,577.5,90.5,3.65,12.05,298.0,384.76,317.14
2018,12,12,10,0,707.0,80.0,3.6,12.4,349.0,442.76,363.79
2018,12,12,10,15,775.5,73.0,3.6,12.75,386.5,473.65,388.11
2018,12,12,10,30,844.0,66.0,3.6,13.1,424.0,504.15,411.73
2018,12,12,10,45,873.0,63.0,3.6,13.4,448.0,515.4,419.82
2018,12,12,11,0,902.0,60.0,3.6,13.7,472.0,525.61,426.86
2018,12,12,11,15,908.0,60.0,3.6,13.95,484.0,524.5,424.81
2018,12,12,11,30,914.0,60.0,3.6,14.2,496.0,520.47,420.3
2018,12,12,11,45,917.5,59.5,3.65,14.45,501.0,511.76,412.01
2018,12,12,12,0,921.0,59.0,3.7,14.7,506.0,500.16,401.2
2018,12,12,12,15,918.0,60.0,3.7,14.8,503.5,484.23,386.82
2018,12,12,12,30,915.0,61.0,3.7,14.9,501.0,465.67,370.02
2018,12,12,12,45,839.5,73.5,3.7,15.05,471.0,424.82,335.74
2018,12,12,13,0,764.0,86.0,3.7,15.2,441.0,385.43,302.51
2018,12,12,13,15,729.0,89.0,3.65,15.25,417.5,351.89,273.41
2018,12,12,13,30,694.0,92.0,3.6,15.3,394.0,319.57,244.99
2018,12,12,13,45,655.0,94.0,3.5,15.35,367.0,285.52,215.08
2018,12,12,14,0,616.0,96.0,3.4,15.4,340.0,252.55,186.06
2018,12,12,14,15,633.0,84.5,3.2,15.3,318.5,221.51,156.97
2018,12,12,14,30,650.0,73.0,3.0,15.2,297.0,188.14,125.96
2018,12,12,14,45,681.0,62.0,2.8,15.1,275.0,157.32,97.19
2018,12,12,15,0,712.0,51.0,2.6,15.0,253.0,120.63,65.72
2018,12,12,15,15,651.5,51.5,2.6,15.0,215.5,84.81,43.11
2018,12,12,15,30,591.0,52.0,2.6,15.0,178.0,50.53,27.9
2018,12,12,15,45,518.0,45.0,2.4,14.1,138.5,32.42,23.0
2018,12,12,16,0,445.0,38.0,2.2,13.2,99.0,28.43,19.11
2018,12,12,16,15,325.5,30.0,2.25,12.9,66.0,23.36,13.31
2018,12,12,16,30,206.0,22.0,2.3,12.6,33.0,18.11,0.0
2018,12,12,16,45,103.0,11.0,2.35,12.25,16.5,10.81,0.0
2018,12,12,17,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,13,7,15,103.0,8.0,2.75,8.8,11.0,0.0,0.0
2018,12,13,7,30,206.0,16.0,2.8,9.1,22.0,66.75,0.0
2018,12,13,7,45,347.5,23.5,2.9,9.45,53.0,135.14,56.19
2018,12,13,8,0,489.0,31.0,3.0,9.8,84.0,199.55,144.1
2018,12,13,8,15,566.5,36.0,3.1,10.15,123.0,247.05,189.78
2018,12,13,8,30,644.0,41.0,3.2,10.5,162.0,297.43,235.09
2018,12,13,8,45,691.5,44.0,3.25,10.8,201.0,336.09,270.26
2018,12,13,9,0,739.0,47.0,3.3,11.1,240.0,375.16,304.76
2018,12,13,9,15,770.0,50.0,3.4,11.5,276.5,406.89,332.39
2018,12,13,9,30,801.0,53.0,3.5,11.9,313.0,437.57,358.31
2018,12,13,9,45,821.5,55.0,3.55,12.3,344.5,458.66,375.85
2018,12,13,10,0,842.0,57.0,3.6,12.7,376.0,479.97,392.96
2018,12,13,10,15,857.0,58.5,3.6,13.05,402.0,495.82,405.26
2018,12,13,10,30,872.0,60.0,3.6,13.4,428.0,509.23,415.24
2018,12,13,10,45,881.5,61.0,3.65,13.7,447.5,516.67,420.41
2018,12,13,11,0,891.0,62.0,3.7,14.0,467.0,521.34,423.16
2018,12,13,11,15,896.5,62.5,3.7,14.25,479.5,520.61,421.44
2018,12,13,11,30,902.0,63.0,3.7,14.5,492.0,517.0,417.26
2018,12,13,11,45,904.5,63.0,3.65,14.7,497.0,508.5,409.03
2018,12,13,12,0,907.0,63.0,3.6,14.9,502.0,497.16,398.34
2018,12,13,12,15,905.0,63.5,3.6,15.0,499.5,481.46,384.18
2018,12,13,12,30,903.0,64.0,3.6,15.1,497.0,463.13,367.63
2018,12,13,12,45,896.5,64.0,3.6,15.25,486.5,439.89,346.8
2018,12,13,13,0,890.0,64.0,3.6,15.4,476.0,414.44,323.78
2018,12,13,13,15,881.0,63.5,3.5,15.4,459.0,385.53,297.62
2018,12,13,13,30,872.0,63.0,3.4,15.4,442.0,354.85,269.56
2018,12,13,13,45,858.0,62.0,3.35,15.45,418.0,320.6,238.25
2018,12,13,14,0,844.0,61.0,3.3,15.5,394.0,285.27,205.74
2018,12,13,14,15,824.5,59.5,3.2,15.4,364.5,245.01,169.39
2018,12,13,14,30,805.0,58.0,3.1,15.3,335.0,206.74,135.04
2018,12,13,14,45,775.5,55.0,2.95,15.2,299.5,165.65,99.99
2018,12,13,15,0,746.0,52.0,2.8,15.1,264.0,125.74,68.48
2018,12,13,15,15,703.5,49.5,2.8,15.1,226.0,86.88,42.88
2018,12,13,15,30,661.0,47.0,2.8,15.1,188.0,50.98,26.91
2018,12,13,15,45,592.0,42.0,2.6,14.2,148.5,32.6,23.15
2018,12,13,16,0,523.0,37.0,2.4,13.3,109.0,27.51,18.31
2018,12,13,16,15,384.5,29.0,2.45,12.95,72.0,22.37,12.54
2018,12,13,16,30,246.0,21.0,2.5,12.6,35.0,17.03,0.0
2018,12,13,16,45,123.0,10.5,2.55,12.2,17.5,10.32,0.0
2018,12,13,17,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,7,15,2.5,1.0,3.65,12.9,1.0,0.0,0.0
2018,12,14,7,30,5.0,2.0,3.8,13.1,2.0,3.2,0.0
2018,12,14,7,45,2.5,3.5,4.0,13.35,3.5,4.1,0.0
2018,12,14,8,0,0.0,5.0,4.2,13.6,5.0,4.82,0.0
2018,12,14,8,15,0.0,5.5,4.35,13.8,5.5,5.3,0.0
2018,12,14,8,30,0.0,6.0,4.5,14.0,6.0,5.78,0.0
2018,12,14,8,45,0.0,8.0,4.7,14.2,8.0,7.71,0.92
2018,12,14,9,0,0.0,10.0,4.9,14.4,10.0,9.64,2.59
2018,12,14,9,15,0.0,18.5,5.0,14.5,18.5,17.84,9.63
2018,12,14,9,30,0.0,27.0,5.1,14.6,27.0,26.05,16.64
2018,12,14,9,45,71.0,58.5,5.15,14.7,85.5,94.47,75.13
2018,12,14,10,0,142.0,90.0,5.2,14.8,144.0,166.87,136.18
2018,12,14,10,15,352.0,104.5,5.2,14.85,250.0,292.61,240.98
2018,12,14,10,30,562.0,119.0,5.2,14.9,356.0,416.89,341.81
2018,12,14,10,45,681.0,99.0,5.25,14.95,399.0,456.57,373.57
2018,12,14,11,0,800.0,79.0,5.3,15.0,442.0,493.74,403.11
2018,12,14,11,15,806.5,79.0,5.3,15.05,453.5,492.98,401.66
2018,12,14,11,30,813.0,79.0,5.3,15.1,465.0,489.61,398.02
2018,12,14,11,45,585.5,105.5,5.35,15.1,385.0,396.53,322.6
2018,12,14,12,0,358.0,132.0,5.4,15.1,305.0,304.28,247.18
2018,12,14,12,15,180.0,132.0,5.35,15.1,219.0,213.43,172.44
2018,12,14,12,30,2.0,132.0,5.3,15.1,133.0,128.34,101.97
2018,12,14,12,45,17.0,144.5,5.25,15.1,152.5,146.29,116.91
2018,12,14,13,0,32.0,157.0,5.2,15.1,172.0,163.17,130.73
2018,12,14,13,15,26.5,140.0,5.1,15.0,152.0,143.62,114.62
2018,12,14,13,30,21.0,123.0,5.0,14.9,132.0,124.53,98.88
2018,12,14,13,45,25.0,110.5,4.9,14.8,120.5,112.95,89.17
2018,12,14,14,0,29.0,98.0,4.8,14.7,109.0,101.15,79.17
2018,12,14,14,15,30.5,100.0,4.65,14.65,111.0,101.69,79.52
2018,12,14,14,30,32.0,102.0,4.5,14.6,113.0,101.79,79.47
2018,12,14,14,45,19.0,76.0,4.35,14.5,82.5,74.75,57.19
2018,12,14,15,0,6.0,50.0,4.2,14.4,52.0,48.97,35.92
2018,12,14,15,15,3.0,39.0,4.2,14.4,40.0,37.86,26.55
2018,12,14,15,30,0.0,28.0,4.2,14.4,28.0,27.02,17.32
2018,12,14,15,45,0.0,20.5,3.85,14.2,20.5,19.77,11.83
2018,12,14,16,0,0.0,13.0,3.5,14.0,13.0,12.53,5.24
2018,12,14,16,15,0.0,8.5,3.4,13.95,8.5,8.19,1.0
2018,12,14,16,30,0.0,4.0,3.3,13.9,4.0,3.85,0.0
2018,12,14,16,45,0.0,2.0,3.2,13.85,2.0,1.97,0.0
2018,12,14,17,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,15,7,15,12.0,2.0,2.65,12.9,2.5,0.0,0.0
2018,12,15,7,30,24.0,4.0,2.7,13.0,5.0,9.79,0.0
2018,12,15,7,45,12.0,5.5,2.75,13.15,6.0,9.05,0.0
2018,12,15,8,0,0.0,7.0,2.8,13.3,7.0,6.74,0.0
2018,12,15,8,15,0.0,11.5,2.85,13.4,11.5,11.08,3.61
2018,12,15,8,30,0.0,16.0,2.9,13.5,16.0,15.43,7.44
2018,12,15,8,45,0.0,23.0,2.95,13.65,23.0,22.19,13.31
2018,12,15,9,0,0.0,30.0,3.0,13.8,30.0,28.95,19.17
2018,12,15,9,15,0.0,37.0,2.95,14.0,37.0,35.72,24.97
2018,12,15,9,30,0.0,44.0,2.9,14.2,44.0,42.49,30.74
2018,12,15,9,45,7.5,79.5,2.85,14.35,82.5,80.86,63.26
2018,12,15,10,0,15.0,115.0,2.8,14.5,121.0,120.45,96.38
2018,12,15,10,15,15.0,123.5,2.8,14.7,129.5,128.75,103.05
2018,12,15,10,30,15.0,132.0,2.8,14.9,138.0,137.0,109.67
2018,12,15,10,45,42.5,148.0,2.75,15.1,167.0,169.44,136.42
2018,12,15,11,0,70.0,164.0,2.7,15.3,196.0,198.91,160.39
2018,12,15,11,15,107.5,185.5,2.65,15.4,236.0,241.56,194.83
2018,12,15,11,30,145.0,207.0,2.6,15.5,276.0,279.67,225.08
2018,12,15,11,45,156.5,209.5,2.6,15.6,284.5,284.68,228.61
2018,12,15,12,0,168.0,212.0,2.6,15.7,293.0,288.9,231.57
2018,12,15,12,15,108.5,195.5,2.6,15.75,247.5,241.3,193.11
2018,12,15,12,30,49.0,179.0,2.6,15.8,202.0,194.72,155.47
2018,12,15,12,45,25.5,157.5,2.55,15.9,169.5,162.49,129.31
2018,12,15,13,0,2.0,136.0,2.5,16.0,137.0,131.61,104.19
2018,12,15,13,15,1.0,122.5,2.45,16.0,123.0,118.15,93.24
2018,12,15,13,30,0.0,109.0,2.4,16.0,109.0,104.83,82.34
2018,12,15,13,45,0.0,89.0,2.3,16.0,89.0,85.81,66.64
2018,12,15,14,0,0.0,69.0,2.2,16.0,69.0,66.7,50.75
2018,12,15,14,15,11.5,74.5,2.25,15.95,78.5,74.62,57.1
2018,12,15,14,30,23.0,80.0,2.3,15.9,88.0,80.46,61.53
2018,12,15,14,45,22.5,72.0,2.3,15.8,79.0,71.75,54.21
2018,12,15,15,0,22.0,64.0,2.3,15.7,70.0,63.07,46.94
2018,12,15,15,15,11.0,44.5,2.3,15.7,47.5,43.53,30.92
2018,12,15,15,30,0.0,25.0,2.3,15.7,25.0,24.12,14.78
2018,12,15,15,45,0.0,20.5,2.3,15.15,20.5,19.77,11.79
2018,12,15,16,0,0.0,16.0,2.3,14.6,16.0,15.43,7.75
2018,12,15,16,15,0.0,11.0,2.35,14.4,11.0,10.6,2.98
2018,12,15,16,30,0.0,6.0,2.4,14.2,6.0,5.78,0.0
2018,12,15,16,45,0.0,3.0,2.45,13.95,3.0,2.95,0.0
2018,12,15,17,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,16,7,15,16.5,3.0,3.95,14.4,3.5,0.0,0.0
2018,12,16,7,30,33.0,6.0,4.0,14.4,7.0,13.9,0.0
2018,12,16,7,45,16.5,8.5,4.05,14.45,9.0,13.65,0.0
2018,12,16,8,0,0.0,11.0,4.1,14.5,11.0,10.6,2.72
2018,12,16,8,15,0.0,14.5,4.2,14.55,14.5,13.98,5.96
2018,12,16,8,30,0.0,18.0,4.3,14.6,18.0,17.36,9.0
2018,12,16,8,45,0.0,30.0,4.4,14.65,30.0,28.95,18.97
2018,12,16,9,0,0.0,42.0,4.5,14.7,42.0,40.56,28.94
2018,12,16,9,15,0.0,45.0,4.5,14.8,45.0,43.46,31.45
2018,12,16,9,30,0.0,48.0,4.5,14.9,48.0,46.36,33.91
2018,12,16,9,45,0.0,44.5,4.55,14.95,44.5,42.98,31.01
2018,12,16,10,0,0.0,41.0,4.6,15.0,41.0,39.59,28.09
2018,12,16,10,15,0.0,52.0,4.65,15.05,52.0,50.24,37.07
2018,12,16,10,30,0.0,63.0,4.7,15.1,63.0,60.89,46.0
2018,12,16,10,45,0.0,47.5,4.8,15.1,47.5,45.89,33.28
2018,12,16,11,0,0.0,32.0,4.9,15.1,32.0,30.9,20.57
2018,12,16,11,15,0.0,31.0,4.85,15.15,31.0,29.94,19.74
2018,12,16,11,30,0.0,30.0,4.8,15.2,30.0,28.97,18.9
2018,12,16,11,45,0.0,32.0,4.8,15.2,32.0,30.9,20.52
2018,12,16,12,0,0.0,34.0,4.8,15.2,34.0,32.84,22.15
2018,12,16,12,15,0.0,33.0,4.7,15.2,33.0,31.87,21.34
2018,12,16,12,30,0.0,32.0,4.6,15.2,32.0,30.9,20.53
2018,12,16,12,45,0.0,32.5,4.55,15.2,32.5,31.39,20.95
2018,12,16,13,0,0.0,33.0,4.5,15.2,33.0,31.87,21.37
2018,12,16,13,15,0.0,31.5,4.5,15.2,31.5,30.42,20.16
2018,12,16,13,30,0.0,30.0,4.5,15.2,30.0,28.96,18.96
2018,12,16,13,45,0.0,24.5,4.5,15.25,24.5,23.65,14.47
2018,12,16,14,0,0.0,19.0,4.5,15.3,19.0,18.33,9.97
2018,12,16,14,15,0.0,19.0,4.45,15.25,19.0,18.33,9.99
2018,12,16,14,30,0.0,19.0,4.4,15.2,19.0,18.33,10.01
2018,12,16,14,45,0.0,22.5,4.35,15.2,22.5,21.71,12.9
2018,12,16,15,0,0.0,26.0,4.3,15.2,26.0,25.09,15.77
2018,12,16,15,15,0.0,25.0,4.3,15.2,25.0,24.12,14.9
2018,12,16,15,30,0.0,24.0,4.3,15.2,24.0,23.15,13.99
2018,12,16,15,45,0.0,19.5,4.1,15.0,19.5,18.81,10.94
2018,12,16,16,0,0.0,15.0,3.9,14.8,15.0,14.46,6.9
2018,12,16,16,15,0.0,10.5,3.8,14.8,10.5,10.12,2.59
2018,12,16,16,30,0.0,6.0,3.7,14.8,6.0,5.78,0.0
2018,12,16,16,45,0.0,3.0,3.65,14.75,3.0,2.95,0.0
2018,12,16,17,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,17,7,15,78.5,6.5,1.8,11.0,8.0,0.0,0.0
2018,12,17,7,30,157.0,13.0,1.7,11.3,16.0,50.63,0.0
2018,12,17,7,45,207.0,19.0,1.6,11.6,33.5,87.91,15.53
2018,12,17,8,0,257.0,25.0,1.5,11.9,51.0,121.72,84.47
2018,12,17,8,15,178.5,37.5,1.5,12.25,59.5,113.83,85.64
2018,12,17,8,30,100.0,50.0,1.5,12.6,68.0,97.14,75.0
2018,12,17,8,45,160.0,64.5,1.55,12.9,101.5,138.87,110.45
2018,12,17,9,0,220.0,79.0,1.6,13.2,135.0,182.91,147.58
2018,12,17,9,15,341.5,84.5,1.55,13.45,186.0,251.59,204.23
2018,12,17,9,30,463.0,90.0,1.5,13.7,237.0,318.17,258.15
2018,12,17,9,45,533.5,90.5,1.5,13.9,276.5,360.53,292.05
2018,12,17,10,0,604.0,91.0,1.5,14.1,316.0,400.77,323.8
2018,12,17,10,15,721.0,76.5,1.55,14.25,364.0,446.55,359.76
2018,12,17,10,30,838.0,62.0,1.6,14.4,412.0,491.43,394.37
2018,12,17,10,45,849.5,63.0,1.6,14.55,432.0,500.07,400.23
2018,12,17,11,0,861.0,64.0,1.6,14.7,452.0,506.07,404.07
2018,12,17,11,15,866.5,64.5,1.65,14.8,464.0,505.77,403.2
2018,12,17,11,30,872.0,65.0,1.7,14.9,476.0,502.69,400.01
2018,12,17,11,45,709.5,102.5,1.7,15.0,439.5,453.39,360.67
2018,12,17,12,0,547.0,140.0,1.7,15.1,403.0,401.7,319.58
2018,12,17,12,15,375.5,162.5,1.75,15.15,342.5,334.85,266.8
2018,12,17,12,30,204.0,185.0,1.8,15.2,282.0,269.73,215.09
2018,12,17,12,45,131.0,176.5,1.8,15.2,238.5,225.35,179.66
2018,12,17,13,0,58.0,168.0,1.8,15.2,195.0,183.82,146.45
2018,12,17,13,15,50.0,164.0,1.8,15.1,186.5,174.65,139.12
2018,12,17,13,30,42.0,160.0,1.8,15.0,178.0,165.77,131.98
2018,12,17,13,45,63.0,156.0,1.8,14.9,181.5,166.08,131.75
2018,12,17,14,0,84.0,152.0,1.8,14.8,185.0,164.74,129.9
2018,12,17,14,15,114.0,125.5,1.75,14.7,167.0,142.53,110.27
2018,12,17,14,30,144.0,99.0,1.7,14.6,149.0,117.19,87.65
2018,12,17,14,45,139.5,98.0,1.7,14.5,142.5,110.76,82.1
2018,12,17,15,0,135.0,97.0,1.7,14.4,136.0,101.78,74.82
2018,12,17,15,15,67.5,81.5,1.7,14.4,101.0,76.54,56.88
2018,12,17,15,30,0.0,66.0,1.7,14.4,66.0,61.78,46.7
2018,12,17,15,45,33.5,55.5,1.55,13.85,60.0,50.32,38.81
2018,12,17,16,0,67.0,45.0,1.4,13.3,54.0,39.04,28.38
2018,12,17,16,15,72.0,33.5,1.4,13.1,40.0,29.32,18.46
2018,12,17,16,30,77.0,22.0,1.4,12.9,26.0,18.46,0.0
2018,12,17,16,45,63.5,14.0,1.45,12.75,15.0,13.76,0.0
2018,12,17,17,0,50.0,6.0,1.5,12.6,4.0,0.0,0.0
2018,12,17,17,15,25.0,3.0,1.5,12.55,2.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,7,15,25.0,4.0,2.0,11.5,4.5,0.0,0.0
2018,12,18,7,30,50.0,8.0,2.0,11.8,9.0,19.85,0.0
2018,12,18,7,45,25.0,18.5,1.95,12.1,19.0,28.59,0.0
2018,12,18,8,0,0.0,29.0,1.9,12.4,29.0,28.94,17.12
2018,12,18,8,15,3.0,45.5,1.95,12.65,46.0,47.35,33.76
2018,12,18,8,30,6.0,62.0,2.0,12.9,63.0,65.47,49.59
2018,12,18,8,45,11.0,73.5,2.05,13.1,76.0,78.56,61.05
2018,12,18,9,0,16.0,85.0,2.1,13.3,89.0,91.98,72.64
2018,12,18,9,15,20.5,98.0,2.1,13.45,104.0,110.37,88.26
2018,12,18,9,30,25.0,111.0,2.1,13.6,119.0,125.66,101.09
2018,12,18,9,45,150.5,123.5,2.1,13.75,179.0,202.1,164.95
2018,12,18,10,0,276.0,136.0,2.1,13.9,239.0,281.66,230.01
2018,12,18,10,15,322.5,140.0,2.05,14.1,268.5,309.9,252.41
2018,12,18,10,30,369.0,144.0,2.0,14.3,298.0,342.61,278.16
