Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,10,45,265.5,167.0,1.95,14.45,280.5,309.43,250.54
2018,12,18,11,0,162.0,190.0,1.9,14.6,263.0,275.64,222.48
2018,12,18,11,15,235.0,188.5,1.85,14.75,297.5,311.89,251.45
2018,12,18,11,30,308.0,187.0,1.8,14.9,332.0,343.17,275.71
2018,12,18,11,45,458.0,155.5,1.75,15.0,374.0,382.66,306.36
2018,12,18,12,0,608.0,124.0,1.7,15.1,416.0,416.4,331.54
2018,12,18,12,15,393.5,138.5,1.7,15.2,327.0,319.68,254.9
2018,12,18,12,30,179.0,153.0,1.7,15.3,238.0,228.96,182.63
2018,12,18,12,45,100.0,157.5,1.7,15.4,205.0,194.4,154.84
2018,12,18,13,0,21.0,162.0,1.7,15.5,172.0,163.73,130.29
2018,12,18,13,15,15.0,137.5,1.75,15.5,144.5,137.46,108.99
2018,12,18,13,30,9.0,113.0,1.8,15.5,117.0,111.65,87.92
2018,12,18,13,45,4.5,93.0,1.8,15.55,95.0,90.97,70.92
2018,12,18,14,0,0.0,73.0,1.8,15.6,73.0,70.58,54.08
2018,12,18,14,15,96.0,70.5,1.8,15.5,103.5,89.1,66.4
2018,12,18,14,30,192.0,68.0,1.8,15.4,134.0,97.09,68.83
2018,12,18,14,45,96.0,62.0,1.8,15.35,95.0,70.44,49.99
2018,12,18,15,0,0.0,56.0,1.8,15.3,56.0,54.11,40.41
2018,12,18,15,15,47.5,45.5,1.8,15.3,56.0,45.18,31.03
2018,12,18,15,30,95.0,35.0,1.8,15.3,56.0,32.01,19.7
2018,12,18,15,45,132.5,31.5,1.6,14.7,54.0,22.58,14.32
2018,12,18,16,0,170.0,28.0,1.4,14.1,52.0,20.58,12.3
2018,12,18,16,15,123.0,19.5,1.45,13.85,34.0,14.55,6.35
2018,12,18,16,30,76.0,11.0,1.5,13.6,16.0,8.31,0.0
2018,12,18,16,45,59.0,8.0,1.55,13.35,10.0,7.86,0.0
2018,12,18,17,0,42.0,5.0,1.6,13.1,4.0,0.0,0.0
2018,12,18,17,15,21.0,2.5,1.6,13.05,2.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,19,7,15,27.0,4.0,1.15,11.95,4.5,0.0,0.0
2018,12,19,7,30,54.0,8.0,1.1,12.2,9.0,20.73,0.0
2018,12,19,7,45,116.5,19.0,1.1,12.4,28.5,61.09,0.46
2018,12,19,8,0,179.0,30.0,1.1,12.6,48.0,101.73,69.47
2018,12,19,8,15,118.5,47.5,1.15,12.85,61.5,100.38,75.21
2018,12,19,8,30,58.0,65.0,1.2,13.1,75.0,95.69,74.0
2018,12,19,8,45,72.0,80.5,1.3,13.4,96.5,118.57,93.87
2018,12,19,9,0,86.0,96.0,1.4,13.7,118.0,141.82,113.73
2018,12,19,9,15,188.5,105.0,1.45,14.0,162.0,201.51,163.16
2018,12,19,9,30,291.0,114.0,1.5,14.3,206.0,259.95,210.9
2018,12,19,9,45,324.5,122.5,1.6,14.6,235.0,287.92,233.55
2018,12,19,10,0,358.0,131.0,1.7,14.9,264.0,320.96,259.95
2018,12,19,10,15,374.0,140.0,1.75,15.1,287.5,340.13,274.96
2018,12,19,10,30,390.0,149.0,1.8,15.3,311.0,358.22,288.93
2018,12,19,10,45,374.0,158.5,1.85,15.5,320.0,359.44,289.33
2018,12,19,11,0,358.0,168.0,1.9,15.7,329.0,355.39,285.61
2018,12,19,11,15,352.0,175.5,1.9,15.85,337.5,357.28,286.48
2018,12,19,11,30,346.0,183.0,1.9,16.0,346.0,357.99,286.3
2018,12,19,11,45,269.5,191.0,1.85,16.1,319.0,323.79,258.51
2018,12,19,12,0,193.0,199.0,1.8,16.2,292.0,288.17,229.76
2018,12,19,12,15,115.5,181.5,1.8,16.25,237.0,231.12,184.14
2018,12,19,12,30,38.0,164.0,1.8,16.3,182.0,175.6,139.46
2018,12,19,12,45,19.0,140.0,1.75,16.35,149.0,142.88,112.99
2018,12,19,13,0,0.0,116.0,1.7,16.4,116.0,111.82,87.71
2018,12,19,13,15,0.0,117.5,1.65,16.4,117.5,113.07,88.87
2018,12,19,13,30,0.0,119.0,1.6,16.4,119.0,114.26,89.93
2018,12,19,13,45,0.0,106.0,1.55,16.4,106.0,101.81,79.75
2018,12,19,14,0,0.0,93.0,1.5,16.4,93.0,89.43,69.59
2018,12,19,14,15,97.0,82.0,1.4,16.3,115.5,99.94,75.14
2018,12,19,14,30,194.0,71.0,1.3,16.2,138.0,100.36,71.23
2018,12,19,14,45,249.0,66.5,1.25,16.1,143.5,95.86,64.47
2018,12,19,15,0,304.0,62.0,1.2,16.0,149.0,86.42,54.19
2018,12,19,15,15,388.0,52.5,1.2,16.0,147.5,68.44,37.84
2018,12,19,15,30,472.0,43.0,1.2,16.0,146.0,43.83,22.14
2018,12,19,15,45,451.5,42.0,1.1,15.45,124.0,29.48,20.35
2018,12,19,16,0,431.0,41.0,1.0,14.9,102.0,30.9,21.22
2018,12,19,16,15,367.5,33.0,1.0,14.75,72.5,25.95,15.74
2018,12,19,16,30,304.0,25.0,1.0,14.6,43.0,20.87,0.3
2018,12,19,16,45,179.0,16.0,1.0,14.4,24.0,15.73,0.0
2018,12,19,17,0,54.0,7.0,1.0,14.2,5.0,0.0,0.0
2018,12,19,17,15,27.0,3.5,1.0,14.05,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,2.6,9.85,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,2.6,9.9,2.0,1.97,0.0
2018,12,20,7,45,10.5,11.5,2.6,9.95,12.5,14.02,0.0
2018,12,20,8,0,21.0,21.0,2.6,10.0,23.0,30.51,17.83
2018,12,20,8,15,51.5,40.0,2.55,10.1,48.0,63.28,46.5
2018,12,20,8,30,82.0,59.0,2.5,10.2,73.0,96.9,75.65
2018,12,20,8,45,103.5,77.5,2.45,10.25,100.0,127.27,102.19
2018,12,20,9,0,125.0,96.0,2.4,10.3,127.0,158.06,128.87
2018,12,20,9,15,109.0,111.0,2.35,10.5,141.0,168.68,138.3
2018,12,20,9,30,93.0,126.0,2.3,10.7,155.0,178.23,146.46
2018,12,20,9,45,68.5,136.0,2.2,10.85,158.5,172.7,141.73
2018,12,20,10,0,44.0,146.0,2.1,11.0,162.0,170.93,139.95
2018,12,20,10,15,36.5,151.5,2.0,11.1,165.5,172.05,140.63
2018,12,20,10,30,29.0,157.0,1.9,11.2,169.0,173.06,141.16
2018,12,20,10,45,18.5,152.0,1.8,11.3,160.0,158.63,128.85
2018,12,20,11,0,8.0,147.0,1.7,11.4,151.0,147.79,119.58
2018,12,20,11,15,24.5,167.5,1.7,11.5,179.0,176.07,142.99
2018,12,20,11,30,41.0,188.0,1.7,11.6,207.0,206.35,167.68
2018,12,20,11,45,29.0,179.5,1.7,11.7,193.0,190.63,154.46
2018,12,20,12,0,17.0,171.0,1.7,11.8,179.0,173.9,140.57
2018,12,20,12,15,8.5,148.5,1.7,11.85,152.5,147.54,118.8
2018,12,20,12,30,0.0,126.0,1.7,11.9,126.0,121.72,97.4
2018,12,20,12,45,0.0,99.0,1.75,12.0,99.0,95.66,75.66
2018,12,20,13,0,0.0,72.0,1.8,12.1,72.0,69.61,53.77
2018,12,20,13,15,2.5,94.5,1.8,12.1,95.5,92.14,72.85
2018,12,20,13,30,5.0,117.0,1.8,12.1,119.0,114.08,91.27
2018,12,20,13,45,2.5,116.5,1.85,12.15,117.5,112.4,89.94
2018,12,20,14,0,0.0,116.0,1.9,12.2,116.0,110.79,88.75
2018,12,20,14,15,5.5,112.0,1.85,12.15,114.0,107.94,86.29
2018,12,20,14,30,11.0,108.0,1.8,12.1,112.0,104.58,83.31
2018,12,20,14,45,23.5,106.5,1.8,12.05,113.5,102.2,80.77
2018,12,20,15,0,36.0,105.0,1.8,12.0,115.0,99.69,78.09
2018,12,20,15,15,29.0,93.0,1.8,12.0,100.5,85.78,66.67
2018,12,20,15,30,22.0,81.0,1.8,12.0,86.0,72.38,55.7
2018,12,20,15,45,13.5,65.0,1.75,11.75,68.0,59.42,47.23
2018,12,20,16,0,5.0,49.0,1.7,11.5,50.0,45.29,34.13
2018,12,20,16,15,25.5,34.0,1.7,11.45,36.0,31.13,20.36
2018,12,20,16,30,46.0,19.0,1.7,11.4,22.0,16.09,0.0
2018,12,20,16,45,46.0,12.5,1.7,11.35,13.5,12.29,0.0
2018,12,20,17,0,46.0,6.0,1.7,11.3,5.0,0.0,0.0
2018,12,20,17,15,23.0,3.0,1.7,11.3,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,21,7,15,53.0,5.5,1.8,11.75,6.0,0.0,0.0
2018,12,21,7,30,106.0,11.0,1.9,11.9,12.0,35.83,0.0
2018,12,21,7,45,205.0,15.5,2.05,12.0,30.5,81.18,0.0
2018,12,21,8,0,304.0,20.0,2.2,12.1,49.0,128.39,86.22
2018,12,21,8,15,176.0,26.5,2.25,12.25,45.0,97.82,72.19
2018,12,21,8,30,48.0,33.0,2.3,12.4,41.0,53.2,38.77
2018,12,21,8,45,40.0,48.5,2.35,12.5,56.5,64.36,48.95
2018,12,21,9,0,32.0,64.0,2.4,12.6,72.0,78.16,61.1
2018,12,21,9,15,32.0,83.5,2.4,12.75,92.5,99.26,79.17
2018,12,21,9,30,32.0,103.0,2.4,12.9,113.0,120.09,96.76
2018,12,21,9,45,16.5,104.0,2.4,13.05,109.0,110.31,88.4
2018,12,21,10,0,1.0,105.0,2.4,13.2,105.0,103.47,82.45
2018,12,21,10,15,0.5,99.5,2.4,13.35,99.5,97.28,77.11
2018,12,21,10,30,0.0,94.0,2.4,13.5,94.0,91.32,71.96
2018,12,21,10,45,1.5,113.5,2.4,13.65,114.0,111.34,88.61
2018,12,21,11,0,3.0,133.0,2.4,13.8,134.0,131.29,105.04
2018,12,21,11,15,134.5,153.5,2.35,13.95,216.5,222.61,180.95
2018,12,21,11,30,266.0,174.0,2.3,14.1,299.0,309.43,250.83
2018,12,21,11,45,302.5,180.5,2.3,14.25,324.5,329.58,265.99
2018,12,21,12,0,339.0,187.0,2.3,14.4,350.0,347.88,279.66
2018,12,21,12,15,400.5,172.5,2.3,14.45,364.0,356.82,285.94
2018,12,21,12,30,462.0,158.0,2.3,14.5,378.0,360.48,287.68
2018,12,21,12,45,606.5,124.5,2.35,14.6,408.0,378.27,299.67
2018,12,21,13,0,751.0,91.0,2.4,14.7,438.0,387.81,303.87
2018,12,21,13,15,753.0,84.5,2.4,14.7,422.5,360.91,279.85
2018,12,21,13,30,755.0,78.0,2.4,14.7,407.0,332.05,253.85
2018,12,21,13,45,771.0,69.5,2.4,14.75,390.5,303.71,227.33
2018,12,21,14,0,787.0,61.0,2.4,14.8,374.0,272.68,197.99
2018,12,21,14,15,771.0,60.5,2.35,14.65,348.5,238.81,167.03
2018,12,21,14,30,755.0,60.0,2.3,14.5,323.0,204.56,136.0
2018,12,21,14,45,743.5,59.0,2.25,14.4,296.0,170.4,105.77
2018,12,21,15,0,732.0,58.0,2.2,14.3,269.0,135.97,77.42
2018,12,21,15,15,686.5,54.0,2.2,14.3,230.0,96.08,49.87
2018,12,21,15,30,641.0,50.0,2.2,14.3,191.0,59.38,31.13
2018,12,21,15,45,564.0,45.0,2.2,13.6,150.5,32.03,22.76
2018,12,21,16,0,487.0,40.0,2.2,12.9,110.0,29.82,20.48
2018,12,21,16,15,372.5,33.5,2.25,12.7,76.5,26.27,16.29
2018,12,21,16,30,258.0,27.0,2.3,12.5,43.0,22.82,3.14
2018,12,21,16,45,150.0,16.5,2.35,12.3,24.0,16.22,0.0
2018,12,21,17,0,42.0,6.0,2.4,12.1,5.0,0.0,0.0
2018,12,21,17,15,21.0,3.0,2.4,12.0,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,22,7,15,27.5,4.0,1.65,8.6,4.5,0.0,0.0
2018,12,22,7,30,55.0,8.0,1.6,8.9,9.0,20.79,0.0
2018,12,22,7,45,140.5,20.5,1.6,9.15,31.5,68.64,0.0
2018,12,22,8,0,226.0,33.0,1.6,9.4,54.0,119.83,81.59
2018,12,22,8,15,280.5,44.5,1.65,9.7,84.0,156.19,118.62
2018,12,22,8,30,335.0,56.0,1.7,10.0,114.0,195.63,153.94
2018,12,22,8,45,427.0,61.5,1.75,10.25,154.5,246.73,197.85
2018,12,22,9,0,519.0,67.0,1.8,10.5,195.0,300.52,243.44
2018,12,22,9,15,564.5,70.0,1.75,10.75,229.0,333.97,271.98
2018,12,22,9,30,610.0,73.0,1.7,11.0,263.0,367.49,299.9
2018,12,22,9,45,488.5,101.5,1.7,11.2,264.0,347.22,284.19
2018,12,22,10,0,367.0,130.0,1.7,11.4,265.0,323.93,265.43
2018,12,22,10,15,353.0,143.0,1.6,11.6,280.5,327.89,268.38
2018,12,22,10,30,339.0,156.0,1.5,11.8,296.0,335.44,273.77
2018,12,22,10,45,351.5,162.5,1.35,12.05,314.0,348.08,282.98
2018,12,22,11,0,364.0,169.0,1.2,12.3,332.0,359.59,291.01
2018,12,22,11,15,304.5,183.5,1.15,12.6,322.5,341.91,275.81
2018,12,22,11,30,245.0,198.0,1.1,12.9,313.0,323.46,260.19
2018,12,22,11,45,247.5,201.0,1.05,13.25,318.5,323.49,259.44
2018,12,22,12,0,250.0,204.0,1.0,13.6,324.0,322.65,257.83
2018,12,22,12,15,205.0,204.0,0.95,13.75,302.0,294.46,234.93
2018,12,22,12,30,160.0,204.0,0.9,13.9,280.0,269.25,214.56
2018,12,22,12,45,94.0,183.5,0.85,14.1,228.0,216.29,172.28
2018,12,22,13,0,28.0,163.0,0.8,14.3,176.0,167.54,133.33
2018,12,22,13,15,51.0,168.5,0.8,14.3,191.0,179.53,142.97
2018,12,22,13,30,74.0,174.0,0.8,14.3,206.0,189.82,150.74
2018,12,22,13,45,74.5,167.5,0.85,14.25,198.5,180.45,142.95
2018,12,22,14,0,75.0,161.0,0.9,14.2,191.0,170.82,134.96
2018,12,22,14,15,108.5,147.0,0.9,14.25,187.0,160.78,125.37
2018,12,22,14,30,142.0,133.0,0.9,14.3,183.0,149.44,114.33
2018,12,22,14,45,179.5,122.5,0.95,14.3,179.0,138.91,103.64
2018,12,22,15,0,217.0,112.0,1.0,14.3,175.0,122.4,88.27
2018,12,22,15,15,184.0,98.5,1.0,14.3,146.5,96.87,69.33
2018,12,22,15,30,151.0,85.0,1.0,14.3,118.0,74.03,53.69
2018,12,22,15,45,127.0,69.0,1.0,13.9,93.0,57.81,45.44
2018,12,22,16,0,103.0,53.0,1.0,13.5,68.0,45.13,33.78
2018,12,22,16,15,97.0,38.0,1.0,13.45,48.5,31.24,20.47
2018,12,22,16,30,91.0,23.0,1.0,13.4,29.0,19.3,2.65
2018,12,22,16,45,73.0,15.0,1.05,13.35,17.0,14.74,0.0
2018,12,22,17,0,55.0,7.0,1.1,13.3,5.0,0.0,0.0
2018,12,22,17,15,27.5,3.5,1.1,13.25,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,23,7,15,0.0,2.0,1.45,10.45,2.0,0.0,0.0
2018,12,23,7,30,0.0,4.0,1.3,10.6,4.0,3.93,0.0
2018,12,23,7,45,1.0,14.5,1.2,10.8,14.5,14.26,0.0
2018,12,23,8,0,2.0,25.0,1.1,11.0,25.0,25.05,13.55
2018,12,23,8,15,10.0,40.0,1.05,11.25,41.5,43.5,30.48
2018,12,23,8,30,18.0,55.0,1.0,11.5,58.0,64.57,48.86
2018,12,23,8,45,15.5,67.5,0.95,11.75,70.5,73.81,57.23
2018,12,23,9,0,13.0,80.0,0.9,12.0,83.0,85.43,67.38
2018,12,23,9,15,28.5,90.5,1.0,12.35,99.0,105.61,84.5
2018,12,23,9,30,44.0,101.0,1.1,12.7,115.0,123.39,99.43
2018,12,23,9,45,69.5,125.5,1.2,13.05,150.0,161.62,131.2
2018,12,23,10,0,95.0,150.0,1.3,13.4,185.0,200.09,162.64
2018,12,23,10,15,79.0,153.0,1.3,13.55,183.5,194.75,157.86
2018,12,23,10,30,63.0,156.0,1.3,13.7,182.0,189.13,152.95
2018,12,23,10,45,74.5,162.5,1.35,13.9,194.5,200.8,162.32
2018,12,23,11,0,86.0,169.0,1.4,14.1,207.0,212.3,171.42
2018,12,23,11,15,125.0,179.5,1.35,14.2,237.0,244.53,197.28
2018,12,23,11,30,164.0,190.0,1.3,14.3,267.0,272.38,219.17
2018,12,23,11,45,177.0,196.5,1.25,14.4,280.5,282.28,226.44
2018,12,23,12,0,190.0,203.0,1.2,14.5,294.0,291.23,232.93
2018,12,23,12,15,142.5,201.0,1.2,14.55,269.0,262.96,210.03
2018,12,23,12,30,95.0,199.0,1.2,14.6,244.0,234.7,187.35
2018,12,23,12,45,63.5,171.5,1.2,14.65,201.5,192.14,153.21
2018,12,23,13,0,32.0,144.0,1.2,14.7,159.0,151.25,120.23
2018,12,23,13,15,19.5,130.5,1.2,14.7,139.5,132.64,105.2
2018,12,23,13,30,7.0,117.0,1.2,14.7,120.0,114.81,90.74
2018,12,23,13,45,17.0,114.5,1.2,14.7,121.5,115.09,90.87
2018,12,23,14,0,27.0,112.0,1.2,14.7,123.0,113.78,89.52
2018,12,23,14,15,23.5,97.5,1.15,14.65,106.5,98.16,76.6
2018,12,23,14,30,20.0,83.0,1.1,14.6,90.0,82.87,63.94
2018,12,23,14,45,10.0,60.5,1.0,14.5,64.0,60.1,45.19
2018,12,23,15,0,0.0,38.0,0.9,14.4,38.0,36.69,25.78
2018,12,23,15,15,0.0,36.0,0.9,14.4,36.0,34.75,24.1
2018,12,23,15,30,0.0,34.0,0.9,14.4,34.0,32.82,22.34
2018,12,23,15,45,21.5,28.0,0.75,14.0,31.0,27.26,18.58
2018,12,23,16,0,43.0,22.0,0.6,13.6,28.0,20.36,12.23
2018,12,23,16,15,30.0,14.5,0.6,13.5,18.0,13.63,5.83
2018,12,23,16,30,17.0,7.0,0.6,13.4,8.0,6.11,0.0
2018,12,23,16,45,17.0,4.0,0.55,13.25,4.5,3.93,0.0
2018,12,23,17,0,17.0,1.0,0.5,13.1,1.0,0.0,0.0
2018,12,23,17,15,8.5,0.5,0.5,13.05,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.1,11.85,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.2,12.1,2.0,1.97,0.0
2018,12,24,7,45,0.0,7.0,2.25,12.3,7.0,6.75,0.0
2018,12,24,8,0,0.0,12.0,2.3,12.5,12.0,11.57,3.12
2018,12,24,8,15,0.0,18.5,2.4,12.7,18.5,17.84,9.17
2018,12,24,8,30,0.0,25.0,2.5,12.9,25.0,24.12,14.77
2018,12,24,8,45,0.0,33.5,2.55,13.15,33.5,32.34,21.96
2018,12,24,9,0,0.0,42.0,2.6,13.4,42.0,40.56,29.09
2018,12,24,9,15,93.5,49.0,2.7,13.65,78.0,95.85,76.08
2018,12,24,9,30,187.0,56.0,2.8,13.9,114.0,152.36,123.87
2018,12,24,9,45,251.0,53.5,2.85,14.1,140.0,181.39,148.47
2018,12,24,10,0,315.0,51.0,2.9,14.3,166.0,214.87,176.56
2018,12,24,10,15,157.5,46.0,3.0,14.45,103.5,130.62,105.95
2018,12,24,10,30,0.0,41.0,3.1,14.6,41.0,39.6,28.05
2018,12,24,10,45,0.0,40.5,3.25,14.75,40.5,39.12,27.63
2018,12,24,11,0,0.0,40.0,3.4,14.9,40.0,38.63,27.17
2018,12,24,11,15,0.0,46.0,3.5,14.85,46.0,44.44,32.05
2018,12,24,11,30,0.0,52.0,3.6,14.8,52.0,50.25,36.93
2018,12,24,11,45,0.0,49.5,3.7,14.75,49.5,47.83,34.87
2018,12,24,12,0,0.0,47.0,3.8,14.7,47.0,45.41,32.83
2018,12,24,12,15,0.0,44.5,3.85,14.65,44.5,42.99,30.8
2018,12,24,12,30,0.0,42.0,3.9,14.6,42.0,40.57,28.77
2018,12,24,12,45,0.0,39.0,3.95,14.55,39.0,37.67,26.33
2018,12,24,13,0,0.0,36.0,4.0,14.5,36.0,34.77,23.9
2018,12,24,13,15,0.0,34.5,3.95,14.5,34.5,33.32,22.69
2018,12,24,13,30,0.0,33.0,3.9,14.5,33.0,31.86,21.49
2018,12,24,13,45,1.0,46.0,3.9,14.5,46.5,44.75,32.43
2018,12,24,14,0,2.0,59.0,3.9,14.5,60.0,57.57,43.31
2018,12,24,14,15,2.0,53.0,3.9,14.5,54.0,51.69,38.36
2018,12,24,14,30,2.0,47.0,3.9,14.5,48.0,45.8,33.4
2018,12,24,14,45,1.0,33.5,3.9,14.5,34.0,32.5,22.12
2018,12,24,15,0,0.0,20.0,3.9,14.5,20.0,19.29,10.88
2018,12,24,15,15,0.0,14.5,3.9,14.5,14.5,13.98,6.31
2018,12,24,15,30,0.0,9.0,3.9,14.5,9.0,8.67,1.74
2018,12,24,15,45,41.5,10.5,4.2,14.35,16.5,7.26,0.78
2018,12,24,16,0,83.0,12.0,4.5,14.2,24.0,8.53,1.8
2018,12,24,16,15,93.0,14.5,4.6,14.0,24.0,10.63,3.27
2018,12,24,16,30,103.0,17.0,4.7,13.8,24.0,13.0,1.02
2018,12,24,16,45,61.5,10.5,4.8,13.55,14.0,10.32,0.0
2018,12,24,17,0,20.0,4.0,4.9,13.3,4.0,0.0,0.0
2018,12,24,17,15,10.0,2.0,4.85,13.1,2.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,25,7,15,51.0,5.0,3.7,9.85,5.5,0.0,0.0
2018,12,25,7,30,102.0,10.0,3.7,10.2,11.0,33.54,0.0
2018,12,25,7,45,265.5,19.0,3.7,10.5,39.0,99.32,0.0
2018,12,25,8,0,429.0,28.0,3.7,10.8,67.0,170.52,112.66
2018,12,25,8,15,520.0,33.5,3.7,11.05,105.0,220.58,165.48
2018,12,25,8,30,611.0,39.0,3.7,11.3,143.0,274.52,213.97
2018,12,25,8,45,667.5,42.0,3.7,11.5,182.5,315.85,251.67
2018,12,25,9,0,724.0,45.0,3.7,11.7,222.0,358.21,289.26
2018,12,25,9,15,755.0,49.0,3.75,11.95,259.0,391.23,318.45
2018,12,25,9,30,786.0,53.0,3.8,12.2,296.0,423.33,346.01
2018,12,25,9,45,802.5,56.5,3.8,12.45,328.0,446.8,365.84
2018,12,25,10,0,819.0,60.0,3.8,12.7,360.0,468.3,383.47
2018,12,25,10,15,837.5,61.5,3.85,12.95,388.0,486.39,397.99
2018,12,25,10,30,856.0,63.0,3.9,13.2,416.0,500.52,409.0
2018,12,25,10,45,868.0,64.0,3.95,13.45,437.0,510.16,416.12
2018,12,25,11,0,880.0,65.0,4.0,13.7,458.0,517.13,420.86
2018,12,25,11,15,887.0,65.5,4.0,13.9,472.0,518.26,420.77
2018,12,25,11,30,894.0,66.0,4.0,14.1,486.0,516.53,418.22
2018,12,25,11,45,898.0,66.5,4.05,14.25,493.0,510.45,412.18
2018,12,25,12,0,902.0,67.0,4.1,14.4,500.0,501.5,403.65
2018,12,25,12,15,901.0,67.0,4.1,14.55,499.0,486.87,390.29
2018,12,25,12,30,900.0,67.0,4.1,14.7,498.0,469.58,374.55
2018,12,25,12,45,896.0,67.0,4.1,14.8,490.0,448.45,355.48
2018,12,25,13,0,892.0,67.0,4.1,14.9,482.0,424.95,334.1
2018,12,25,13,15,885.0,66.5,4.1,14.95,466.5,397.59,309.28
2018,12,25,13,30,878.0,66.0,4.1,15.0,451.0,368.3,282.38
2018,12,25,13,45,865.5,65.0,4.1,15.05,428.5,335.02,251.89
2018,12,25,14,0,853.0,64.0,4.1,15.1,406.0,298.46,218.33
2018,12,25,14,15,835.0,62.0,4.0,15.0,377.0,260.43,183.57
2018,12,25,14,30,817.0,60.0,3.9,14.9,348.0,222.02,148.71
2018,12,25,14,45,790.5,58.0,3.8,14.8,314.0,182.07,113.82
2018,12,25,15,0,764.0,56.0,3.7,14.7,280.0,142.93,81.68
2018,12,25,15,15,724.0,52.5,3.7,14.7,242.0,102.4,52.73
2018,12,25,15,30,684.0,49.0,3.7,14.7,204.0,64.46,32.17
2018,12,25,15,45,623.0,44.0,3.5,13.95,164.0,33.79,24.31
2018,12,25,16,0,562.0,39.0,3.3,13.2,124.0,31.28,21.79
2018,12,25,16,15,456.5,33.0,3.25,12.85,87.5,25.38,15.82
2018,12,25,16,30,351.0,27.0,3.2,12.5,51.0,22.29,6.72
2018,12,25,16,45,210.0,18.0,3.2,12.1,29.0,17.69,0.0
2018,12,25,17,0,69.0,9.0,3.2,11.7,7.0,0.0,0.0
2018,12,25,17,15,34.5,4.5,3.2,11.6,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,2.9,9.3,4.0,0.0,0.0
2018,12,26,7,30,33.0,8.0,2.8,9.6,8.0,15.51,0.0
2018,12,26,7,45,112.0,20.5,2.65,9.85,29.0,60.1,0.0
2018,12,26,8,0,191.0,33.0,2.5,10.1,50.0,109.21,72.03
2018,12,26,8,15,255.0,44.0,2.7,10.5,79.5,146.69,110.7
2018,12,26,8,30,319.0,55.0,2.9,10.9,109.0,188.09,147.55
2018,12,26,8,45,357.5,65.5,3.05,11.25,140.5,222.04,178.01
2018,12,26,9,0,396.0,76.0,3.2,11.6,172.0,257.07,208.78
2018,12,26,9,15,433.0,84.0,3.35,11.85,204.5,289.3,236.75
2018,12,26,9,30,470.0,92.0,3.5,12.1,237.0,321.8,264.38
2018,12,26,9,45,520.5,94.5,3.6,12.35,271.5,356.84,293.53
2018,12,26,10,0,571.0,97.0,3.7,12.6,306.0,389.72,320.45
2018,12,26,10,15,684.5,84.5,3.7,12.75,353.5,436.98,358.71
2018,12,26,10,30,798.0,72.0,3.7,12.9,401.0,483.21,395.49
2018,12,26,10,45,842.5,67.5,3.65,13.05,430.0,502.96,410.55
2018,12,26,11,0,887.0,63.0,3.6,13.2,459.0,519.03,422.49
2018,12,26,11,15,893.5,63.5,3.55,13.3,473.0,520.01,422.29
2018,12,26,11,30,900.0,64.0,3.5,13.4,487.0,518.12,419.67
2018,12,26,11,45,889.0,67.0,3.45,13.5,489.5,507.35,409.87
2018,12,26,12,0,878.0,70.0,3.4,13.6,492.0,493.98,397.83
2018,12,26,12,15,870.0,71.5,3.5,13.6,489.0,478.04,383.96
2018,12,26,12,30,862.0,73.0,3.6,13.6,486.0,459.34,367.59
2018,12,26,12,45,871.0,71.5,3.7,13.65,483.0,443.41,352.82
2018,12,26,13,0,880.0,70.0,3.8,13.7,480.0,424.27,334.98
2018,12,26,13,15,871.5,69.5,3.8,13.7,464.5,396.7,310.03
2018,12,26,13,30,863.0,69.0,3.8,13.7,449.0,365.77,281.91
2018,12,26,13,45,849.5,68.5,3.85,13.7,426.5,332.89,251.82
2018,12,26,14,0,836.0,68.0,3.9,13.7,404.0,298.89,220.38
2018,12,26,14,15,748.5,76.0,3.8,13.55,361.0,253.82,182.12
2018,12,26,14,30,661.0,84.0,3.7,13.4,318.0,211.05,146.59
2018,12,26,14,45,462.5,97.0,3.65,13.25,253.0,161.33,111.24
2018,12,26,15,0,264.0,110.0,3.6,13.1,188.0,128.58,92.08
2018,12,26,15,15,281.0,85.0,3.6,13.1,158.0,92.59,62.12
2018,12,26,15,30,298.0,60.0,3.6,13.1,128.0,57.96,36.14
2018,12,26,15,45,395.0,49.0,3.6,12.6,120.5,35.0,25.55
2018,12,26,16,0,492.0,38.0,3.6,12.1,113.0,27.53,18.63
2018,12,26,16,15,349.5,32.0,3.65,11.95,77.0,24.26,15.01
2018,12,26,16,30,207.0,26.0,3.7,11.8,41.0,20.37,6.41
2018,12,26,16,45,122.5,15.5,3.75,11.6,22.5,15.24,0.0
2018,12,26,17,0,38.0,5.0,3.8,11.4,4.0,0.0,0.0
2018,12,26,17,15,19.0,2.5,3.8,11.3,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.75,8.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,27,7,15,56.5,5.0,3.95,8.5,5.5,0.0,0.0
2018,12,27,7,30,113.0,10.0,4.0,8.9,11.0,35.96,0.0
2018,12,27,7,45,285.5,18.0,4.05,9.3,39.0,102.97,0.0
2018,12,27,8,0,458.0,26.0,4.1,9.7,67.0,177.09,115.85
2018,12,27,8,15,546.0,31.0,4.15,10.1,105.0,226.15,169.86
2018,12,27,8,30,634.0,36.0,4.2,10.5,143.0,279.09,218.05
2018,12,27,8,45,686.5,39.0,4.3,10.85,182.5,319.44,255.33
2018,12,27,9,0,739.0,42.0,4.4,11.2,222.0,360.68,292.34
2018,12,27,9,15,770.0,45.5,4.55,11.6,259.0,391.37,319.96
2018,12,27,9,30,801.0,49.0,4.7,12.0,296.0,423.41,347.76
2018,12,27,9,45,819.0,52.0,4.9,12.35,328.5,447.55,368.58
2018,12,27,10,0,837.0,55.0,5.1,12.7,361.0,469.77,387.25
2018,12,27,10,15,855.5,56.0,5.15,12.95,389.0,487.87,402.02
2018,12,27,10,30,874.0,57.0,5.2,13.2,417.0,503.66,414.52
2018,12,27,10,45,887.0,58.0,5.3,13.4,439.0,514.15,422.62
2018,12,27,11,0,900.0,59.0,5.4,13.6,461.0,521.92,428.26
2018,12,27,11,15,907.0,59.0,5.4,13.75,475.0,522.72,428.02
2018,12,27,11,30,914.0,59.0,5.4,13.9,489.0,520.63,425.24
2018,12,27,11,45,918.5,59.0,5.45,14.0,496.0,514.37,419.07
2018,12,27,12,0,923.0,59.0,5.5,14.1,503.0,505.17,410.31
2018,12,27,12,15,923.5,59.0,5.5,14.15,503.0,491.2,397.42
2018,12,27,12,30,924.0,59.0,5.5,14.2,503.0,474.44,381.98
2018,12,27,12,45,920.0,60.0,5.5,14.25,495.5,454.06,363.25
2018,12,27,13,0,916.0,61.0,5.5,14.3,488.0,431.21,342.1
2018,12,27,13,15,908.5,60.0,5.5,14.3,472.0,402.76,316.08
2018,12,27,13,30,901.0,59.0,5.5,14.3,456.0,372.33,287.93
2018,12,27,13,45,889.5,58.0,5.45,14.25,433.5,338.84,256.84
2018,12,27,14,0,878.0,57.0,5.4,14.2,411.0,303.96,224.19
2018,12,27,14,15,861.5,55.5,5.35,14.1,382.5,266.19,189.13
2018,12,27,14,30,845.0,54.0,5.3,14.0,354.0,227.82,153.75
2018,12,27,14,45,821.0,51.5,5.25,13.9,320.0,186.88,117.41
2018,12,27,15,0,797.0,49.0,5.2,13.8,286.0,143.72,81.26
2018,12,27,15,15,760.5,46.5,5.2,13.8,248.0,102.89,51.41
2018,12,27,15,30,724.0,44.0,5.2,13.8,210.0,64.23,29.82
2018,12,27,15,45,665.0,40.5,4.85,13.2,170.0,30.29,21.31
2018,12,27,16,0,606.0,37.0,4.5,12.6,130.0,29.05,19.93
2018,12,27,16,15,506.5,31.0,4.45,12.3,92.5,25.43,16.03
2018,12,27,16,30,407.0,25.0,4.4,12.0,55.0,21.87,8.0
2018,12,27,16,45,248.5,17.5,4.35,11.7,31.5,17.2,0.0
2018,12,27,17,0,90.0,10.0,4.3,11.4,8.0,0.0,0.0
2018,12,27,17,15,45.0,5.0,4.3,11.25,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.75,7.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,28,7,15,23.0,4.0,3.6,7.95,4.0,0.0,0.0
2018,12,28,7,30,46.0,8.0,3.6,8.2,8.0,18.48,0.0
2018,12,28,7,45,145.0,20.0,3.6,8.45,30.5,67.87,0.0
2018,12,28,8,0,244.0,32.0,3.6,8.7,53.0,123.68,81.05
2018,12,28,8,15,402.5,37.0,3.7,9.0,94.5,188.04,142.2
2018,12,28,8,30,561.0,42.0,3.8,9.3,136.0,261.69,205.61
2018,12,28,8,45,655.0,41.5,3.9,9.6,179.5,309.99,248.75
2018,12,28,9,0,749.0,41.0,4.0,9.9,223.0,361.38,293.8
2018,12,28,9,15,783.0,43.0,4.0,10.25,260.0,394.1,322.94
2018,12,28,9,30,817.0,45.0,4.0,10.6,297.0,426.13,350.59
2018,12,28,9,45,840.0,46.5,4.0,10.9,330.0,451.31,371.98
2018,12,28,10,0,863.0,48.0,4.0,11.2,363.0,474.72,391.31
2018,12,28,10,15,878.5,49.0,3.95,11.45,390.5,491.79,405.01
2018,12,28,10,30,894.0,50.0,3.9,11.7,418.0,506.44,416.34
2018,12,28,10,45,904.0,50.5,3.85,12.0,439.0,515.14,422.53
2018,12,28,11,0,914.0,51.0,3.8,12.3,460.0,521.05,426.23
2018,12,28,11,15,920.0,52.0,3.8,12.5,474.5,522.59,426.46
2018,12,28,11,30,926.0,53.0,3.8,12.7,489.0,521.18,424.13
2018,12,28,11,45,929.0,53.5,3.75,12.85,496.0,514.76,417.64
2018,12,28,12,0,932.0,54.0,3.7,13.0,503.0,505.41,408.58
2018,12,28,12,15,929.0,55.5,3.6,13.15,502.5,491.36,395.46
2018,12,28,12,30,926.0,57.0,3.5,13.3,502.0,474.59,379.91
2018,12,28,12,45,918.0,58.5,3.4,13.45,494.0,453.05,360.28
2018,12,28,13,0,910.0,60.0,3.3,13.6,486.0,429.22,338.45
2018,12,28,13,15,903.5,59.5,3.2,13.65,471.0,401.86,313.5
2018,12,28,13,30,897.0,59.0,3.1,13.7,456.0,372.48,286.42
2018,12,28,13,45,867.5,61.0,3.0,13.8,429.0,336.26,253.79
