Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,14,0,838.0,63.0,2.9,13.9,402.0,297.74,219.06
2018,12,28,14,15,828.0,59.0,2.8,13.8,374.5,260.42,184.74
2018,12,28,14,30,818.0,55.0,2.7,13.7,347.0,224.66,151.7
2018,12,28,14,45,806.0,52.0,2.55,13.65,316.5,186.4,117.34
2018,12,28,15,0,794.0,49.0,2.4,13.6,286.0,144.96,82.19
2018,12,28,15,15,757.0,47.0,2.4,13.6,248.5,104.63,52.69
2018,12,28,15,30,720.0,45.0,2.4,13.6,211.0,66.49,31.21
2018,12,28,15,45,661.0,41.0,2.15,12.75,171.0,30.65,21.71
2018,12,28,16,0,602.0,37.0,1.9,11.9,131.0,28.93,19.95
2018,12,28,16,15,502.0,31.5,1.9,11.65,93.5,25.82,16.51
2018,12,28,16,30,402.0,26.0,1.9,11.4,56.0,20.83,8.03
2018,12,28,16,45,245.5,17.5,1.9,11.15,32.0,17.2,0.0
2018,12,28,17,0,89.0,9.0,1.9,10.9,8.0,0.0,0.0
2018,12,28,17,15,44.5,4.5,1.85,10.8,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,29,7,15,20.0,4.0,1.2,9.55,4.0,0.0,0.0
2018,12,29,7,30,40.0,8.0,1.2,9.8,8.0,17.08,0.0
2018,12,29,7,45,120.0,20.0,1.2,10.05,28.5,61.15,0.0
2018,12,29,8,0,200.0,32.0,1.2,10.3,49.0,110.63,71.41
2018,12,29,8,15,363.5,38.0,1.2,10.6,90.5,176.19,131.8
2018,12,29,8,30,527.0,44.0,1.2,10.9,132.0,251.68,195.07
2018,12,29,8,45,532.0,52.0,1.25,11.15,161.0,276.17,218.75
2018,12,29,9,0,537.0,60.0,1.3,11.4,190.0,299.51,240.55
2018,12,29,9,15,575.5,66.5,1.25,11.7,226.0,334.42,270.21
2018,12,29,9,30,614.0,73.0,1.2,12.0,262.0,369.22,298.8
2018,12,29,9,45,670.0,71.5,1.15,12.3,298.5,402.93,325.79
2018,12,29,10,0,726.0,70.0,1.1,12.6,335.0,435.26,351.01
2018,12,29,10,15,765.5,68.0,1.0,12.9,366.5,459.33,368.95
2018,12,29,10,30,805.0,66.0,0.9,13.2,398.0,481.68,385.02
2018,12,29,10,45,831.5,64.0,0.85,13.5,422.0,493.87,393.28
2018,12,29,11,0,858.0,62.0,0.8,13.8,446.0,505.34,400.7
2018,12,29,11,15,864.5,63.0,0.8,14.0,460.0,507.21,401.1
2018,12,29,11,30,871.0,64.0,0.8,14.2,474.0,506.29,399.29
2018,12,29,11,45,858.0,68.0,0.8,14.45,477.0,496.05,390.2
2018,12,29,12,0,845.0,72.0,0.8,14.7,480.0,483.55,379.29
2018,12,29,12,15,849.0,71.5,0.85,14.8,481.0,471.61,369.13
2018,12,29,12,30,853.0,71.0,0.9,14.9,482.0,457.26,356.76
2018,12,29,12,45,857.0,69.0,0.95,15.0,476.5,438.78,340.87
2018,12,29,13,0,861.0,67.0,1.0,15.1,471.0,417.73,322.52
2018,12,29,13,15,838.0,70.0,1.05,15.1,452.5,387.49,296.95
2018,12,29,13,30,815.0,73.0,1.1,15.1,434.0,357.22,270.86
2018,12,29,13,45,809.5,68.5,1.1,15.15,412.5,324.63,241.96
2018,12,29,14,0,804.0,64.0,1.1,15.2,391.0,290.55,211.31
2018,12,29,14,15,718.0,73.5,1.1,15.15,350.5,248.08,176.11
2018,12,29,14,30,632.0,83.0,1.1,15.1,310.0,207.89,143.42
2018,12,29,14,45,587.5,81.0,1.05,15.05,276.0,171.71,113.31
2018,12,29,15,0,543.0,79.0,1.0,15.0,242.0,138.17,86.74
2018,12,29,15,15,531.0,69.5,1.0,15.0,211.5,103.65,60.34
2018,12,29,15,30,519.0,60.0,1.0,15.0,181.0,69.57,38.6
2018,12,29,15,45,452.5,54.5,1.05,14.5,145.5,39.64,29.51
2018,12,29,16,0,386.0,49.0,1.1,14.0,110.0,37.38,27.19
2018,12,29,16,15,290.0,38.0,1.2,13.75,76.0,29.68,19.71
2018,12,29,16,30,194.0,27.0,1.3,13.5,42.0,21.06,8.65
2018,12,29,16,45,133.5,17.5,1.4,13.25,25.0,17.2,0.0
2018,12,29,17,0,73.0,8.0,1.5,13.0,8.0,7.86,0.0
2018,12,29,17,15,36.5,4.0,1.6,12.75,4.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,30,7,15,21.5,4.0,3.0,8.25,4.0,0.0,0.0
2018,12,30,7,30,43.0,8.0,3.0,8.5,8.0,17.76,0.0
2018,12,30,7,45,137.0,19.5,3.0,8.75,29.5,64.91,0.0
2018,12,30,8,0,231.0,31.0,3.0,9.0,51.0,118.39,76.51
2018,12,30,8,15,303.5,41.0,2.85,9.25,82.5,158.85,119.91
2018,12,30,8,30,376.0,51.0,2.7,9.5,114.0,204.9,161.12
2018,12,30,8,45,459.0,56.5,2.55,9.75,153.5,252.92,203.11
2018,12,30,9,0,542.0,62.0,2.4,10.0,193.0,303.9,246.89
2018,12,30,9,15,596.0,65.0,2.2,10.35,230.5,341.86,279.22
2018,12,30,9,30,650.0,68.0,2.0,10.7,268.0,380.3,311.01
2018,12,30,9,45,697.5,69.0,1.8,11.05,305.0,413.45,337.62
2018,12,30,10,0,745.0,70.0,1.6,11.4,342.0,444.93,362.05
2018,12,30,10,15,793.5,66.5,1.5,11.7,376.0,472.14,382.85
2018,12,30,10,30,842.0,63.0,1.4,12.0,410.0,495.99,400.5
2018,12,30,10,45,847.0,65.0,1.3,12.3,429.0,503.59,405.08
2018,12,30,11,0,852.0,67.0,1.2,12.6,448.0,508.53,407.4
2018,12,30,11,15,820.5,76.0,1.5,12.85,452.5,500.7,401.84
2018,12,30,11,30,789.0,85.0,1.8,13.1,457.0,488.94,392.85
2018,12,30,11,45,841.0,75.5,2.05,13.4,477.5,497.12,398.86
2018,12,30,12,0,893.0,66.0,2.3,13.7,498.0,501.53,401.38
2018,12,30,12,15,891.0,67.0,2.5,13.9,497.5,488.01,389.58
2018,12,30,12,30,889.0,68.0,2.7,14.1,497.0,471.86,375.4
2018,12,30,12,45,881.0,69.0,2.9,14.3,488.5,450.57,356.8
2018,12,30,13,0,873.0,70.0,3.1,14.5,480.0,427.09,335.97
2018,12,30,13,15,759.5,89.5,3.15,14.55,438.0,378.12,295.63
2018,12,30,13,30,646.0,109.0,3.2,14.6,396.0,332.15,257.83
2018,12,30,13,45,565.5,114.5,3.3,14.65,357.0,289.65,222.55
2018,12,30,14,0,485.0,120.0,3.4,14.7,318.0,250.21,189.93
2018,12,30,14,15,643.0,91.0,3.4,14.6,334.5,244.85,178.19
2018,12,30,14,30,801.0,62.0,3.4,14.5,351.0,228.46,155.67
2018,12,30,14,45,722.0,66.0,3.45,14.4,307.5,185.4,120.13
2018,12,30,15,0,643.0,70.0,3.5,14.3,264.0,144.72,88.48
2018,12,30,15,15,553.5,66.5,3.5,14.3,218.0,104.23,60.08
2018,12,30,15,30,464.0,63.0,3.5,14.3,172.0,70.84,40.96
2018,12,30,15,45,316.5,60.0,3.5,13.55,128.0,45.01,34.38
2018,12,30,16,0,169.0,57.0,3.5,12.8,84.0,45.91,34.8
2018,12,30,16,15,150.0,41.5,3.65,12.4,60.0,34.03,23.58
2018,12,30,16,30,131.0,26.0,3.8,12.0,36.0,20.15,8.57
2018,12,30,16,45,89.5,16.0,4.0,11.65,21.0,15.73,0.0
2018,12,30,17,0,48.0,6.0,4.2,11.3,6.0,5.9,0.0
2018,12,30,17,15,24.0,3.0,4.25,11.1,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.45,9.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.25,8.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.15,8.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,12,31,7,15,61.5,5.0,5.3,8.85,5.5,0.0,0.0
2018,12,31,7,30,123.0,10.0,5.4,9.0,11.0,38.1,0.0
2018,12,31,7,45,309.0,17.5,5.45,9.15,39.5,105.44,0.0
2018,12,31,8,0,495.0,25.0,5.5,9.3,68.0,186.54,119.84
2018,12,31,8,15,584.0,30.0,5.6,9.55,107.5,237.29,178.51
2018,12,31,8,30,673.0,35.0,5.7,9.8,147.0,291.86,229.09
2018,12,31,8,45,725.0,38.0,5.75,10.05,188.0,331.28,266.37
2018,12,31,9,0,777.0,41.0,5.8,10.3,229.0,373.37,304.8
2018,12,31,9,15,809.5,44.0,5.9,10.55,267.5,407.5,335.82
2018,12,31,9,30,842.0,47.0,6.0,10.8,306.0,440.81,365.21
2018,12,31,9,45,862.0,49.5,6.1,11.05,340.0,466.41,387.52
2018,12,31,10,0,882.0,52.0,6.2,11.3,374.0,490.06,407.59
2018,12,31,10,15,898.0,53.0,6.2,11.45,402.5,507.83,422.38
2018,12,31,10,30,914.0,54.0,6.2,11.6,431.0,523.15,434.74
2018,12,31,10,45,924.5,55.0,6.15,11.8,453.0,533.0,442.16
2018,12,31,11,0,935.0,56.0,6.1,12.0,475.0,540.0,446.97
2018,12,31,11,15,941.5,56.0,6.05,12.1,489.5,540.92,446.82
2018,12,31,11,30,948.0,56.0,6.0,12.2,504.0,538.84,444.02
2018,12,31,11,45,951.0,57.0,5.95,12.35,512.0,533.02,437.87
2018,12,31,12,0,954.0,58.0,5.9,12.5,520.0,524.18,429.03
2018,12,31,12,15,952.0,58.5,5.85,12.6,519.5,509.45,415.31
2018,12,31,12,30,950.0,59.0,5.8,12.7,519.0,491.92,399.02
2018,12,31,12,45,942.5,60.5,5.75,12.8,511.0,470.29,379.07
2018,12,31,13,0,935.0,62.0,5.7,12.9,503.0,446.25,356.78
2018,12,31,13,15,928.0,62.0,5.7,12.9,488.0,418.69,331.37
2018,12,31,13,30,921.0,62.0,5.7,12.9,473.0,389.04,303.71
2018,12,31,13,45,909.5,61.0,5.65,12.95,450.5,355.04,271.97
2018,12,31,14,0,898.0,60.0,5.6,13.0,428.0,319.59,238.6
2018,12,31,14,15,865.5,60.0,5.55,12.9,395.0,278.43,201.02
2018,12,31,14,30,833.0,60.0,5.5,12.8,362.0,235.38,162.08
2018,12,31,14,45,820.5,56.0,5.4,12.75,330.0,195.34,125.6
2018,12,31,15,0,808.0,52.0,5.3,12.7,298.0,154.92,90.53
2018,12,31,15,15,757.5,50.5,5.3,12.7,257.5,112.98,59.28
2018,12,31,15,30,707.0,49.0,5.3,12.7,217.0,74.43,36.53
2018,12,31,15,45,353.5,29.5,3.0,13.0,113.5,20.62,12.77
2018,12,31,16,0,0.0,10.0,0.7,13.3,10.0,9.64,2.89
2018,12,31,16,15,0.0,8.0,0.7,13.15,8.0,7.71,1.01
2018,12,31,16,30,0.0,6.0,0.7,13.0,6.0,5.78,0.0
2018,12,31,16,45,0.0,3.5,0.75,12.85,3.5,3.44,0.0
2018,12,31,17,0,0.0,1.0,0.8,12.7,1.0,0.98,0.0
2018,12,31,17,15,0.0,0.5,0.75,12.65,0.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
